Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,170.0,14.5,2.6,1.5,28.0,11.41,0.0
2016,1,1,8,0,340.0,29.0,2.7,2.0,56.0,24.15,13.61
2016,1,1,8,15,442.0,37.5,2.7,2.5,95.5,31.24,22.41
2016,1,1,8,30,544.0,46.0,2.7,3.0,135.0,38.44,29.57
2016,1,1,8,45,602.5,52.0,2.75,3.5,175.5,43.38,34.43
2016,1,1,9,0,661.0,58.0,2.8,4.0,216.0,48.37,39.18
2016,1,1,9,15,700.5,62.0,2.8,4.5,254.0,51.65,42.24
2016,1,1,9,30,740.0,66.0,2.8,5.0,292.0,59.49,49.39
2016,1,1,9,45,771.0,68.0,2.85,5.5,327.0,61.34,50.96
2016,1,1,10,0,802.0,70.0,2.9,6.0,362.0,63.24,52.54
2016,1,1,10,15,820.0,72.0,2.85,6.0,390.5,64.97,54.04
2016,1,1,10,30,838.0,74.0,2.8,6.0,419.0,66.7,55.54
2016,1,1,10,45,850.0,75.5,2.8,6.5,441.0,67.95,56.5
2016,1,1,11,0,862.0,77.0,2.8,7.0,463.0,84.31,56.33
2016,1,1,11,15,869.5,78.0,2.75,7.0,478.0,137.5,80.0
2016,1,1,11,30,877.0,79.0,2.7,7.0,493.0,190.71,118.47
2016,1,1,11,45,880.0,79.5,2.65,7.5,500.0,242.39,162.94
2016,1,1,12,0,883.0,80.0,2.6,8.0,507.0,293.13,209.69
2016,1,1,12,15,883.0,80.0,2.55,8.0,507.0,341.39,255.75
2016,1,1,12,30,883.0,80.0,2.5,8.0,507.0,387.96,300.21
2016,1,1,12,45,881.5,79.0,2.45,8.0,499.5,431.15,341.2
2016,1,1,13,0,880.0,78.0,2.4,8.0,492.0,472.11,379.45
2016,1,1,13,15,872.5,77.0,2.35,8.0,477.0,507.79,412.59
2016,1,1,13,30,865.0,76.0,2.3,8.0,462.0,540.48,442.48
2016,1,1,13,45,853.5,74.0,2.25,8.0,439.5,566.8,466.62
2016,1,1,14,0,842.0,72.0,2.2,8.0,417.0,589.65,487.42
2016,1,1,14,15,823.5,70.0,2.15,8.0,388.5,604.67,501.56
2016,1,1,14,30,805.0,68.0,2.1,8.0,360.0,615.82,512.2
2016,1,1,14,45,779.0,65.0,2.05,8.0,325.5,617.02,514.61
2016,1,1,15,0,753.0,62.0,2.0,8.0,291.0,614.15,513.29
2016,1,1,15,15,713.5,58.0,1.9,7.5,252.5,596.77,499.96
2016,1,1,15,30,674.0,54.0,1.8,7.0,214.0,575.23,482.24
2016,1,1,15,45,613.5,48.5,1.75,6.5,173.5,540.41,452.83
2016,1,1,16,0,553.0,43.0,1.7,6.0,133.0,496.3,413.91
2016,1,1,16,15,451.5,35.0,1.8,5.5,94.0,416.79,343.05
2016,1,1,16,30,350.0,27.0,1.9,5.0,55.0,332.81,238.53
2016,1,1,16,45,175.0,13.5,2.0,5.0,27.5,136.71,0.0
2016,1,1,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,23.5,14.5,3.0,3.0,16.5,11.41,0.0
2016,1,2,8,0,47.0,29.0,3.1,3.0,33.0,21.76,11.59
2016,1,2,8,15,75.0,46.0,3.1,3.0,56.5,33.78,24.62
2016,1,2,8,30,103.0,63.0,3.1,3.0,80.0,45.61,36.11
2016,1,2,8,45,119.0,80.0,3.1,3.5,104.5,57.16,47.07
2016,1,2,9,0,135.0,97.0,3.1,4.0,129.0,68.46,57.65
2016,1,2,9,15,145.0,112.5,3.05,4.5,152.5,78.63,67.01
2016,1,2,9,30,155.0,128.0,3.0,5.0,176.0,88.56,75.99
2016,1,2,9,45,168.5,140.0,3.0,5.5,197.5,96.42,82.95
2016,1,2,10,0,182.0,152.0,3.0,6.0,219.0,104.1,89.66
2016,1,2,10,15,148.5,165.0,2.95,6.0,222.0,111.36,96.07
2016,1,2,10,30,115.0,178.0,2.9,6.0,225.0,118.33,102.2
2016,1,2,10,45,63.0,170.0,2.85,6.5,196.0,116.83,100.52
2016,1,2,11,0,11.0,162.0,2.8,7.0,167.0,116.62,95.42
2016,1,2,11,15,49.0,184.5,2.7,7.0,207.5,133.54,108.02
2016,1,2,11,30,87.0,207.0,2.6,7.0,248.0,159.32,127.67
2016,1,2,11,45,206.0,203.5,2.55,7.5,302.5,190.15,148.26
2016,1,2,12,0,325.0,200.0,2.5,8.0,357.0,235.48,182.5
2016,1,2,12,15,202.0,206.0,2.4,8.0,303.5,222.1,177.36
2016,1,2,12,30,79.0,212.0,2.3,8.0,250.0,194.02,158.23
2016,1,2,12,45,103.0,211.5,2.2,8.5,260.5,210.82,172.35
2016,1,2,13,0,127.0,211.0,2.1,9.0,271.0,237.05,194.34
2016,1,2,13,15,218.0,197.0,2.0,9.0,296.0,279.13,229.73
2016,1,2,13,30,309.0,183.0,1.9,9.0,321.0,337.21,278.45
2016,1,2,13,45,238.0,180.5,1.85,9.0,284.0,312.84,259.51
2016,1,2,14,0,167.0,178.0,1.8,9.0,247.0,270.97,225.8
2016,1,2,14,15,99.0,160.0,1.7,9.0,200.5,220.76,184.2
2016,1,2,14,30,31.0,142.0,1.6,9.0,154.0,152.59,126.29
2016,1,2,14,45,27.0,129.5,1.5,9.0,139.0,141.68,117.34
2016,1,2,15,0,23.0,117.0,1.4,9.0,124.0,118.9,97.97
2016,1,2,15,15,17.5,102.5,1.4,8.5,107.5,104.0,85.28
2016,1,2,15,30,12.0,88.0,1.4,8.0,91.0,88.74,72.0
2016,1,2,15,45,6.0,72.0,1.45,8.0,73.5,70.8,56.03
2016,1,2,16,0,0.0,56.0,1.5,8.0,56.0,52.22,39.33
2016,1,2,16,15,0.0,39.5,1.65,7.5,39.5,36.27,25.01
2016,1,2,16,30,0.0,23.0,1.8,7.0,23.0,18.36,8.07
2016,1,2,16,45,0.0,11.5,1.95,7.0,11.5,9.05,0.0
2016,1,2,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,1.5,2.4,5.5,1.5,1.18,0.0
2016,1,3,8,0,0.0,3.0,2.4,6.0,3.0,2.27,0.0
2016,1,3,8,15,0.0,5.5,2.3,6.0,5.5,4.16,0.0
2016,1,3,8,30,0.0,8.0,2.2,6.0,8.0,6.06,0.0
2016,1,3,8,45,0.0,11.0,2.1,6.0,11.0,8.34,2.02
2016,1,3,9,0,0.0,14.0,2.0,6.0,14.0,10.63,4.17
2016,1,3,9,15,0.0,16.5,2.0,6.0,16.5,12.54,5.97
2016,1,3,9,30,0.0,19.0,2.0,6.0,19.0,14.45,7.75
2016,1,3,9,45,0.0,21.0,2.0,6.5,21.0,15.98,9.14
2016,1,3,10,0,0.0,23.0,2.0,7.0,23.0,17.52,10.51
2016,1,3,10,15,22.0,95.0,2.05,7.0,104.0,70.46,58.88
2016,1,3,10,30,44.0,167.0,2.1,7.0,185.0,114.12,98.06
2016,1,3,10,45,23.5,160.0,2.2,7.5,170.0,114.52,98.03
2016,1,3,11,0,3.0,153.0,2.3,8.0,155.0,110.75,90.11
2016,1,3,11,15,11.5,166.5,2.45,8.0,172.5,122.0,99.23
2016,1,3,11,30,20.0,180.0,2.6,8.0,190.0,134.53,109.3
2016,1,3,11,45,42.0,194.5,2.8,8.0,215.5,150.94,122.2
2016,1,3,12,0,64.0,209.0,3.0,8.0,241.0,172.21,139.54
2016,1,3,12,15,32.0,177.0,3.1,8.0,193.0,146.02,118.89
2016,1,3,12,30,0.0,145.0,3.2,8.0,145.0,111.39,90.48
2016,1,3,12,45,6.0,158.5,3.3,8.5,161.5,125.17,102.04
2016,1,3,13,0,12.0,172.0,3.4,9.0,178.0,140.18,114.63
2016,1,3,13,15,14.5,170.5,3.25,9.0,177.5,142.27,116.54
2016,1,3,13,30,17.0,169.0,3.1,9.0,177.0,144.7,118.81
2016,1,3,13,45,12.5,158.5,3.0,9.0,164.5,135.57,111.22
2016,1,3,14,0,8.0,148.0,2.9,9.0,152.0,125.9,103.14
2016,1,3,14,15,4.0,134.5,2.7,9.0,136.5,113.26,92.45
2016,1,3,14,30,0.0,121.0,2.5,9.0,121.0,100.13,81.25
2016,1,3,14,45,0.0,109.0,2.4,9.0,109.0,90.75,73.28
2016,1,3,15,0,0.0,97.0,2.3,9.0,97.0,81.23,65.14
2016,1,3,15,15,0.0,84.0,2.2,8.5,84.0,70.54,55.98
2016,1,3,15,30,0.0,71.0,2.1,8.0,71.0,59.65,46.52
2016,1,3,15,45,0.0,57.5,2.05,8.0,57.5,47.95,36.13
2016,1,3,16,0,0.0,44.0,2.0,8.0,44.0,35.88,25.34
2016,1,3,16,15,0.0,31.0,2.05,8.0,31.0,23.85,14.53
2016,1,3,16,30,0.0,18.0,2.1,8.0,18.0,13.71,4.76
2016,1,3,16,45,0.0,9.0,2.15,8.0,9.0,6.84,0.0
2016,1,3,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,159.5,13.5,2.6,9.0,26.5,10.62,0.0
2016,1,4,8,0,319.0,27.0,2.6,9.0,53.0,22.38,11.68
2016,1,4,8,15,417.0,35.0,2.6,9.0,90.0,29.04,19.85
2016,1,4,8,30,515.0,43.0,2.6,9.0,127.0,35.81,26.5
2016,1,4,8,45,579.5,47.5,2.6,9.5,167.0,39.66,30.25
2016,1,4,9,0,644.0,52.0,2.6,10.0,207.0,47.24,37.24
2016,1,4,9,15,682.0,56.0,2.65,10.0,244.0,50.82,40.57
2016,1,4,9,30,720.0,60.0,2.7,10.0,281.0,54.41,43.85
2016,1,4,9,45,370.5,99.5,2.8,10.5,214.0,71.25,58.89
2016,1,4,10,0,21.0,139.0,2.9,11.0,147.0,99.38,83.81
2016,1,4,10,15,220.5,143.0,2.95,11.0,233.5,97.67,82.15
2016,1,4,10,30,420.0,147.0,3.0,11.0,320.0,100.9,84.9
2016,1,4,10,45,229.0,164.5,3.1,11.5,259.5,110.21,92.84
2016,1,4,11,0,38.0,182.0,3.2,12.0,199.0,124.87,100.31
2016,1,4,11,15,19.0,118.5,3.3,12.0,127.0,89.26,69.92
2016,1,4,11,30,0.0,55.0,3.4,12.0,55.0,42.14,30.53
2016,1,4,11,45,26.5,130.5,3.5,12.5,144.0,103.84,81.61
2016,1,4,12,0,53.0,206.0,3.6,13.0,233.0,167.26,133.44
2016,1,4,12,15,26.5,147.0,3.6,13.0,160.5,121.8,96.71
2016,1,4,12,30,0.0,88.0,3.6,13.0,88.0,67.66,52.0
2016,1,4,12,45,0.0,98.0,3.65,13.0,98.0,75.45,58.65
2016,1,4,13,0,0.0,108.0,3.7,13.0,108.0,83.48,65.47
2016,1,4,13,15,0.0,62.5,3.6,12.5,62.5,47.92,35.43
2016,1,4,13,30,0.0,17.0,3.5,12.0,17.0,12.96,5.52
2016,1,4,13,45,0.0,42.0,3.4,12.0,42.0,32.11,22.05
2016,1,4,14,0,0.0,67.0,3.3,12.0,67.0,51.38,38.64
2016,1,4,14,15,0.0,62.5,3.15,12.0,62.5,47.9,35.69
2016,1,4,14,30,0.0,58.0,3.0,12.0,58.0,44.42,32.76
2016,1,4,14,45,0.0,52.5,2.9,12.0,52.5,40.17,29.14
2016,1,4,15,0,0.0,47.0,2.8,12.0,47.0,35.93,25.5
2016,1,4,15,15,0.0,40.5,2.65,11.5,40.5,30.92,21.21
2016,1,4,15,30,0.0,34.0,2.5,11.0,34.0,25.93,16.88
2016,1,4,15,45,0.0,27.5,2.45,11.0,27.5,20.95,12.47
2016,1,4,16,0,0.0,21.0,2.4,11.0,21.0,15.97,8.03
2016,1,4,16,15,0.0,15.0,2.4,11.0,15.0,11.39,3.91
2016,1,4,16,30,0.0,9.0,2.4,11.0,9.0,6.82,0.0
2016,1,4,16,45,0.0,4.5,2.45,11.0,4.5,3.4,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,4.0,2.15,9.5,4.0,3.15,0.0
2016,1,5,8,0,0.0,8.0,2.3,10.0,8.0,6.06,0.0
2016,1,5,8,15,0.0,14.5,2.4,10.0,14.5,11.01,4.0
2016,1,5,8,30,0.0,21.0,2.5,10.0,21.0,15.97,8.67
2016,1,5,8,45,0.0,27.0,2.65,10.5,27.0,20.56,12.94
2016,1,5,9,0,0.0,33.0,2.8,11.0,33.0,25.16,17.17
2016,1,5,9,15,0.0,39.5,2.85,11.0,39.5,30.16,21.75
2016,1,5,9,30,0.0,46.0,2.9,11.0,46.0,35.16,26.29
2016,1,5,9,45,0.0,51.0,3.0,11.0,51.0,39.01,29.76
2016,1,5,10,0,0.0,56.0,3.1,11.0,56.0,42.87,33.2
2016,1,5,10,15,0.0,92.0,3.2,11.0,92.0,69.39,56.97
2016,1,5,10,30,0.0,128.0,3.3,11.0,128.0,93.65,78.5
2016,1,5,10,45,0.5,139.0,3.4,11.0,139.5,101.15,85.02
2016,1,5,11,0,1.0,150.0,3.5,11.0,151.0,108.8,87.55
2016,1,5,11,15,22.5,173.5,3.55,11.0,184.5,127.42,102.35
2016,1,5,11,30,44.0,197.0,3.6,11.0,218.0,146.67,117.26
2016,1,5,11,45,22.0,144.0,3.7,11.0,154.5,112.42,89.42
2016,1,5,12,0,0.0,91.0,3.8,11.0,91.0,69.86,54.3
2016,1,5,12,15,0.0,79.0,3.8,11.0,79.0,60.71,46.51
2016,1,5,12,30,0.0,67.0,3.8,11.0,67.0,51.42,38.58
2016,1,5,12,45,0.0,54.5,3.85,11.0,54.5,41.76,30.32
2016,1,5,13,0,0.0,42.0,3.9,11.0,42.0,32.13,22.07
2016,1,5,13,15,0.0,70.0,3.8,11.0,70.0,53.72,40.64
2016,1,5,13,30,0.0,98.0,3.7,11.0,98.0,75.95,59.69
2016,1,5,13,45,3.0,122.5,3.65,11.0,124.0,98.56,79.06
2016,1,5,14,0,6.0,147.0,3.6,11.0,150.0,123.54,100.42
2016,1,5,14,15,31.5,149.5,3.55,11.0,162.0,154.73,127.47
2016,1,5,14,30,57.0,152.0,3.5,11.0,174.0,179.79,149.38
2016,1,5,14,45,52.0,139.0,3.45,11.0,157.5,168.71,140.21
2016,1,5,15,0,47.0,126.0,3.4,11.0,141.0,157.11,130.53
2016,1,5,15,15,317.5,95.0,3.15,10.5,175.0,361.31,307.57
2016,1,5,15,30,588.0,64.0,2.9,10.0,209.0,533.67,450.51
2016,1,5,15,45,525.5,58.0,2.7,10.0,170.0,489.85,411.74
2016,1,5,16,0,463.0,52.0,2.5,10.0,131.0,442.46,369.66
2016,1,5,16,15,364.5,42.5,2.35,9.5,94.0,362.44,299.02
2016,1,5,16,30,266.0,33.0,2.2,9.0,57.0,280.85,214.09
2016,1,5,16,45,133.0,16.5,2.1,9.0,28.5,143.3,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,7,45,11.0,15.5,3.65,10.0,16.0,12.2,0.0
2016,1,6,8,0,22.0,31.0,3.6,10.0,32.0,22.94,12.06
2016,1,6,8,15,58.5,49.5,3.55,10.0,58.0,35.82,25.67
2016,1,6,8,30,95.0,68.0,3.5,10.0,84.0,48.51,37.67
2016,1,6,8,45,94.5,88.0,3.45,10.5,107.5,61.52,49.7
2016,1,6,9,0,94.0,108.0,3.4,11.0,131.0,74.16,61.21
2016,1,6,9,15,113.0,125.5,3.35,11.0,157.5,85.35,71.38
2016,1,6,9,30,132.0,143.0,3.3,11.0,184.0,96.29,81.18
2016,1,6,9,45,174.5,147.5,3.25,11.0,207.5,100.61,84.97
2016,1,6,10,0,217.0,152.0,3.2,11.0,231.0,102.74,86.76
2016,1,6,10,15,108.5,136.0,3.2,10.5,175.5,94.83,79.76
2016,1,6,10,30,0.0,120.0,3.2,10.0,120.0,88.5,74.17
2016,1,6,10,45,65.0,160.5,3.25,10.0,190.0,111.78,94.78
2016,1,6,11,0,130.0,201.0,3.3,10.0,260.0,134.29,108.19
2016,1,6,11,15,128.0,207.5,3.35,10.0,267.5,151.14,118.78
2016,1,6,11,30,126.0,214.0,3.4,10.0,275.0,167.74,131.62
2016,1,6,11,45,63.0,154.5,3.45,10.5,185.0,127.68,100.62
2016,1,6,12,0,0.0,95.0,3.5,11.0,95.0,72.86,56.83
2016,1,6,12,15,0.0,60.5,3.4,11.0,60.5,46.39,34.27
2016,1,6,12,30,0.0,26.0,3.3,11.0,26.0,19.86,11.48
2016,1,6,12,45,0.0,71.5,3.25,11.0,71.5,54.9,41.59
2016,1,6,13,0,0.0,117.0,3.2,11.0,117.0,90.59,72.01
2016,1,6,13,15,113.5,157.5,3.1,10.5,209.5,192.92,158.49
2016,1,6,13,30,227.0,198.0,3.0,10.0,302.0,297.8,246.46
2016,1,6,13,45,113.5,158.5,2.95,10.0,210.5,210.21,174.25
2016,1,6,14,0,0.0,119.0,2.9,10.0,119.0,94.77,76.0
2016,1,6,14,15,124.0,135.5,2.85,10.0,182.0,209.15,175.49
2016,1,6,14,30,248.0,152.0,2.8,10.0,245.0,329.46,277.57
2016,1,6,14,45,225.5,142.5,2.8,10.0,221.0,316.27,266.8
2016,1,6,15,0,203.0,133.0,2.8,10.0,197.0,301.32,254.75
2016,1,6,15,15,189.0,117.5,2.75,9.5,171.0,283.09,240.22
2016,1,6,15,30,175.0,102.0,2.7,9.0,145.0,263.23,223.76
2016,1,6,15,45,144.0,85.5,2.65,9.0,117.0,213.41,180.82
2016,1,6,16,0,113.0,69.0,2.6,9.0,89.0,176.72,148.01
2016,1,6,16,15,79.0,51.5,2.55,9.0,63.5,134.44,109.57
2016,1,6,16,30,45.0,34.0,2.5,9.0,38.0,89.76,66.15
2016,1,6,16,45,22.5,17.0,2.5,9.0,19.0,41.61,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,95.0,16.5,0.6,8.0,24.5,12.98,0.0
2016,1,7,8,0,190.0,33.0,0.6,8.0,49.0,24.9,13.83
2016,1,7,8,15,289.0,45.0,0.65,8.0,85.0,34.06,24.44
2016,1,7,8,30,388.0,57.0,0.7,8.0,121.0,43.29,33.39
2016,1,7,8,45,473.0,62.0,0.8,8.5,161.5,50.21,39.97
2016,1,7,9,0,558.0,67.0,0.9,9.0,202.0,54.27,43.79
2016,1,7,9,15,600.5,72.0,0.9,9.0,239.0,58.02,47.29
2016,1,7,9,30,643.0,77.0,0.9,9.0,276.0,61.8,50.73
2016,1,7,9,45,425.5,115.0,0.95,9.5,252.5,82.02,68.77
2016,1,7,10,0,208.0,153.0,1.0,10.0,229.0,105.18,89.13
2016,1,7,10,15,343.0,145.0,1.0,10.0,282.5,100.9,85.15
2016,1,7,10,30,478.0,137.0,1.0,10.0,336.0,95.68,80.41
2016,1,7,10,45,361.5,166.0,1.05,10.0,321.0,113.52,96.08
2016,1,7,11,0,245.0,195.0,1.1,10.0,306.0,131.27,104.37
2016,1,7,11,15,226.5,203.5,1.15,10.0,309.0,157.19,119.8
2016,1,7,11,30,208.0,212.0,1.2,10.0,312.0,177.92,135.76
2016,1,7,11,45,206.0,217.5,1.25,10.0,317.5,198.01,152.59
2016,1,7,12,0,204.0,223.0,1.3,10.0,323.0,217.79,170.03
2016,1,7,12,15,241.5,217.5,1.35,10.0,336.5,244.7,192.45
2016,1,7,12,30,279.0,212.0,1.4,10.0,350.0,272.11,215.84
2016,1,7,12,45,569.0,143.5,1.45,10.5,420.0,356.4,281.23
2016,1,7,13,0,859.0,75.0,1.5,11.0,490.0,458.18,361.98
2016,1,7,13,15,852.5,74.5,1.5,11.0,475.5,494.47,394.48
2016,1,7,13,30,846.0,74.0,1.5,11.0,461.0,527.95,424.39
2016,1,7,13,45,549.0,125.5,1.55,11.0,372.5,443.51,361.52
2016,1,7,14,0,252.0,177.0,1.6,11.0,284.0,331.04,272.52
2016,1,7,14,15,523.5,121.0,1.55,10.5,324.0,468.96,387.96
2016,1,7,14,30,795.0,65.0,1.5,10.0,364.0,607.78,499.9
2016,1,7,14,45,776.0,61.5,1.45,10.0,331.5,613.35,504.41
2016,1,7,15,0,757.0,58.0,1.4,10.0,299.0,615.2,506.75
2016,1,7,15,15,722.0,54.5,1.3,9.5,261.5,602.13,496.79
2016,1,7,15,30,687.0,51.0,1.2,9.0,224.0,585.15,483.14
2016,1,7,15,45,637.0,46.0,1.1,9.0,184.5,551.83,454.85
2016,1,7,16,0,587.0,41.0,1.0,9.0,145.0,514.96,422.16
2016,1,7,16,15,499.5,34.0,1.0,9.0,105.5,445.37,361.94
2016,1,7,16,30,412.0,27.0,1.0,9.0,66.0,373.57,287.51
2016,1,7,16,45,206.0,13.5,1.05,9.0,33.0,198.25,13.74
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,24.0,14.5,1.65,6.0,16.5,11.41,0.0
2016,1,8,8,0,48.0,29.0,1.7,6.0,33.0,21.77,11.52
2016,1,8,8,15,74.5,45.5,1.7,6.0,56.0,33.5,24.12
2016,1,8,8,30,101.0,62.0,1.7,6.0,79.0,45.06,35.22
2016,1,8,8,45,114.5,79.0,1.75,6.5,103.5,56.61,46.07
2016,1,8,9,0,128.0,96.0,1.8,7.0,128.0,67.92,56.52
2016,1,8,9,15,136.0,112.5,1.75,7.0,151.0,78.64,66.38
2016,1,8,9,30,144.0,129.0,1.7,7.0,174.0,89.1,75.87
2016,1,8,9,45,147.5,142.5,1.65,7.5,193.0,97.62,83.34
2016,1,8,10,0,151.0,156.0,1.6,8.0,212.0,105.93,90.51
2016,1,8,10,15,94.0,161.5,1.55,8.0,197.5,111.27,95.13
2016,1,8,10,30,37.0,167.0,1.5,8.0,183.0,114.21,97.59
2016,1,8,10,45,18.5,154.0,1.45,8.5,162.0,110.96,94.37
2016,1,8,11,0,0.0,141.0,1.4,9.0,141.0,103.09,83.18
2016,1,8,11,15,13.5,165.0,1.45,9.0,171.5,121.2,97.96
2016,1,8,11,30,27.0,189.0,1.5,9.0,202.0,141.35,114.08
2016,1,8,11,45,43.0,200.5,1.55,9.5,221.5,154.71,124.26
2016,1,8,12,0,59.0,212.0,1.6,10.0,241.0,172.52,138.44
2016,1,8,12,15,58.0,212.5,1.6,10.0,241.5,179.52,144.67
2016,1,8,12,30,57.0,213.0,1.6,10.0,242.0,186.3,150.78
2016,1,8,12,45,108.5,217.0,1.65,10.5,270.5,216.45,175.16
2016,1,8,13,0,160.0,221.0,1.7,11.0,299.0,258.77,209.82
2016,1,8,13,15,163.5,213.0,1.65,11.0,290.0,266.08,216.73
2016,1,8,13,30,167.0,205.0,1.6,11.0,281.0,272.87,223.31
2016,1,8,13,45,89.0,180.0,1.6,11.0,220.5,206.53,169.5
2016,1,8,14,0,11.0,155.0,1.6,11.0,160.0,133.43,108.32
2016,1,8,14,15,5.5,120.0,1.5,10.5,122.5,100.13,80.61
2016,1,8,14,30,0.0,85.0,1.4,10.0,85.0,66.42,51.97
2016,1,8,14,45,0.0,77.0,1.35,10.0,77.0,59.98,46.53
2016,1,8,15,0,0.0,69.0,1.3,10.0,69.0,53.49,40.97
2016,1,8,15,15,0.0,60.0,1.3,9.5,60.0,46.04,34.59
2016,1,8,15,30,0.0,51.0,1.3,9.0,51.0,39.04,28.52
2016,1,8,15,45,0.0,42.0,1.3,9.0,42.0,32.1,22.36
2016,1,8,16,0,0.0,33.0,1.3,9.0,33.0,25.19,16.16
2016,1,8,16,15,0.0,24.0,1.35,9.0,24.0,18.28,9.94
2016,1,8,16,30,0.0,15.0,1.4,9.0,15.0,11.4,3.55
2016,1,8,16,45,0.0,7.5,1.5,9.0,7.5,5.68,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,8.0,3.05,8.5,8.0,6.29,0.0
2016,1,9,8,0,0.0,16.0,3.1,9.0,16.0,12.18,3.88
2016,1,9,8,15,0.0,27.5,3.1,9.0,27.5,20.99,12.82
2016,1,9,8,30,0.0,39.0,3.1,9.0,39.0,29.79,21.12
2016,1,9,8,45,0.0,51.5,3.1,9.0,51.5,38.99,29.72
2016,1,9,9,0,0.0,64.0,3.1,9.0,64.0,48.1,38.18
2016,1,9,9,15,0.0,75.5,3.05,9.0,75.5,56.46,45.86
2016,1,9,9,30,0.0,87.0,3.0,9.0,87.0,64.74,53.38
2016,1,9,9,45,0.0,96.0,2.95,9.5,96.0,71.3,59.14
2016,1,9,10,0,0.0,105.0,2.9,10.0,105.0,77.78,64.77
2016,1,9,10,15,19.0,136.5,2.75,10.0,145.0,98.86,83.51
2016,1,9,10,30,38.0,168.0,2.6,10.0,185.0,114.83,97.53
2016,1,9,10,45,81.0,185.0,2.5,10.0,222.0,125.49,106.78
2016,1,9,11,0,124.0,202.0,2.4,10.0,259.0,134.26,108.26
2016,1,9,11,15,86.0,201.5,2.25,10.0,242.0,146.06,115.9
2016,1,9,11,30,48.0,201.0,2.1,10.0,225.0,149.48,119.57
2016,1,9,11,45,37.5,198.0,2.0,10.0,217.0,151.95,122.05
2016,1,9,12,0,27.0,195.0,1.9,10.0,209.0,152.32,122.91
2016,1,9,12,15,59.5,208.0,1.8,10.0,238.0,176.59,142.32
2016,1,9,12,30,92.0,221.0,1.7,10.0,267.0,204.47,165.07
2016,1,9,12,45,46.0,170.5,1.6,10.0,193.5,154.15,124.71
2016,1,9,13,0,0.0,120.0,1.5,10.0,120.0,92.91,74.01
2016,1,9,13,15,2.0,139.0,1.35,10.0,140.0,109.76,88.43
2016,1,9,13,30,4.0,158.0,1.2,10.0,160.0,127.88,103.74
2016,1,9,13,45,25.5,166.5,1.1,10.0,177.5,149.21,121.97
2016,1,9,14,0,47.0,175.0,1.0,10.0,195.0,183.96,151.39
2016,1,9,14,15,23.5,126.0,0.95,10.0,136.0,124.91,101.88
2016,1,9,14,30,0.0,77.0,0.9,10.0,77.0,59.45,45.92
2016,1,9,14,45,0.0,70.5,0.85,10.0,70.5,54.22,41.57
2016,1,9,15,0,0.0,64.0,0.8,10.0,64.0,49.07,37.16
2016,1,9,15,15,0.0,56.0,0.8,10.0,56.0,42.89,31.81
2016,1,9,15,30,0.0,48.0,0.8,10.0,48.0,36.72,26.41
2016,1,9,15,45,0.0,39.0,0.85,10.0,39.0,29.79,20.29
2016,1,9,16,0,0.0,30.0,0.9,10.0,30.0,22.87,14.13
2016,1,9,16,15,0.0,22.0,0.9,9.5,22.0,16.75,8.64
2016,1,9,16,30,0.0,14.0,0.9,9.0,14.0,10.63,3.01
2016,1,9,16,45,0.0,7.0,0.95,9.0,7.0,5.3,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,145.0,15.0,2.75,7.5,27.0,12.19,0.0
2016,1,10,8,0,290.0,30.0,2.9,8.0,54.0,24.81,13.91
2016,1,10,8,15,388.0,39.5,2.85,8.0,92.0,32.59,23.11
2016,1,10,8,30,486.0,49.0,2.8,8.0,130.0,40.43,30.79
2016,1,10,8,45,550.5,55.0,2.8,8.0,170.5,45.26,35.54
2016,1,10,9,0,615.0,61.0,2.8,8.0,211.0,50.17,40.21
2016,1,10,9,15,655.0,65.5,2.75,8.0,249.0,53.71,43.53
2016,1,10,9,30,695.0,70.0,2.7,8.0,287.0,57.27,46.8
2016,1,10,9,45,726.5,72.5,2.7,8.5,322.0,59.29,48.5
2016,1,10,10,0,758.0,75.0,2.7,9.0,357.0,66.37,54.74
2016,1,10,10,15,587.0,112.5,2.6,9.0,341.0,84.79,71.22
2016,1,10,10,30,416.0,150.0,2.5,9.0,325.0,102.52,86.94
2016,1,10,10,45,306.0,175.5,2.45,9.5,308.0,117.85,100.22
2016,1,10,11,0,196.0,201.0,2.4,10.0,291.0,135.67,115.58
2016,1,10,11,15,111.5,195.5,2.3,10.0,247.5,142.52,112.01
2016,1,10,11,30,27.0,190.0,2.2,10.0,204.0,142.02,114.28
2016,1,10,11,45,45.5,202.5,2.1,10.5,225.5,156.41,125.22
2016,1,10,12,0,64.0,215.0,2.0,11.0,247.0,175.69,140.44
2016,1,10,12,15,39.5,200.0,1.95,11.0,220.0,164.7,132.51
2016,1,10,12,30,15.0,185.0,1.9,11.0,193.0,146.92,118.6
2016,1,10,12,45,39.0,197.5,1.85,11.5,217.0,173.09,139.97
2016,1,10,13,0,63.0,210.0,1.8,12.0,241.0,199.42,161.5
2016,1,10,13,15,81.0,207.5,1.75,12.0,246.0,212.75,172.87
2016,1,10,13,30,99.0,205.0,1.7,12.0,251.0,227.55,185.64
2016,1,10,13,45,49.5,144.5,1.7,12.0,167.5,150.51,122.39
2016,1,10,14,0,0.0,84.0,1.7,12.0,84.0,64.81,49.96
2016,1,10,14,15,4.5,111.5,1.65,12.0,113.5,91.68,73.09
2016,1,10,14,30,9.0,139.0,1.6,12.0,143.0,122.33,99.18
2016,1,10,14,45,6.0,127.5,1.55,12.0,130.0,112.09,90.55
2016,1,10,15,0,3.0,116.0,1.5,12.0,117.0,101.68,81.77
2016,1,10,15,15,1.5,102.0,1.4,11.5,102.5,89.47,71.54
2016,1,10,15,30,0.0,88.0,1.3,11.0,88.0,77.05,60.94
2016,1,10,15,45,0.0,73.0,1.25,10.5,73.0,64.28,49.92
2016,1,10,16,0,0.0,58.0,1.2,10.0,58.0,51.13,38.39
2016,1,10,16,15,0.0,42.5,1.3,9.5,42.5,36.67,25.59
2016,1,10,16,30,0.0,27.0,1.4,9.0,27.0,21.08,11.61
2016,1,10,16,45,0.0,13.5,1.5,9.0,13.5,10.28,0.0
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,13.5,2.15,8.5,13.5,10.3,0.0
2016,1,11,8,0,0.0,27.0,2.2,9.0,27.0,20.26,10.35
2016,1,11,8,15,14.0,44.0,2.2,9.0,46.5,32.4,22.88
2016,1,11,8,30,28.0,61.0,2.2,9.0,66.0,44.24,34.09
2016,1,11,8,45,36.5,78.0,2.25,9.0,86.0,55.86,44.96
2016,1,11,9,0,45.0,95.0,2.3,9.0,106.0,67.29,55.53
2016,1,11,9,15,51.0,110.5,2.25,9.0,125.0,77.63,64.98
2016,1,11,9,30,57.0,126.0,2.2,9.0,144.0,87.79,74.13
2016,1,11,9,45,61.5,140.0,2.2,9.5,161.5,96.9,82.09
2016,1,11,10,0,66.0,154.0,2.2,10.0,179.0,105.81,89.76
2016,1,11,10,15,33.0,135.0,2.2,10.0,147.5,95.55,80.48
2016,1,11,10,30,0.0,116.0,2.2,10.0,116.0,86.01,71.88
2016,1,11,10,45,23.0,153.0,2.25,10.0,163.5,110.58,93.61
2016,1,11,11,0,46.0,190.0,2.3,10.0,211.0,129.25,109.92
2016,1,11,11,15,23.0,166.0,2.25,10.0,176.5,122.7,98.54
2016,1,11,11,30,0.0,142.0,2.2,10.0,142.0,106.0,85.19
2016,1,11,11,45,0.0,128.0,2.15,10.5,128.0,96.83,77.25
2016,1,11,12,0,0.0,114.0,2.1,11.0,114.0,87.02,68.79
2016,1,11,12,15,0.0,114.5,2.05,11.0,114.5,87.68,69.35
2016,1,11,12,30,0.0,115.0,2.0,11.0,115.0,88.34,69.91
2016,1,11,12,45,51.5,167.0,2.0,11.5,192.5,153.37,123.66
2016,1,11,13,0,103.0,219.0,2.0,12.0,270.0,224.48,181.91
2016,1,11,13,15,67.0,202.5,1.95,12.0,235.0,201.42,163.59
2016,1,11,13,30,31.0,186.0,1.9,12.0,200.0,174.29,141.61
2016,1,11,13,45,25.0,175.0,1.9,12.0,186.0,156.29,127.01
2016,1,11,14,0,19.0,164.0,1.9,12.0,172.0,146.0,118.68
2016,1,11,14,15,57.5,164.0,1.8,12.0,187.0,184.72,151.95
2016,1,11,14,30,96.0,164.0,1.7,12.0,202.0,216.8,179.54
2016,1,11,14,45,408.5,114.5,1.6,12.0,252.5,423.41,352.86
2016,1,11,15,0,721.0,65.0,1.5,12.0,303.0,601.59,494.99
2016,1,11,15,15,686.5,61.0,1.4,11.5,266.0,587.9,483.3
2016,1,11,15,30,652.0,57.0,1.3,11.0,229.0,575.6,473.63
2016,1,11,15,45,600.5,52.0,1.2,11.0,189.5,541.86,445.52
2016,1,11,16,0,549.0,47.0,1.1,11.0,150.0,504.93,413.55
2016,1,11,16,15,466.5,39.5,1.1,10.5,111.5,439.12,358.11
2016,1,11,16,30,384.0,32.0,1.1,10.0,73.0,371.73,294.49
2016,1,11,16,45,244.5,21.0,1.15,10.0,42.5,244.96,119.91
2016,1,11,17,0,105.0,10.0,1.2,10.0,12.0,84.54,0.0
2016,1,11,17,15,52.5,5.0,1.2,10.0,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
