Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,7,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.0,3.05,12.0,5.0,3.78,0.0
2016,1,22,8,0,0.0,10.0,2.9,12.0,10.0,7.58,0.68
2016,1,22,8,15,0.0,16.5,2.85,12.0,16.5,12.53,5.39
2016,1,22,8,30,0.0,23.0,2.8,12.0,23.0,17.5,10.02
2016,1,22,8,45,0.0,30.0,2.75,12.5,30.0,22.86,14.94
2016,1,22,9,0,0.0,37.0,2.7,13.0,37.0,28.23,19.81
2016,1,22,9,15,0.0,43.5,2.75,13.0,43.5,33.23,24.33
2016,1,22,9,30,0.0,50.0,2.8,13.0,50.0,38.24,28.82
2016,1,22,9,45,0.0,65.0,2.9,13.0,65.0,49.83,39.16
2016,1,22,10,0,0.0,80.0,3.0,13.0,80.0,61.1,49.12
2016,1,22,10,15,0.0,106.5,3.05,13.0,106.5,79.68,65.51
2016,1,22,10,30,0.0,133.0,3.1,13.0,133.0,97.61,81.18
2016,1,22,10,45,9.0,158.0,3.2,13.0,162.5,114.17,95.55
2016,1,22,11,0,18.0,183.0,3.3,13.0,192.0,130.61,109.74
2016,1,22,11,15,20.0,190.5,3.35,13.0,201.0,138.77,110.79
2016,1,22,11,30,22.0,198.0,3.4,13.0,210.0,147.19,117.41
2016,1,22,11,45,11.0,176.0,3.5,13.0,182.0,133.13,106.16
2016,1,22,12,0,0.0,154.0,3.6,13.0,154.0,116.42,92.7
2016,1,22,12,15,0.0,127.0,3.55,13.0,127.0,97.11,76.55
2016,1,22,12,30,0.0,100.0,3.5,13.0,100.0,76.9,59.6
2016,1,22,12,45,0.0,103.5,3.5,13.0,103.5,79.68,61.98
2016,1,22,13,0,0.0,107.0,3.5,13.0,107.0,82.54,64.42
2016,1,22,13,15,0.0,123.5,3.35,13.0,123.5,95.86,75.66
2016,1,22,13,30,0.0,140.0,3.2,13.0,140.0,109.82,87.43
2016,1,22,13,45,0.0,125.5,3.1,13.0,125.5,98.51,78.02
2016,1,22,14,0,0.0,111.0,3.0,13.0,111.0,86.94,68.4
2016,1,22,14,15,0.0,86.5,3.0,13.0,86.5,66.81,51.47
2016,1,22,14,30,0.0,62.0,3.0,13.0,62.0,47.52,35.14
2016,1,22,14,45,0.0,44.0,3.0,13.0,44.0,33.63,23.31
2016,1,22,15,0,0.0,26.0,3.0,13.0,26.0,19.81,11.46
2016,1,22,15,15,0.0,23.0,3.0,13.0,23.0,17.51,9.5
2016,1,22,15,30,0.0,20.0,3.0,13.0,20.0,15.21,7.51
2016,1,22,15,45,0.0,17.0,3.0,13.0,17.0,12.92,5.52
2016,1,22,16,0,0.0,14.0,3.0,13.0,14.0,10.63,3.5
2016,1,22,16,15,0.0,10.5,3.0,12.5,10.5,7.96,1.16
2016,1,22,16,30,0.0,7.0,3.0,12.0,7.0,5.3,0.0
2016,1,22,16,45,0.0,4.5,3.0,12.0,4.5,3.4,0.0
2016,1,22,17,0,0.0,2.0,3.0,12.0,2.0,1.51,0.0
2016,1,22,17,15,0.0,1.0,3.0,12.0,1.0,0.79,0.0
2016,1,22,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,23,7,45,39.0,23.0,3.9,10.5,27.0,17.22,0.0
2016,1,23,8,0,78.0,46.0,4.0,11.0,54.0,32.92,22.06
2016,1,23,8,15,154.5,65.0,4.05,11.0,90.5,46.54,35.41
2016,1,23,8,30,231.0,84.0,4.1,11.0,127.0,59.81,47.87
2016,1,23,8,45,150.5,98.5,4.15,11.0,129.5,68.93,56.44
2016,1,23,9,0,70.0,113.0,4.2,11.0,132.0,78.55,65.27
2016,1,23,9,15,95.5,126.5,4.25,11.0,156.5,86.82,72.75
2016,1,23,9,30,121.0,140.0,4.3,11.0,181.0,95.75,80.69
2016,1,23,9,45,60.5,119.0,4.35,11.5,139.5,85.73,71.5
2016,1,23,10,0,0.0,98.0,4.4,12.0,98.0,73.58,60.43
2016,1,23,10,15,30.0,144.0,4.4,12.0,157.5,101.45,85.07
2016,1,23,10,30,60.0,190.0,4.4,12.0,217.0,128.18,108.44
2016,1,23,10,45,30.0,144.5,4.4,12.0,158.0,102.75,85.88
2016,1,23,11,0,0.0,99.0,4.4,12.0,99.0,75.3,61.53
2016,1,23,11,15,12.0,150.0,4.45,12.0,156.0,111.9,89.11
2016,1,23,11,30,24.0,201.0,4.5,12.0,213.0,149.53,119.85
2016,1,23,11,45,128.5,221.0,4.55,12.0,289.5,185.18,144.9
2016,1,23,12,0,233.0,241.0,4.6,12.0,366.0,237.53,184.96
2016,1,23,12,15,151.5,239.0,4.6,12.0,320.5,229.58,182.52
2016,1,23,12,30,70.0,237.0,4.6,12.0,275.0,208.47,168.08
2016,1,23,12,45,35.0,138.5,4.7,12.0,157.5,123.93,98.97
2016,1,23,13,0,0.0,40.0,4.8,12.0,40.0,30.62,20.55
2016,1,23,13,15,0.0,59.0,4.8,12.0,59.0,45.25,33.08
2016,1,23,13,30,0.0,78.0,4.8,12.0,78.0,59.94,45.62
2016,1,23,13,45,26.5,138.0,4.8,12.0,151.0,130.74,105.99
2016,1,23,14,0,53.0,198.0,4.8,12.0,224.0,207.59,170.85
2016,1,23,14,15,59.5,189.0,4.7,11.5,216.0,209.34,173.11
2016,1,23,14,30,66.0,180.0,4.6,11.0,208.0,211.35,175.74
2016,1,23,14,45,116.0,168.0,4.55,11.0,213.0,254.77,213.75
2016,1,23,15,0,166.0,156.0,4.5,11.0,218.0,286.32,241.85
2016,1,23,15,15,151.0,142.5,4.35,11.0,194.0,269.52,227.97
2016,1,23,15,30,136.0,129.0,4.2,11.0,170.0,251.64,212.98
2016,1,23,15,45,126.5,111.0,4.05,11.0,145.0,230.57,195.13
2016,1,23,16,0,117.0,93.0,3.9,11.0,120.0,208.21,175.68
2016,1,23,16,15,97.5,74.0,3.7,10.5,93.5,175.08,146.53
2016,1,23,16,30,78.0,55.0,3.5,10.0,67.0,140.1,115.05
2016,1,23,16,45,42.0,38.0,3.3,10.0,44.0,94.42,72.21
2016,1,23,17,0,6.0,21.0,3.1,10.0,21.0,23.99,3.63
2016,1,23,17,15,3.0,10.5,3.05,9.5,10.5,10.51,0.0
2016,1,23,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,24,7,45,38.0,18.5,1.95,8.5,22.5,14.27,0.0
2016,1,24,8,0,76.0,37.0,1.9,9.0,45.0,27.55,17.86
2016,1,24,8,15,104.0,55.0,1.85,9.0,71.5,40.21,30.18
2016,1,24,8,30,132.0,73.0,1.8,9.0,98.0,52.67,41.91
2016,1,24,8,45,151.5,90.5,1.8,9.5,126.0,64.55,52.86
2016,1,24,9,0,171.0,108.0,1.8,10.0,154.0,76.2,63.41
2016,1,24,9,15,187.0,123.0,1.75,10.0,180.5,86.18,72.4
2016,1,24,9,30,203.0,138.0,1.7,10.0,207.0,94.25,79.56
2016,1,24,9,45,209.5,153.5,1.7,10.5,231.0,105.62,89.39
2016,1,24,10,0,216.0,169.0,1.7,11.0,255.0,115.04,97.36
2016,1,24,10,15,323.0,165.5,1.7,11.0,306.0,112.5,94.93
2016,1,24,10,30,430.0,162.0,1.7,11.0,357.0,109.29,91.94
2016,1,24,10,45,453.0,167.0,1.7,11.5,382.0,112.15,94.13
2016,1,24,11,0,476.0,172.0,1.7,12.0,407.0,120.69,92.91
2016,1,24,11,15,528.5,163.5,1.65,12.0,432.5,154.27,105.35
2016,1,24,11,30,581.0,155.0,1.6,12.0,458.0,192.76,130.19
2016,1,24,11,45,730.0,117.5,1.6,12.5,506.0,236.32,159.93
2016,1,24,12,0,879.0,80.0,1.6,13.0,554.0,295.54,206.23
2016,1,24,12,15,880.5,80.5,1.7,13.0,556.0,345.5,252.59
2016,1,24,12,30,882.0,81.0,1.8,13.0,558.0,394.04,297.69
2016,1,24,12,45,884.0,79.0,1.9,13.0,553.5,438.96,339.26
2016,1,24,13,0,886.0,77.0,2.0,13.0,549.0,481.96,378.51
2016,1,24,13,15,880.0,76.5,2.15,13.0,535.5,520.35,413.54
2016,1,24,13,30,874.0,76.0,2.3,13.0,522.0,555.93,445.65
2016,1,24,13,45,859.0,76.0,2.45,13.0,500.5,587.75,474.14
2016,1,24,14,0,844.0,76.0,2.6,13.0,479.0,612.94,497.08
2016,1,24,14,15,829.5,74.5,2.6,12.5,451.5,633.11,516.15
2016,1,24,14,30,815.0,73.0,2.6,12.0,424.0,649.57,532.09
2016,1,24,14,45,794.5,70.5,2.65,12.0,390.5,657.0,540.12
2016,1,24,15,0,774.0,68.0,2.7,12.0,357.0,660.48,543.98
2016,1,24,15,15,744.0,64.5,2.55,11.5,319.0,651.94,538.37
2016,1,24,15,30,714.0,61.0,2.4,11.0,281.0,639.39,529.31
2016,1,24,15,45,674.0,56.0,2.25,11.0,240.0,613.68,508.4
2016,1,24,16,0,634.0,51.0,2.1,11.0,199.0,584.29,483.55
2016,1,24,16,15,567.0,45.0,2.0,10.5,157.0,536.96,444.02
2016,1,24,16,30,500.0,39.0,1.9,10.0,115.0,481.11,395.12
2016,1,24,16,45,389.0,30.0,1.85,9.5,76.5,386.19,308.37
2016,1,24,17,0,278.0,21.0,1.8,9.0,38.0,277.65,129.44
2016,1,24,17,15,139.0,10.5,1.75,9.0,19.0,112.88,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,7,45,0.0,17.5,0.8,10.0,17.5,13.36,0.44
2016,1,25,8,0,0.0,35.0,0.8,10.0,35.0,26.0,16.61
2016,1,25,8,15,14.5,53.0,0.75,10.0,55.5,38.67,28.77
2016,1,25,8,30,29.0,71.0,0.7,10.0,76.0,51.08,40.39
2016,1,25,8,45,38.0,88.5,0.7,10.5,97.5,62.97,51.28
2016,1,25,9,0,47.0,106.0,0.7,11.0,119.0,74.66,61.78
2016,1,25,9,15,54.0,122.5,0.65,11.0,139.5,85.56,71.51
2016,1,25,9,30,61.0,139.0,0.6,11.0,160.0,96.25,80.91
2016,1,25,9,45,90.5,156.5,0.55,11.5,191.5,107.62,90.59
2016,1,25,10,0,120.0,174.0,0.5,12.0,223.0,116.1,97.61
2016,1,25,10,15,76.5,178.0,0.45,12.0,210.0,121.39,101.97
2016,1,25,10,30,33.0,182.0,0.4,12.0,197.0,123.68,103.72
2016,1,25,10,45,52.0,199.0,0.4,12.0,224.0,133.89,112.35
2016,1,25,11,0,71.0,216.0,0.4,12.0,251.0,145.34,115.93
2016,1,25,11,15,46.0,208.5,0.35,12.0,231.5,147.95,116.76
2016,1,25,11,30,21.0,201.0,0.3,12.0,212.0,149.31,118.45
2016,1,25,11,45,21.0,204.5,0.3,12.5,216.0,154.89,122.71
2016,1,25,12,0,21.0,208.0,0.3,13.0,220.0,160.41,126.99
2016,1,25,12,15,22.5,211.0,0.3,13.0,223.5,166.03,131.61
2016,1,25,12,30,24.0,214.0,0.3,13.0,227.0,171.85,136.43
2016,1,25,12,45,25.0,212.0,0.3,13.0,226.0,173.83,138.23
2016,1,25,13,0,26.0,210.0,0.3,13.0,225.0,175.84,140.08
2016,1,25,13,15,21.0,200.0,0.3,13.0,212.0,168.31,134.27
2016,1,25,13,30,16.0,190.0,0.3,13.0,199.0,160.03,127.82
2016,1,25,13,45,37.5,197.0,0.35,13.0,215.5,191.08,153.61
2016,1,25,14,0,59.0,204.0,0.4,13.0,232.0,216.86,174.98
2016,1,25,14,15,56.5,193.0,0.45,13.0,219.0,211.12,170.78
2016,1,25,14,30,54.0,182.0,0.5,13.0,206.0,204.89,166.33
2016,1,25,14,45,52.5,168.5,0.55,13.0,190.0,196.16,159.81
2016,1,25,15,0,51.0,155.0,0.6,13.0,174.0,186.98,152.84
2016,1,25,15,15,47.0,139.0,0.6,12.5,155.5,172.46,141.48
2016,1,25,15,30,43.0,123.0,0.6,12.0,137.0,157.31,129.36
2016,1,25,15,45,37.0,106.5,0.6,12.0,117.0,139.37,114.32
2016,1,25,16,0,31.0,90.0,0.6,12.0,97.0,120.82,98.43
2016,1,25,16,15,21.0,72.0,0.65,11.5,76.5,96.05,76.98
2016,1,25,16,30,11.0,54.0,0.7,11.0,56.0,60.81,46.31
2016,1,25,16,45,5.5,36.5,0.8,11.0,37.5,39.2,26.79
2016,1,25,17,0,0.0,19.0,0.9,11.0,19.0,14.59,2.47
2016,1,25,17,15,0.0,9.5,0.9,11.0,9.5,7.47,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,7,45,187.5,16.5,1.4,9.5,36.5,13.35,1.23
2016,1,26,8,0,375.0,33.0,1.5,10.0,73.0,27.35,17.83
2016,1,26,8,15,462.0,41.0,1.5,10.0,114.5,33.95,24.59
2016,1,26,8,30,549.0,49.0,1.5,10.0,156.0,40.63,31.01
2016,1,26,8,45,604.5,54.5,1.55,10.5,198.5,45.13,35.26
2016,1,26,9,0,660.0,60.0,1.6,11.0,241.0,49.68,39.4
2016,1,26,9,15,439.5,99.5,1.6,11.0,228.0,72.43,59.86
2016,1,26,9,30,219.0,139.0,1.6,11.0,215.0,95.11,80.02
2016,1,26,9,45,273.5,148.5,1.6,11.5,253.0,101.69,85.53
2016,1,26,10,0,328.0,158.0,1.6,12.0,291.0,108.24,90.97
2016,1,26,10,15,415.0,154.0,1.55,12.0,335.5,104.61,87.6
2016,1,26,10,30,502.0,150.0,1.5,12.0,380.0,103.27,86.26
2016,1,26,10,45,665.5,118.5,1.5,12.5,441.0,87.47,72.11
2016,1,26,11,0,829.0,87.0,1.5,13.0,502.0,85.08,59.04
2016,1,26,11,15,599.5,150.0,1.45,13.0,455.5,155.32,102.96
2016,1,26,11,30,370.0,213.0,1.4,13.0,409.0,201.57,145.92
2016,1,26,11,45,400.5,210.5,1.4,13.0,426.0,233.44,170.87
2016,1,26,12,0,431.0,208.0,1.4,13.0,443.0,269.79,201.28
2016,1,26,12,15,447.5,205.0,1.4,13.0,450.0,303.3,230.71
2016,1,26,12,30,464.0,202.0,1.4,13.0,457.0,337.49,260.83
2016,1,26,12,45,467.0,199.0,1.4,13.0,453.5,366.64,287.03
2016,1,26,13,0,470.0,196.0,1.4,13.0,450.0,394.79,312.05
2016,1,26,13,15,496.0,184.0,1.4,13.0,446.0,425.65,338.77
2016,1,26,13,30,522.0,172.0,1.4,13.0,442.0,456.57,365.3
2016,1,26,13,45,528.0,163.0,1.4,13.0,427.0,478.46,384.56
2016,1,26,14,0,534.0,154.0,1.4,13.0,412.0,498.61,402.29
2016,1,26,14,15,516.5,147.5,1.4,13.0,386.0,504.21,408.46
2016,1,26,14,30,499.0,141.0,1.4,13.0,360.0,506.67,412.09
2016,1,26,14,45,464.5,135.0,1.4,13.0,327.0,494.71,404.22
2016,1,26,15,0,430.0,129.0,1.4,13.0,294.0,479.2,393.35
2016,1,26,15,15,405.5,120.5,1.3,12.5,263.0,465.12,383.66
2016,1,26,15,30,381.0,112.0,1.2,12.0,232.0,448.41,371.42
2016,1,26,15,45,356.5,98.5,1.1,12.0,198.5,423.39,351.47
2016,1,26,16,0,332.0,85.0,1.0,12.0,165.0,396.04,328.86
2016,1,26,16,15,296.0,70.5,1.05,11.5,131.0,356.44,296.25
2016,1,26,16,30,260.0,56.0,1.1,11.0,97.0,315.27,260.49
2016,1,26,16,45,194.0,40.5,1.2,10.5,65.5,248.36,199.99
2016,1,26,17,0,128.0,25.0,1.3,10.0,34.0,170.86,101.12
2016,1,26,17,15,64.0,12.5,1.3,10.0,17.0,58.35,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,5.5,2.3,8.0,5.5,0.0,0.0
2016,1,27,7,30,0.0,11.0,2.3,8.0,11.0,8.65,0.0
2016,1,27,7,45,172.0,24.0,2.35,8.5,42.5,18.28,4.77
2016,1,27,8,0,344.0,37.0,2.4,9.0,74.0,30.53,20.73
2016,1,27,8,15,431.0,46.0,2.3,9.0,115.5,37.79,28.13
2016,1,27,8,30,518.0,55.0,2.2,9.0,157.0,45.11,35.18
2016,1,27,8,45,575.0,61.5,2.15,9.5,199.5,50.21,39.99
2016,1,27,9,0,632.0,68.0,2.1,10.0,242.0,55.35,44.67
2016,1,27,9,15,670.0,72.5,2.1,10.0,282.5,58.77,47.78
2016,1,27,9,30,708.0,77.0,2.1,10.0,323.0,62.21,50.84
2016,1,27,9,45,751.5,76.0,2.15,10.5,362.0,66.95,54.91
2016,1,27,10,0,795.0,75.0,2.2,11.0,401.0,66.69,54.46
2016,1,27,10,15,812.5,77.0,2.05,11.5,432.5,68.32,55.7
2016,1,27,10,30,830.0,79.0,1.9,12.0,464.0,69.95,56.93
2016,1,27,10,45,844.5,80.5,1.8,12.5,489.0,71.18,57.8
2016,1,27,11,0,859.0,82.0,1.7,13.0,514.0,83.29,56.7
2016,1,27,11,15,866.5,83.0,1.55,13.0,531.5,138.31,78.9
2016,1,27,11,30,874.0,84.0,1.4,13.0,549.0,193.5,117.2
2016,1,27,11,45,879.5,84.0,1.3,13.5,559.5,247.42,161.87
2016,1,27,12,0,885.0,84.0,1.2,14.0,570.0,303.57,211.21
2016,1,27,12,15,886.5,84.0,1.15,14.0,572.5,353.83,257.08
2016,1,27,12,30,888.0,84.0,1.1,14.0,575.0,402.64,301.36
2016,1,27,12,45,891.5,81.5,1.05,14.0,570.5,448.41,342.3
2016,1,27,13,0,895.0,79.0,1.0,14.0,566.0,492.35,380.73
2016,1,27,13,15,890.0,78.5,1.0,14.0,553.0,531.94,415.12
2016,1,27,13,30,885.0,78.0,1.0,14.0,540.0,568.77,446.52
2016,1,27,13,45,878.5,76.0,1.0,14.0,520.0,600.3,473.27
2016,1,27,14,0,872.0,74.0,1.0,14.0,500.0,628.66,497.1
2016,1,27,14,15,858.5,72.5,0.95,14.0,472.5,655.11,518.35
2016,1,27,14,30,845.0,71.0,0.9,14.0,445.0,673.2,533.16
2016,1,27,14,45,827.5,68.5,0.9,14.0,411.5,683.56,542.34
2016,1,27,15,0,810.0,66.0,0.9,14.0,378.0,690.01,547.83
2016,1,27,15,15,782.5,63.0,0.8,14.0,339.5,684.57,543.38
2016,1,27,15,30,755.0,60.0,0.7,14.0,301.0,675.1,535.79
2016,1,27,15,45,716.0,55.5,0.65,14.0,259.0,651.1,517.73
2016,1,27,16,0,677.0,51.0,0.6,14.0,217.0,623.33,495.99
2016,1,27,16,15,615.0,45.5,0.65,13.5,173.0,572.9,457.87
2016,1,27,16,30,553.0,40.0,0.7,13.0,129.0,519.19,414.54
2016,1,27,16,45,449.0,31.5,0.75,12.5,88.5,437.78,344.61
2016,1,27,17,0,345.0,23.0,0.8,12.0,48.0,340.62,215.87
2016,1,27,17,15,172.5,11.5,0.8,12.0,24.0,140.29,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.95,9.0,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,1.0,9.0,5.0,3.93,0.0
2016,1,28,7,45,0.0,18.0,1.05,9.5,18.0,13.74,2.81
2016,1,28,8,0,0.0,31.0,1.1,10.0,31.0,23.48,14.68
2016,1,28,8,15,0.0,48.0,1.1,10.0,48.0,35.73,26.26
2016,1,28,8,30,0.0,65.0,1.1,10.0,65.0,47.83,37.53
2016,1,28,8,45,1.5,82.0,1.15,10.5,82.5,59.81,48.49
2016,1,28,9,0,3.0,99.0,1.2,11.0,100.0,71.68,59.15
2016,1,28,9,15,7.5,114.0,1.15,11.0,116.5,82.23,68.58
2016,1,28,9,30,12.0,129.0,1.1,11.0,133.0,92.67,77.78
2016,1,28,9,45,299.0,120.5,1.1,11.5,243.5,85.54,71.17
2016,1,28,10,0,586.0,112.0,1.1,12.0,354.0,83.81,69.38
2016,1,28,10,15,516.0,138.5,1.2,12.0,363.5,96.87,80.77
2016,1,28,10,30,446.0,165.0,1.3,12.0,373.0,111.06,93.03
2016,1,28,10,45,223.0,162.0,1.45,12.5,266.0,108.32,90.3
2016,1,28,11,0,0.0,159.0,1.6,13.0,159.0,115.82,92.23
2016,1,28,11,15,0.0,106.0,1.55,13.0,106.0,80.67,62.75
2016,1,28,11,30,0.0,53.0,1.5,13.0,53.0,40.64,28.98
2016,1,28,11,45,0.0,54.0,1.5,13.5,54.0,41.42,29.59
2016,1,28,12,0,0.0,55.0,1.5,14.0,55.0,42.19,30.16
2016,1,28,12,15,76.5,156.5,1.5,14.0,199.0,146.98,115.3
2016,1,28,12,30,153.0,258.0,1.5,14.0,343.0,258.82,204.51
2016,1,28,12,45,234.5,246.5,1.55,14.5,375.5,297.51,234.75
2016,1,28,13,0,316.0,235.0,1.6,15.0,408.0,350.08,276.76
2016,1,28,13,15,158.0,197.5,1.55,15.0,284.0,250.43,200.08
2016,1,28,13,30,0.0,160.0,1.5,15.0,160.0,126.02,99.48
2016,1,28,13,45,0.0,153.5,1.5,15.0,153.5,121.67,96.29
2016,1,28,14,0,0.0,147.0,1.5,15.0,147.0,117.27,92.81
2016,1,28,14,15,0.0,108.0,1.45,14.5,108.0,84.64,65.97
2016,1,28,14,30,0.0,69.0,1.4,14.0,69.0,52.94,39.53
2016,1,28,14,45,10.0,108.0,1.35,14.0,112.0,93.25,74.01
2016,1,28,15,0,20.0,147.0,1.3,14.0,155.0,140.92,114.24
2016,1,28,15,15,16.5,133.0,1.2,13.5,139.5,128.08,103.71
2016,1,28,15,30,13.0,119.0,1.1,13.0,124.0,115.01,92.98
2016,1,28,15,45,8.0,103.5,1.05,13.0,106.5,98.85,79.23
2016,1,28,16,0,3.0,88.0,1.0,13.0,89.0,82.4,65.03
2016,1,28,16,15,1.5,70.5,1.0,12.5,71.0,65.74,50.67
2016,1,28,16,30,0.0,53.0,1.0,12.0,53.0,48.32,35.44
2016,1,28,16,45,0.0,36.5,1.0,12.0,36.5,32.37,21.26
2016,1,28,17,0,0.0,20.0,1.0,12.0,20.0,15.27,4.99
2016,1,28,17,15,0.0,10.0,1.0,12.0,10.0,7.87,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,2.65,13.0,0.5,0.38,0.0
2016,1,29,8,0,0.0,1.0,2.8,13.0,1.0,0.75,0.0
2016,1,29,8,15,0.0,1.5,2.8,13.0,1.5,1.13,0.0
2016,1,29,8,30,0.0,2.0,2.8,13.0,2.0,1.51,0.0
2016,1,29,8,45,0.0,3.0,2.85,13.0,3.0,2.27,0.0
2016,1,29,9,0,0.0,4.0,2.9,13.0,4.0,3.03,0.0
2016,1,29,9,15,0.0,4.5,2.9,13.0,4.5,3.41,0.0
2016,1,29,9,30,0.0,5.0,2.9,13.0,5.0,3.8,0.0
2016,1,29,9,45,0.0,13.0,2.95,13.5,13.0,9.89,3.25
2016,1,29,10,0,0.0,21.0,3.0,14.0,21.0,16.01,8.7
2016,1,29,10,15,0.0,21.0,3.0,14.0,21.0,16.01,8.68
2016,1,29,10,30,0.0,21.0,3.0,14.0,21.0,16.02,8.66
2016,1,29,10,45,0.0,60.5,3.0,14.0,60.5,46.39,35.61
2016,1,29,11,0,0.0,100.0,3.0,14.0,100.0,76.17,58.91
2016,1,29,11,15,0.0,65.0,3.0,14.0,65.0,49.89,36.69
2016,1,29,11,30,0.0,30.0,3.0,14.0,30.0,22.95,13.86
2016,1,29,11,45,0.0,57.5,3.0,14.0,57.5,44.12,31.78
2016,1,29,12,0,0.0,85.0,3.0,14.0,85.0,65.41,49.67
2016,1,29,12,15,0.0,79.0,3.0,14.0,79.0,60.76,45.73
2016,1,29,12,30,0.0,73.0,3.0,14.0,73.0,56.11,41.83
2016,1,29,12,45,1.5,125.0,3.0,14.0,126.0,96.91,75.99
2016,1,29,13,0,3.0,177.0,3.0,14.0,179.0,138.95,110.85
2016,1,29,13,15,1.5,99.5,3.0,13.5,100.5,77.51,59.93
2016,1,29,13,30,0.0,22.0,3.0,13.0,22.0,16.81,8.71
2016,1,29,13,45,0.0,21.5,3.0,13.0,21.5,16.42,8.4
2016,1,29,14,0,0.0,21.0,3.0,13.0,21.0,16.03,8.09
2016,1,29,14,15,0.0,14.0,3.0,13.0,14.0,10.67,3.51
2016,1,29,14,30,0.0,7.0,3.0,13.0,7.0,5.33,0.0
2016,1,29,14,45,0.0,66.5,3.0,13.0,66.5,51.0,38.15
2016,1,29,15,0,0.0,126.0,3.0,13.0,126.0,104.71,83.86
2016,1,29,15,15,0.0,113.5,3.0,13.0,113.5,94.89,75.63
2016,1,29,15,30,0.0,101.0,3.0,13.0,101.0,84.98,67.31
2016,1,29,15,45,0.0,87.0,3.0,13.0,87.0,73.36,57.43
2016,1,29,16,0,0.0,73.0,3.0,13.0,73.0,61.54,47.26
2016,1,29,16,15,0.0,58.5,2.95,12.5,58.5,48.87,36.29
2016,1,29,16,30,0.0,44.0,2.9,12.0,44.0,35.77,24.82
2016,1,29,16,45,0.0,30.5,2.9,12.0,30.5,23.31,13.78
2016,1,29,17,0,0.0,17.0,2.9,12.0,17.0,12.95,3.73
2016,1,29,17,15,0.0,8.5,2.8,12.0,8.5,6.69,0.0
2016,1,29,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,1,30,7,30,0.0,6.0,2.5,8.0,6.0,4.72,0.0
2016,1,30,7,45,0.0,20.5,2.65,8.5,20.5,15.64,5.18
2016,1,30,8,0,0.0,35.0,2.8,9.0,35.0,26.28,17.3
2016,1,30,8,15,0.0,52.5,2.85,9.0,52.5,38.8,29.14
2016,1,30,8,30,0.0,70.0,2.9,9.0,70.0,51.17,40.71
2016,1,30,8,45,4.0,86.5,2.95,9.5,88.0,62.84,51.42
2016,1,30,9,0,8.0,103.0,3.0,10.0,106.0,74.41,61.86
2016,1,30,9,15,12.5,118.0,3.0,10.0,122.5,84.96,71.33
2016,1,30,9,30,17.0,133.0,3.0,10.0,139.0,95.4,80.59
2016,1,30,9,45,428.5,98.5,3.05,10.5,278.0,71.01,58.49
2016,1,30,10,0,840.0,64.0,3.1,11.0,417.0,59.35,47.85
2016,1,30,10,15,856.0,66.0,3.1,11.0,448.5,67.56,55.1
2016,1,30,10,30,872.0,68.0,3.1,11.0,480.0,69.72,56.91
2016,1,30,10,45,882.0,69.5,3.1,11.5,505.0,71.35,58.14
2016,1,30,11,0,892.0,71.0,3.1,12.0,530.0,86.8,57.44
2016,1,30,11,15,899.0,72.0,3.1,12.0,548.0,142.72,80.98
2016,1,30,11,30,906.0,73.0,3.1,12.0,566.0,198.66,120.78
2016,1,30,11,45,907.5,74.5,3.15,12.5,575.5,253.63,167.62
2016,1,30,12,0,909.0,76.0,3.2,13.0,585.0,307.61,216.78
2016,1,30,12,15,910.0,76.0,3.2,13.0,588.0,358.98,265.03
2016,1,30,12,30,911.0,76.0,3.2,13.0,591.0,408.8,311.72
2016,1,30,12,45,628.5,154.5,3.2,13.0,508.5,405.95,319.21
2016,1,30,13,0,346.0,233.0,3.2,13.0,426.0,363.41,291.09
2016,1,30,13,15,391.5,217.0,3.2,12.5,430.5,395.23,319.49
2016,1,30,13,30,437.0,201.0,3.2,12.0,435.0,439.73,357.7
2016,1,30,13,45,290.5,213.5,3.2,12.0,367.0,377.82,309.4
2016,1,30,14,0,144.0,226.0,3.2,12.0,299.0,303.34,249.11
2016,1,30,14,15,182.5,211.5,3.2,12.0,298.0,325.43,268.95
2016,1,30,14,30,221.0,197.0,3.2,12.0,297.0,348.71,289.59
2016,1,30,14,45,163.5,183.5,3.25,12.0,254.5,305.5,254.32
2016,1,30,15,0,106.0,170.0,3.3,12.0,212.0,258.6,215.38
2016,1,30,15,15,100.5,154.0,3.15,11.5,191.0,244.84,204.92
2016,1,30,15,30,95.0,138.0,3.0,11.0,170.0,230.1,193.32
2016,1,30,15,45,89.5,120.0,2.95,11.0,147.0,211.69,178.04
2016,1,30,16,0,84.0,102.0,2.9,11.0,124.0,192.22,161.48
2016,1,30,16,15,72.5,83.5,2.75,10.5,100.0,166.11,138.85
2016,1,30,16,30,61.0,65.0,2.6,10.0,76.0,138.68,114.46
2016,1,30,16,45,40.5,47.0,2.5,9.5,53.0,89.36,70.75
2016,1,30,17,0,20.0,29.0,2.4,9.0,30.0,51.74,34.01
2016,1,30,17,15,10.0,14.5,2.4,8.5,15.0,19.1,0.0
2016,1,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,2.25,7.0,9.5,0.0,0.0
2016,1,31,7,30,0.0,19.0,2.3,7.0,19.0,14.95,0.0
2016,1,31,7,45,255.0,25.5,2.4,7.5,56.0,20.97,9.57
2016,1,31,8,0,510.0,32.0,2.5,8.0,93.0,29.43,20.21
2016,1,31,8,15,589.5,38.0,2.6,8.0,138.0,35.08,25.96
2016,1,31,8,30,669.0,44.0,2.7,8.0,183.0,40.83,31.54
2016,1,31,8,45,722.5,47.5,2.8,8.5,229.0,44.34,34.86
2016,1,31,9,0,776.0,51.0,2.9,9.0,275.0,47.94,38.14
2016,1,31,9,15,808.5,54.0,3.0,9.0,317.5,50.92,40.84
2016,1,31,9,30,841.0,57.0,3.1,9.0,360.0,58.99,48.1
2016,1,31,9,45,858.5,60.5,3.25,9.5,397.5,62.57,51.14
2016,1,31,10,0,876.0,64.0,3.4,10.0,435.0,66.03,54.04
2016,1,31,10,15,892.0,65.5,3.5,10.0,467.5,67.98,55.67
2016,1,31,10,30,908.0,67.0,3.6,10.0,500.0,69.85,57.23
2016,1,31,10,45,920.0,68.0,3.7,10.0,526.0,71.21,58.35
2016,1,31,11,0,932.0,69.0,3.8,10.0,552.0,88.18,57.7
2016,1,31,11,15,939.0,70.0,3.95,10.0,570.0,146.44,82.93
2016,1,31,11,30,946.0,71.0,4.1,10.0,588.0,204.7,125.05
2016,1,31,11,45,948.5,71.5,4.3,10.5,598.5,261.38,174.02
2016,1,31,12,0,951.0,72.0,4.5,11.0,609.0,317.05,225.55
2016,1,31,12,15,951.5,72.5,4.65,11.0,611.5,370.87,276.97
2016,1,31,12,30,952.0,73.0,4.8,11.0,614.0,423.05,326.83
2016,1,31,12,45,942.0,75.5,4.95,11.0,607.0,470.81,372.5
2016,1,31,13,0,932.0,78.0,5.1,11.0,600.0,515.65,414.8
2016,1,31,13,15,926.5,77.5,5.1,10.5,586.5,556.89,453.77
2016,1,31,13,30,921.0,77.0,5.1,10.0,573.0,595.21,489.65
2016,1,31,13,45,907.0,78.0,5.2,10.0,551.0,627.03,519.05
2016,1,31,14,0,893.0,79.0,5.3,10.0,529.0,660.05,548.69
2016,1,31,14,15,879.5,77.0,5.3,10.0,500.5,682.34,569.26
2016,1,31,14,30,866.0,75.0,5.3,10.0,472.0,700.75,586.45
2016,1,31,14,45,842.0,74.0,5.3,10.0,437.0,708.94,594.52
2016,1,31,15,0,818.0,73.0,5.3,10.0,402.0,712.83,598.66
2016,1,31,15,15,790.0,70.0,5.2,9.5,362.5,707.19,595.91
2016,1,31,15,30,762.0,67.0,5.1,9.0,323.0,697.37,589.58
2016,1,31,15,45,720.0,63.0,5.05,9.0,279.0,671.4,568.92
2016,1,31,16,0,678.0,59.0,5.0,9.0,235.0,648.28,549.59
2016,1,31,16,15,616.0,53.0,4.95,8.5,190.0,597.73,507.5
2016,1,31,16,30,554.0,47.0,4.9,8.0,145.0,544.31,460.63
2016,1,31,16,45,452.5,38.0,4.85,8.0,102.5,453.87,379.06
2016,1,31,17,0,351.0,29.0,4.8,8.0,60.0,363.53,278.22
2016,1,31,17,15,175.5,14.5,4.95,8.0,30.0,184.02,0.0
2016,1,31,17,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,7.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,10.5,3.35,5.5,10.5,0.0,0.0
2016,2,1,7,30,0.0,21.0,3.4,6.0,21.0,16.52,0.0
2016,2,1,7,45,275.0,26.0,3.5,6.5,60.0,21.42,10.5
2016,2,1,8,0,550.0,31.0,3.6,7.0,99.0,28.74,19.75
2016,2,1,8,15,626.0,36.5,3.7,7.5,144.5,34.04,25.1
2016,2,1,8,30,702.0,42.0,3.8,8.0,190.0,39.45,30.3
2016,2,1,8,45,748.0,46.0,3.95,8.5,236.0,43.41,34.01
2016,2,1,9,0,794.0,50.0,4.1,9.0,282.0,47.39,37.63
2016,2,1,9,15,824.0,53.0,4.1,9.0,324.5,55.01,44.54
2016,2,1,9,30,854.0,56.0,4.1,9.0,367.0,58.57,47.7
2016,2,1,9,45,861.0,62.5,4.15,9.5,403.0,64.09,52.5
2016,2,1,10,0,868.0,69.0,4.2,10.0,439.0,63.52,51.77
2016,2,1,10,15,882.5,71.0,4.1,10.0,471.5,71.59,58.89
2016,2,1,10,30,897.0,73.0,4.0,10.0,504.0,73.71,60.67
2016,2,1,10,45,903.0,75.5,3.95,10.5,528.5,75.89,62.38
2016,2,1,11,0,909.0,78.0,3.9,11.0,553.0,94.62,62.32
2016,2,1,11,15,915.5,79.0,3.85,11.0,570.5,151.89,87.73
2016,2,1,11,30,922.0,80.0,3.8,11.0,588.0,209.11,129.16
2016,2,1,11,45,924.5,81.0,3.75,11.0,598.5,265.2,177.66
2016,2,1,12,0,927.0,82.0,3.7,11.0,609.0,320.35,228.61
2016,2,1,12,15,927.5,82.0,3.6,11.0,611.0,372.89,278.28
2016,2,1,12,30,928.0,82.0,3.5,11.0,613.0,423.8,326.18
2016,2,1,12,45,927.5,81.0,3.45,11.0,607.5,471.57,370.71
2016,2,1,13,0,927.0,80.0,3.4,11.0,602.0,517.17,412.42
2016,2,1,13,15,921.5,79.5,3.35,11.0,588.5,558.32,449.59
2016,2,1,13,30,916.0,79.0,3.3,11.0,575.0,596.57,483.54
2016,2,1,13,45,909.0,77.0,3.3,11.0,554.0,629.37,512.66
2016,2,1,14,0,902.0,75.0,3.3,11.0,533.0,658.85,538.63
2016,2,1,14,15,889.0,73.5,3.25,11.0,505.0,681.51,558.69
2016,2,1,14,30,876.0,72.0,3.2,11.0,477.0,706.55,580.0
2016,2,1,14,45,857.0,69.5,3.15,11.0,442.5,716.78,588.8
2016,2,1,15,0,838.0,67.0,3.1,11.0,408.0,722.9,594.27
2016,2,1,15,15,812.0,64.5,2.9,10.5,368.0,719.69,592.9
2016,2,1,15,30,786.0,62.0,2.7,10.0,328.0,712.38,588.16
2016,2,1,15,45,751.0,57.5,2.55,10.0,285.0,691.61,571.8
2016,2,1,16,0,716.0,53.0,2.4,10.0,242.0,667.01,551.64
2016,2,1,16,15,658.5,48.0,2.4,9.5,196.5,620.26,514.58
2016,2,1,16,30,601.0,43.0,2.4,9.0,151.0,570.09,472.38
2016,2,1,16,45,506.5,35.0,2.4,8.5,108.0,484.74,398.6
2016,2,1,17,0,412.0,27.0,2.4,8.0,65.0,398.15,306.45
2016,2,1,17,15,206.0,13.5,2.45,7.5,32.5,208.14,0.0
2016,2,1,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
