Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,96.5,12.0,1.15,11.0,18.5,9.44,0.0
2016,2,12,7,30,193.0,24.0,1.1,11.0,37.0,18.36,5.73
2016,2,12,7,45,284.5,37.5,1.1,11.5,74.5,30.56,20.75
2016,2,12,8,0,376.0,51.0,1.1,12.0,112.0,41.39,31.09
2016,2,12,8,15,430.5,62.0,1.05,12.0,153.5,49.77,39.02
2016,2,12,8,30,485.0,73.0,1.0,12.0,195.0,58.01,46.64
2016,2,12,8,45,518.5,83.0,0.95,12.5,236.0,65.08,52.95
2016,2,12,9,0,552.0,93.0,0.9,13.0,277.0,71.99,58.95
2016,2,12,9,15,591.0,95.5,0.85,13.0,315.5,73.35,60.05
2016,2,12,9,30,630.0,98.0,0.8,13.0,354.0,74.85,61.25
2016,2,12,9,45,508.5,138.5,0.8,13.5,357.5,96.74,80.17
2016,2,12,10,0,387.0,179.0,0.8,14.0,361.0,121.39,101.12
2016,2,12,10,15,493.0,163.5,0.85,14.0,412.0,110.19,91.18
2016,2,12,10,30,599.0,148.0,0.9,14.0,463.0,103.96,85.67
2016,2,12,10,45,719.0,122.5,0.95,14.0,518.5,88.98,72.57
2016,2,12,11,0,839.0,97.0,1.0,14.0,574.0,115.53,70.15
2016,2,12,11,15,697.5,145.0,1.05,14.0,549.5,180.07,114.51
2016,2,12,11,30,556.0,193.0,1.1,14.0,525.0,232.65,161.15
2016,2,12,11,45,705.5,148.0,1.15,14.5,577.0,277.79,193.38
2016,2,12,12,0,855.0,103.0,1.2,15.0,629.0,336.21,239.39
2016,2,12,12,15,855.5,103.0,1.2,15.0,631.5,387.46,285.6
2016,2,12,12,30,856.0,103.0,1.2,15.0,634.0,437.22,329.88
2016,2,12,12,45,669.5,164.5,1.3,15.5,578.0,452.55,348.14
2016,2,12,13,0,483.0,226.0,1.4,16.0,522.0,444.96,346.39
2016,2,12,13,15,365.5,247.5,1.45,16.0,469.0,420.18,330.29
2016,2,12,13,30,248.0,269.0,1.5,16.0,416.0,382.98,303.18
2016,2,12,13,45,355.0,237.0,1.55,16.0,439.0,449.38,357.01
2016,2,12,14,0,462.0,205.0,1.6,16.0,462.0,524.03,416.16
2016,2,12,14,15,468.0,192.0,1.6,16.0,441.5,538.67,428.63
2016,2,12,14,30,474.0,179.0,1.6,16.0,421.0,551.25,439.97
2016,2,12,14,45,500.0,159.5,1.6,16.0,399.5,569.96,456.28
2016,2,12,15,0,526.0,140.0,1.6,16.0,378.0,586.71,471.1
2016,2,12,15,15,404.0,146.0,1.55,15.5,319.5,512.37,414.88
2016,2,12,15,30,282.0,152.0,1.5,15.0,261.0,414.58,339.46
2016,2,12,15,45,261.5,137.5,1.45,15.0,229.0,390.59,321.7
2016,2,12,16,0,241.0,123.0,1.4,15.0,197.0,364.92,301.57
2016,2,12,16,15,220.0,105.0,1.45,14.5,164.5,332.34,276.05
2016,2,12,16,30,199.0,87.0,1.5,14.0,132.0,298.17,248.11
2016,2,12,16,45,168.0,68.0,1.55,13.5,100.0,252.55,209.19
2016,2,12,17,0,137.0,49.0,1.6,13.0,68.0,205.35,167.14
2016,2,12,17,15,68.5,32.0,1.6,13.0,41.5,113.88,81.8
2016,2,12,17,30,0.0,15.0,1.6,13.0,15.0,11.8,0.0
2016,2,12,17,45,0.0,7.5,1.65,13.0,7.5,5.9,0.0
2016,2,12,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,176.0,11.5,2.0,9.5,24.0,9.05,0.0
2016,2,13,7,30,352.0,23.0,2.0,10.0,48.0,19.2,7.37
2016,2,13,7,45,468.5,31.0,2.0,10.5,92.0,28.33,19.0
2016,2,13,8,0,585.0,39.0,2.0,11.0,136.0,35.91,26.39
2016,2,13,8,15,649.5,44.5,1.85,11.0,184.0,41.08,31.4
2016,2,13,8,30,714.0,50.0,1.7,11.0,232.0,46.31,36.32
2016,2,13,8,45,756.5,54.0,1.6,11.5,279.5,50.11,39.73
2016,2,13,9,0,799.0,58.0,1.5,12.0,327.0,53.93,43.06
2016,2,13,9,15,826.5,60.5,1.5,12.5,371.0,56.38,45.08
2016,2,13,9,30,854.0,63.0,1.5,13.0,415.0,64.66,52.24
2016,2,13,9,45,879.5,63.5,1.5,13.5,455.0,66.22,53.38
2016,2,13,10,0,905.0,64.0,1.5,14.0,495.0,67.72,54.46
2016,2,13,10,15,918.5,65.5,1.45,14.5,528.0,69.6,55.87
2016,2,13,10,30,932.0,67.0,1.4,15.0,561.0,71.38,57.19
2016,2,13,10,45,943.5,67.0,1.4,15.5,587.5,72.05,57.55
2016,2,13,11,0,955.0,67.0,1.4,16.0,614.0,111.76,62.68
2016,2,13,11,15,960.5,68.0,1.45,16.0,632.5,172.27,96.35
2016,2,13,11,30,966.0,69.0,1.5,16.0,651.0,232.62,142.76
2016,2,13,11,45,969.0,69.0,1.6,16.0,661.5,291.18,193.7
2016,2,13,12,0,972.0,69.0,1.7,16.0,672.0,348.74,245.89
2016,2,13,12,15,972.5,69.5,1.7,16.0,674.5,404.62,296.71
2016,2,13,12,30,973.0,70.0,1.7,16.0,677.0,458.81,345.28
2016,2,13,12,45,961.0,74.5,1.75,16.0,670.0,509.09,389.89
2016,2,13,13,0,949.0,79.0,1.8,16.0,663.0,556.26,430.85
2016,2,13,13,15,943.5,78.0,2.0,16.0,649.0,598.53,467.83
2016,2,13,13,30,938.0,77.0,2.2,16.0,635.0,637.76,501.8
2016,2,13,13,45,926.0,77.5,2.45,16.0,612.5,671.27,531.15
2016,2,13,14,0,914.0,78.0,2.7,16.0,590.0,701.14,557.35
2016,2,13,14,15,902.0,76.5,2.75,15.5,561.5,725.15,579.01
2016,2,13,14,30,890.0,75.0,2.8,15.0,533.0,745.35,596.26
2016,2,13,14,45,870.5,74.0,2.85,15.0,497.0,756.68,605.94
2016,2,13,15,0,851.0,73.0,2.9,15.0,461.0,771.72,618.54
2016,2,13,15,15,827.5,70.0,2.75,14.5,420.5,769.74,618.57
2016,2,13,15,30,804.0,67.0,2.6,14.0,380.0,763.59,615.56
2016,2,13,15,45,765.5,64.5,2.5,14.0,335.0,741.69,599.78
2016,2,13,16,0,727.0,62.0,2.4,14.0,290.0,715.71,580.48
2016,2,13,16,15,677.0,57.0,2.4,13.5,242.5,673.3,549.41
2016,2,13,16,30,627.0,52.0,2.4,13.0,195.0,635.23,519.8
2016,2,13,16,45,543.0,45.5,2.45,12.5,148.5,557.95,457.44
2016,2,13,17,0,459.0,39.0,2.5,12.0,102.0,479.34,389.83
2016,2,13,17,15,229.5,31.5,2.5,12.0,63.0,279.84,211.93
2016,2,13,17,30,0.0,24.0,2.5,12.0,24.0,32.34,0.0
2016,2,13,17,45,0.0,12.0,2.5,12.0,12.0,9.44,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,113.0,12.5,2.35,10.5,21.0,9.83,0.0
2016,2,14,7,30,226.0,25.0,2.4,11.0,42.0,20.44,9.06
2016,2,14,7,45,298.5,38.5,2.45,11.5,78.5,31.32,21.59
2016,2,14,8,0,371.0,52.0,2.5,12.0,115.0,42.0,31.7
2016,2,14,8,15,414.0,64.0,2.35,12.0,154.5,51.03,40.18
2016,2,14,8,30,457.0,76.0,2.2,12.0,194.0,59.85,48.29
2016,2,14,8,45,487.0,86.0,2.05,12.5,233.5,66.75,54.43
2016,2,14,9,0,517.0,96.0,1.9,13.0,273.0,73.47,60.26
2016,2,14,9,15,433.5,126.5,1.9,13.5,288.0,88.95,73.71
2016,2,14,9,30,350.0,157.0,1.9,14.0,303.0,108.09,90.15
2016,2,14,9,45,422.5,158.0,1.95,14.5,350.0,106.82,88.63
2016,2,14,10,0,495.0,159.0,2.0,15.0,397.0,108.07,89.34
2016,2,14,10,15,679.0,118.0,2.1,15.5,467.5,86.49,70.29
2016,2,14,10,30,863.0,77.0,2.2,16.0,538.0,76.48,61.36
2016,2,14,10,45,599.0,161.0,2.3,16.5,488.5,110.74,90.66
2016,2,14,11,0,335.0,245.0,2.4,17.0,439.0,174.7,129.19
2016,2,14,11,15,431.0,226.0,2.4,17.0,483.0,200.24,140.34
2016,2,14,11,30,527.0,207.0,2.4,17.0,527.0,239.36,166.71
2016,2,14,11,45,713.5,146.5,2.4,17.5,587.5,282.36,196.02
2016,2,14,12,0,900.0,86.0,2.4,18.0,648.0,343.56,243.41
2016,2,14,12,15,902.5,86.0,2.4,18.0,652.0,396.42,291.36
2016,2,14,12,30,905.0,86.0,2.4,18.0,656.0,447.91,337.49
2016,2,14,12,45,903.5,86.0,2.45,18.0,651.0,495.98,380.12
2016,2,14,13,0,902.0,86.0,2.5,18.0,646.0,541.88,420.0
2016,2,14,13,15,898.0,85.5,2.5,18.0,633.5,583.58,455.58
2016,2,14,13,30,894.0,85.0,2.5,18.0,621.0,622.52,488.22
2016,2,14,13,45,882.0,86.0,2.5,18.0,599.5,655.03,515.34
2016,2,14,14,0,870.0,87.0,2.5,18.0,578.0,689.61,543.28
2016,2,14,14,15,714.5,122.5,2.5,18.0,513.0,654.23,517.67
2016,2,14,14,30,559.0,158.0,2.5,18.0,448.0,595.38,474.19
2016,2,14,14,45,536.5,152.0,2.5,18.0,415.5,593.11,474.55
2016,2,14,15,0,514.0,146.0,2.5,18.0,383.0,587.45,471.81
2016,2,14,15,15,470.5,140.0,2.45,17.5,342.5,561.77,454.15
2016,2,14,15,30,427.0,134.0,2.4,17.0,302.0,532.54,433.4
2016,2,14,15,45,401.5,123.0,2.35,16.5,266.5,509.32,417.19
2016,2,14,16,0,376.0,112.0,2.3,16.0,231.0,483.64,398.37
2016,2,14,16,15,349.0,97.0,2.25,15.5,194.0,449.55,372.16
2016,2,14,16,30,322.0,82.0,2.2,15.0,157.0,413.44,343.05
2016,2,14,16,45,284.5,65.5,2.2,15.0,120.5,364.83,301.58
2016,2,14,17,0,247.0,49.0,2.2,15.0,84.0,315.1,256.9
2016,2,14,17,15,123.5,35.0,2.25,14.5,52.5,180.09,136.41
2016,2,14,17,30,0.0,21.0,2.3,14.0,21.0,23.29,0.0
2016,2,14,17,45,0.0,10.5,2.35,14.0,10.5,8.26,0.0
2016,2,14,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,201.0,11.5,1.7,13.5,27.5,9.05,0.0
2016,2,15,7,30,402.0,23.0,1.7,14.0,55.0,21.03,10.04
2016,2,15,7,45,507.0,30.5,1.75,14.5,100.0,28.06,18.6
2016,2,15,8,0,612.0,38.0,1.8,15.0,145.0,35.24,25.43
2016,2,15,8,15,671.5,43.0,1.85,15.0,193.0,40.04,30.0
2016,2,15,8,30,731.0,48.0,1.9,15.0,241.0,44.89,34.47
2016,2,15,8,45,770.5,51.5,2.0,15.5,288.0,48.35,37.51
2016,2,15,9,0,810.0,55.0,2.1,16.0,335.0,51.82,40.47
2016,2,15,9,15,835.5,57.5,2.15,16.0,378.5,59.85,47.46
2016,2,15,9,30,861.0,60.0,2.2,16.0,422.0,62.9,50.03
2016,2,15,9,45,879.5,62.0,2.25,16.5,460.5,65.38,51.96
2016,2,15,10,0,898.0,64.0,2.3,17.0,499.0,67.76,53.81
2016,2,15,10,15,910.5,65.0,2.3,17.0,531.5,69.25,54.97
2016,2,15,10,30,923.0,66.0,2.3,17.0,564.0,70.67,56.08
2016,2,15,10,45,931.0,67.5,2.3,17.5,589.5,72.24,57.22
2016,2,15,11,0,939.0,69.0,2.3,18.0,615.0,116.87,64.83
2016,2,15,11,15,944.5,69.5,2.3,18.0,633.5,176.3,99.09
2016,2,15,11,30,950.0,70.0,2.3,18.0,652.0,235.53,145.21
2016,2,15,11,45,952.5,71.0,2.3,18.0,662.5,294.01,196.17
2016,2,15,12,0,955.0,72.0,2.3,18.0,673.0,351.51,248.12
2016,2,15,12,15,955.5,72.0,2.3,18.0,675.5,406.27,297.91
2016,2,15,12,30,956.0,72.0,2.3,18.0,678.0,459.34,345.49
2016,2,15,12,45,947.0,75.0,2.3,18.5,671.5,508.86,388.5
2016,2,15,13,0,938.0,78.0,2.3,19.0,665.0,555.53,427.9
2016,2,15,13,15,934.0,77.5,2.25,19.0,651.5,598.64,464.08
2016,2,15,13,30,930.0,77.0,2.2,19.0,638.0,638.89,497.15
2016,2,15,13,45,920.5,76.5,2.2,19.0,616.5,672.65,524.95
2016,2,15,14,0,911.0,76.0,2.2,19.0,595.0,702.89,549.65
2016,2,15,14,15,900.5,75.0,2.1,19.0,567.0,728.31,569.56
2016,2,15,14,30,890.0,74.0,2.0,19.0,539.0,750.05,585.23
2016,2,15,14,45,873.0,72.5,1.95,19.0,504.0,762.56,594.75
2016,2,15,15,0,856.0,71.0,1.9,19.0,469.0,778.97,607.18
2016,2,15,15,15,834.5,68.5,1.75,18.5,429.0,779.14,608.31
2016,2,15,15,30,813.0,66.0,1.6,18.0,389.0,775.23,606.57
2016,2,15,15,45,781.5,62.5,1.45,18.0,344.5,757.78,593.81
2016,2,15,16,0,750.0,59.0,1.3,18.0,300.0,736.43,577.87
2016,2,15,16,15,704.0,54.5,1.3,17.5,253.0,697.9,551.31
2016,2,15,16,30,658.0,50.0,1.3,17.0,206.0,655.99,520.62
2016,2,15,16,45,587.5,43.5,1.3,16.5,159.0,588.1,468.13
2016,2,15,17,0,517.0,37.0,1.3,16.0,112.0,528.13,417.68
2016,2,15,17,15,387.5,27.5,1.3,15.5,71.0,407.67,308.71
2016,2,15,17,30,258.0,18.0,1.3,15.0,30.0,266.45,0.0
2016,2,15,17,45,129.0,9.0,1.35,15.0,15.0,109.23,0.0
2016,2,15,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,16,7,15,199.0,12.5,1.9,11.5,29.0,9.83,0.0
2016,2,16,7,30,398.0,25.0,1.9,12.0,58.0,22.82,12.11
2016,2,16,7,45,499.0,33.0,1.9,12.5,103.0,30.21,20.72
2016,2,16,8,0,600.0,41.0,1.9,13.0,148.0,37.72,27.89
2016,2,16,8,15,660.0,46.0,1.75,13.5,196.0,42.43,32.35
2016,2,16,8,30,720.0,51.0,1.6,14.0,244.0,47.21,36.7
2016,2,16,8,45,758.5,55.0,1.5,14.5,291.0,50.96,40.0
2016,2,16,9,0,797.0,59.0,1.4,15.0,338.0,54.71,43.2
2016,2,16,9,15,823.5,62.0,1.4,15.0,381.5,57.5,45.58
2016,2,16,9,30,850.0,65.0,1.4,15.0,425.0,66.27,53.18
2016,2,16,9,45,867.0,67.5,1.45,15.5,463.5,69.0,55.32
2016,2,16,10,0,884.0,70.0,1.5,16.0,502.0,71.62,57.36
2016,2,16,10,15,897.5,71.5,1.55,16.5,535.0,73.4,58.66
2016,2,16,10,30,911.0,73.0,1.6,17.0,568.0,75.11,59.89
2016,2,16,10,45,920.0,74.0,1.65,17.5,594.0,76.3,60.68
2016,2,16,11,0,929.0,75.0,1.7,18.0,620.0,122.71,68.85
2016,2,16,11,15,935.0,76.0,1.7,18.0,638.5,182.22,103.82
2016,2,16,11,30,941.0,77.0,1.7,18.0,657.0,241.65,150.17
2016,2,16,11,45,943.5,77.5,1.75,18.0,668.0,299.5,200.49
2016,2,16,12,0,946.0,78.0,1.8,18.0,679.0,356.37,251.66
2016,2,16,12,15,947.0,78.5,1.8,18.0,681.5,411.49,301.28
2016,2,16,12,30,948.0,79.0,1.8,18.0,684.0,465.01,348.7
2016,2,16,12,45,666.5,172.0,1.85,18.5,596.0,465.46,356.13
2016,2,16,13,0,385.0,265.0,1.9,19.0,508.0,424.94,329.08
2016,2,16,13,15,384.5,259.0,1.95,19.0,497.5,445.17,346.96
2016,2,16,13,30,384.0,253.0,2.0,19.0,487.0,463.96,363.16
2016,2,16,13,45,655.0,163.0,2.05,19.0,546.0,597.14,467.26
2016,2,16,14,0,926.0,73.0,2.1,19.0,605.0,712.8,556.96
2016,2,16,14,15,915.5,71.5,2.1,19.0,576.5,738.05,576.28
2016,2,16,14,30,905.0,70.0,2.1,19.0,548.0,759.52,592.46
2016,2,16,14,45,888.5,69.0,2.1,19.0,512.5,773.22,603.23
2016,2,16,15,0,872.0,68.0,2.1,19.0,477.0,782.95,611.35
2016,2,16,15,15,604.5,110.5,1.95,18.5,382.5,649.56,515.91
2016,2,16,15,30,337.0,153.0,1.8,18.0,288.0,463.76,374.64
2016,2,16,15,45,322.5,137.5,1.7,18.0,255.0,443.63,361.01
2016,2,16,16,0,308.0,122.0,1.6,18.0,222.0,421.46,344.27
2016,2,16,16,15,291.5,104.5,1.5,17.5,187.5,392.9,322.55
2016,2,16,16,30,275.0,87.0,1.4,17.0,153.0,362.44,298.32
2016,2,16,16,45,240.0,70.0,1.35,16.5,118.0,315.47,259.29
2016,2,16,17,0,205.0,53.0,1.3,16.0,83.0,286.86,232.54
2016,2,16,17,15,142.5,36.0,1.25,15.5,53.0,195.57,151.16
2016,2,16,17,30,80.0,19.0,1.2,15.0,23.0,107.3,11.04
2016,2,16,17,45,40.0,9.5,1.2,15.0,11.5,39.26,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,11.5,3.75,14.0,11.5,9.05,0.0
2016,2,17,7,30,0.0,23.0,3.6,14.0,23.0,17.57,8.28
2016,2,17,7,45,0.0,41.0,3.5,14.0,41.0,30.64,21.0
2016,2,17,8,0,0.0,59.0,3.4,14.0,59.0,43.52,32.9
2016,2,17,8,15,3.5,78.0,3.5,14.0,79.0,56.95,45.17
2016,2,17,8,30,7.0,97.0,3.6,14.0,99.0,70.25,57.18
2016,2,17,8,45,12.5,114.5,3.7,14.5,119.0,82.53,67.97
2016,2,17,9,0,18.0,132.0,3.8,15.0,139.0,94.71,78.48
2016,2,17,9,15,9.0,110.0,4.0,15.0,113.5,81.66,66.85
2016,2,17,9,30,0.0,88.0,4.2,15.0,88.0,67.03,53.82
2016,2,17,9,45,8.5,135.5,4.45,15.5,140.0,99.72,82.2
2016,2,17,10,0,17.0,183.0,4.7,16.0,192.0,130.41,108.41
2016,2,17,10,15,93.5,217.5,4.75,15.5,269.0,146.18,121.93
2016,2,17,10,30,170.0,252.0,4.8,15.0,346.0,160.36,134.09
2016,2,17,10,45,90.0,227.5,4.9,15.0,277.5,153.06,127.6
2016,2,17,11,0,10.0,203.0,5.0,15.0,209.0,147.22,116.7
2016,2,17,11,15,5.0,172.0,4.95,15.0,175.0,128.3,101.1
2016,2,17,11,30,0.0,141.0,4.9,15.0,141.0,106.72,83.45
2016,2,17,11,45,0.0,77.5,4.9,15.0,77.5,59.67,44.36
2016,2,17,12,0,0.0,14.0,4.9,15.0,14.0,10.72,3.36
2016,2,17,12,15,0.0,14.0,4.9,15.0,14.0,10.72,3.36
2016,2,17,12,30,0.0,14.0,4.9,15.0,14.0,10.72,3.36
2016,2,17,12,45,0.0,14.0,4.9,15.0,14.0,10.72,3.36
2016,2,17,13,0,0.0,14.0,4.9,15.0,14.0,10.72,3.37
2016,2,17,13,15,0.0,15.5,4.9,15.0,15.5,11.87,4.34
2016,2,17,13,30,0.0,17.0,4.9,15.0,17.0,13.01,5.31
2016,2,17,13,45,0.0,16.5,4.95,15.0,16.5,12.62,5.0
2016,2,17,14,0,0.0,16.0,5.0,15.0,16.0,12.23,4.68
2016,2,17,14,15,0.0,19.0,4.9,14.5,19.0,14.52,6.66
2016,2,17,14,30,0.0,22.0,4.8,14.0,22.0,16.81,8.65
2016,2,17,14,45,0.0,20.5,4.75,14.0,20.5,15.65,7.69
2016,2,17,15,0,0.0,19.0,4.7,14.0,19.0,14.5,6.73
2016,2,17,15,15,0.0,25.0,4.65,14.0,25.0,19.07,10.68
2016,2,17,15,30,0.0,31.0,4.6,14.0,31.0,23.66,14.65
2016,2,17,15,45,0.0,27.5,4.55,14.0,27.5,20.96,12.37
2016,2,17,16,0,0.0,24.0,4.5,14.0,24.0,18.27,10.09
2016,2,17,16,15,0.0,20.0,4.45,13.5,20.0,15.21,7.47
2016,2,17,16,30,0.0,16.0,4.4,13.0,16.0,12.15,4.83
2016,2,17,16,45,0.0,12.5,4.4,13.0,12.5,9.48,2.47
2016,2,17,17,0,0.0,9.0,4.4,13.0,9.0,6.82,0.1
2016,2,17,17,15,0.0,5.5,4.4,13.0,5.5,4.16,0.0
2016,2,17,17,30,0.0,2.0,4.4,13.0,2.0,1.51,0.0
2016,2,17,17,45,0.0,1.0,4.4,13.0,1.0,0.79,0.0
2016,2,17,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,68.5,20.0,3.95,11.0,26.0,14.99,0.0
2016,2,18,7,30,137.0,40.0,4.0,11.0,52.0,29.37,18.35
2016,2,18,7,45,247.0,54.5,4.1,11.0,94.0,40.54,30.04
2016,2,18,8,0,357.0,69.0,4.2,11.0,136.0,51.41,40.38
2016,2,18,8,15,429.0,79.5,4.25,11.0,182.0,59.24,47.8
2016,2,18,8,30,501.0,90.0,4.3,11.0,228.0,67.05,55.0
2016,2,18,8,45,305.0,120.0,4.35,11.5,208.5,84.85,70.85
2016,2,18,9,0,109.0,150.0,4.4,12.0,189.0,101.73,85.64
2016,2,18,9,15,84.5,165.0,4.4,12.0,197.5,113.11,95.52
2016,2,18,9,30,60.0,180.0,4.4,12.0,206.0,122.23,103.32
2016,2,18,9,45,59.5,196.0,4.45,12.5,224.0,132.04,111.46
2016,2,18,10,0,59.0,212.0,4.5,13.0,242.0,141.62,119.32
2016,2,18,10,15,276.5,203.5,4.45,13.0,355.0,132.22,110.88
2016,2,18,10,30,494.0,195.0,4.4,13.0,468.0,126.81,105.96
2016,2,18,10,45,255.5,206.5,4.4,13.0,348.0,132.6,110.8
2016,2,18,11,0,17.0,218.0,4.4,13.0,228.0,157.37,125.65
2016,2,18,11,15,92.5,258.0,4.35,13.0,315.5,189.75,148.51
2016,2,18,11,30,168.0,298.0,4.3,13.0,403.0,236.0,182.7
2016,2,18,11,45,162.5,307.0,4.3,13.0,410.0,257.7,201.27
2016,2,18,12,0,157.0,316.0,4.3,13.0,417.0,278.96,219.77
2016,2,18,12,15,85.5,272.0,4.25,13.0,327.0,236.38,188.2
2016,2,18,12,30,14.0,228.0,4.2,13.0,237.0,179.96,143.9
2016,2,18,12,45,97.0,266.5,4.2,13.0,329.0,255.5,205.29
2016,2,18,13,0,180.0,305.0,4.2,13.0,421.0,346.48,278.89
2016,2,18,13,15,90.0,227.5,4.1,13.0,285.5,236.74,191.24
2016,2,18,13,30,0.0,150.0,4.0,13.0,150.0,117.11,92.59
2016,2,18,13,45,6.0,177.5,3.95,13.0,181.5,144.36,115.53
2016,2,18,14,0,12.0,205.0,3.9,13.0,213.0,173.69,140.01
2016,2,18,14,15,17.0,204.5,3.8,13.0,214.5,179.45,145.11
2016,2,18,14,30,22.0,204.0,3.7,13.0,216.0,185.95,150.93
2016,2,18,14,45,11.0,177.5,3.6,13.0,183.5,155.86,126.04
2016,2,18,15,0,0.0,151.0,3.5,13.0,151.0,124.63,99.95
2016,2,18,15,15,13.0,154.5,3.35,12.5,160.0,141.49,115.08
2016,2,18,15,30,26.0,158.0,3.2,12.0,169.0,160.46,131.99
2016,2,18,15,45,21.5,141.5,3.05,12.0,149.5,144.14,118.37
2016,2,18,16,0,17.0,125.0,2.9,12.0,130.0,127.55,104.41
2016,2,18,16,15,11.0,106.5,2.7,11.5,110.0,106.98,86.94
2016,2,18,16,30,5.0,88.0,2.5,11.0,90.0,85.96,68.75
2016,2,18,16,45,2.5,69.0,2.3,11.0,70.0,66.69,51.79
2016,2,18,17,0,0.0,50.0,2.1,11.0,50.0,46.42,33.82
2016,2,18,17,15,0.0,32.5,2.05,10.5,32.5,28.97,18.15
2016,2,18,17,30,0.0,15.0,2.0,10.0,15.0,11.43,0.0
2016,2,18,17,45,0.0,7.5,1.95,10.0,7.5,5.9,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,3.5,3.7,10.5,3.5,2.64,0.0
2016,2,19,7,30,0.0,7.0,3.9,11.0,7.0,5.3,0.0
2016,2,19,7,45,0.0,12.0,4.1,11.5,12.0,9.1,2.38
2016,2,19,8,0,0.0,17.0,4.3,12.0,17.0,12.91,5.92
2016,2,19,8,15,0.0,22.5,4.45,12.0,22.5,17.11,9.8
2016,2,19,8,30,0.0,28.0,4.6,12.0,28.0,21.33,13.66
2016,2,19,8,45,0.0,33.5,4.75,12.0,33.5,25.55,17.48
2016,2,19,9,0,0.0,39.0,4.9,12.0,39.0,29.78,21.26
2016,2,19,9,15,0.5,92.5,4.9,12.0,93.0,69.88,57.15
2016,2,19,9,30,1.0,146.0,4.9,12.0,147.0,105.69,88.76
2016,2,19,9,45,12.5,170.0,4.9,12.5,176.5,121.73,102.44
2016,2,19,10,0,24.0,194.0,4.9,13.0,206.0,137.47,115.72
2016,2,19,10,15,12.0,168.0,4.75,12.5,174.0,122.13,102.28
2016,2,19,10,30,0.0,142.0,4.6,12.0,142.0,105.42,87.65
2016,2,19,10,45,0.5,157.0,4.5,12.0,157.0,115.7,96.49
2016,2,19,11,0,1.0,172.0,4.4,12.0,172.0,126.75,101.2
2016,2,19,11,15,0.5,155.0,4.25,12.0,155.0,116.17,92.26
2016,2,19,11,30,0.0,138.0,4.1,12.0,138.0,104.65,82.6
2016,2,19,11,45,0.0,99.5,4.0,12.0,99.5,76.6,59.09
2016,2,19,12,0,0.0,61.0,3.9,12.0,61.0,46.91,34.11
2016,2,19,12,15,2.5,129.5,3.8,12.0,131.5,100.3,78.85
2016,2,19,12,30,5.0,198.0,3.7,12.0,202.0,153.67,123.01
2016,2,19,12,45,2.5,175.0,3.65,12.0,177.0,136.11,108.51
2016,2,19,13,0,0.0,152.0,3.6,12.0,152.0,117.68,93.31
2016,2,19,13,15,51.0,220.5,3.45,12.0,252.5,209.05,169.22
2016,2,19,13,30,102.0,289.0,3.3,12.0,353.0,306.2,248.54
2016,2,19,13,45,92.0,277.0,3.2,12.0,333.5,298.74,242.76
2016,2,19,14,0,82.0,265.0,3.1,12.0,314.0,289.8,236.02
2016,2,19,14,15,91.5,254.5,2.95,11.5,306.5,295.14,241.62
2016,2,19,14,30,101.0,244.0,2.8,11.0,299.0,300.71,247.45
2016,2,19,14,45,131.0,229.0,2.65,11.0,295.5,334.1,275.85
2016,2,19,15,0,161.0,214.0,2.5,11.0,292.0,352.25,291.98
2016,2,19,15,15,173.5,195.0,2.4,10.5,273.0,351.54,293.2
2016,2,19,15,30,186.0,176.0,2.3,10.0,254.0,349.91,293.76
2016,2,19,15,45,169.0,160.5,2.2,10.0,225.0,326.92,275.34
2016,2,19,16,0,152.0,145.0,2.1,10.0,196.0,302.94,255.82
2016,2,19,16,15,139.0,124.0,2.0,9.5,165.5,273.38,231.85
2016,2,19,16,30,126.0,103.0,1.9,9.0,135.0,242.36,205.9
2016,2,19,16,45,103.5,82.5,1.8,9.0,105.0,202.62,171.04
2016,2,19,17,0,81.0,62.0,1.7,9.0,75.0,161.45,134.06
2016,2,19,17,15,42.5,42.0,1.65,9.0,49.0,105.9,83.18
2016,2,19,17,30,4.0,22.0,1.6,9.0,23.0,23.7,6.85
2016,2,19,17,45,2.0,11.0,1.6,9.0,11.5,10.26,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,134.0,17.5,2.15,6.0,31.0,13.39,0.0
2016,2,20,7,30,268.0,35.0,2.1,6.0,62.0,26.74,17.27
2016,2,20,7,45,337.5,49.0,2.1,6.5,102.5,37.28,27.9
2016,2,20,8,0,407.0,63.0,2.1,7.0,143.0,47.72,37.83
2016,2,20,8,15,458.5,73.5,2.05,7.5,186.5,58.37,47.76
2016,2,20,8,30,510.0,84.0,2.0,8.0,230.0,65.95,54.67
2016,2,20,8,45,534.5,95.5,2.0,8.5,271.5,73.79,61.64
2016,2,20,9,0,559.0,107.0,2.0,9.0,313.0,81.37,68.24
2016,2,20,9,15,603.0,105.5,1.9,9.5,352.0,79.7,66.46
2016,2,20,9,30,647.0,104.0,1.8,10.0,391.0,78.4,64.99
2016,2,20,9,45,642.0,116.5,1.75,10.5,422.0,85.79,71.26
2016,2,20,10,0,637.0,129.0,1.7,11.0,453.0,92.9,77.21
2016,2,20,10,15,746.5,114.5,1.6,11.0,517.0,84.87,69.95
2016,2,20,10,30,856.0,100.0,1.5,11.0,581.0,84.0,69.05
2016,2,20,10,45,738.5,136.0,1.4,11.5,564.5,96.56,79.77
2016,2,20,11,0,621.0,172.0,1.3,12.0,548.0,158.35,106.26
2016,2,20,11,15,638.0,173.0,1.15,12.0,569.0,205.5,136.82
2016,2,20,11,30,655.0,174.0,1.0,12.0,590.0,254.35,175.53
2016,2,20,11,45,516.5,226.0,0.9,12.0,557.5,297.19,217.91
2016,2,20,12,0,378.0,278.0,0.8,12.0,525.0,325.47,247.3
2016,2,20,12,15,440.0,258.0,0.75,12.0,547.0,366.13,280.36
2016,2,20,12,30,502.0,238.0,0.7,12.0,569.0,410.2,316.25
2016,2,20,12,45,708.0,166.5,0.7,12.5,628.5,489.43,377.48
2016,2,20,13,0,914.0,95.0,0.7,13.0,688.0,573.46,442.31
2016,2,20,13,15,909.5,94.5,0.7,13.0,674.5,615.88,476.58
2016,2,20,13,30,905.0,94.0,0.7,13.0,661.0,655.44,508.28
2016,2,20,13,45,899.0,92.5,0.75,13.0,640.0,690.05,536.38
2016,2,20,14,0,893.0,91.0,0.8,13.0,619.0,721.39,561.72
2016,2,20,14,15,882.5,89.0,0.85,13.0,590.5,752.33,586.03
2016,2,20,14,30,872.0,87.0,0.9,13.0,562.0,773.44,602.24
2016,2,20,14,45,784.0,96.5,0.95,13.0,503.0,742.96,582.36
2016,2,20,15,0,696.0,106.0,1.0,13.0,444.0,710.14,561.19
2016,2,20,15,15,752.0,90.0,1.0,12.5,428.0,751.01,593.34
2016,2,20,15,30,808.0,74.0,1.0,12.0,412.0,795.07,626.71
2016,2,20,15,45,782.5,69.5,1.05,12.0,367.5,780.98,618.16
2016,2,20,16,0,757.0,65.0,1.1,12.0,323.0,762.99,607.14
2016,2,20,16,15,714.0,60.0,1.15,11.5,275.0,725.61,582.28
2016,2,20,16,30,671.0,55.0,1.2,11.0,227.0,684.75,553.35
2016,2,20,16,45,605.0,48.5,1.3,11.0,178.5,627.61,509.21
2016,2,20,17,0,539.0,42.0,1.4,11.0,130.0,561.84,454.95
2016,2,20,17,15,422.0,32.0,1.45,10.5,86.5,448.01,357.43
2016,2,20,17,30,305.0,22.0,1.5,10.0,43.0,325.2,185.51
2016,2,20,17,45,152.5,11.0,1.6,10.0,21.5,131.6,0.0
2016,2,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,213.5,15.5,1.85,7.5,38.0,12.63,0.0
2016,2,21,7,30,427.0,31.0,1.9,8.0,76.0,25.94,16.66
2016,2,21,7,45,523.5,39.0,1.95,9.0,123.5,32.72,23.62
2016,2,21,8,0,620.0,47.0,2.0,10.0,171.0,42.97,33.15
2016,2,21,8,15,676.5,52.5,2.0,10.0,221.0,47.97,37.93
2016,2,21,8,30,733.0,58.0,2.0,10.0,271.0,53.02,42.59
2016,2,21,8,45,772.5,61.5,2.0,10.5,319.5,56.27,45.42
2016,2,21,9,0,812.0,65.0,2.0,11.0,368.0,59.55,48.2
2016,2,21,9,15,837.5,68.0,1.95,11.5,412.5,62.23,50.38
2016,2,21,9,30,863.0,71.0,1.9,12.0,457.0,64.88,52.5
2016,2,21,9,45,882.5,73.0,1.9,12.5,497.0,73.44,59.82
2016,2,21,10,0,902.0,75.0,1.9,13.0,537.0,75.72,61.55
2016,2,21,10,15,914.5,76.5,1.85,13.0,570.5,77.43,62.9
2016,2,21,10,30,927.0,78.0,1.8,13.0,604.0,79.06,64.19
2016,2,21,10,45,936.0,79.5,1.75,13.0,630.5,80.52,65.35
2016,2,21,11,0,945.0,81.0,1.7,13.0,657.0,141.3,80.4
2016,2,21,11,15,950.0,81.5,1.65,13.0,675.5,201.82,119.95
2016,2,21,11,30,955.0,82.0,1.6,13.0,694.0,262.09,169.34
2016,2,21,11,45,957.5,83.0,1.6,13.5,704.5,321.58,221.96
2016,2,21,12,0,960.0,84.0,1.6,14.0,715.0,380.09,274.62
2016,2,21,12,15,960.0,84.0,1.65,14.0,717.5,435.64,325.1
2016,2,21,12,30,960.0,84.0,1.7,14.0,720.0,489.42,373.14
2016,2,21,12,45,955.5,85.0,1.8,14.0,713.5,539.95,417.69
2016,2,21,13,0,951.0,86.0,1.9,14.0,707.0,587.92,459.13
2016,2,21,13,15,946.0,85.0,1.95,14.0,693.0,631.0,495.68
2016,2,21,13,30,941.0,84.0,2.0,14.0,679.0,671.04,529.12
2016,2,21,13,45,930.0,84.5,2.15,14.0,656.0,705.48,558.37
2016,2,21,14,0,919.0,85.0,2.3,14.0,633.0,736.3,584.54
2016,2,21,14,15,907.5,83.5,2.4,14.0,603.5,760.93,604.74
2016,2,21,14,30,896.0,82.0,2.5,14.0,574.0,781.72,621.46
2016,2,21,14,45,878.5,80.5,2.6,14.0,538.0,801.87,637.9
2016,2,21,15,0,861.0,79.0,2.7,14.0,502.0,810.51,646.12
2016,2,21,15,15,713.5,98.5,2.7,13.5,429.5,736.92,594.48
2016,2,21,15,30,566.0,118.0,2.7,13.0,357.0,649.99,531.87
2016,2,21,15,45,537.0,110.5,2.7,13.0,318.0,627.44,516.38
2016,2,21,16,0,508.0,103.0,2.7,13.0,279.0,594.47,491.88
2016,2,21,16,15,478.5,91.0,2.7,12.5,237.5,561.01,467.12
2016,2,21,16,30,449.0,79.0,2.7,12.0,196.0,525.2,439.22
2016,2,21,16,45,491.0,61.0,2.7,11.5,164.0,547.07,455.31
2016,2,21,17,0,533.0,43.0,2.7,11.0,132.0,559.77,460.64
2016,2,21,17,15,416.5,33.5,2.65,10.5,88.5,446.57,361.51
2016,2,21,17,30,300.0,24.0,2.6,10.0,45.0,326.55,204.86
2016,2,21,17,45,150.0,12.0,2.6,10.0,22.5,130.8,0.0
2016,2,21,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,232.0,15.5,1.85,9.0,40.5,12.66,0.16
2016,2,22,7,30,464.0,31.0,1.9,9.0,81.0,28.37,18.86
2016,2,22,7,45,552.5,38.5,1.95,9.5,129.0,35.28,25.9
2016,2,22,8,0,641.0,46.0,2.0,10.0,177.0,42.28,32.57
2016,2,22,8,15,695.5,51.0,2.0,10.5,227.0,46.93,36.93
2016,2,22,8,30,750.0,56.0,2.0,11.0,277.0,51.62,41.16
2016,2,22,8,45,587.5,91.0,2.05,11.5,282.0,70.89,58.34
2016,2,22,9,0,425.0,126.0,2.1,12.0,287.0,88.52,73.78
2016,2,22,9,15,564.0,109.0,2.1,12.5,349.0,81.19,66.96
2016,2,22,9,30,703.0,92.0,2.1,13.0,411.0,71.11,57.76
2016,2,22,9,45,803.0,83.0,2.15,13.5,476.5,72.08,58.36
2016,2,22,10,0,903.0,74.0,2.2,14.0,542.0,75.17,60.8
2016,2,22,10,15,916.5,76.0,2.2,14.0,576.0,77.23,62.46
2016,2,22,10,30,930.0,78.0,2.2,14.0,610.0,79.19,64.04
2016,2,22,10,45,937.5,79.5,2.2,14.5,636.5,82.86,66.98
2016,2,22,11,0,945.0,81.0,2.2,15.0,663.0,144.17,81.31
2016,2,22,11,15,792.0,132.0,2.15,15.0,629.5,204.66,128.16
2016,2,22,11,30,639.0,183.0,2.1,15.0,596.0,261.29,180.95
2016,2,22,11,45,800.5,134.0,2.1,15.0,659.5,317.54,223.83
2016,2,22,12,0,962.0,85.0,2.1,15.0,723.0,384.62,278.36
2016,2,22,12,15,963.5,85.0,2.1,15.0,725.5,440.91,329.32
2016,2,22,12,30,965.0,85.0,2.1,15.0,728.0,495.6,377.93
2016,2,22,12,45,959.5,86.5,2.15,15.5,722.0,546.39,421.7
