Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,13,0,954.0,88.0,2.2,16.0,716.0,594.53,462.07
2016,2,22,13,15,950.5,87.5,2.2,16.0,702.5,639.16,499.31
2016,2,22,13,30,947.0,87.0,2.2,16.0,689.0,680.9,533.49
2016,2,22,13,45,778.0,130.5,2.2,16.0,614.5,661.43,520.39
2016,2,22,14,0,609.0,174.0,2.2,16.0,540.0,620.35,490.61
2016,2,22,14,15,588.0,171.5,2.1,16.0,511.5,629.88,499.33
2016,2,22,14,30,567.0,169.0,2.0,16.0,483.0,628.55,499.6
2016,2,22,14,45,656.0,132.0,1.95,16.0,473.5,690.59,548.53
2016,2,22,15,0,745.0,95.0,1.9,16.0,464.0,737.7,583.71
2016,2,22,15,15,722.0,90.5,1.75,15.5,424.5,736.76,583.82
2016,2,22,15,30,699.0,86.0,1.6,15.0,385.0,727.8,578.5
2016,2,22,15,45,656.5,86.5,1.45,15.0,343.0,704.81,561.78
2016,2,22,16,0,614.0,87.0,1.3,15.0,301.0,677.83,541.89
2016,2,22,16,15,579.0,78.5,1.3,14.5,257.5,643.07,517.9
2016,2,22,16,30,544.0,70.0,1.3,14.0,214.0,605.35,490.41
2016,2,22,16,45,479.0,61.5,1.3,13.5,169.0,539.04,439.14
2016,2,22,17,0,414.0,53.0,1.3,13.0,124.0,470.79,383.45
2016,2,22,17,15,326.0,39.5,1.35,12.5,84.0,377.71,303.79
2016,2,22,17,30,238.0,26.0,1.4,12.0,44.0,280.29,185.1
2016,2,22,17,45,119.0,13.0,1.45,12.0,22.0,106.84,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,7,15,222.5,17.0,1.55,10.0,42.5,13.85,2.2
2016,2,23,7,30,445.0,34.0,1.6,10.0,85.0,28.45,19.01
2016,2,23,7,45,538.0,42.0,1.65,10.5,133.5,35.18,25.77
2016,2,23,8,0,631.0,50.0,1.7,11.0,182.0,42.03,32.25
2016,2,23,8,15,686.5,55.5,1.8,11.0,232.5,50.53,40.12
2016,2,23,8,30,742.0,61.0,1.9,11.0,283.0,55.52,44.68
2016,2,23,8,45,781.5,64.5,2.0,11.5,332.5,58.73,47.43
2016,2,23,9,0,821.0,68.0,2.1,12.0,382.0,61.97,50.13
2016,2,23,9,15,639.0,112.0,2.1,12.0,374.0,84.5,70.03
2016,2,23,9,30,457.0,156.0,2.1,12.0,366.0,106.07,88.83
2016,2,23,9,45,683.0,117.5,2.1,12.5,460.0,86.82,71.51
2016,2,23,10,0,909.0,79.0,2.1,13.0,554.0,78.63,64.04
2016,2,23,10,15,922.0,80.5,1.95,13.5,588.0,80.31,65.25
2016,2,23,10,30,935.0,82.0,1.8,14.0,622.0,81.91,66.37
2016,2,23,10,45,942.5,84.0,1.7,14.5,648.5,88.7,71.99
2016,2,23,11,0,950.0,86.0,1.6,15.0,675.0,150.84,85.66
2016,2,23,11,15,955.5,87.0,1.55,15.0,693.5,212.35,126.87
2016,2,23,11,30,961.0,88.0,1.5,15.0,712.0,273.69,177.22
2016,2,23,11,45,961.5,89.5,1.45,15.5,722.5,333.65,229.87
2016,2,23,12,0,962.0,91.0,1.4,16.0,733.0,392.41,282.05
2016,2,23,12,15,962.0,91.0,1.3,16.0,735.5,448.37,331.6
2016,2,23,12,30,962.0,91.0,1.2,16.0,738.0,502.56,378.34
2016,2,23,12,45,954.5,93.0,1.2,16.0,730.5,552.84,421.21
2016,2,23,13,0,947.0,95.0,1.2,16.0,723.0,600.31,460.64
2016,2,23,13,15,942.5,94.5,1.1,16.0,708.5,644.29,495.51
2016,2,23,13,30,938.0,94.0,1.0,16.0,694.0,685.3,527.04
2016,2,23,13,45,929.0,93.0,0.95,16.5,671.5,719.73,552.48
2016,2,23,14,0,920.0,92.0,0.9,17.0,649.0,750.58,574.71
2016,2,23,14,15,909.0,90.5,0.85,17.0,619.5,775.79,592.68
2016,2,23,14,30,898.0,89.0,0.8,17.0,590.0,804.81,612.53
2016,2,23,14,45,880.0,87.5,0.75,17.0,553.5,817.37,621.11
2016,2,23,15,0,862.0,86.0,0.7,17.0,517.0,825.64,627.08
2016,2,23,15,15,703.0,106.0,0.65,16.5,439.0,742.07,571.37
2016,2,23,15,30,544.0,126.0,0.6,16.0,361.0,635.58,498.72
2016,2,23,15,45,507.5,120.5,0.55,16.0,321.5,609.57,481.77
2016,2,23,16,0,471.0,115.0,0.5,16.0,282.0,580.76,461.35
2016,2,23,16,15,443.0,101.5,0.55,15.5,240.5,546.82,438.4
2016,2,23,16,30,415.0,88.0,0.6,15.0,199.0,510.56,412.44
2016,2,23,16,45,359.0,75.0,0.7,15.0,157.0,448.85,364.81
2016,2,23,17,0,303.0,62.0,0.8,15.0,115.0,386.52,313.84
2016,2,23,17,15,229.5,45.0,0.9,14.5,78.0,303.3,243.03
2016,2,23,17,30,156.0,28.0,1.0,14.0,41.0,216.59,147.87
2016,2,23,17,45,78.0,14.0,1.1,14.0,20.5,74.56,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,5.5,1.1,10.0,5.5,0.0,0.0
2016,2,24,7,0,0.0,11.0,1.1,10.0,11.0,8.65,0.0
2016,2,24,7,15,178.0,24.0,1.2,10.0,45.0,18.32,6.23
2016,2,24,7,30,356.0,37.0,1.3,10.0,79.0,30.45,20.88
2016,2,24,7,45,451.0,46.0,1.4,10.5,125.5,37.75,28.11
2016,2,24,8,0,546.0,55.0,1.5,11.0,172.0,45.13,35.07
2016,2,24,8,15,603.0,61.5,1.45,11.0,220.5,50.26,39.89
2016,2,24,8,30,660.0,68.0,1.4,11.0,269.0,55.41,44.58
2016,2,24,8,45,703.0,72.0,1.4,11.5,317.0,58.56,47.28
2016,2,24,9,0,746.0,76.0,1.4,12.0,365.0,66.8,54.43
2016,2,24,9,15,772.5,79.5,1.3,12.5,408.5,69.52,56.59
2016,2,24,9,30,799.0,83.0,1.2,13.0,452.0,72.24,58.71
2016,2,24,9,45,820.0,85.0,1.2,13.5,491.0,73.75,59.77
2016,2,24,10,0,841.0,87.0,1.2,14.0,530.0,75.27,60.83
2016,2,24,10,15,854.5,89.0,1.15,14.0,563.0,76.63,61.86
2016,2,24,10,30,868.0,91.0,1.1,14.0,596.0,77.98,62.91
2016,2,24,10,45,877.0,92.5,1.1,14.5,621.5,94.64,77.06
2016,2,24,11,0,886.0,94.0,1.1,15.0,647.0,152.92,88.74
2016,2,24,11,15,892.0,95.0,1.05,15.0,665.5,210.96,128.08
2016,2,24,11,30,898.0,96.0,1.0,15.0,684.0,268.94,175.64
2016,2,24,11,45,901.0,96.5,1.0,15.5,694.5,325.45,225.03
2016,2,24,12,0,904.0,97.0,1.0,16.0,705.0,381.09,274.17
2016,2,24,12,15,904.0,97.5,0.95,16.0,707.0,434.48,321.2
2016,2,24,12,30,904.0,98.0,0.9,16.0,709.0,486.22,365.67
2016,2,24,12,45,899.5,98.5,0.85,16.0,703.0,533.94,405.74
2016,2,24,13,0,895.0,99.0,0.8,16.0,697.0,579.18,442.62
2016,2,24,13,15,890.5,98.5,0.75,16.0,683.0,620.9,475.73
2016,2,24,13,30,886.0,98.0,0.7,16.0,669.0,659.78,505.81
2016,2,24,13,45,878.5,96.5,0.7,16.5,647.5,692.75,530.59
2016,2,24,14,0,871.0,95.0,0.7,17.0,626.0,728.73,556.72
2016,2,24,14,15,859.5,93.0,0.7,17.0,597.5,752.2,574.34
2016,2,24,14,30,848.0,91.0,0.7,17.0,569.0,771.83,588.56
2016,2,24,14,45,832.0,89.0,0.7,17.0,533.5,784.03,597.86
2016,2,24,15,0,816.0,87.0,0.7,17.0,498.0,792.2,604.62
2016,2,24,15,15,794.5,84.0,0.7,16.5,457.5,790.62,606.0
2016,2,24,15,30,773.0,81.0,0.7,16.0,417.0,784.95,604.74
2016,2,24,15,45,743.0,77.0,0.7,16.0,372.0,766.8,593.66
2016,2,24,16,0,713.0,73.0,0.7,16.0,327.0,750.78,583.89
2016,2,24,16,15,669.5,67.5,0.8,15.5,279.5,712.35,560.04
2016,2,24,16,30,626.0,62.0,0.9,15.0,232.0,670.86,532.55
2016,2,24,16,45,561.0,55.0,1.0,15.0,184.0,605.99,484.49
2016,2,24,17,0,496.0,48.0,1.1,15.0,136.0,539.4,431.88
2016,2,24,17,15,389.0,37.5,1.2,14.5,93.0,431.9,343.99
2016,2,24,17,30,282.0,27.0,1.3,14.0,50.0,325.14,230.38
2016,2,24,17,45,141.0,13.5,1.4,13.5,25.0,125.9,0.0
2016,2,24,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,45,29.0,5.0,0.8,10.5,6.0,0.0,0.0
2016,2,25,7,0,58.0,10.0,0.8,11.0,12.0,7.87,0.0
2016,2,25,7,15,188.0,25.5,0.85,11.0,46.0,19.46,8.08
2016,2,25,7,30,318.0,41.0,0.9,11.0,80.0,33.52,23.61
2016,2,25,7,45,400.5,53.0,0.95,11.5,125.0,43.0,32.72
2016,2,25,8,0,483.0,65.0,1.0,12.0,170.0,52.39,41.45
2016,2,25,8,15,541.0,72.5,0.95,12.0,217.5,57.93,46.61
2016,2,25,8,30,599.0,80.0,0.9,12.0,265.0,63.47,51.62
2016,2,25,8,45,641.5,85.5,0.9,12.5,312.0,67.31,54.87
2016,2,25,9,0,684.0,91.0,0.9,13.0,359.0,71.16,58.05
2016,2,25,9,15,670.0,100.0,0.9,13.5,387.0,76.38,62.38
2016,2,25,9,30,656.0,109.0,0.9,14.0,415.0,81.3,66.38
2016,2,25,9,45,725.5,105.0,0.9,14.5,469.5,79.19,64.22
2016,2,25,10,0,795.0,101.0,0.9,15.0,524.0,83.86,67.99
2016,2,25,10,15,598.0,167.5,0.9,15.5,497.0,114.79,94.27
2016,2,25,10,30,401.0,234.0,0.9,16.0,470.0,150.61,124.14
2016,2,25,10,45,626.0,170.0,0.95,16.5,556.0,122.12,89.29
2016,2,25,11,0,851.0,106.0,1.0,17.0,642.0,153.39,88.86
2016,2,25,11,15,857.5,107.5,0.95,17.0,660.5,211.2,128.59
2016,2,25,11,30,864.0,109.0,0.9,17.0,679.0,269.17,175.88
2016,2,25,11,45,868.5,109.0,0.85,17.5,689.5,325.35,224.25
2016,2,25,12,0,873.0,109.0,0.8,18.0,700.0,380.89,272.31
2016,2,25,12,15,874.0,109.0,0.75,18.0,702.5,434.19,318.36
2016,2,25,12,30,875.0,109.0,0.7,18.0,705.0,485.98,361.96
2016,2,25,12,45,878.5,106.5,0.65,18.5,701.0,535.09,401.41
2016,2,25,13,0,882.0,104.0,0.6,19.0,697.0,579.61,436.17
2016,2,25,13,15,878.0,103.5,0.55,19.0,683.5,625.02,471.0
2016,2,25,13,30,874.0,103.0,0.5,19.0,670.0,664.89,500.93
2016,2,25,13,45,862.5,103.5,0.45,19.0,648.5,697.77,525.21
2016,2,25,14,0,851.0,104.0,0.4,19.0,627.0,727.06,546.48
2016,2,25,14,15,840.0,102.0,0.4,18.5,598.5,750.43,565.04
2016,2,25,14,30,829.0,100.0,0.4,18.0,570.0,770.03,580.06
2016,2,25,14,45,809.5,99.0,0.4,18.0,534.5,780.13,587.77
2016,2,25,15,0,790.0,98.0,0.4,18.0,499.0,786.05,592.94
2016,2,25,15,15,768.0,94.5,0.5,17.5,458.5,783.01,595.09
2016,2,25,15,30,746.0,91.0,0.6,17.0,418.0,781.72,598.57
2016,2,25,15,45,690.0,86.0,0.75,17.0,364.0,740.15,573.55
2016,2,25,16,0,634.0,81.0,0.9,17.0,310.0,694.44,544.9
2016,2,25,16,15,575.0,79.5,0.95,16.5,265.0,646.88,513.29
2016,2,25,16,30,516.0,78.0,1.0,16.0,220.0,595.62,477.26
2016,2,25,16,45,503.5,64.0,1.1,15.5,180.0,568.56,457.6
2016,2,25,17,0,491.0,50.0,1.2,15.0,140.0,539.15,433.19
2016,2,25,17,15,386.5,39.0,1.2,14.5,96.5,432.76,345.53
2016,2,25,17,30,282.0,28.0,1.2,14.0,53.0,329.01,239.2
2016,2,25,17,45,141.0,14.0,1.25,13.5,26.5,126.69,0.0
2016,2,25,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.0,0.85,11.0,5.0,0.0,0.0
2016,2,26,7,0,0.0,10.0,0.9,11.0,10.0,7.87,0.0
2016,2,26,7,15,47.0,28.5,1.0,11.0,34.5,21.35,10.34
2016,2,26,7,30,94.0,47.0,1.1,11.0,59.0,34.64,24.68
2016,2,26,7,45,122.5,67.5,1.2,11.5,90.5,48.88,37.98
2016,2,26,8,0,151.0,88.0,1.3,12.0,122.0,62.87,50.81
2016,2,26,8,15,168.5,108.5,1.35,12.0,155.0,76.49,63.18
2016,2,26,8,30,186.0,129.0,1.4,12.0,188.0,89.81,75.05
2016,2,26,8,45,204.5,146.5,1.5,12.5,220.0,101.21,84.87
2016,2,26,9,0,223.0,164.0,1.6,13.0,252.0,109.8,92.05
2016,2,26,9,15,328.0,166.0,1.6,13.0,312.0,112.89,94.5
2016,2,26,9,30,433.0,168.0,1.6,13.0,372.0,112.42,93.84
2016,2,26,9,45,439.5,182.5,1.65,13.5,404.5,120.07,100.05
2016,2,26,10,0,446.0,197.0,1.7,14.0,437.0,127.47,105.99
2016,2,26,10,15,642.0,150.5,1.7,14.0,518.5,104.37,85.83
2016,2,26,10,30,838.0,104.0,1.7,14.0,600.0,85.65,69.5
2016,2,26,10,45,680.0,161.5,1.7,14.5,575.0,120.85,87.2
2016,2,26,11,0,522.0,219.0,1.7,15.0,550.0,187.51,129.07
2016,2,26,11,15,477.5,244.5,1.7,15.0,554.0,235.43,165.69
2016,2,26,11,30,433.0,270.0,1.7,15.0,558.0,278.83,202.96
2016,2,26,11,45,657.5,188.5,1.75,15.0,633.5,323.37,233.54
2016,2,26,12,0,882.0,107.0,1.8,15.0,709.0,387.25,283.19
2016,2,26,12,15,882.0,107.0,1.85,15.0,710.5,439.4,330.19
2016,2,26,12,30,882.0,107.0,1.9,15.0,712.0,489.92,374.92
2016,2,26,12,45,636.5,197.0,2.0,15.0,632.0,493.53,383.67
2016,2,26,13,0,391.0,287.0,2.1,15.0,552.0,459.79,361.06
2016,2,26,13,15,628.5,195.0,2.15,15.0,611.0,563.65,443.87
2016,2,26,13,30,866.0,103.0,2.2,15.0,670.0,662.95,522.55
2016,2,26,13,45,859.5,100.5,2.3,15.0,648.0,695.83,549.51
2016,2,26,14,0,853.0,98.0,2.4,15.0,626.0,725.33,574.13
2016,2,26,14,15,841.5,96.5,2.45,14.5,597.5,748.74,594.2
2016,2,26,14,30,830.0,95.0,2.5,14.0,569.0,768.37,610.85
2016,2,26,14,45,585.0,151.5,2.6,14.0,475.5,663.19,533.17
2016,2,26,15,0,340.0,208.0,2.7,14.0,382.0,513.6,417.52
2016,2,26,15,15,308.0,195.0,2.7,13.5,343.0,485.99,398.61
2016,2,26,15,30,276.0,182.0,2.7,13.0,304.0,455.71,376.42
2016,2,26,15,45,138.0,133.5,2.7,13.0,194.5,266.06,222.24
2016,2,26,16,0,0.0,85.0,2.7,13.0,85.0,67.61,52.28
2016,2,26,16,15,0.0,72.5,2.55,12.5,72.5,57.07,43.6
2016,2,26,16,30,0.0,60.0,2.4,12.0,60.0,46.4,34.51
2016,2,26,16,45,0.0,48.0,2.3,12.0,48.0,36.73,26.08
2016,2,26,17,0,0.0,36.0,2.2,12.0,36.0,27.49,17.92
2016,2,26,17,15,0.0,25.0,2.05,11.5,25.0,19.05,10.42
2016,2,26,17,30,0.0,14.0,1.9,11.0,14.0,10.64,2.59
2016,2,26,17,45,0.0,7.0,1.8,11.0,7.0,5.51,0.0
2016,2,26,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,9.5,1.55,9.5,9.5,0.0,0.0
2016,2,27,7,0,0.0,19.0,1.5,10.0,19.0,14.95,0.0
2016,2,27,7,15,224.0,28.0,1.5,10.0,57.5,22.86,12.25
2016,2,27,7,30,448.0,37.0,1.5,10.0,96.0,30.77,21.49
2016,2,27,7,45,529.0,45.0,1.55,10.5,144.0,37.39,27.94
2016,2,27,8,0,610.0,53.0,1.6,11.0,192.0,44.07,34.2
2016,2,27,8,15,661.5,58.0,1.55,11.5,241.0,52.21,41.6
2016,2,27,8,30,713.0,63.0,1.5,12.0,290.0,56.66,45.52
2016,2,27,8,45,747.0,67.5,1.5,12.5,338.0,60.47,48.76
2016,2,27,9,0,781.0,72.0,1.5,13.0,386.0,64.25,51.9
2016,2,27,9,15,584.0,126.0,1.4,13.0,375.0,92.67,76.83
2016,2,27,9,30,387.0,180.0,1.3,13.0,364.0,121.95,102.09
2016,2,27,9,45,413.0,190.5,1.2,13.5,401.5,124.01,103.3
2016,2,27,10,0,439.0,201.0,1.1,14.0,439.0,129.41,107.46
2016,2,27,10,15,664.0,144.0,1.05,14.0,528.0,100.46,82.32
2016,2,27,10,30,889.0,87.0,1.0,14.0,617.0,84.06,68.05
2016,2,27,10,45,722.0,148.0,0.95,14.5,590.0,116.41,81.31
2016,2,27,11,0,555.0,209.0,0.9,15.0,563.0,186.91,126.53
2016,2,27,11,15,738.0,149.5,0.9,15.0,635.0,220.34,141.71
2016,2,27,11,30,921.0,90.0,0.9,15.0,707.0,278.86,182.94
2016,2,27,11,45,923.5,91.0,0.95,15.5,717.5,336.88,233.92
2016,2,27,12,0,926.0,92.0,1.0,16.0,728.0,393.96,284.37
2016,2,27,12,15,643.0,197.5,1.0,16.0,640.0,416.03,312.12
2016,2,27,12,30,360.0,303.0,1.0,16.0,552.0,403.3,309.12
2016,2,27,12,45,391.5,291.5,1.0,16.0,560.0,437.45,337.21
2016,2,27,13,0,423.0,280.0,1.0,16.0,568.0,480.75,371.46
2016,2,27,13,15,420.0,275.5,1.0,16.0,557.0,495.23,384.09
2016,2,27,13,30,417.0,271.0,1.0,16.0,546.0,515.76,401.03
2016,2,27,13,45,374.0,272.5,1.05,16.0,513.0,513.07,400.41
2016,2,27,14,0,331.0,274.0,1.1,16.0,480.0,506.11,396.46
2016,2,27,14,15,333.5,258.5,1.1,15.5,458.5,512.38,403.54
2016,2,27,14,30,336.0,243.0,1.1,15.0,437.0,516.79,409.15
2016,2,27,14,45,392.5,214.5,1.1,15.0,428.0,548.78,435.79
2016,2,27,15,0,449.0,186.0,1.1,15.0,419.0,600.26,476.08
2016,2,27,15,15,623.5,133.0,1.1,14.5,428.0,714.39,564.19
2016,2,27,15,30,798.0,80.0,1.1,14.0,437.0,813.56,635.81
2016,2,27,15,45,775.0,75.0,1.1,14.0,392.0,800.28,626.74
2016,2,27,16,0,752.0,70.0,1.1,14.0,347.0,783.13,616.15
2016,2,27,16,15,711.5,65.0,1.15,13.5,298.5,746.8,593.01
2016,2,27,16,30,671.0,60.0,1.2,13.0,250.0,714.02,571.27
2016,2,27,16,45,612.0,53.5,1.25,13.0,201.0,654.23,526.52
2016,2,27,17,0,553.0,47.0,1.3,13.0,152.0,592.64,477.55
2016,2,27,17,15,449.0,38.0,1.35,12.5,106.5,487.84,392.19
2016,2,27,17,30,345.0,29.0,1.4,12.0,61.0,385.07,291.76
2016,2,27,17,45,172.5,14.5,1.5,11.5,30.5,194.16,0.0
2016,2,27,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,2.0,9.5,9.0,7.08,0.0
2016,2,28,7,0,0.0,18.0,2.0,10.0,18.0,14.16,0.0
2016,2,28,7,15,128.0,33.5,2.0,10.0,51.0,25.0,14.52
2016,2,28,7,30,256.0,49.0,2.0,10.0,84.0,36.74,26.81
2016,2,28,7,45,311.0,65.0,2.05,10.5,125.0,48.29,37.71
2016,2,28,8,0,366.0,81.0,2.1,11.0,166.0,59.62,48.16
2016,2,28,8,15,402.5,95.0,2.1,11.5,208.5,69.18,56.8
2016,2,28,8,30,439.0,109.0,2.1,12.0,251.0,78.5,65.01
2016,2,28,8,45,479.0,115.0,2.1,12.5,291.5,82.55,68.37
2016,2,28,9,0,519.0,121.0,2.1,13.0,332.0,86.57,71.62
2016,2,28,9,15,435.0,155.0,2.05,13.0,345.0,105.33,87.91
2016,2,28,9,30,351.0,189.0,2.0,13.0,358.0,126.21,105.83
2016,2,28,9,45,425.5,188.5,1.95,13.5,409.5,122.92,102.46
2016,2,28,10,0,500.0,188.0,1.9,14.0,461.0,123.15,102.21
2016,2,28,10,15,420.0,222.0,1.85,14.0,461.0,139.29,115.83
2016,2,28,10,30,340.0,256.0,1.8,14.0,461.0,160.12,133.3
2016,2,28,10,45,316.5,273.5,1.8,14.0,470.5,177.28,135.99
2016,2,28,11,0,293.0,291.0,1.8,14.0,480.0,212.2,157.4
2016,2,28,11,15,188.0,301.5,1.8,14.0,424.5,231.95,176.04
2016,2,28,11,30,83.0,312.0,1.8,14.0,369.0,236.39,184.27
2016,2,28,11,45,105.0,322.5,1.85,14.5,395.0,260.29,202.65
2016,2,28,12,0,127.0,333.0,1.9,15.0,421.0,287.21,223.68
2016,2,28,12,15,71.0,289.0,1.95,15.0,338.5,246.75,193.81
2016,2,28,12,30,15.0,245.0,2.0,15.0,256.0,194.09,153.08
2016,2,28,12,45,64.5,286.5,2.05,15.0,331.0,258.47,204.64
2016,2,28,13,0,114.0,328.0,2.1,15.0,406.0,327.62,259.37
2016,2,28,13,15,248.0,304.5,2.1,15.0,470.5,418.86,331.72
2016,2,28,13,30,382.0,281.0,2.1,15.0,535.0,503.8,398.82
2016,2,28,13,45,338.0,281.0,2.1,15.0,500.5,497.79,394.81
2016,2,28,14,0,294.0,281.0,2.1,15.0,466.0,487.44,387.73
2016,2,28,14,15,400.0,240.5,2.05,15.0,480.0,545.51,435.24
2016,2,28,14,30,506.0,200.0,2.0,15.0,494.0,624.83,497.4
2016,2,28,14,45,450.5,200.5,2.0,15.0,450.0,600.98,479.8
2016,2,28,15,0,395.0,201.0,2.0,15.0,406.0,553.63,445.4
2016,2,28,15,15,231.0,195.5,1.95,14.5,313.0,422.67,343.7
2016,2,28,15,30,67.0,190.0,1.9,14.0,220.0,246.75,201.45
2016,2,28,15,45,79.0,172.5,1.9,14.0,204.5,244.75,201.64
2016,2,28,16,0,91.0,155.0,1.9,14.0,189.0,242.52,200.92
2016,2,28,16,15,80.0,135.5,1.85,13.5,162.5,216.59,180.03
2016,2,28,16,30,69.0,116.0,1.8,13.0,136.0,189.96,158.09
2016,2,28,16,45,60.0,94.5,1.75,13.0,109.5,161.08,133.47
2016,2,28,17,0,51.0,73.0,1.7,13.0,83.0,130.86,107.11
2016,2,28,17,15,31.0,52.5,1.8,12.5,58.5,91.17,71.99
2016,2,28,17,30,11.0,32.0,1.9,12.0,34.0,48.57,33.28
2016,2,28,17,45,5.5,16.0,2.0,11.5,17.0,20.64,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,29,6,45,90.0,8.0,1.45,8.5,12.0,6.29,0.0
2016,2,29,7,0,180.0,16.0,1.4,9.0,24.0,13.03,0.0
2016,2,29,7,15,317.5,28.0,1.45,9.5,64.5,23.03,13.72
2016,2,29,7,30,455.0,40.0,1.5,10.0,105.0,33.13,23.81
2016,2,29,7,45,542.0,47.0,1.55,10.5,154.0,38.98,29.49
2016,2,29,8,0,629.0,54.0,1.6,11.0,203.0,44.96,35.06
2016,2,29,8,15,678.0,59.0,1.55,11.5,253.0,53.15,42.46
2016,2,29,8,30,727.0,64.0,1.5,12.0,303.0,57.58,46.33
2016,2,29,8,45,757.0,69.0,1.5,12.5,350.5,61.71,49.83
2016,2,29,9,0,787.0,74.0,1.5,13.0,398.0,65.77,53.19
2016,2,29,9,15,810.0,77.5,1.5,13.5,442.0,68.53,55.37
2016,2,29,9,30,833.0,81.0,1.5,14.0,486.0,71.24,57.48
2016,2,29,9,45,844.0,85.5,1.5,14.5,524.0,74.32,59.9
2016,2,29,10,0,855.0,90.0,1.5,15.0,562.0,77.3,62.21
2016,2,29,10,15,867.5,92.0,1.45,15.0,594.5,78.57,63.16
2016,2,29,10,30,880.0,94.0,1.4,15.0,627.0,88.16,71.31
2016,2,29,10,45,894.0,93.0,1.35,15.5,654.0,113.21,70.88
2016,2,29,11,0,908.0,92.0,1.3,16.0,681.0,171.87,99.01
2016,2,29,11,15,913.5,92.5,1.3,16.0,699.0,231.04,142.46
2016,2,29,11,30,919.0,93.0,1.3,16.0,717.0,290.04,192.38
2016,2,29,11,45,928.0,91.0,1.3,16.5,729.0,347.84,243.12
2016,2,29,12,0,937.0,89.0,1.3,17.0,741.0,405.23,293.57
2016,2,29,12,15,938.0,89.0,1.25,17.0,743.5,460.33,341.83
2016,2,29,12,30,939.0,89.0,1.2,17.0,746.0,513.8,387.4
2016,2,29,12,45,935.0,90.0,1.2,17.5,739.5,563.72,428.4
2016,2,29,13,0,931.0,91.0,1.2,18.0,733.0,611.14,466.14
2016,2,29,13,15,670.5,183.5,1.15,18.0,641.5,588.89,451.1
2016,2,29,13,30,410.0,276.0,1.1,18.0,550.0,520.33,400.99
2016,2,29,13,45,654.0,184.0,1.05,18.0,604.5,649.3,499.16
2016,2,29,14,0,898.0,92.0,1.0,18.0,659.0,757.4,578.92
2016,2,29,14,15,887.0,90.0,0.9,18.0,630.0,781.0,593.35
2016,2,29,14,30,876.0,88.0,0.8,18.0,601.0,800.77,606.09
2016,2,29,14,45,856.5,88.0,0.75,18.5,564.0,820.71,618.58
2016,2,29,15,0,837.0,88.0,0.7,19.0,527.0,828.4,622.86
2016,2,29,15,15,816.5,85.0,0.6,19.0,485.5,827.54,621.94
2016,2,29,15,30,796.0,82.0,0.5,19.0,444.0,822.55,618.38
2016,2,29,15,45,743.0,78.0,0.4,19.0,389.0,783.56,592.01
2016,2,29,16,0,690.0,74.0,0.3,19.0,334.0,745.77,566.6
2016,2,29,16,15,633.0,74.5,0.25,18.5,288.0,702.23,538.41
2016,2,29,16,30,576.0,75.0,0.2,18.0,242.0,655.14,506.62
2016,2,29,16,45,510.5,67.0,0.2,17.5,194.5,587.04,458.62
2016,2,29,17,0,445.0,59.0,0.2,17.0,147.0,517.0,406.48
2016,2,29,17,15,359.0,46.5,0.2,16.5,104.0,423.42,333.12
2016,2,29,17,30,273.0,34.0,0.2,16.0,61.0,331.39,252.43
2016,2,29,17,45,136.5,17.0,0.2,16.0,30.5,168.48,25.23
2016,2,29,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.5,1.6,10.5,11.5,9.05,0.0
2016,3,1,7,0,0.0,23.0,1.6,11.0,23.0,16.91,0.0
2016,3,1,7,15,146.0,36.0,1.65,11.5,57.5,27.0,17.17
2016,3,1,7,30,292.0,49.0,1.7,12.0,92.0,37.0,27.07
2016,3,1,7,45,346.5,63.5,1.8,12.5,133.5,47.56,36.9
2016,3,1,8,0,401.0,78.0,1.9,13.0,175.0,57.94,46.36
2016,3,1,8,15,429.5,92.0,1.9,13.0,217.0,67.46,54.96
2016,3,1,8,30,458.0,106.0,1.9,13.0,259.0,76.71,63.14
2016,3,1,8,45,486.5,115.5,1.95,13.5,299.5,82.83,68.3
2016,3,1,9,0,515.0,125.0,2.0,14.0,340.0,88.81,73.24
2016,3,1,9,15,679.0,102.0,2.1,14.0,417.0,77.2,62.84
2016,3,1,9,30,843.0,79.0,2.2,14.0,494.0,70.01,56.38
2016,3,1,9,45,867.5,78.5,2.3,14.5,534.5,77.5,62.66
2016,3,1,10,0,892.0,78.0,2.4,15.0,575.0,78.15,62.93
2016,3,1,10,15,904.0,79.5,2.45,15.0,608.0,79.72,64.15
2016,3,1,10,30,916.0,81.0,2.5,15.0,641.0,81.21,65.32
2016,3,1,10,45,926.5,81.5,2.55,15.5,668.0,111.0,66.85
2016,3,1,11,0,937.0,82.0,2.6,16.0,695.0,171.92,97.64
2016,3,1,11,15,942.5,82.5,2.6,16.0,713.0,232.58,143.15
2016,3,1,11,30,948.0,83.0,2.6,16.0,731.0,293.06,195.18
2016,3,1,11,45,953.0,82.5,2.6,16.0,742.0,352.19,248.55
2016,3,1,12,0,958.0,82.0,2.6,16.0,753.0,410.52,301.48
2016,3,1,12,15,957.5,82.0,2.55,16.0,754.5,465.97,351.32
2016,3,1,12,30,957.0,82.0,2.5,16.0,756.0,519.57,398.39
2016,3,1,12,45,953.0,82.5,2.5,16.0,749.5,569.76,441.64
2016,3,1,13,0,949.0,83.0,2.5,16.0,743.0,617.37,481.71
2016,3,1,13,15,944.0,82.0,2.5,16.0,727.5,660.2,517.2
2016,3,1,13,30,939.0,81.0,2.5,16.0,712.0,699.95,549.58
2016,3,1,13,45,931.0,80.0,2.5,16.0,689.5,734.41,577.42
2016,3,1,14,0,923.0,79.0,2.5,16.0,667.0,765.31,601.25
2016,3,1,14,15,912.0,78.0,2.45,15.5,637.0,790.3,620.73
2016,3,1,14,30,901.0,77.0,2.4,15.0,607.0,811.45,637.61
2016,3,1,14,45,885.5,75.0,2.4,15.0,570.5,823.89,647.64
2016,3,1,15,0,870.0,73.0,2.4,15.0,534.0,832.26,654.99
2016,3,1,15,15,539.0,135.5,2.35,15.0,414.0,653.45,524.98
2016,3,1,15,30,208.0,198.0,2.3,15.0,294.0,398.8,325.22
2016,3,1,15,45,201.0,178.5,2.3,15.0,263.5,379.32,312.23
2016,3,1,16,0,194.0,159.0,2.3,15.0,233.0,358.31,296.54
2016,3,1,16,15,443.0,107.5,2.1,14.5,246.5,565.32,466.2
2016,3,1,16,30,692.0,56.0,1.9,14.0,260.0,729.9,589.29
2016,3,1,16,45,627.0,51.5,1.75,13.5,210.0,665.38,538.56
2016,3,1,17,0,562.0,47.0,1.6,13.0,160.0,607.05,491.99
2016,3,1,17,15,466.5,38.5,1.5,12.5,114.5,508.74,411.61
2016,3,1,17,30,371.0,30.0,1.4,12.0,69.0,412.13,323.88
2016,3,1,17,45,185.5,15.0,1.35,12.0,34.5,214.0,65.27
2016,3,1,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,15.0,0.9,11.5,15.0,11.8,0.0
2016,3,2,7,0,0.0,30.0,1.0,12.0,30.0,21.37,2.01
2016,3,2,7,15,241.5,35.0,1.05,12.0,71.5,26.65,17.08
2016,3,2,7,30,483.0,40.0,1.1,12.0,113.0,33.23,23.83
2016,3,2,7,45,556.5,46.5,1.15,12.5,161.5,38.67,29.04
2016,3,2,8,0,630.0,53.0,1.2,13.0,210.0,47.86,37.42
2016,3,2,8,15,677.5,58.0,1.2,13.5,259.5,52.29,41.36
2016,3,2,8,30,725.0,63.0,1.2,14.0,309.0,56.73,45.19
2016,3,2,8,45,552.5,108.5,1.2,14.5,311.5,81.71,67.04
2016,3,2,9,0,380.0,154.0,1.2,15.0,314.0,104.16,86.26
2016,3,2,9,15,500.0,141.5,1.2,15.0,375.5,97.94,80.57
2016,3,2,9,30,620.0,129.0,1.2,15.0,437.0,92.79,75.9
2016,3,2,9,45,591.5,150.5,1.3,15.5,462.5,104.88,85.99
2016,3,2,10,0,563.0,172.0,1.4,16.0,488.0,114.78,94.08
2016,3,2,10,15,508.0,203.5,1.45,16.0,501.5,130.16,106.95
2016,3,2,10,30,453.0,235.0,1.5,16.0,515.0,144.8,119.11
2016,3,2,10,45,432.5,252.5,1.6,16.0,528.5,172.22,125.77
2016,3,2,11,0,412.0,270.0,1.7,16.0,542.0,220.21,156.82
2016,3,2,11,15,375.0,288.5,1.8,16.0,541.5,257.4,186.52
2016,3,2,11,30,338.0,307.0,1.9,16.0,541.0,290.84,215.76
2016,3,2,11,45,418.0,284.0,2.0,16.0,577.0,328.19,245.03
2016,3,2,12,0,498.0,261.0,2.1,16.0,613.0,374.98,283.02
2016,3,2,12,15,436.0,285.5,2.15,16.0,594.5,403.78,309.73
2016,3,2,12,30,374.0,310.0,2.2,16.0,576.0,422.16,327.2
2016,3,2,12,45,378.0,306.0,2.3,16.0,573.0,449.45,350.56
2016,3,2,13,0,382.0,302.0,2.4,16.0,570.0,475.97,372.99
2016,3,2,13,15,364.0,308.0,2.4,15.5,559.0,496.71,390.95
2016,3,2,13,30,346.0,314.0,2.4,15.0,548.0,515.28,406.97
2016,3,2,13,45,188.0,285.0,2.45,15.0,411.5,388.6,309.83
2016,3,2,14,0,30.0,256.0,2.5,15.0,275.0,244.49,194.7
2016,3,2,14,15,41.5,255.0,2.5,15.0,280.0,258.38,206.97
2016,3,2,14,30,53.0,254.0,2.5,15.0,285.0,273.48,219.82
2016,3,2,14,45,42.5,233.0,2.5,15.0,257.0,250.23,201.48
2016,3,2,15,0,32.0,212.0,2.5,15.0,229.0,225.53,181.91
2016,3,2,15,15,39.5,200.5,2.45,14.5,220.0,225.98,183.51
2016,3,2,15,30,47.0,189.0,2.4,14.0,211.0,226.73,185.32
2016,3,2,15,45,130.0,173.5,2.35,14.0,225.5,309.65,256.25
2016,3,2,16,0,213.0,158.0,2.3,14.0,240.0,394.41,327.08
2016,3,2,16,15,191.5,140.5,2.15,13.5,207.0,341.32,285.02
2016,3,2,16,30,170.0,123.0,2.0,13.0,174.0,307.53,257.97
2016,3,2,16,45,159.5,101.5,1.9,13.0,142.0,276.4,232.17
2016,3,2,17,0,149.0,80.0,1.8,13.0,110.0,261.97,218.78
2016,3,2,17,15,117.0,59.0,1.8,12.5,79.0,208.76,172.29
2016,3,2,17,30,85.0,38.0,1.8,12.0,48.0,153.45,121.61
2016,3,2,17,45,42.5,19.0,1.8,12.0,24.0,66.08,23.94
2016,3,2,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,2.0,1.55,12.0,2.0,1.57,0.0
2016,3,3,7,0,0.0,4.0,1.6,12.0,4.0,3.02,0.0
2016,3,3,7,15,0.0,9.5,1.55,12.0,9.5,7.2,0.54
2016,3,3,7,30,0.0,15.0,1.5,12.0,15.0,11.39,4.49
2016,3,3,7,45,0.0,21.5,1.5,12.5,21.5,16.35,9.07
2016,3,3,8,0,0.0,28.0,1.5,13.0,28.0,21.32,13.61
2016,3,3,8,15,0.0,34.5,1.4,13.0,34.5,26.31,18.14
2016,3,3,8,30,0.0,41.0,1.3,13.0,41.0,31.31,22.62
2016,3,3,8,45,1.5,93.0,1.2,13.0,94.0,70.1,57.18
2016,3,3,9,0,3.0,145.0,1.1,13.0,147.0,104.93,87.59
2016,3,3,9,15,1.5,144.0,1.1,13.0,145.0,105.23,87.51
2016,3,3,9,30,0.0,143.0,1.1,13.0,143.0,105.28,87.31
2016,3,3,9,45,0.5,156.0,1.1,13.5,156.0,114.37,94.77
2016,3,3,10,0,1.0,169.0,1.1,14.0,169.0,123.36,102.06
2016,3,3,10,15,4.5,186.0,1.1,14.0,189.0,134.87,111.64
2016,3,3,10,30,8.0,203.0,1.1,14.0,209.0,146.22,121.02
2016,3,3,10,45,75.5,260.5,1.15,14.0,311.0,177.72,139.0
2016,3,3,11,0,143.0,318.0,1.2,14.0,413.0,220.61,168.83
2016,3,3,11,15,132.5,326.0,1.3,14.0,416.0,240.25,184.3
2016,3,3,11,30,122.0,334.0,1.4,14.0,419.0,258.73,199.83
2016,3,3,11,45,123.5,337.5,1.5,14.0,424.5,276.97,215.03
2016,3,3,12,0,125.0,341.0,1.6,14.0,430.0,295.25,230.37
2016,3,3,12,15,85.5,325.5,1.5,14.0,386.5,280.93,220.51
2016,3,3,12,30,46.0,310.0,1.4,14.0,343.0,261.09,205.76
2016,3,3,12,45,45.0,306.0,1.35,14.0,338.5,265.05,209.28
2016,3,3,13,0,44.0,302.0,1.3,14.0,334.0,268.61,212.35
2016,3,3,13,15,44.0,296.5,1.2,14.0,327.5,271.18,214.59
2016,3,3,13,30,44.0,291.0,1.1,14.0,321.0,273.49,216.62
2016,3,3,13,45,28.0,255.5,1.05,14.0,274.0,237.0,188.0
2016,3,3,14,0,12.0,220.0,1.0,14.0,227.0,185.95,147.46
2016,3,3,14,15,6.0,168.0,1.0,14.0,171.5,138.44,109.4
2016,3,3,14,30,0.0,116.0,1.0,14.0,116.0,90.57,70.24
2016,3,3,14,45,0.0,119.0,1.0,14.0,119.0,93.44,72.88
2016,3,3,15,0,0.0,122.0,1.0,14.0,122.0,96.6,75.68
2016,3,3,15,15,0.0,107.0,0.9,13.5,107.0,84.15,65.62
2016,3,3,15,30,0.0,92.0,0.8,13.0,92.0,71.59,55.38
2016,3,3,15,45,0.0,87.5,0.7,13.0,87.5,68.21,52.71
2016,3,3,16,0,0.0,83.0,0.6,13.0,83.0,64.97,50.11
2016,3,3,16,15,0.0,72.0,0.6,13.0,72.0,55.79,42.4
2016,3,3,16,30,0.0,61.0,0.6,13.0,61.0,46.75,34.72
2016,3,3,16,45,0.0,49.5,0.6,13.0,49.5,37.87,27.07
2016,3,3,17,0,0.0,38.0,0.6,13.0,38.0,29.02,19.33
2016,3,3,17,15,0.0,27.0,0.6,12.5,27.0,20.58,11.89
2016,3,3,17,30,0.0,16.0,0.6,12.0,16.0,12.16,4.41
2016,3,3,17,45,0.0,8.0,0.65,12.0,8.0,6.06,0.0
2016,3,3,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
