Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,5.0,1.3,11.5,5.0,3.93,0.0
2016,3,4,7,0,0.0,10.0,1.3,12.0,10.0,7.59,0.0
2016,3,4,7,15,0.0,22.0,1.3,12.0,22.0,16.76,8.86
2016,3,4,7,30,0.0,34.0,1.3,12.0,34.0,25.97,17.49
2016,3,4,7,45,0.0,47.5,1.3,12.5,47.5,36.36,27.04
2016,3,4,8,0,0.0,61.0,1.3,13.0,61.0,46.36,36.1
2016,3,4,8,15,0.0,75.0,1.35,13.0,75.0,56.63,45.32
2016,3,4,8,30,0.0,89.0,1.4,13.0,89.0,66.82,54.33
2016,3,4,8,45,8.5,124.0,1.5,13.5,128.0,90.82,75.28
2016,3,4,9,0,17.0,159.0,1.6,14.0,167.0,113.97,95.11
2016,3,4,9,15,19.5,175.5,1.75,14.0,185.0,125.33,104.65
2016,3,4,9,30,22.0,192.0,1.9,14.0,203.0,136.55,114.04
2016,3,4,9,45,11.0,169.0,2.05,14.0,174.5,123.06,102.14
2016,3,4,10,0,0.0,146.0,2.2,14.0,146.0,108.35,89.25
2016,3,4,10,15,0.0,125.0,2.2,14.0,125.0,94.34,76.97
2016,3,4,10,30,0.0,104.0,2.2,14.0,104.0,79.66,64.13
2016,3,4,10,45,0.0,97.5,2.25,14.5,97.5,75.06,57.17
2016,3,4,11,0,0.0,91.0,2.3,15.0,91.0,70.2,52.96
2016,3,4,11,15,0.0,97.5,2.25,14.5,97.5,75.17,57.12
2016,3,4,11,30,0.0,104.0,2.2,14.0,104.0,80.06,61.22
2016,3,4,11,45,2.0,145.0,2.2,14.0,147.0,111.27,86.8
2016,3,4,12,0,4.0,186.0,2.2,14.0,190.0,142.85,112.46
2016,3,4,12,15,2.0,171.5,2.3,14.0,173.5,132.14,103.74
2016,3,4,12,30,0.0,157.0,2.4,14.0,157.0,120.83,94.57
2016,3,4,12,45,12.0,214.5,2.5,14.0,223.0,171.96,136.26
2016,3,4,13,0,24.0,272.0,2.6,14.0,289.0,226.0,179.84
2016,3,4,13,15,24.0,266.5,2.6,14.0,283.5,224.89,179.07
2016,3,4,13,30,24.0,261.0,2.6,14.0,278.0,223.65,178.37
2016,3,4,13,45,55.5,280.5,2.65,14.0,317.5,279.15,223.7
2016,3,4,14,0,87.0,300.0,2.7,14.0,357.0,328.69,263.95
2016,3,4,14,15,72.0,280.5,2.6,14.0,326.0,307.23,247.06
2016,3,4,14,30,57.0,261.0,2.5,14.0,295.0,283.8,228.68
2016,3,4,14,45,28.5,164.5,2.4,14.0,181.5,168.5,135.57
2016,3,4,15,0,0.0,68.0,2.3,14.0,68.0,52.23,38.54
2016,3,4,15,15,0.0,41.5,2.25,13.5,41.5,31.77,21.46
2016,3,4,15,30,0.0,15.0,2.2,13.0,15.0,11.44,4.17
2016,3,4,15,45,0.0,28.0,2.15,13.0,28.0,21.37,12.75
2016,3,4,16,0,0.0,41.0,2.1,13.0,41.0,31.33,21.36
2016,3,4,16,15,0.0,35.5,2.15,13.0,35.5,27.09,17.76
2016,3,4,16,30,0.0,30.0,2.2,13.0,30.0,22.86,14.13
2016,3,4,16,45,0.0,24.0,2.3,13.0,24.0,18.26,10.14
2016,3,4,17,0,0.0,18.0,2.4,13.0,18.0,13.68,6.12
2016,3,4,17,15,0.0,13.0,2.45,13.0,13.0,9.86,2.73
2016,3,4,17,30,0.0,8.0,2.5,13.0,8.0,6.06,0.0
2016,3,4,17,45,0.0,4.0,2.6,13.0,4.0,3.02,0.0
2016,3,4,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,5,6,45,6.5,11.5,3.15,13.0,12.0,9.05,0.0
2016,3,5,7,0,13.0,23.0,3.3,13.0,24.0,17.52,6.25
2016,3,5,7,15,54.0,42.5,3.35,13.0,51.0,31.46,21.54
2016,3,5,7,30,95.0,62.0,3.4,13.0,78.0,45.23,34.43
2016,3,5,7,45,115.5,83.5,3.5,13.5,109.0,59.83,47.77
2016,3,5,8,0,136.0,105.0,3.6,14.0,140.0,74.1,60.58
2016,3,5,8,15,152.0,125.0,3.75,14.0,172.5,87.17,72.21
2016,3,5,8,30,168.0,145.0,3.9,14.0,205.0,99.93,83.37
2016,3,5,8,45,84.0,114.0,4.05,14.0,144.0,81.49,66.92
2016,3,5,9,0,0.0,83.0,4.2,14.0,83.0,63.6,50.96
2016,3,5,9,15,0.0,99.5,4.25,14.0,99.5,75.55,61.34
2016,3,5,9,30,0.0,116.0,4.3,14.0,116.0,87.33,71.48
2016,3,5,9,45,0.0,113.5,4.35,14.5,113.5,85.91,69.91
2016,3,5,10,0,0.0,111.0,4.4,15.0,111.0,84.39,68.28
2016,3,5,10,15,0.0,105.5,4.45,15.0,105.5,80.65,64.88
2016,3,5,10,30,0.0,100.0,4.5,15.0,100.0,76.8,61.43
2016,3,5,10,45,0.0,73.0,4.6,15.0,73.0,56.21,41.4
2016,3,5,11,0,0.0,46.0,4.7,15.0,46.0,35.36,23.96
2016,3,5,11,15,1.5,112.5,4.75,15.0,113.5,86.56,66.38
2016,3,5,11,30,3.0,179.0,4.8,15.0,181.0,135.55,106.45
2016,3,5,11,45,1.5,151.0,4.85,15.5,152.0,115.57,89.89
2016,3,5,12,0,0.0,123.0,4.9,16.0,123.0,94.54,72.54
2016,3,5,12,15,0.5,143.0,4.9,15.5,143.5,110.07,85.41
2016,3,5,12,30,1.0,163.0,4.9,15.0,164.0,125.91,98.54
2016,3,5,12,45,0.5,108.5,4.9,15.0,109.0,84.08,64.21
2016,3,5,13,0,0.0,54.0,4.9,15.0,54.0,41.58,29.06
2016,3,5,13,15,0.0,53.0,5.05,15.0,53.0,40.79,28.44
2016,3,5,13,30,0.0,52.0,5.2,15.0,52.0,40.01,27.81
2016,3,5,13,45,0.0,34.5,5.35,15.0,34.5,26.49,16.55
2016,3,5,14,0,0.0,17.0,5.5,15.0,17.0,13.03,5.29
2016,3,5,14,15,0.0,16.0,6.0,14.5,16.0,12.25,4.67
2016,3,5,14,30,0.0,15.0,6.5,14.0,15.0,11.48,4.05
2016,3,5,14,45,0.0,16.0,7.05,14.0,16.0,12.23,4.71
2016,3,5,15,0,0.0,17.0,7.6,14.0,17.0,12.99,5.37
2016,3,5,15,15,0.0,12.5,7.85,14.0,12.5,9.54,2.46
2016,3,5,15,30,0.0,8.0,8.1,14.0,8.0,6.1,0.0
2016,3,5,15,45,0.0,7.0,8.4,14.0,7.0,5.33,0.0
2016,3,5,16,0,0.0,6.0,8.7,14.0,6.0,4.56,0.0
2016,3,5,16,15,0.0,5.0,8.65,14.0,5.0,3.8,0.0
2016,3,5,16,30,0.0,4.0,8.6,14.0,4.0,3.03,0.0
2016,3,5,16,45,0.0,3.5,8.6,14.0,3.5,2.65,0.0
2016,3,5,17,0,0.0,3.0,8.6,14.0,3.0,2.27,0.0
2016,3,5,17,15,0.0,2.0,8.4,14.0,2.0,1.51,0.0
2016,3,5,17,30,0.0,1.0,8.2,14.0,1.0,0.75,0.0
2016,3,5,17,45,0.0,0.5,8.05,14.0,0.5,0.38,0.0
2016,3,5,18,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,58.5,15.5,2.5,10.5,20.0,12.2,0.0
2016,3,6,7,0,117.0,31.0,2.5,11.0,40.0,23.1,11.37
2016,3,6,7,15,234.0,47.0,2.65,11.0,81.5,35.19,25.11
2016,3,6,7,30,351.0,63.0,2.8,11.0,123.0,47.22,36.56
2016,3,6,7,45,427.5,74.0,3.0,11.5,171.5,55.5,44.32
2016,3,6,8,0,504.0,85.0,3.2,12.0,220.0,67.02,54.75
2016,3,6,8,15,252.0,94.5,3.3,12.0,162.0,68.47,56.07
2016,3,6,8,30,0.0,104.0,3.4,12.0,104.0,77.0,63.6
2016,3,6,8,45,336.5,110.0,3.5,12.5,258.5,76.5,62.88
2016,3,6,9,0,673.0,116.0,3.6,13.0,413.0,87.06,71.9
2016,3,6,9,15,508.0,162.5,3.65,13.0,399.5,110.28,92.06
2016,3,6,9,30,343.0,209.0,3.7,13.0,386.0,136.73,114.8
2016,3,6,9,45,251.0,239.0,3.75,13.0,374.0,150.04,125.97
2016,3,6,10,0,159.0,269.0,3.8,13.0,362.0,169.09,142.03
2016,3,6,10,15,299.5,259.0,3.8,13.0,445.5,160.26,134.13
2016,3,6,10,30,440.0,249.0,3.8,13.0,529.0,150.79,125.78
2016,3,6,10,45,354.5,282.5,3.8,13.0,514.0,195.91,146.44
2016,3,6,11,0,269.0,316.0,3.8,13.0,499.0,232.96,174.88
2016,3,6,11,15,209.5,330.5,3.85,13.0,475.5,260.47,199.26
2016,3,6,11,30,150.0,345.0,3.9,13.0,452.0,274.72,213.92
2016,3,6,11,45,175.5,349.5,3.95,13.0,476.0,303.08,236.94
2016,3,6,12,0,201.0,354.0,4.0,13.0,500.0,334.25,262.59
2016,3,6,12,15,122.0,333.0,4.1,13.0,422.0,305.64,242.54
2016,3,6,12,30,43.0,312.0,4.2,13.0,344.0,261.96,209.06
2016,3,6,12,45,27.5,273.5,4.3,13.0,294.0,230.87,184.57
2016,3,6,13,0,12.0,235.0,4.4,13.0,244.0,189.97,151.67
2016,3,6,13,15,11.0,231.0,4.45,13.0,239.0,188.17,150.44
2016,3,6,13,30,10.0,227.0,4.5,13.0,234.0,186.22,149.03
2016,3,6,13,45,30.0,255.5,4.6,13.0,275.5,238.51,192.29
2016,3,6,14,0,50.0,284.0,4.7,13.0,317.0,285.94,231.4
2016,3,6,14,15,162.0,279.0,4.75,12.5,379.0,392.56,320.93
2016,3,6,14,30,274.0,274.0,4.8,12.0,441.0,508.75,416.96
2016,3,6,14,45,137.0,190.0,4.85,12.0,273.5,301.87,249.86
2016,3,6,15,0,0.0,106.0,4.9,12.0,106.0,82.71,64.55
2016,3,6,15,15,0.0,76.0,4.9,12.0,76.0,58.4,44.25
2016,3,6,15,30,0.0,46.0,4.9,12.0,46.0,35.21,24.58
2016,3,6,15,45,0.0,49.0,4.9,12.0,49.0,37.5,26.63
2016,3,6,16,0,0.0,52.0,4.9,12.0,52.0,39.8,28.69
2016,3,6,16,15,0.0,44.5,4.9,11.5,44.5,34.01,23.83
2016,3,6,16,30,0.0,37.0,4.9,11.0,37.0,28.23,18.91
2016,3,6,16,45,0.0,30.0,4.9,11.0,30.0,22.86,14.23
2016,3,6,17,0,0.0,23.0,4.9,11.0,23.0,17.5,9.5
2016,3,6,17,15,0.0,16.5,4.95,11.0,16.5,12.53,5.09
2016,3,6,17,30,0.0,10.0,5.0,11.0,10.0,7.58,0.67
2016,3,6,17,45,0.0,5.0,5.1,11.0,5.0,3.78,0.0
2016,3,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,65.0,13.5,2.9,8.0,18.5,10.62,0.0
2016,3,7,7,0,130.0,27.0,3.0,8.0,37.0,20.37,10.29
2016,3,7,7,15,190.0,45.0,3.1,8.0,72.0,33.54,24.1
2016,3,7,7,30,250.0,63.0,3.2,8.0,107.0,46.44,36.37
2016,3,7,7,45,285.0,80.5,3.3,8.5,146.0,58.49,47.6
2016,3,7,8,0,320.0,98.0,3.4,9.0,185.0,70.18,58.27
2016,3,7,8,15,347.5,112.5,3.45,9.0,224.5,79.49,66.68
2016,3,7,8,30,375.0,127.0,3.5,9.0,264.0,88.5,74.67
2016,3,7,8,45,279.5,160.0,3.55,9.0,269.5,108.55,92.42
2016,3,7,9,0,184.0,193.0,3.6,9.0,275.0,128.66,110.0
2016,3,7,9,15,120.0,207.0,3.6,9.0,262.5,135.62,115.8
2016,3,7,9,30,56.0,221.0,3.6,9.0,250.0,147.33,125.76
2016,3,7,9,45,41.5,224.5,3.65,9.5,247.0,150.0,127.52
2016,3,7,10,0,27.0,228.0,3.7,10.0,244.0,160.89,136.44
2016,3,7,10,15,196.0,250.5,3.75,10.0,375.5,161.67,136.82
2016,3,7,10,30,365.0,273.0,3.8,10.0,507.0,168.22,142.23
2016,3,7,10,45,317.5,296.0,3.85,10.5,505.5,201.58,153.04
2016,3,7,11,0,270.0,319.0,3.9,11.0,504.0,236.01,178.5
2016,3,7,11,15,328.0,314.0,3.95,11.0,544.0,270.82,204.02
2016,3,7,11,30,386.0,309.0,4.0,11.0,584.0,311.8,236.73
2016,3,7,11,45,405.0,307.0,4.1,11.0,599.5,348.27,268.52
2016,3,7,12,0,424.0,305.0,4.2,11.0,615.0,386.98,302.43
2016,3,7,12,15,499.0,276.5,4.25,11.0,642.0,433.42,341.79
2016,3,7,12,30,574.0,248.0,4.3,11.0,669.0,484.97,385.6
2016,3,7,12,45,469.0,284.0,4.35,11.5,626.5,495.13,395.97
2016,3,7,13,0,364.0,320.0,4.4,12.0,584.0,487.74,391.33
2016,3,7,13,15,307.0,326.0,4.4,12.0,545.5,483.22,389.06
2016,3,7,13,30,250.0,332.0,4.4,12.0,507.0,461.03,372.47
2016,3,7,13,45,132.5,283.0,4.4,12.0,376.0,350.44,284.55
2016,3,7,14,0,15.0,234.0,4.4,12.0,245.0,200.19,161.31
2016,3,7,14,15,7.5,168.5,4.35,12.0,174.0,139.95,112.05
2016,3,7,14,30,0.0,103.0,4.3,12.0,103.0,79.82,61.88
2016,3,7,14,45,407.5,103.5,4.25,12.5,329.0,485.04,404.8
2016,3,7,15,0,815.0,104.0,4.2,13.0,555.0,847.93,683.36
2016,3,7,15,15,794.5,100.5,4.05,12.5,513.5,845.6,681.27
2016,3,7,15,30,774.0,97.0,3.9,12.0,472.0,839.09,678.8
2016,3,7,15,45,751.0,91.5,3.8,12.0,426.0,830.4,673.74
2016,3,7,16,0,728.0,86.0,3.7,12.0,380.0,812.13,661.42
2016,3,7,16,15,688.0,81.0,3.55,11.5,330.5,775.37,635.8
2016,3,7,16,30,648.0,76.0,3.4,11.0,281.0,735.37,606.89
2016,3,7,16,45,593.5,68.0,3.3,11.0,230.5,675.44,560.29
2016,3,7,17,0,539.0,60.0,3.2,11.0,180.0,613.44,509.9
2016,3,7,17,15,445.0,50.5,3.25,10.5,132.5,512.93,427.18
2016,3,7,17,30,351.0,41.0,3.3,10.0,85.0,412.93,339.68
2016,3,7,17,45,205.0,26.5,3.35,10.0,49.0,259.82,181.16
2016,3,7,18,0,59.0,12.0,3.4,10.0,13.0,58.49,0.0
2016,3,7,18,15,29.5,6.0,3.45,9.5,6.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,68.0,15.0,2.05,8.5,20.5,11.8,0.0
2016,3,8,7,0,136.0,30.0,2.0,9.0,41.0,22.56,12.57
2016,3,8,7,15,195.5,48.0,1.95,9.0,76.5,35.68,26.0
2016,3,8,7,30,255.0,66.0,1.9,9.0,112.0,48.53,38.17
2016,3,8,7,45,277.5,85.5,1.85,9.5,150.0,62.22,50.82
2016,3,8,8,0,300.0,105.0,1.8,10.0,188.0,75.26,62.6
2016,3,8,8,15,335.0,117.5,1.75,10.0,227.0,82.46,69.05
2016,3,8,8,30,370.0,130.0,1.7,10.0,266.0,90.22,75.85
2016,3,8,8,45,512.0,116.5,1.7,10.5,332.5,83.52,69.54
2016,3,8,9,0,654.0,103.0,1.7,11.0,399.0,77.46,63.83
2016,3,8,9,15,383.0,169.5,1.75,11.0,347.0,111.52,93.68
2016,3,8,9,30,112.0,236.0,1.8,11.0,295.0,156.38,132.37
2016,3,8,9,45,287.0,227.5,1.85,11.0,394.0,144.74,121.87
2016,3,8,10,0,462.0,219.0,1.9,11.0,493.0,137.55,115.42
2016,3,8,10,15,370.5,256.5,1.9,11.0,484.0,160.64,135.05
2016,3,8,10,30,279.0,294.0,1.9,11.0,475.0,175.96,147.83
2016,3,8,10,45,163.5,296.0,1.95,11.5,403.0,198.83,154.11
2016,3,8,11,0,48.0,298.0,2.0,12.0,331.0,207.55,163.73
2016,3,8,11,15,71.0,319.0,1.95,11.5,369.5,233.17,183.44
2016,3,8,11,30,94.0,340.0,1.9,11.0,408.0,262.43,206.52
2016,3,8,11,45,111.5,349.0,1.9,11.0,431.0,285.88,225.26
2016,3,8,12,0,129.0,358.0,1.9,11.0,454.0,311.6,246.06
2016,3,8,12,15,197.0,355.0,1.9,11.0,500.5,355.01,280.37
2016,3,8,12,30,265.0,352.0,1.9,11.0,547.0,409.47,323.66
2016,3,8,12,45,210.0,354.0,1.95,11.0,508.0,399.07,317.06
2016,3,8,13,0,155.0,356.0,2.0,11.0,469.0,387.21,308.83
2016,3,8,13,15,131.0,345.5,2.05,11.0,440.0,379.06,303.32
2016,3,8,13,30,107.0,335.0,2.1,11.0,411.0,355.78,285.75
2016,3,8,13,45,120.0,326.5,2.2,11.0,409.0,382.02,307.53
2016,3,8,14,0,133.0,318.0,2.3,11.0,407.0,396.57,320.09
2016,3,8,14,15,69.0,253.5,2.15,10.5,299.5,278.48,226.35
2016,3,8,14,30,5.0,189.0,2.0,10.0,192.0,157.13,126.67
2016,3,8,14,45,8.0,191.0,1.85,10.0,196.0,163.44,132.54
2016,3,8,15,0,11.0,193.0,1.7,10.0,200.0,170.52,138.8
2016,3,8,15,15,5.5,109.5,1.55,10.0,113.0,90.97,72.37
2016,3,8,15,30,0.0,26.0,1.4,10.0,26.0,19.86,11.55
2016,3,8,15,45,0.0,74.5,1.3,10.0,74.5,57.2,43.9
2016,3,8,16,0,0.0,123.0,1.2,10.0,123.0,103.42,83.54
2016,3,8,16,15,0.0,107.0,1.2,9.5,107.0,90.0,72.35
2016,3,8,16,30,0.0,91.0,1.2,9.0,91.0,76.38,60.91
2016,3,8,16,45,0.0,75.0,1.3,9.0,75.0,62.52,48.93
2016,3,8,17,0,0.0,59.0,1.4,9.0,59.0,48.32,36.47
2016,3,8,17,15,0.0,43.5,1.45,8.5,43.5,34.24,24.02
2016,3,8,17,30,0.0,28.0,1.5,8.0,28.0,21.37,12.53
2016,3,8,17,45,0.0,16.0,1.6,8.0,16.0,12.18,3.38
2016,3,8,18,0,0.0,4.0,1.7,8.0,4.0,3.15,0.0
2016,3,8,18,15,0.0,2.0,1.7,8.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,8.5,2.4,10.0,8.5,6.45,0.0
2016,3,9,7,0,0.0,17.0,2.4,10.0,17.0,12.94,5.02
2016,3,9,7,15,0.0,31.5,2.4,10.0,31.5,24.06,15.71
2016,3,9,7,30,0.0,46.0,2.4,10.0,46.0,35.02,25.95
2016,3,9,7,45,0.0,62.5,2.4,10.5,62.5,47.07,37.02
2016,3,9,8,0,0.0,79.0,2.4,11.0,79.0,59.0,47.8
2016,3,9,8,15,0.0,95.5,2.35,11.0,95.5,70.83,58.4
2016,3,9,8,30,0.0,112.0,2.3,11.0,112.0,82.55,68.74
2016,3,9,8,45,0.0,101.0,2.3,11.0,101.0,75.94,62.66
2016,3,9,9,0,0.0,90.0,2.3,11.0,90.0,68.72,56.05
2016,3,9,9,15,9.0,143.0,2.25,11.0,148.0,105.37,88.28
2016,3,9,9,30,18.0,196.0,2.2,11.0,206.0,139.72,117.97
2016,3,9,9,45,9.0,152.5,2.15,11.5,157.5,112.8,93.99
2016,3,9,10,0,0.0,109.0,2.1,12.0,109.0,83.09,67.76
2016,3,9,10,15,0.5,140.5,2.1,12.0,141.0,105.23,86.92
2016,3,9,10,30,1.0,172.0,2.1,12.0,173.0,126.67,105.24
2016,3,9,10,45,3.0,185.0,2.15,12.5,187.5,136.61,108.24
2016,3,9,11,0,5.0,198.0,2.2,13.0,202.0,147.04,116.28
2016,3,9,11,15,7.5,212.0,2.25,13.0,218.0,158.7,125.52
2016,3,9,11,30,10.0,226.0,2.3,13.0,234.0,170.89,135.25
2016,3,9,11,45,12.0,238.0,2.35,13.5,247.5,182.07,143.96
2016,3,9,12,0,14.0,250.0,2.4,14.0,261.0,193.73,153.06
2016,3,9,12,15,46.0,299.0,2.4,14.0,333.5,247.24,195.5
2016,3,9,12,30,78.0,348.0,2.4,14.0,406.0,307.08,242.69
2016,3,9,12,45,43.5,286.0,2.45,14.5,318.5,249.87,197.64
2016,3,9,13,0,9.0,224.0,2.5,15.0,231.0,179.69,141.58
2016,3,9,13,15,13.0,238.5,2.5,15.0,248.5,195.6,154.71
2016,3,9,13,30,17.0,253.0,2.5,15.0,266.0,212.49,168.46
2016,3,9,13,45,19.0,251.5,2.55,15.0,265.0,215.41,171.09
2016,3,9,14,0,21.0,250.0,2.6,15.0,264.0,218.61,174.03
2016,3,9,14,15,17.5,234.0,2.6,15.0,245.5,204.83,163.22
2016,3,9,14,30,14.0,218.0,2.6,15.0,227.0,190.46,151.92
2016,3,9,14,45,14.5,209.5,2.6,15.0,218.5,185.95,148.68
2016,3,9,15,0,15.0,201.0,2.6,15.0,210.0,181.53,145.51
2016,3,9,15,15,7.5,154.5,2.5,14.5,159.0,133.4,106.4
2016,3,9,15,30,0.0,108.0,2.4,14.0,108.0,85.41,66.65
2016,3,9,15,45,0.0,117.0,2.3,14.0,117.0,94.92,74.89
2016,3,9,16,0,0.0,126.0,2.2,14.0,126.0,106.29,84.65
2016,3,9,16,15,0.0,110.0,2.05,13.5,110.0,92.94,73.75
2016,3,9,16,30,0.0,94.0,1.9,13.0,94.0,79.4,62.54
2016,3,9,16,45,0.0,77.5,1.75,13.0,77.5,65.05,50.33
2016,3,9,17,0,0.0,61.0,1.6,13.0,61.0,50.35,37.62
2016,3,9,17,15,0.0,45.5,1.6,12.5,45.5,36.35,25.43
2016,3,9,17,30,0.0,30.0,1.6,12.0,30.0,22.91,13.6
2016,3,9,17,45,0.0,17.5,1.6,12.0,17.5,13.33,4.35
2016,3,9,18,0,0.0,5.0,1.6,12.0,5.0,3.93,0.0
2016,3,9,18,15,0.0,2.5,1.65,12.0,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,3.35,12.5,0.5,0.38,0.0
2016,3,10,7,0,0.0,1.0,3.4,13.0,1.0,0.75,0.0
2016,3,10,7,15,0.0,1.5,3.45,13.0,1.5,1.13,0.0
2016,3,10,7,30,0.0,2.0,3.5,13.0,2.0,1.51,0.0
2016,3,10,7,45,0.0,3.0,3.55,13.0,3.0,2.27,0.0
2016,3,10,8,0,0.0,4.0,3.6,13.0,4.0,3.03,0.0
2016,3,10,8,15,0.0,5.0,3.75,13.0,5.0,3.8,0.0
2016,3,10,8,30,0.0,6.0,3.9,13.0,6.0,4.56,0.0
2016,3,10,8,45,0.0,17.5,4.05,13.5,17.5,13.33,6.31
2016,3,10,9,0,0.0,29.0,4.2,14.0,29.0,22.15,14.12
2016,3,10,9,15,0.0,37.0,4.15,14.0,37.0,28.3,19.53
2016,3,10,9,30,0.0,45.0,4.1,14.0,45.0,34.48,24.92
2016,3,10,9,45,0.0,88.5,4.1,14.0,88.5,68.14,54.42
2016,3,10,10,0,0.0,132.0,4.1,14.0,132.0,99.19,81.28
2016,3,10,10,15,0.0,92.0,4.0,14.0,92.0,70.93,56.54
2016,3,10,10,30,0.0,52.0,3.9,14.0,52.0,39.97,29.46
2016,3,10,10,45,0.0,70.0,3.8,14.0,70.0,53.92,39.6
2016,3,10,11,0,0.0,88.0,3.7,14.0,88.0,67.91,51.18
2016,3,10,11,15,0.0,63.5,3.6,14.0,63.5,48.93,35.33
2016,3,10,11,30,0.0,39.0,3.5,14.0,39.0,30.01,19.51
2016,3,10,11,45,0.0,39.5,3.45,14.0,39.5,30.4,19.83
2016,3,10,12,0,0.0,40.0,3.4,14.0,40.0,30.79,20.15
2016,3,10,12,15,0.0,96.5,3.3,14.0,96.5,74.56,56.52
2016,3,10,12,30,0.0,153.0,3.2,14.0,153.0,117.9,92.14
2016,3,10,12,45,0.0,142.0,3.15,14.0,142.0,109.76,85.44
2016,3,10,13,0,0.0,131.0,3.1,14.0,131.0,101.45,78.66
2016,3,10,13,15,0.0,83.0,3.0,14.0,83.0,64.07,47.86
2016,3,10,13,30,0.0,35.0,2.9,14.0,35.0,26.91,16.94
2016,3,10,13,45,0.0,36.0,2.8,14.0,36.0,27.66,17.61
2016,3,10,14,0,0.0,37.0,2.7,14.0,37.0,28.42,18.28
2016,3,10,14,15,0.0,41.0,2.55,14.0,41.0,31.48,20.89
2016,3,10,14,30,0.0,45.0,2.4,14.0,45.0,34.54,23.52
2016,3,10,14,45,0.0,53.5,2.3,14.0,53.5,41.07,29.08
2016,3,10,15,0,0.0,62.0,2.2,14.0,62.0,47.61,34.67
2016,3,10,15,15,0.0,58.0,2.1,14.0,58.0,44.49,32.13
2016,3,10,15,30,0.0,54.0,2.0,14.0,54.0,41.38,29.6
2016,3,10,15,45,0.0,44.5,1.9,14.0,44.5,34.04,23.46
2016,3,10,16,0,0.0,35.0,1.8,14.0,35.0,26.73,17.29
2016,3,10,16,15,0.0,30.5,1.75,13.5,30.5,23.26,14.41
2016,3,10,16,30,0.0,26.0,1.7,13.0,26.0,19.8,11.5
2016,3,10,16,45,0.0,21.5,1.7,13.0,21.5,16.36,8.52
2016,3,10,17,0,0.0,17.0,1.7,13.0,17.0,12.91,5.5
2016,3,10,17,15,0.0,12.5,1.8,13.0,12.5,9.48,2.47
2016,3,10,17,30,0.0,8.0,1.9,13.0,8.0,6.06,0.0
2016,3,10,17,45,0.0,4.5,2.05,13.0,4.5,3.4,0.0
2016,3,10,18,0,0.0,1.0,2.2,13.0,1.0,0.79,0.0
2016,3,10,18,15,0.0,0.5,2.3,13.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,5.15,12.0,2.0,1.51,0.0
2016,3,11,7,0,0.0,4.0,5.2,12.0,4.0,3.02,0.0
2016,3,11,7,15,0.0,7.5,5.15,11.5,7.5,5.68,0.0
2016,3,11,7,30,0.0,11.0,5.1,11.0,11.0,8.34,1.86
2016,3,11,7,45,0.0,14.5,5.05,11.0,14.5,11.01,4.34
2016,3,11,8,0,0.0,18.0,5.0,11.0,18.0,13.69,6.79
2016,3,11,8,15,0.0,21.5,4.85,11.0,21.5,16.37,9.22
2016,3,11,8,30,0.0,25.0,4.7,11.0,25.0,19.06,11.62
2016,3,11,8,45,0.0,16.5,4.55,11.0,16.5,12.57,5.72
2016,3,11,9,0,0.0,8.0,4.4,11.0,8.0,6.1,0.0
2016,3,11,9,15,0.0,15.0,4.45,11.0,15.0,11.45,4.65
2016,3,11,9,30,0.0,22.0,4.5,11.0,22.0,16.82,9.43
2016,3,11,9,45,0.0,94.5,4.6,11.0,95.0,72.63,59.02
2016,3,11,10,0,0.0,167.0,4.7,11.0,168.0,122.73,102.81
2016,3,11,10,15,3.5,184.5,4.45,11.0,187.5,134.65,112.89
2016,3,11,10,30,7.0,202.0,4.2,11.0,207.0,146.47,122.87
2016,3,11,10,45,3.5,140.0,4.0,11.5,142.5,106.01,83.37
2016,3,11,11,0,0.0,78.0,3.8,12.0,78.0,60.15,45.05
2016,3,11,11,15,13.0,182.5,3.6,12.0,192.5,139.63,110.41
2016,3,11,11,30,26.0,287.0,3.4,12.0,307.0,217.41,173.12
2016,3,11,11,45,38.5,309.5,3.25,12.0,339.0,237.7,189.03
2016,3,11,12,0,51.0,332.0,3.1,12.0,371.0,265.46,211.18
2016,3,11,12,15,97.0,351.5,3.15,12.0,425.0,308.55,245.41
2016,3,11,12,30,143.0,371.0,3.2,12.0,479.0,361.71,287.83
2016,3,11,12,45,77.5,306.5,3.25,12.5,365.0,285.17,227.7
2016,3,11,13,0,12.0,242.0,3.3,13.0,251.0,195.79,155.77
2016,3,11,13,15,15.5,252.0,3.6,12.5,263.5,208.21,166.61
2016,3,11,13,30,19.0,262.0,3.9,12.0,276.0,221.4,177.97
2016,3,11,13,45,12.0,226.0,4.2,12.0,234.5,188.82,151.66
2016,3,11,14,0,5.0,190.0,4.5,12.0,193.0,154.94,124.02
2016,3,11,14,15,2.5,101.5,4.65,12.0,103.0,80.54,62.38
2016,3,11,14,30,0.0,13.0,4.8,12.0,13.0,9.95,2.81
2016,3,11,14,45,22.0,124.5,4.95,12.0,137.5,125.21,101.05
2016,3,11,15,0,44.0,236.0,5.1,12.0,262.0,260.59,213.95
2016,3,11,15,15,45.0,220.0,5.0,11.5,244.5,251.05,206.93
2016,3,11,15,30,46.0,204.0,4.9,11.0,227.0,241.14,199.82
2016,3,11,15,45,23.0,142.5,4.85,11.0,154.0,154.78,127.41
2016,3,11,16,0,0.0,81.0,4.8,11.0,81.0,62.6,48.34
2016,3,11,16,15,0.0,71.0,4.65,10.5,71.0,54.48,41.61
2016,3,11,16,30,0.0,61.0,4.5,10.0,61.0,46.74,35.07
2016,3,11,16,45,254.0,65.0,4.4,10.0,125.0,350.84,303.71
2016,3,11,17,0,508.0,69.0,4.3,10.0,189.0,601.75,508.6
2016,3,11,17,15,418.0,58.5,4.2,9.5,141.0,502.38,424.06
2016,3,11,17,30,328.0,48.0,4.1,9.0,93.0,403.47,337.55
2016,3,11,17,45,164.0,33.0,4.05,9.0,55.5,241.22,186.23
2016,3,11,18,0,0.0,18.0,4.0,9.0,18.0,18.31,0.0
2016,3,11,18,15,0.0,9.0,3.95,9.0,9.0,7.08,0.0
2016,3,11,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,2.0,3.45,10.0,2.0,1.51,0.0
2016,3,12,7,0,0.0,4.0,3.6,10.0,4.0,3.02,0.0
2016,3,12,7,15,0.0,8.0,3.7,10.0,8.0,6.06,0.0
2016,3,12,7,30,0.0,12.0,3.8,10.0,12.0,9.1,2.6
2016,3,12,7,45,0.0,16.0,3.95,10.5,16.0,12.15,5.41
2016,3,12,8,0,0.0,20.0,4.1,11.0,20.0,15.21,8.19
2016,3,12,8,15,0.0,24.0,4.2,11.0,24.0,18.28,10.96
2016,3,12,8,30,0.0,28.0,4.3,11.0,28.0,21.35,13.7
2016,3,12,8,45,0.0,88.0,4.4,11.0,88.0,67.1,54.76
2016,3,12,9,0,0.0,148.0,4.5,11.0,148.0,107.92,90.8
2016,3,12,9,15,4.5,167.0,4.55,11.0,169.5,120.96,101.97
2016,3,12,9,30,9.0,186.0,4.6,11.0,191.0,133.85,112.96
2016,3,12,9,45,4.5,159.0,4.65,11.5,161.5,117.2,97.93
2016,3,12,10,0,0.0,132.0,4.7,12.0,132.0,99.27,81.9
2016,3,12,10,15,0.0,115.0,4.75,12.0,115.0,87.57,71.52
2016,3,12,10,30,0.0,98.0,4.8,12.0,98.0,75.45,60.81
2016,3,12,10,45,0.5,130.5,4.85,12.0,131.0,99.05,77.61
2016,3,12,11,0,1.0,163.0,4.9,12.0,164.0,122.6,97.0
2016,3,12,11,15,0.5,135.5,5.0,12.0,136.0,103.36,80.96
2016,3,12,11,30,0.0,108.0,5.1,12.0,108.0,83.13,64.12
2016,3,12,11,45,0.0,118.0,5.2,12.0,118.0,90.73,70.41
2016,3,12,12,0,0.0,128.0,5.3,12.0,128.0,98.41,76.76
2016,3,12,12,15,0.0,110.5,5.2,12.0,110.5,85.27,65.82
2016,3,12,12,30,0.0,93.0,5.1,12.0,93.0,71.9,54.69
2016,3,12,12,45,0.0,68.5,5.1,12.0,68.5,52.86,38.8
2016,3,12,13,0,0.0,44.0,5.1,12.0,44.0,33.88,22.91
2016,3,12,13,15,0.0,64.5,5.05,12.0,64.5,49.73,36.24
2016,3,12,13,30,0.0,85.0,5.0,12.0,85.0,65.62,49.59
2016,3,12,13,45,0.0,116.0,4.95,12.5,116.0,90.05,69.93
2016,3,12,14,0,0.0,147.0,4.9,13.0,147.0,115.35,90.88
2016,3,12,14,15,1.0,162.0,4.75,12.5,163.0,129.2,102.69
2016,3,12,14,30,2.0,177.0,4.6,12.0,179.0,143.87,115.27
2016,3,12,14,45,1.0,171.5,4.5,12.0,173.0,139.53,111.84
2016,3,12,15,0,0.0,166.0,4.4,12.0,167.0,135.23,108.49
2016,3,12,15,15,0.5,162.0,4.3,12.0,162.5,133.83,107.63
2016,3,12,15,30,1.0,158.0,4.2,12.0,158.0,132.82,107.11
2016,3,12,15,45,127.0,165.0,4.1,12.0,218.5,296.75,248.76
2016,3,12,16,0,253.0,172.0,4.0,12.0,279.0,453.1,379.63
2016,3,12,16,15,224.5,156.5,3.9,12.0,243.0,415.54,349.02
2016,3,12,16,30,196.0,141.0,3.8,12.0,207.0,356.56,301.37
2016,3,12,16,45,166.5,120.0,3.75,12.0,169.5,308.79,261.69
2016,3,12,17,0,137.0,99.0,3.7,12.0,132.0,260.15,220.11
2016,3,12,17,15,102.5,77.0,3.6,11.5,98.5,204.34,171.49
2016,3,12,17,30,68.0,55.0,3.5,11.0,65.0,147.32,120.63
2016,3,12,17,45,34.0,33.5,3.4,11.0,38.5,89.19,65.92
2016,3,12,18,0,0.0,12.0,3.3,11.0,12.0,9.14,0.0
2016,3,12,18,15,0.0,6.0,3.2,11.0,6.0,4.72,0.0
2016,3,12,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,6.0,3.6,12.0,6.0,4.54,0.0
2016,3,13,7,0,0.0,12.0,3.7,12.0,12.0,9.1,2.17
2016,3,13,7,15,0.0,20.0,3.75,12.0,20.0,15.21,7.87
2016,3,13,7,30,0.0,28.0,3.8,12.0,28.0,21.33,13.55
2016,3,13,7,45,0.0,37.5,3.9,12.0,37.5,28.62,20.23
2016,3,13,8,0,0.0,47.0,4.0,12.0,47.0,35.93,26.86
2016,3,13,8,15,0.0,56.0,4.05,12.0,56.0,42.87,33.07
2016,3,13,8,30,0.0,65.0,4.1,12.0,65.0,49.83,39.22
2016,3,13,8,45,0.0,49.5,4.2,12.0,49.5,37.89,28.41
2016,3,13,9,0,0.0,34.0,4.3,12.0,34.0,25.99,17.67
2016,3,13,9,15,0.0,40.5,4.3,12.0,40.5,31.0,22.08
2016,3,13,9,30,0.0,47.0,4.3,12.0,47.0,36.03,26.48
2016,3,13,9,45,8.5,135.0,4.3,12.0,140.0,101.31,83.9
2016,3,13,10,0,17.0,223.0,4.3,12.0,233.0,158.63,133.35
2016,3,13,10,15,10.5,205.0,4.35,12.0,211.5,148.07,123.92
2016,3,13,10,30,4.0,187.0,4.4,12.0,190.0,137.04,109.11
2016,3,13,10,45,3.0,178.5,4.45,12.5,181.0,132.69,105.1
2016,3,13,11,0,2.0,170.0,4.5,13.0,172.0,127.73,100.71
2016,3,13,11,15,4.5,188.0,4.55,13.0,191.5,141.83,112.1
2016,3,13,11,30,7.0,206.0,4.6,13.0,211.0,156.5,123.95
2016,3,13,11,45,3.5,146.0,4.65,13.0,148.5,112.83,88.21
2016,3,13,12,0,0.0,86.0,4.7,13.0,86.0,66.46,49.93
2016,3,13,12,15,1.0,124.0,4.65,13.0,125.0,96.03,74.45
2016,3,13,12,30,2.0,162.0,4.6,13.0,164.0,125.85,99.01
2016,3,13,12,45,1.0,128.5,4.6,13.0,129.5,99.91,77.66
2016,3,13,13,0,0.0,95.0,4.6,13.0,95.0,73.44,55.77
2016,3,13,13,15,3.0,147.0,4.5,13.0,149.0,116.24,91.32
2016,3,13,13,30,6.0,199.0,4.4,13.0,203.0,160.7,127.94
2016,3,13,13,45,3.0,108.0,4.35,13.0,110.0,85.89,66.33
2016,3,13,14,0,0.0,17.0,4.3,13.0,17.0,13.04,5.35
2016,3,13,14,15,0.0,51.5,4.2,13.0,51.5,39.59,27.78
2016,3,13,14,30,0.0,86.0,4.1,13.0,86.0,66.27,50.26
2016,3,13,14,45,0.0,80.0,4.05,13.0,80.0,61.58,46.42
2016,3,13,15,0,0.0,74.0,4.0,13.0,74.0,56.9,42.59
2016,3,13,15,15,0.0,48.0,3.9,13.0,48.0,36.79,25.68
2016,3,13,15,30,0.0,22.0,3.8,13.0,22.0,16.8,8.72
2016,3,13,15,45,0.0,32.5,3.75,13.0,32.5,24.83,15.65
2016,3,13,16,0,0.0,43.0,3.7,13.0,43.0,32.88,22.61
2016,3,13,16,15,0.0,37.5,3.65,13.0,37.5,28.63,19.03
2016,3,13,16,30,0.0,32.0,3.6,13.0,32.0,24.4,15.43
2016,3,13,16,45,0.0,26.5,3.55,13.0,26.5,20.18,11.8
2016,3,13,17,0,0.0,21.0,3.5,13.0,21.0,15.97,8.13
2016,3,13,17,15,0.0,15.5,3.45,12.5,15.5,11.77,4.45
2016,3,13,17,30,0.0,10.0,3.4,12.0,10.0,7.58,0.76
2016,3,13,17,45,0.0,6.0,3.35,12.0,6.0,4.54,0.0
2016,3,13,18,0,0.0,2.0,3.3,12.0,2.0,1.51,0.0
2016,3,13,18,15,0.0,1.0,3.15,12.0,1.0,0.79,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,72.0,23.0,2.5,9.5,31.0,17.39,5.15
2016,3,14,7,0,144.0,46.0,2.5,10.0,62.0,33.87,23.83
2016,3,14,7,15,215.5,64.5,2.5,10.0,103.0,47.21,36.6
2016,3,14,7,30,287.0,83.0,2.5,10.0,144.0,60.26,48.82
2016,3,14,7,45,341.5,98.0,2.55,10.0,189.5,70.53,58.32
2016,3,14,8,0,396.0,113.0,2.6,10.0,235.0,80.59,67.41
