Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,8,15,462.5,113.5,2.6,10.0,280.5,81.39,68.03
2016,3,14,8,30,529.0,114.0,2.6,10.0,326.0,82.37,68.73
2016,3,14,8,45,398.5,158.0,2.65,10.5,329.0,106.4,89.73
2016,3,14,9,0,268.0,202.0,2.7,11.0,332.0,131.57,111.36
2016,3,14,9,15,210.5,228.0,2.65,11.0,335.5,149.06,126.21
2016,3,14,9,30,153.0,254.0,2.6,11.0,339.0,161.29,136.4
2016,3,14,9,45,195.5,269.5,2.6,11.5,386.0,170.45,143.64
2016,3,14,10,0,238.0,285.0,2.6,12.0,433.0,179.43,150.69
2016,3,14,10,15,264.5,296.5,2.6,12.0,468.5,176.62,147.97
2016,3,14,10,30,291.0,308.0,2.6,12.0,504.0,188.16,147.21
2016,3,14,10,45,252.0,327.0,2.6,12.0,501.5,221.25,167.42
2016,3,14,11,0,213.0,346.0,2.6,12.0,499.0,257.37,196.22
2016,3,14,11,15,393.0,299.0,2.6,12.0,589.5,287.02,213.07
2016,3,14,11,30,573.0,252.0,2.6,12.0,680.0,338.39,250.65
2016,3,14,11,45,578.5,254.5,2.6,12.5,691.0,384.56,290.89
2016,3,14,12,0,584.0,257.0,2.6,13.0,702.0,430.72,330.62
2016,3,14,12,15,739.5,191.0,2.65,13.0,755.0,496.37,384.29
2016,3,14,12,30,895.0,125.0,2.7,13.0,808.0,568.01,443.28
2016,3,14,12,45,600.5,238.0,2.75,13.0,695.0,549.07,432.1
2016,3,14,13,0,306.0,351.0,2.8,13.0,582.0,487.91,385.85
2016,3,14,13,15,582.5,241.5,2.85,13.0,670.0,611.66,485.31
2016,3,14,13,30,859.0,132.0,2.9,13.0,758.0,742.45,588.03
2016,3,14,13,45,848.5,131.5,3.0,13.0,734.5,774.17,613.23
2016,3,14,14,0,838.0,131.0,3.1,13.0,711.0,802.23,635.87
2016,3,14,14,15,826.5,129.0,3.15,13.0,680.5,824.26,652.93
2016,3,14,14,30,815.0,127.0,3.2,13.0,650.0,842.38,667.36
2016,3,14,14,45,797.5,124.5,3.3,13.0,613.0,850.88,675.34
2016,3,14,15,0,780.0,122.0,3.4,13.0,576.0,861.56,685.16
2016,3,14,15,15,758.5,118.5,3.4,12.5,533.5,857.82,685.34
2016,3,14,15,30,737.0,115.0,3.4,12.0,491.0,850.03,682.78
2016,3,14,15,45,704.5,111.0,3.45,12.0,443.5,827.51,668.44
2016,3,14,16,0,672.0,107.0,3.5,12.0,396.0,801.1,651.11
2016,3,14,16,15,632.0,100.5,3.45,11.5,346.5,761.09,623.8
2016,3,14,16,30,592.0,94.0,3.4,11.0,297.0,717.8,593.17
2016,3,14,16,45,534.5,85.5,3.35,11.0,246.0,652.99,543.47
2016,3,14,17,0,477.0,77.0,3.3,11.0,195.0,585.87,489.98
2016,3,14,17,15,391.0,65.5,3.2,10.5,147.0,486.31,408.42
2016,3,14,17,30,305.0,54.0,3.1,10.0,99.0,393.65,328.73
2016,3,14,17,45,152.5,38.5,3.05,9.5,61.0,220.16,175.21
2016,3,14,18,0,0.0,23.0,3.0,9.0,23.0,26.98,0.0
2016,3,14,18,15,0.0,11.5,2.95,9.0,11.5,9.05,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,45,175.0,19.0,1.8,8.5,39.5,15.29,5.03
2016,3,15,7,0,350.0,38.0,1.8,9.0,79.0,31.17,21.74
2016,3,15,7,15,444.5,47.5,1.75,9.0,127.0,38.81,29.32
2016,3,15,7,30,539.0,57.0,1.7,9.0,175.0,46.52,36.67
2016,3,15,7,45,603.5,63.0,1.65,9.5,227.0,51.28,41.08
2016,3,15,8,0,668.0,69.0,1.6,10.0,279.0,56.11,45.39
2016,3,15,8,15,707.0,74.0,1.6,10.5,330.0,59.89,48.62
2016,3,15,8,30,746.0,79.0,1.6,11.0,381.0,68.84,56.39
2016,3,15,8,45,775.5,82.0,1.6,11.5,429.5,71.15,58.15
2016,3,15,9,0,805.0,85.0,1.6,12.0,478.0,73.46,59.89
2016,3,15,9,15,825.0,88.0,1.55,12.5,522.0,75.55,61.42
2016,3,15,9,30,845.0,91.0,1.5,13.0,566.0,77.6,62.91
2016,3,15,9,45,861.0,92.5,1.45,13.5,605.0,78.52,63.42
2016,3,15,10,0,877.0,94.0,1.4,14.0,644.0,88.15,71.47
2016,3,15,10,15,887.5,95.5,1.4,14.0,676.5,89.36,72.34
2016,3,15,10,30,898.0,97.0,1.4,14.0,709.0,106.8,70.72
2016,3,15,10,45,906.5,98.0,1.4,14.5,734.5,166.86,96.65
2016,3,15,11,0,915.0,99.0,1.4,15.0,760.0,227.57,139.49
2016,3,15,11,15,919.5,100.0,1.4,15.0,777.5,287.78,189.9
2016,3,15,11,30,924.0,101.0,1.4,15.0,795.0,347.71,242.87
2016,3,15,11,45,927.0,101.0,1.45,15.0,804.5,405.86,294.96
2016,3,15,12,0,930.0,101.0,1.5,15.0,814.0,463.03,345.5
2016,3,15,12,15,930.5,101.0,1.55,15.0,815.5,517.83,393.03
2016,3,15,12,30,931.0,101.0,1.6,15.0,817.0,570.9,437.91
2016,3,15,12,45,932.0,99.5,1.65,15.5,810.5,621.05,478.51
2016,3,15,13,0,933.0,98.0,1.7,16.0,804.0,669.0,516.28
2016,3,15,13,15,929.5,97.0,1.75,16.0,789.5,712.03,550.51
2016,3,15,13,30,926.0,96.0,1.8,16.0,775.0,752.09,581.95
2016,3,15,13,45,919.0,95.5,1.85,16.0,752.0,786.94,608.4
2016,3,15,14,0,912.0,95.0,1.9,16.0,729.0,818.32,631.31
2016,3,15,14,15,903.0,93.0,1.95,15.5,699.0,842.96,650.84
2016,3,15,14,30,894.0,91.0,2.0,15.0,669.0,863.79,667.99
2016,3,15,14,45,881.0,89.5,2.05,15.0,632.0,877.87,679.45
2016,3,15,15,0,868.0,88.0,2.1,15.0,595.0,888.0,688.41
2016,3,15,15,15,850.5,85.0,2.1,15.0,552.5,898.86,697.6
2016,3,15,15,30,833.0,82.0,2.1,15.0,510.0,895.42,696.97
2016,3,15,15,45,810.0,78.5,2.15,15.0,463.0,882.22,690.23
2016,3,15,16,0,787.0,75.0,2.2,15.0,416.0,865.1,680.71
2016,3,15,16,15,753.5,71.0,2.2,14.5,366.0,833.75,661.53
2016,3,15,16,30,720.0,67.0,2.2,14.0,316.0,798.94,639.21
2016,3,15,16,45,670.5,62.0,2.2,13.5,264.0,751.78,606.57
2016,3,15,17,0,621.0,57.0,2.2,13.0,212.0,696.56,565.91
2016,3,15,17,15,543.5,49.5,2.3,12.5,162.0,610.66,499.37
2016,3,15,17,30,466.0,42.0,2.4,12.0,112.0,524.92,428.34
2016,3,15,17,45,330.0,30.5,2.55,11.5,70.0,384.58,304.59
2016,3,15,18,0,194.0,19.0,2.7,11.0,28.0,228.64,36.85
2016,3,15,18,15,97.0,9.5,2.7,11.0,14.0,87.44,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,6.0,1.1,9.0,6.0,0.0,0.0
2016,3,16,6,30,0.0,12.0,1.0,9.0,12.0,9.44,0.0
2016,3,16,6,45,199.0,24.0,0.9,9.5,48.5,19.47,8.94
2016,3,16,7,0,398.0,36.0,0.8,10.0,85.0,29.71,20.52
2016,3,16,7,15,487.5,45.0,0.8,10.5,134.0,37.08,27.68
2016,3,16,7,30,577.0,54.0,0.8,11.0,183.0,44.51,34.63
2016,3,16,7,45,634.0,60.0,0.85,11.5,235.0,49.35,39.06
2016,3,16,8,0,691.0,66.0,0.9,12.0,287.0,58.7,47.36
2016,3,16,8,15,728.5,70.5,1.0,12.5,338.0,62.43,50.49
2016,3,16,8,30,766.0,75.0,1.1,13.0,389.0,66.15,53.54
2016,3,16,8,45,793.5,78.0,1.25,13.5,437.5,68.55,55.37
2016,3,16,9,0,821.0,81.0,1.4,14.0,486.0,70.94,57.18
2016,3,16,9,15,840.0,83.5,1.4,14.0,530.0,72.77,58.6
2016,3,16,9,30,859.0,86.0,1.4,14.0,574.0,74.56,59.99
2016,3,16,9,45,873.0,88.0,1.45,14.5,612.5,84.33,68.18
2016,3,16,10,0,887.0,90.0,1.5,15.0,651.0,86.06,69.35
2016,3,16,10,15,897.0,92.0,1.5,15.5,683.5,87.58,70.38
2016,3,16,10,30,907.0,94.0,1.5,16.0,716.0,108.95,69.67
2016,3,16,10,45,914.5,95.0,1.55,16.5,741.0,169.39,96.95
2016,3,16,11,0,922.0,96.0,1.6,17.0,766.0,230.35,140.42
2016,3,16,11,15,926.5,96.5,1.6,17.0,783.0,290.57,190.88
2016,3,16,11,30,931.0,97.0,1.6,17.0,800.0,350.46,243.72
2016,3,16,11,45,933.5,97.0,1.6,17.0,809.5,408.72,295.58
2016,3,16,12,0,936.0,97.0,1.6,17.0,819.0,465.91,345.71
2016,3,16,12,15,936.0,97.0,1.6,17.0,820.0,520.66,392.69
2016,3,16,12,30,936.0,97.0,1.6,17.0,821.0,573.61,436.88
2016,3,16,12,45,937.5,95.0,1.65,17.5,814.5,623.7,477.08
2016,3,16,13,0,939.0,93.0,1.7,18.0,808.0,671.59,514.47
2016,3,16,13,15,935.0,92.5,1.7,18.0,793.0,714.79,548.13
2016,3,16,13,30,931.0,92.0,1.7,18.0,778.0,755.0,578.92
2016,3,16,13,45,925.0,91.0,1.7,18.0,755.0,790.08,604.5
2016,3,16,14,0,919.0,90.0,1.7,18.0,732.0,821.72,626.81
2016,3,16,14,15,910.0,88.5,1.7,17.5,702.0,846.85,645.93
2016,3,16,14,30,901.0,87.0,1.7,17.0,672.0,868.18,662.67
2016,3,16,14,45,888.5,85.0,1.7,17.0,635.5,882.07,673.28
2016,3,16,15,0,876.0,83.0,1.7,17.0,599.0,891.96,681.42
2016,3,16,15,15,859.5,81.0,1.65,17.0,556.5,894.28,683.99
2016,3,16,15,30,843.0,79.0,1.6,17.0,514.0,903.34,691.39
2016,3,16,15,45,820.0,76.0,1.6,17.0,467.0,890.7,684.6
2016,3,16,16,0,797.0,73.0,1.6,17.0,420.0,874.14,675.31
2016,3,16,16,15,764.5,69.0,1.55,16.5,370.0,843.6,656.72
2016,3,16,16,30,732.0,65.0,1.5,16.0,320.0,809.62,635.19
2016,3,16,16,45,685.0,60.0,1.45,15.5,268.5,757.63,599.64
2016,3,16,17,0,638.0,55.0,1.4,15.0,217.0,710.8,566.01
2016,3,16,17,15,563.0,47.5,1.45,14.5,166.5,626.73,502.82
2016,3,16,17,30,488.0,40.0,1.5,14.0,116.0,542.91,435.4
2016,3,16,17,45,357.0,29.5,1.6,13.5,73.5,407.42,319.36
2016,3,16,18,0,226.0,19.0,1.7,13.0,31.0,258.34,75.99
2016,3,16,18,15,113.0,9.5,1.7,12.5,15.5,100.82,0.0
2016,3,16,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,7.5,2.1,10.5,7.5,0.0,0.0
2016,3,17,6,30,0.0,15.0,2.2,11.0,15.0,11.8,0.0
2016,3,17,6,45,228.5,25.0,2.35,11.5,54.5,20.34,10.19
2016,3,17,7,0,457.0,35.0,2.5,12.0,94.0,29.18,19.91
2016,3,17,7,15,543.0,43.0,2.45,12.0,144.5,35.91,26.45
2016,3,17,7,30,629.0,51.0,2.4,12.0,195.0,46.28,36.05
2016,3,17,7,45,683.0,56.0,2.4,12.5,248.0,50.81,40.17
2016,3,17,8,0,737.0,61.0,2.4,13.0,301.0,55.38,44.17
2016,3,17,8,15,772.5,65.0,2.3,13.5,353.0,58.92,47.14
2016,3,17,8,30,808.0,69.0,2.2,14.0,405.0,62.43,50.02
2016,3,17,8,45,833.5,72.0,2.1,14.5,454.0,65.01,52.03
2016,3,17,9,0,859.0,75.0,2.0,15.0,503.0,74.64,60.18
2016,3,17,9,15,876.5,77.5,1.9,15.0,548.0,77.21,62.21
2016,3,17,9,30,894.0,80.0,1.8,15.0,593.0,79.65,64.15
2016,3,17,9,45,907.5,82.0,1.75,15.5,632.0,81.57,65.5
2016,3,17,10,0,921.0,84.0,1.7,16.0,671.0,83.38,66.77
2016,3,17,10,15,930.5,85.5,1.65,16.5,703.5,84.69,67.61
2016,3,17,10,30,940.0,87.0,1.6,17.0,736.0,110.05,67.72
2016,3,17,10,45,946.0,88.0,1.55,17.5,761.0,172.19,96.92
2016,3,17,11,0,952.0,89.0,1.5,18.0,786.0,234.64,141.91
2016,3,17,11,15,956.5,90.0,1.4,18.0,803.5,296.82,193.9
2016,3,17,11,30,961.0,91.0,1.3,18.0,821.0,358.67,247.91
2016,3,17,11,45,963.0,91.5,1.25,18.5,830.5,418.67,300.05
2016,3,17,12,0,965.0,92.0,1.2,19.0,840.0,477.54,349.97
2016,3,17,12,15,965.0,92.0,1.1,19.0,841.0,533.7,396.59
2016,3,17,12,30,965.0,92.0,1.0,19.0,842.0,588.0,440.04
2016,3,17,12,45,961.5,92.5,0.95,19.5,834.0,638.64,478.72
2016,3,17,13,0,958.0,93.0,0.9,20.0,826.0,686.69,514.07
2016,3,17,13,15,954.0,92.5,0.8,20.0,810.5,730.7,545.76
2016,3,17,13,30,950.0,92.0,0.7,20.0,795.0,771.66,574.27
2016,3,17,13,45,943.5,91.0,0.6,20.0,772.0,807.04,596.91
2016,3,17,14,0,937.0,90.0,0.5,20.0,749.0,838.89,616.31
2016,3,17,14,15,928.0,88.5,0.5,20.0,718.0,864.53,633.44
2016,3,17,14,30,919.0,87.0,0.5,20.0,687.0,886.29,648.24
2016,3,17,14,45,906.5,85.0,0.5,20.0,649.5,900.54,658.39
2016,3,17,15,0,894.0,83.0,0.5,20.0,612.0,910.72,666.21
2016,3,17,15,15,877.0,80.5,0.55,19.5,569.0,912.19,670.98
2016,3,17,15,30,860.0,78.0,0.6,19.0,526.0,909.6,673.41
2016,3,17,15,45,837.5,75.0,0.7,19.0,478.5,908.15,676.47
2016,3,17,16,0,815.0,72.0,0.8,19.0,431.0,892.03,669.76
2016,3,17,16,15,782.5,68.5,0.85,18.5,379.5,862.04,653.92
2016,3,17,16,30,750.0,65.0,0.9,18.0,328.0,828.55,635.1
2016,3,17,16,45,702.5,60.0,0.95,17.5,275.5,775.83,601.66
2016,3,17,17,0,655.0,55.0,1.0,17.0,223.0,720.52,564.32
2016,3,17,17,15,580.5,48.0,1.1,16.5,172.0,644.69,509.45
2016,3,17,17,30,506.0,41.0,1.2,16.0,121.0,561.48,444.5
2016,3,17,17,45,375.5,30.0,1.35,15.5,77.0,424.87,330.8
2016,3,17,18,0,245.0,19.0,1.5,15.0,33.0,276.95,109.35
2016,3,17,18,15,122.5,9.5,1.5,14.5,16.5,108.87,0.0
2016,3,17,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,6,15,66.5,7.0,2.35,9.5,9.0,0.0,0.0
2016,3,18,6,30,133.0,14.0,2.4,10.0,18.0,11.02,0.0
2016,3,18,6,45,281.0,27.0,2.45,10.5,57.5,22.15,12.24
2016,3,18,7,0,429.0,40.0,2.5,11.0,97.0,33.05,23.49
2016,3,18,7,15,516.0,48.5,2.45,11.0,147.5,39.99,30.26
2016,3,18,7,30,603.0,57.0,2.4,11.0,198.0,47.0,36.87
2016,3,18,7,45,301.5,75.5,2.4,11.5,146.0,54.97,44.08
2016,3,18,8,0,0.0,94.0,2.4,12.0,94.0,69.85,57.3
2016,3,18,8,15,0.0,110.5,2.4,12.0,110.5,81.62,67.64
2016,3,18,8,30,0.0,127.0,2.4,12.0,127.0,93.27,77.76
2016,3,18,8,45,49.0,173.5,2.4,12.5,198.5,119.78,100.59
2016,3,18,9,0,98.0,220.0,2.4,13.0,270.0,146.97,123.61
2016,3,18,9,15,126.0,242.5,2.4,13.0,312.0,154.74,129.88
2016,3,18,9,30,154.0,265.0,2.4,13.0,354.0,166.99,139.99
2016,3,18,9,45,131.0,281.5,2.4,13.5,361.0,174.77,145.96
2016,3,18,10,0,108.0,298.0,2.4,14.0,368.0,191.31,159.3
2016,3,18,10,15,76.0,297.0,2.35,14.0,347.0,190.97,158.64
2016,3,18,10,30,44.0,296.0,2.3,14.0,326.0,194.1,152.98
2016,3,18,10,45,57.0,317.0,2.3,14.0,358.0,215.55,168.48
2016,3,18,11,0,70.0,338.0,2.3,14.0,390.0,239.39,186.41
2016,3,18,11,15,270.5,318.0,2.25,14.0,524.0,275.57,207.34
2016,3,18,11,30,471.0,298.0,2.2,14.0,658.0,346.09,258.26
2016,3,18,11,45,698.0,206.5,2.2,14.5,747.5,404.39,301.86
2016,3,18,12,0,925.0,115.0,2.2,15.0,837.0,481.53,362.63
2016,3,18,12,15,925.5,115.0,2.15,15.0,838.0,536.38,409.82
2016,3,18,12,30,926.0,115.0,2.1,15.0,839.0,589.51,454.36
2016,3,18,12,45,921.5,116.0,2.1,15.0,831.0,638.64,494.79
2016,3,18,13,0,917.0,117.0,2.1,15.0,823.0,685.2,532.21
2016,3,18,13,15,912.5,116.0,2.15,15.0,807.5,727.28,565.84
2016,3,18,13,30,908.0,115.0,2.2,15.0,792.0,766.36,596.66
2016,3,18,13,45,903.0,113.0,2.3,15.0,768.5,800.96,623.67
2016,3,18,14,0,898.0,111.0,2.4,15.0,745.0,832.2,647.06
2016,3,18,14,15,888.0,109.0,2.45,14.5,714.5,855.85,666.09
2016,3,18,14,30,878.0,107.0,2.5,14.0,684.0,885.7,689.76
2016,3,18,14,45,867.5,103.5,2.55,14.0,647.0,900.05,701.38
2016,3,18,15,0,857.0,100.0,2.6,14.0,610.0,910.34,710.5
2016,3,18,15,15,704.5,128.5,2.65,14.0,528.5,829.15,654.78
2016,3,18,15,30,552.0,157.0,2.7,14.0,447.0,723.36,580.2
2016,3,18,15,45,568.0,137.0,2.75,14.0,411.5,736.26,592.6
2016,3,18,16,0,584.0,117.0,2.8,14.0,376.0,736.82,594.93
2016,3,18,16,15,539.0,114.0,2.65,13.5,331.5,694.9,565.37
2016,3,18,16,30,494.0,111.0,2.5,13.0,287.0,643.21,527.9
2016,3,18,16,45,457.0,97.5,2.45,12.5,240.5,593.07,490.9
2016,3,18,17,0,420.0,84.0,2.4,12.0,194.0,541.36,450.92
2016,3,18,17,15,363.0,69.5,2.3,11.5,149.0,468.79,391.86
2016,3,18,17,30,306.0,55.0,2.2,11.0,104.0,396.66,330.2
2016,3,18,17,45,211.0,38.5,2.15,10.5,66.5,289.05,234.41
2016,3,18,18,0,116.0,22.0,2.1,10.0,29.0,169.23,81.3
2016,3,18,18,15,58.0,11.0,2.05,10.0,14.5,56.76,0.0
2016,3,18,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.0,1.55,10.0,10.0,7.87,0.0
2016,3,19,6,30,0.0,20.0,1.6,10.0,20.0,14.74,0.0
2016,3,19,6,45,188.5,31.5,1.7,10.5,57.5,23.86,14.08
2016,3,19,7,0,377.0,43.0,1.8,11.0,95.0,35.12,25.42
2016,3,19,7,15,460.0,52.0,1.85,11.0,143.0,42.24,32.33
2016,3,19,7,30,543.0,61.0,1.9,11.0,191.0,49.4,39.06
2016,3,19,7,45,598.5,67.0,1.95,11.5,242.0,53.99,43.21
2016,3,19,8,0,654.0,73.0,2.0,12.0,293.0,58.61,47.23
2016,3,19,8,15,691.0,78.0,2.0,12.0,343.0,62.24,50.37
2016,3,19,8,30,728.0,83.0,2.0,12.0,393.0,71.26,58.23
2016,3,19,8,45,759.5,84.5,2.05,12.5,441.0,72.4,58.94
2016,3,19,9,0,791.0,86.0,2.1,13.0,489.0,73.63,59.71
2016,3,19,9,15,810.5,89.0,2.05,13.0,532.5,75.64,61.29
2016,3,19,9,30,830.0,92.0,2.0,13.0,576.0,77.61,62.83
2016,3,19,9,45,844.0,94.5,2.0,13.5,614.0,79.06,63.8
2016,3,19,10,0,858.0,97.0,2.0,14.0,652.0,89.41,72.48
2016,3,19,10,15,588.0,206.0,2.0,14.0,595.0,129.29,106.53
2016,3,19,10,30,318.0,315.0,2.0,14.0,538.0,200.61,151.96
2016,3,19,10,45,604.0,210.0,2.0,14.0,651.0,198.3,132.03
2016,3,19,11,0,890.0,105.0,2.0,14.0,764.0,240.68,151.93
2016,3,19,11,15,631.5,223.5,2.0,14.0,696.5,303.0,215.13
2016,3,19,11,30,373.0,342.0,2.0,14.0,629.0,348.41,262.61
2016,3,19,11,45,360.5,350.0,2.05,14.0,630.0,380.83,290.87
2016,3,19,12,0,348.0,358.0,2.1,14.0,631.0,411.79,317.57
2016,3,19,12,15,347.0,359.0,2.1,14.0,631.5,441.75,342.77
2016,3,19,12,30,346.0,360.0,2.1,14.0,632.0,470.98,366.95
2016,3,19,12,45,280.0,370.5,2.1,14.0,589.5,469.15,366.94
2016,3,19,13,0,214.0,381.0,2.1,14.0,547.0,452.03,354.78
2016,3,19,13,15,275.5,360.5,2.05,14.0,570.0,505.95,397.34
2016,3,19,13,30,337.0,340.0,2.0,14.0,593.0,554.32,435.23
2016,3,19,13,45,260.5,342.0,2.0,14.0,534.0,521.73,410.54
2016,3,19,14,0,184.0,344.0,2.0,14.0,475.0,466.4,368.72
2016,3,19,14,15,142.5,326.0,2.0,14.0,424.5,429.27,340.86
2016,3,19,14,30,101.0,308.0,2.0,14.0,374.0,369.39,294.9
2016,3,19,14,45,141.5,292.5,2.05,14.0,380.0,418.52,335.34
2016,3,19,15,0,182.0,277.0,2.1,14.0,386.0,449.8,361.6
2016,3,19,15,15,112.5,246.0,2.15,14.0,312.0,362.26,292.73
2016,3,19,15,30,43.0,215.0,2.2,14.0,238.0,249.26,201.91
2016,3,19,15,45,33.5,192.0,2.3,14.0,209.0,220.6,179.45
2016,3,19,16,0,24.0,169.0,2.4,14.0,180.0,172.33,140.2
2016,3,19,16,15,12.0,142.0,2.35,13.5,147.5,136.39,110.56
2016,3,19,16,30,0.0,115.0,2.3,13.0,115.0,99.77,79.69
2016,3,19,16,45,0.0,97.0,2.3,12.5,97.0,84.28,66.84
2016,3,19,17,0,0.0,79.0,2.3,12.0,79.0,68.42,53.39
2016,3,19,17,15,264.5,59.0,2.15,11.5,103.0,361.49,307.16
2016,3,19,17,30,529.0,39.0,2.0,11.0,127.0,571.95,468.84
2016,3,19,17,45,406.5,30.0,1.9,10.5,82.5,453.15,363.51
2016,3,19,18,0,284.0,21.0,1.8,10.0,38.0,317.98,175.51
2016,3,19,18,15,142.0,10.5,1.75,10.0,19.0,126.27,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,6.5,2.4,11.0,6.5,5.11,0.0
2016,3,20,6,30,0.0,13.0,2.5,11.0,13.0,9.9,0.0
2016,3,20,6,45,18.5,32.0,2.6,11.5,34.5,24.05,14.49
2016,3,20,7,0,37.0,51.0,2.7,12.0,56.0,37.62,27.56
2016,3,20,7,15,52.5,72.5,2.75,12.0,83.5,52.51,41.37
2016,3,20,7,30,68.0,94.0,2.8,12.0,111.0,67.19,54.82
2016,3,20,7,45,78.0,116.0,2.85,12.5,139.5,81.86,67.9
2016,3,20,8,0,88.0,138.0,2.9,13.0,168.0,96.27,80.47
2016,3,20,8,15,44.0,127.5,2.9,13.0,142.5,91.13,75.73
2016,3,20,8,30,0.0,117.0,2.9,13.0,117.0,86.91,71.8
2016,3,20,8,45,0.0,73.5,2.95,13.5,73.5,56.44,44.58
2016,3,20,9,0,0.0,30.0,3.0,14.0,30.0,22.94,14.74
2016,3,20,9,15,0.0,22.0,3.05,14.0,22.0,16.82,9.28
2016,3,20,9,30,0.0,14.0,3.1,14.0,14.0,10.71,3.83
2016,3,20,9,45,0.0,27.0,3.2,14.0,27.0,20.69,12.62
2016,3,20,10,0,0.0,40.0,3.3,14.0,40.0,30.71,21.38
2016,3,20,10,15,0.0,64.0,3.4,14.0,64.0,49.27,37.55
2016,3,20,10,30,0.0,88.0,3.5,14.0,88.0,67.92,51.17
2016,3,20,10,45,0.0,83.0,3.65,14.5,83.0,64.07,47.79
2016,3,20,11,0,0.0,78.0,3.8,15.0,78.0,60.22,44.44
2016,3,20,11,15,0.0,56.0,3.85,15.0,56.0,43.18,30.3
2016,3,20,11,30,0.0,34.0,3.9,15.0,34.0,26.19,16.17
2016,3,20,11,45,0.5,93.5,4.0,15.0,94.0,72.48,54.45
2016,3,20,12,0,1.0,153.0,4.1,15.0,154.0,117.8,91.49
2016,3,20,12,15,0.5,116.5,4.1,15.0,117.0,90.17,68.89
2016,3,20,12,30,0.0,80.0,4.1,15.0,80.0,61.85,45.64
2016,3,20,12,45,0.0,58.0,4.15,15.0,58.0,44.77,31.56
2016,3,20,13,0,0.0,36.0,4.2,15.0,36.0,27.74,17.45
2016,3,20,13,15,0.0,35.0,4.1,14.5,35.0,26.95,16.86
2016,3,20,13,30,0.0,34.0,4.0,14.0,34.0,26.17,16.27
2016,3,20,13,45,0.0,45.5,3.95,14.0,45.5,35.03,23.7
2016,3,20,14,0,0.0,57.0,3.9,14.0,57.0,43.9,31.14
2016,3,20,14,15,0.0,57.0,3.8,14.0,57.0,43.87,31.17
2016,3,20,14,30,0.0,57.0,3.7,14.0,57.0,43.84,31.22
2016,3,20,14,45,0.0,73.0,3.6,14.0,73.0,56.19,41.64
2016,3,20,15,0,0.0,89.0,3.5,14.0,89.0,68.56,52.1
2016,3,20,15,15,0.0,78.5,3.35,14.0,78.5,60.38,45.37
2016,3,20,15,30,0.0,68.0,3.2,14.0,68.0,52.22,38.64
2016,3,20,15,45,29.0,126.5,3.1,14.0,139.5,142.01,115.45
2016,3,20,16,0,58.0,185.0,3.0,14.0,211.0,243.29,200.25
2016,3,20,16,15,29.0,129.5,2.85,13.5,142.5,153.2,125.38
2016,3,20,16,30,0.0,74.0,2.7,13.0,74.0,57.32,43.6
2016,3,20,16,45,0.0,62.5,2.6,13.0,62.5,47.91,35.67
2016,3,20,17,0,0.0,51.0,2.5,13.0,51.0,39.03,28.03
2016,3,20,17,15,0.0,39.5,2.4,12.5,39.5,30.17,20.34
2016,3,20,17,30,0.0,28.0,2.3,12.0,28.0,21.34,12.58
2016,3,20,17,45,0.0,18.0,2.2,12.0,18.0,13.69,5.72
2016,3,20,18,0,0.0,8.0,2.1,12.0,8.0,6.06,0.0
2016,3,20,18,15,0.0,4.0,2.1,12.0,4.0,3.15,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,1.0,2.8,11.0,1.0,0.79,0.0
2016,3,21,6,30,0.0,2.0,2.9,11.0,2.0,1.51,0.0
2016,3,21,6,45,0.0,5.0,3.05,11.5,5.0,3.78,0.0
2016,3,21,7,0,0.0,8.0,3.2,12.0,8.0,6.06,0.0
2016,3,21,7,15,0.0,12.5,3.3,12.0,12.5,9.48,2.88
2016,3,21,7,30,0.0,17.0,3.4,12.0,17.0,12.92,6.04
2016,3,21,7,45,0.0,21.5,3.55,12.0,21.5,16.36,9.18
2016,3,21,8,0,0.0,26.0,3.7,12.0,26.0,19.81,12.29
2016,3,21,8,15,0.0,33.0,3.75,12.0,33.0,25.19,17.09
2016,3,21,8,30,0.0,40.0,3.8,12.0,40.0,30.58,21.87
2016,3,21,8,45,0.0,30.5,3.9,12.5,30.5,23.3,15.24
2016,3,21,9,0,0.0,21.0,4.0,13.0,21.0,16.04,8.66
2016,3,21,9,15,0.0,43.5,4.05,13.0,43.5,33.34,23.98
2016,3,21,9,30,0.0,66.0,4.1,13.0,66.0,50.73,39.24
2016,3,21,9,45,3.0,132.0,4.2,13.0,134.0,99.46,81.7
2016,3,21,10,0,6.0,198.0,4.3,13.0,202.0,143.73,119.7
2016,3,21,10,15,3.0,124.5,4.4,13.0,126.5,94.57,77.05
2016,3,21,10,30,0.0,51.0,4.5,13.0,51.0,39.25,27.37
2016,3,21,10,45,0.0,75.0,4.65,13.5,75.0,57.87,42.81
2016,3,21,11,0,0.0,99.0,4.8,14.0,99.0,76.36,57.99
2016,3,21,11,15,0.0,68.5,4.85,14.0,68.5,52.88,38.47
2016,3,21,11,30,0.0,38.0,4.9,14.0,38.0,29.28,18.81
2016,3,21,11,45,1.0,100.5,5.0,14.0,101.5,77.99,59.19
2016,3,21,12,0,2.0,163.0,5.1,14.0,165.0,125.76,98.38
2016,3,21,12,15,2.0,163.0,5.1,14.0,165.5,126.31,98.79
2016,3,21,12,30,2.0,163.0,5.1,14.0,166.0,126.84,99.25
2016,3,21,12,45,9.0,217.5,5.1,14.0,225.5,173.72,137.54
2016,3,21,13,0,16.0,272.0,5.1,14.0,285.0,222.7,177.24
2016,3,21,13,15,16.0,267.0,5.0,14.0,279.5,221.25,176.18
2016,3,21,13,30,16.0,262.0,4.9,14.0,274.0,219.69,175.13
2016,3,21,13,45,15.0,254.0,4.85,14.0,265.5,214.76,171.37
2016,3,21,14,0,14.0,246.0,4.8,14.0,257.0,209.61,167.46
2016,3,21,14,15,7.0,150.5,4.8,13.5,156.0,124.43,98.28
2016,3,21,14,30,0.0,55.0,4.8,13.0,55.0,42.3,30.01
2016,3,21,14,45,0.0,90.0,4.8,13.0,90.0,69.38,52.86
2016,3,21,15,0,0.0,125.0,4.8,13.0,125.0,98.5,77.36
2016,3,21,15,15,36.0,177.5,4.65,13.0,197.0,195.23,159.46
2016,3,21,15,30,72.0,230.0,4.5,13.0,269.0,293.79,241.7
2016,3,21,15,45,263.0,191.0,4.35,13.0,313.5,480.78,399.1
2016,3,21,16,0,454.0,152.0,4.2,13.0,358.0,648.47,535.74
2016,3,21,16,15,227.0,132.5,4.0,12.5,235.5,388.06,325.87
2016,3,21,16,30,0.0,113.0,3.8,12.0,113.0,96.95,77.4
2016,3,21,16,45,0.0,96.0,3.65,12.0,96.0,82.47,65.46
2016,3,21,17,0,0.0,79.0,3.5,12.0,79.0,67.72,52.81
2016,3,21,17,15,184.0,69.0,3.35,11.5,100.5,279.33,238.58
2016,3,21,17,30,368.0,59.0,3.2,11.0,122.0,459.96,385.28
2016,3,21,17,45,258.0,43.5,3.1,11.0,80.0,339.01,278.12
2016,3,21,18,0,148.0,28.0,3.0,11.0,38.0,214.43,137.68
2016,3,21,18,15,74.0,14.0,2.95,10.5,19.0,72.75,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,81.5,10.5,2.25,8.5,15.0,8.26,0.0
2016,3,22,6,30,163.0,21.0,2.3,9.0,30.0,16.05,0.7
2016,3,22,6,45,304.0,33.5,2.4,9.5,72.5,27.4,17.97
2016,3,22,7,0,445.0,46.0,2.5,10.0,115.0,37.79,28.1
2016,3,22,7,15,526.0,54.0,2.6,10.0,166.0,44.2,34.33
2016,3,22,7,30,607.0,62.0,2.7,10.0,217.0,50.68,40.41
2016,3,22,7,45,661.0,67.5,2.8,10.5,270.5,55.01,44.3
2016,3,22,8,0,715.0,73.0,2.9,11.0,324.0,59.38,48.08
2016,3,22,8,15,749.5,77.5,2.9,11.0,376.0,67.85,55.54
2016,3,22,8,30,784.0,82.0,2.9,11.0,428.0,71.38,58.51
2016,3,22,8,45,813.5,84.0,2.95,11.5,477.5,72.98,59.62
2016,3,22,9,0,843.0,86.0,3.0,12.0,527.0,74.62,60.75
2016,3,22,9,15,860.5,88.5,3.0,12.0,571.0,76.32,62.06
2016,3,22,9,30,878.0,91.0,3.0,12.0,615.0,86.25,70.59
2016,3,22,9,45,894.0,91.5,3.05,12.5,654.5,87.14,71.04
2016,3,22,10,0,910.0,92.0,3.1,13.0,694.0,87.95,71.44
2016,3,22,10,15,919.5,93.5,3.1,13.0,726.0,89.1,72.29
2016,3,22,10,30,929.0,95.0,3.1,13.0,758.0,132.18,78.58
2016,3,22,10,45,936.5,95.5,3.1,13.0,783.0,193.71,114.23
2016,3,22,11,0,944.0,96.0,3.1,13.0,808.0,255.71,163.08
2016,3,22,11,15,948.0,97.0,3.1,13.0,825.0,317.38,217.44
2016,3,22,11,30,952.0,98.0,3.1,13.0,842.0,378.66,273.25
2016,3,22,11,45,955.0,97.5,3.15,13.0,851.5,437.83,327.34
2016,3,22,12,0,958.0,97.0,3.2,13.0,861.0,495.92,379.57
2016,3,22,12,15,958.0,97.0,3.25,13.0,861.5,551.63,428.65
2016,3,22,12,30,958.0,97.0,3.3,13.0,862.0,605.48,474.95
2016,3,22,12,45,610.5,238.0,3.4,13.0,724.0,573.24,452.69
2016,3,22,13,0,263.0,379.0,3.5,13.0,586.0,493.14,390.43
2016,3,22,13,15,603.0,238.0,3.55,13.0,700.5,644.09,512.09
2016,3,22,13,30,943.0,97.0,3.6,13.0,815.0,787.13,625.53
2016,3,22,13,45,667.5,202.0,3.7,13.0,702.5,729.48,579.69
2016,3,22,14,0,392.0,307.0,3.8,13.0,590.0,615.98,491.72
2016,3,22,14,15,655.0,198.5,3.8,13.0,648.5,777.18,620.04
2016,3,22,14,30,918.0,90.0,3.8,13.0,707.0,902.67,713.34
2016,3,22,14,45,908.0,87.5,3.85,13.0,670.0,918.1,725.17
2016,3,22,15,0,898.0,85.0,3.9,13.0,633.0,929.53,735.2
2016,3,22,15,15,882.0,82.5,3.85,13.0,590.0,931.44,738.01
2016,3,22,15,30,866.0,80.0,3.8,13.0,547.0,929.29,738.16
2016,3,22,15,45,846.0,77.0,3.8,13.0,499.0,929.97,740.8
2016,3,22,16,0,826.0,74.0,3.8,13.0,451.0,915.67,732.63
2016,3,22,16,15,795.5,70.0,3.7,12.5,399.5,886.22,714.06
2016,3,22,16,30,765.0,66.0,3.6,12.0,348.0,853.26,692.46
2016,3,22,16,45,722.5,61.0,3.5,12.0,295.5,804.38,656.75
2016,3,22,17,0,680.0,56.0,3.4,12.0,243.0,752.88,617.54
2016,3,22,17,15,610.5,50.0,3.3,11.5,190.5,681.06,561.35
2016,3,22,17,30,541.0,44.0,3.2,11.0,138.0,602.18,495.97
2016,3,22,17,45,421.5,34.0,3.1,10.5,92.0,474.01,386.2
2016,3,22,18,0,302.0,24.0,3.0,10.0,46.0,345.05,234.48
2016,3,22,18,15,151.0,12.0,2.95,10.0,23.0,135.64,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,99.5,10.5,1.8,7.5,16.5,8.26,0.0
2016,3,23,6,30,199.0,21.0,1.8,8.0,33.0,17.13,3.68
2016,3,23,6,45,313.5,34.0,1.8,8.5,74.5,27.79,18.58
2016,3,23,7,0,428.0,47.0,1.8,9.0,116.0,38.41,28.86
2016,3,23,7,15,502.5,55.5,1.75,9.5,165.0,45.1,35.26
2016,3,23,7,30,577.0,64.0,1.7,10.0,214.0,51.8,41.46
2016,3,23,7,45,643.5,63.0,1.7,10.5,264.5,51.47,41.11
2016,3,23,8,0,710.0,62.0,1.7,11.0,315.0,55.68,44.76
2016,3,23,8,15,746.0,65.5,1.7,11.5,366.0,58.79,47.32
2016,3,23,8,30,782.0,69.0,1.7,12.0,417.0,61.89,49.83
2016,3,23,8,45,815.5,77.5,1.75,12.5,476.0,68.41,55.32
2016,3,23,9,0,849.0,86.0,1.8,13.0,535.0,74.71,60.56
2016,3,23,9,15,866.5,88.5,1.7,13.0,579.5,76.41,61.86
2016,3,23,9,30,884.0,91.0,1.6,13.0,624.0,86.44,70.41
2016,3,23,9,45,898.0,93.0,1.55,13.5,663.0,88.15,71.56
2016,3,23,10,0,912.0,95.0,1.5,14.0,702.0,89.76,72.64
2016,3,23,10,15,921.0,96.5,1.5,14.0,734.0,90.85,73.43
2016,3,23,10,30,930.0,98.0,1.5,14.0,766.0,137.6,81.06
2016,3,23,10,45,936.0,99.5,1.5,14.5,791.0,199.67,117.58
2016,3,23,11,0,942.0,101.0,1.5,15.0,816.0,262.07,166.17
2016,3,23,11,15,770.0,182.0,1.55,15.0,774.5,321.79,224.26
2016,3,23,11,30,598.0,263.0,1.6,15.0,733.0,374.26,275.19
2016,3,23,11,45,596.0,267.5,1.7,15.5,740.5,420.73,314.93
2016,3,23,12,0,594.0,272.0,1.8,16.0,748.0,466.42,353.29
2016,3,23,12,15,655.5,243.5,1.85,16.0,769.5,519.22,396.4
2016,3,23,12,30,717.0,215.0,1.9,16.0,791.0,575.35,441.64
2016,3,23,12,45,820.5,166.0,1.95,16.0,819.0,640.33,493.23
2016,3,23,13,0,924.0,117.0,2.0,16.0,847.0,705.34,544.53
2016,3,23,13,15,919.5,116.0,2.05,16.0,831.0,747.39,577.44
2016,3,23,13,30,915.0,115.0,2.1,16.0,815.0,786.39,607.75
2016,3,23,13,45,904.0,116.0,2.2,16.0,790.0,819.09,632.4
2016,3,23,14,0,893.0,117.0,2.3,16.0,765.0,848.12,654.06
2016,3,23,14,15,883.0,115.0,2.35,15.5,734.0,881.42,679.68
2016,3,23,14,30,873.0,113.0,2.4,15.0,703.0,901.37,696.16
2016,3,23,14,45,859.0,110.5,2.45,15.0,665.0,913.22,706.06
2016,3,23,15,0,845.0,108.0,2.5,15.0,627.0,920.91,713.34
2016,3,23,15,15,627.5,155.5,2.5,15.0,526.5,797.2,627.43
2016,3,23,15,30,410.0,203.0,2.5,15.0,426.0,648.24,517.54
2016,3,23,15,45,375.5,189.5,2.55,15.0,380.0,587.46,474.98
2016,3,23,16,0,341.0,176.0,2.6,15.0,334.0,547.14,445.85
2016,3,23,16,15,308.5,159.0,2.6,14.5,289.5,502.26,413.14
2016,3,23,16,30,276.0,142.0,2.6,14.0,245.0,455.68,378.18
2016,3,23,16,45,244.5,125.5,2.6,13.5,206.5,409.59,342.5
2016,3,23,17,0,213.0,109.0,2.6,13.0,168.0,362.95,305.05
2016,3,23,17,15,319.5,82.5,2.55,12.5,150.0,449.6,377.25
2016,3,23,17,30,426.0,56.0,2.5,12.0,132.0,512.32,423.73
2016,3,23,17,45,307.0,42.5,2.5,11.5,87.5,380.2,311.07
2016,3,23,18,0,188.0,29.0,2.5,11.0,43.0,254.35,178.74
2016,3,23,18,15,94.0,14.5,2.45,10.5,21.5,90.11,0.0
2016,3,23,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,82.5,11.5,2.6,9.5,17.0,9.05,0.0
2016,3,24,6,30,165.0,23.0,2.7,10.0,34.0,17.55,5.56
2016,3,24,6,45,277.5,37.5,2.8,10.5,75.5,28.67,19.3
2016,3,24,7,0,390.0,52.0,2.9,11.0,117.0,42.11,31.95
2016,3,24,7,15,466.5,62.0,2.9,11.0,166.5,49.8,39.27
2016,3,24,7,30,543.0,72.0,2.9,11.0,216.0,57.44,46.36
2016,3,24,7,45,572.5,84.5,2.95,11.5,265.5,66.26,54.21
2016,3,24,8,0,602.0,97.0,3.0,12.0,315.0,74.74,61.58
2016,3,24,8,15,640.0,103.5,3.0,12.5,365.5,78.77,64.86
2016,3,24,8,30,678.0,110.0,3.0,13.0,416.0,82.73,68.02
2016,3,24,8,45,684.0,123.5,3.05,13.5,460.5,90.61,74.58
2016,3,24,9,0,690.0,137.0,3.1,14.0,505.0,98.06,80.68
2016,3,24,9,15,712.0,141.5,3.0,14.0,548.0,99.76,81.9
2016,3,24,9,30,734.0,146.0,2.9,14.0,591.0,101.43,83.12
2016,3,24,9,45,764.0,143.0,2.8,14.5,632.0,98.83,80.5
2016,3,24,10,0,794.0,140.0,2.7,15.0,673.0,104.89,85.36
2016,3,24,10,15,806.0,142.5,2.6,15.0,705.0,105.38,85.6
2016,3,24,10,30,818.0,145.0,2.5,15.0,737.0,152.14,94.68
2016,3,24,10,45,829.0,145.5,2.45,15.5,762.5,209.49,129.5
2016,3,24,11,0,840.0,146.0,2.4,16.0,788.0,267.99,175.2
2016,3,24,11,15,845.5,147.5,2.4,16.0,805.0,326.61,225.87
2016,3,24,11,30,851.0,149.0,2.4,16.0,822.0,385.26,277.79
2016,3,24,11,45,846.0,154.5,2.4,16.0,829.5,442.56,328.52
2016,3,24,12,0,841.0,160.0,2.4,16.0,837.0,498.38,376.93
