Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,12,15,841.0,160.0,2.4,16.0,837.5,550.79,421.42
2016,3,24,12,30,841.0,160.0,2.4,16.0,838.0,601.6,463.46
2016,3,24,12,45,867.0,144.0,2.4,16.5,837.5,652.89,504.03
2016,3,24,13,0,893.0,128.0,2.4,17.0,837.0,697.51,538.97
2016,3,24,13,15,606.0,241.5,2.4,17.0,718.5,653.33,505.48
2016,3,24,13,30,319.0,355.0,2.4,17.0,600.0,560.52,434.84
2016,3,24,13,45,378.5,324.0,2.4,17.0,606.5,600.83,467.72
2016,3,24,14,0,438.0,293.0,2.4,17.0,613.0,658.11,511.7
2016,3,24,14,15,642.0,207.0,2.4,16.5,654.5,778.38,604.77
2016,3,24,14,30,846.0,121.0,2.4,16.0,696.0,888.97,685.83
2016,3,24,14,45,824.0,122.5,2.45,16.0,657.0,897.28,692.33
2016,3,24,15,0,802.0,124.0,2.5,16.0,618.0,901.17,696.96
2016,3,24,15,15,783.0,120.0,2.55,15.5,575.5,904.59,702.8
2016,3,24,15,30,764.0,116.0,2.6,15.0,533.0,897.69,701.56
2016,3,24,15,45,732.5,113.5,2.65,15.0,484.5,876.75,689.23
2016,3,24,16,0,701.0,111.0,2.7,15.0,436.0,851.92,674.11
2016,3,24,16,15,666.0,104.5,2.8,14.5,385.5,815.29,651.69
2016,3,24,16,30,631.0,98.0,2.9,14.0,335.0,775.39,626.12
2016,3,24,16,45,596.0,87.5,3.0,14.0,284.5,727.91,592.56
2016,3,24,17,0,561.0,77.0,3.1,14.0,234.0,678.04,555.54
2016,3,24,17,15,490.5,67.0,3.1,13.5,183.5,593.64,489.99
2016,3,24,17,30,420.0,57.0,3.1,13.0,133.0,508.81,420.55
2016,3,24,17,45,320.5,42.5,3.15,12.5,89.5,394.78,323.28
2016,3,24,18,0,221.0,28.0,3.2,12.0,46.0,282.22,204.42
2016,3,24,18,15,110.5,14.0,3.1,11.5,23.0,103.7,0.0
2016,3,24,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,94.5,13.0,2.05,9.0,19.5,10.23,0.0
2016,3,25,6,30,189.0,26.0,2.1,9.0,39.0,19.82,8.43
2016,3,25,6,45,306.5,39.5,2.2,9.5,82.5,32.16,22.58
2016,3,25,7,0,424.0,53.0,2.3,10.0,126.0,43.08,33.01
2016,3,25,7,15,499.0,62.0,2.4,10.0,176.5,50.01,39.67
2016,3,25,7,30,574.0,71.0,2.5,10.0,227.0,56.95,46.11
2016,3,25,7,45,638.0,74.5,2.6,10.5,281.0,59.67,48.48
2016,3,25,8,0,702.0,78.0,2.7,11.0,335.0,62.58,50.91
2016,3,25,8,15,735.5,82.5,2.75,11.5,386.0,71.21,58.36
2016,3,25,8,30,769.0,87.0,2.8,12.0,437.0,74.57,61.03
2016,3,25,8,45,798.0,88.5,2.85,12.5,486.0,75.66,61.68
2016,3,25,9,0,827.0,90.0,2.9,13.0,535.0,76.82,62.37
2016,3,25,9,15,844.5,93.0,2.75,13.5,579.0,78.72,63.72
2016,3,25,9,30,862.0,96.0,2.6,14.0,623.0,80.57,65.02
2016,3,25,9,45,873.5,98.5,2.5,14.5,661.0,90.71,73.49
2016,3,25,10,0,885.0,101.0,2.4,15.0,699.0,92.41,74.62
2016,3,25,10,15,895.0,103.0,2.35,15.0,731.0,93.68,75.56
2016,3,25,10,30,905.0,105.0,2.3,15.0,763.0,146.7,86.41
2016,3,25,10,45,908.0,108.5,2.25,15.5,787.0,208.11,124.74
2016,3,25,11,0,911.0,112.0,2.2,16.0,811.0,269.58,173.6
2016,3,25,11,15,915.0,113.0,2.15,16.0,828.0,329.58,225.89
2016,3,25,11,30,919.0,114.0,2.1,16.0,845.0,389.2,279.03
2016,3,25,11,45,923.0,113.5,2.05,16.5,854.0,447.2,329.78
2016,3,25,12,0,927.0,113.0,2.0,17.0,863.0,504.28,378.42
2016,3,25,12,15,926.5,113.0,2.0,17.0,863.0,558.36,424.2
2016,3,25,12,30,926.0,113.0,2.0,17.0,863.0,610.59,467.21
2016,3,25,12,45,930.5,109.0,2.05,17.0,856.5,660.5,507.62
2016,3,25,13,0,935.0,105.0,2.1,17.0,850.0,708.34,545.58
2016,3,25,13,15,930.5,104.0,2.15,17.0,834.0,750.33,578.48
2016,3,25,13,30,926.0,103.0,2.2,17.0,818.0,789.24,608.5
2016,3,25,13,45,920.0,101.5,2.25,17.0,794.0,823.28,633.05
2016,3,25,14,0,914.0,100.0,2.3,17.0,770.0,853.83,655.25
2016,3,25,14,15,904.5,98.5,2.35,17.0,739.0,877.86,673.04
2016,3,25,14,30,895.0,97.0,2.4,17.0,708.0,898.04,688.39
2016,3,25,14,45,880.5,96.0,2.5,17.0,670.0,910.44,699.03
2016,3,25,15,0,866.0,95.0,2.6,17.0,632.0,918.84,707.16
2016,3,25,15,15,849.0,92.0,2.65,16.5,588.5,929.94,718.33
2016,3,25,15,30,832.0,89.0,2.7,16.0,545.0,925.89,719.13
2016,3,25,15,45,803.5,87.5,2.8,16.0,496.5,908.66,709.98
2016,3,25,16,0,775.0,86.0,2.9,16.0,448.0,887.43,698.0
2016,3,25,16,15,743.0,81.5,2.95,15.5,397.0,855.42,678.92
2016,3,25,16,30,711.0,77.0,3.0,15.0,346.0,826.97,661.9
2016,3,25,16,45,660.5,72.0,3.1,14.5,293.0,771.08,623.86
2016,3,25,17,0,610.0,67.0,3.2,14.0,240.0,713.09,582.4
2016,3,25,17,15,540.0,59.5,3.2,13.5,189.0,631.89,519.96
2016,3,25,17,30,470.0,52.0,3.2,13.0,138.0,550.35,453.62
2016,3,25,17,45,353.5,40.5,3.25,12.5,93.5,423.15,346.49
2016,3,25,18,0,237.0,29.0,3.3,12.0,49.0,301.34,223.37
2016,3,25,18,15,118.5,14.5,3.25,11.5,24.5,110.97,0.0
2016,3,25,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,6,15,146.0,11.5,2.4,10.5,22.5,9.05,0.0
2016,3,26,6,30,292.0,23.0,2.4,11.0,45.0,18.94,8.6
2016,3,26,6,45,405.0,32.5,2.45,11.5,89.5,26.88,17.89
2016,3,26,7,0,518.0,42.0,2.5,12.0,134.0,34.94,25.56
2016,3,26,7,15,585.0,48.5,2.45,12.5,184.5,40.38,30.68
2016,3,26,7,30,652.0,55.0,2.4,13.0,235.0,49.63,39.03
2016,3,26,7,45,694.5,60.0,2.4,13.5,287.0,54.0,42.85
2016,3,26,8,0,737.0,65.0,2.4,14.0,339.0,58.35,46.54
2016,3,26,8,15,767.0,68.5,2.4,14.0,389.5,61.33,49.04
2016,3,26,8,30,797.0,72.0,2.4,14.0,440.0,64.28,51.47
2016,3,26,8,45,817.5,75.5,2.4,14.5,487.0,66.98,53.57
2016,3,26,9,0,838.0,79.0,2.4,15.0,534.0,77.35,62.32
2016,3,26,9,15,853.5,81.5,2.45,15.0,576.5,79.67,64.13
2016,3,26,9,30,869.0,84.0,2.5,15.0,619.0,81.86,65.85
2016,3,26,9,45,879.5,86.0,2.55,15.5,656.0,83.5,66.97
2016,3,26,10,0,890.0,88.0,2.6,16.0,693.0,85.03,68.0
2016,3,26,10,15,898.0,89.5,2.6,16.0,724.0,86.1,68.78
2016,3,26,10,30,906.0,91.0,2.6,16.0,755.0,142.03,81.15
2016,3,26,10,45,912.0,92.0,2.65,16.5,778.5,202.08,119.19
2016,3,26,11,0,918.0,93.0,2.7,17.0,802.0,262.44,167.59
2016,3,26,11,15,921.5,94.0,2.7,17.0,818.0,322.2,220.12
2016,3,26,11,30,925.0,95.0,2.7,17.0,834.0,381.52,273.4
2016,3,26,11,45,922.0,98.0,2.75,17.5,841.0,439.08,324.45
2016,3,26,12,0,919.0,101.0,2.8,18.0,848.0,495.11,372.96
2016,3,26,12,15,919.0,101.0,2.8,18.0,848.5,548.58,418.67
2016,3,26,12,30,919.0,101.0,2.8,18.0,849.0,600.27,461.71
2016,3,26,12,45,767.5,182.5,2.85,18.0,803.5,632.3,487.59
2016,3,26,13,0,616.0,264.0,2.9,18.0,758.0,644.77,497.5
2016,3,26,13,15,740.5,193.0,2.95,17.5,775.5,710.41,550.62
2016,3,26,13,30,865.0,122.0,3.0,17.0,793.0,764.33,595.45
2016,3,26,13,45,692.0,192.5,3.05,17.0,719.0,748.77,582.69
2016,3,26,14,0,519.0,263.0,3.1,17.0,645.0,699.68,545.69
2016,3,26,14,15,545.0,241.5,3.15,17.0,628.0,726.54,568.12
2016,3,26,14,30,571.0,220.0,3.2,17.0,611.0,751.45,588.67
2016,3,26,14,45,504.0,229.5,3.25,17.0,561.5,722.5,567.97
2016,3,26,15,0,437.0,239.0,3.3,17.0,512.0,688.36,543.48
2016,3,26,15,15,517.0,195.5,3.3,16.5,496.5,732.06,581.12
2016,3,26,15,30,597.0,152.0,3.3,16.0,481.0,782.95,622.39
2016,3,26,15,45,512.0,158.0,3.35,16.0,423.0,708.55,568.96
2016,3,26,16,0,427.0,164.0,3.4,16.0,365.0,641.7,519.42
2016,3,26,16,15,298.0,160.5,3.4,15.5,293.0,495.18,407.07
2016,3,26,16,30,169.0,157.0,3.4,15.0,221.0,351.5,291.82
2016,3,26,16,45,155.0,136.0,3.4,14.5,188.0,317.6,265.74
2016,3,26,17,0,141.0,115.0,3.4,14.0,155.0,282.72,237.59
2016,3,26,17,15,121.0,93.0,3.35,13.5,122.0,239.55,201.32
2016,3,26,17,30,101.0,71.0,3.3,13.0,89.0,195.24,162.87
2016,3,26,17,45,65.0,50.0,3.3,13.0,60.5,136.97,110.81
2016,3,26,18,0,29.0,29.0,3.3,13.0,32.0,60.99,42.05
2016,3,26,18,15,14.5,14.5,3.25,12.5,16.0,23.61,0.0
2016,3,26,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,129.0,13.5,2.6,10.0,24.0,10.62,0.0
2016,3,27,6,30,258.0,27.0,2.7,10.0,48.0,22.12,11.79
2016,3,27,6,45,367.5,39.0,2.8,10.5,93.0,31.91,22.47
2016,3,27,7,0,477.0,51.0,2.9,11.0,138.0,41.71,31.75
2016,3,27,7,15,549.0,59.0,2.9,11.0,190.0,48.02,37.76
2016,3,27,7,30,621.0,67.0,2.9,11.0,242.0,54.35,43.6
2016,3,27,7,45,457.5,104.5,2.95,11.5,247.5,75.76,62.7
2016,3,27,8,0,294.0,142.0,3.0,12.0,253.0,98.27,82.43
2016,3,27,8,15,283.0,166.0,3.1,12.0,285.0,112.05,94.34
2016,3,27,8,30,272.0,190.0,3.2,12.0,317.0,125.19,105.54
2016,3,27,8,45,547.5,143.5,3.3,12.5,432.5,99.19,82.27
2016,3,27,9,0,823.0,97.0,3.4,13.0,548.0,81.35,66.28
2016,3,27,9,15,841.0,100.0,3.45,13.0,592.5,83.1,67.63
2016,3,27,9,30,859.0,103.0,3.5,13.0,637.0,84.8,68.93
2016,3,27,9,45,871.0,106.0,3.6,13.5,675.0,86.28,69.91
2016,3,27,10,0,883.0,109.0,3.7,14.0,713.0,96.77,78.67
2016,3,27,10,15,893.0,111.0,3.75,14.0,745.5,97.91,79.5
2016,3,27,10,30,903.0,113.0,3.8,14.0,778.0,157.98,93.91
2016,3,27,10,45,909.5,115.0,3.85,14.0,803.0,219.03,134.13
2016,3,27,11,0,916.0,117.0,3.9,14.0,828.0,280.49,184.61
2016,3,27,11,15,920.5,118.0,3.9,14.0,845.0,340.98,238.51
2016,3,27,11,30,925.0,119.0,3.9,14.0,862.0,401.15,293.24
2016,3,27,11,45,925.0,121.0,3.95,14.5,870.5,459.7,345.75
2016,3,27,12,0,925.0,123.0,4.0,15.0,879.0,517.01,395.97
2016,3,27,12,15,926.0,123.0,4.0,15.0,880.0,571.9,443.56
2016,3,27,12,30,927.0,123.0,4.0,15.0,881.0,625.12,488.56
2016,3,27,12,45,920.5,125.0,4.05,15.0,872.0,673.48,528.85
2016,3,27,13,0,914.0,127.0,4.1,15.0,863.0,719.12,566.12
2016,3,27,13,15,756.5,192.5,4.1,15.0,794.0,723.63,569.6
2016,3,27,13,30,599.0,258.0,4.1,15.0,725.0,699.47,551.26
2016,3,27,13,45,624.0,237.5,4.2,15.0,711.5,737.66,582.28
2016,3,27,14,0,649.0,217.0,4.3,15.0,698.0,770.85,609.48
2016,3,27,14,15,628.5,212.5,4.35,14.5,662.5,778.03,617.56
2016,3,27,14,30,608.0,208.0,4.4,14.0,627.0,781.05,622.74
2016,3,27,14,45,521.5,224.5,4.45,14.0,570.5,734.63,588.6
2016,3,27,15,0,435.0,241.0,4.5,14.0,514.0,689.77,555.02
2016,3,27,15,15,446.0,219.5,4.45,13.5,483.0,692.26,560.34
2016,3,27,15,30,457.0,198.0,4.4,13.0,452.0,691.96,563.42
2016,3,27,15,45,365.5,196.0,4.4,13.0,388.0,588.53,484.15
2016,3,27,16,0,274.0,194.0,4.4,13.0,324.0,507.0,419.78
2016,3,27,16,15,317.5,165.0,4.3,12.5,299.5,520.43,434.52
2016,3,27,16,30,361.0,136.0,4.2,12.0,275.0,554.99,464.99
2016,3,27,16,45,314.5,125.0,4.15,12.0,233.0,476.49,402.47
2016,3,27,17,0,268.0,114.0,4.1,12.0,191.0,422.47,358.01
2016,3,27,17,15,231.0,94.0,4.1,11.5,151.0,363.74,309.24
2016,3,27,17,30,194.0,74.0,4.1,11.0,111.0,304.65,258.15
2016,3,27,17,45,138.0,53.5,4.1,11.0,75.5,227.25,188.84
2016,3,27,18,0,82.0,33.0,4.1,11.0,40.0,149.66,113.37
2016,3,27,18,15,41.0,16.5,4.1,10.5,20.0,71.97,0.0
2016,3,27,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,172.5,13.5,4.3,8.0,28.0,10.62,0.0
2016,3,28,6,30,345.0,27.0,4.4,8.0,56.0,22.39,12.66
2016,3,28,6,45,461.5,36.0,4.55,8.5,104.0,29.98,21.02
2016,3,28,7,0,578.0,45.0,4.7,9.0,152.0,37.73,28.46
2016,3,28,7,15,643.5,51.0,4.75,9.0,206.0,46.4,36.61
2016,3,28,7,30,709.0,57.0,4.8,9.0,260.0,51.91,41.73
2016,3,28,7,45,751.5,61.5,4.9,9.5,314.5,55.96,45.29
2016,3,28,8,0,794.0,66.0,5.0,10.0,369.0,60.01,48.75
2016,3,28,8,15,823.5,69.5,5.0,10.0,421.5,63.07,51.34
2016,3,28,8,30,853.0,73.0,5.0,10.0,474.0,66.09,53.87
2016,3,28,8,45,874.5,75.5,5.0,10.5,523.5,75.52,61.99
2016,3,28,9,0,896.0,78.0,5.0,11.0,573.0,78.19,64.02
2016,3,28,9,15,911.0,80.5,4.95,11.0,617.5,80.57,65.93
2016,3,28,9,30,926.0,83.0,4.9,11.0,662.0,82.83,67.73
2016,3,28,9,45,937.0,84.5,4.85,11.5,701.0,84.25,68.67
2016,3,28,10,0,948.0,86.0,4.8,12.0,740.0,85.56,69.54
2016,3,28,10,15,956.0,87.5,4.75,12.0,771.5,89.9,73.18
2016,3,28,10,30,964.0,89.0,4.7,12.0,803.0,153.28,87.68
2016,3,28,10,45,969.5,90.0,4.7,12.0,827.5,216.74,130.72
2016,3,28,11,0,975.0,91.0,4.7,12.0,852.0,280.4,184.17
2016,3,28,11,15,978.0,92.0,4.65,12.0,868.5,343.34,241.31
2016,3,28,11,30,981.0,93.0,4.6,12.0,885.0,405.71,299.0
2016,3,28,11,45,981.5,93.5,4.6,12.5,893.0,465.91,353.86
2016,3,28,12,0,982.0,94.0,4.6,13.0,901.0,524.73,406.21
2016,3,28,12,15,981.5,94.0,4.5,13.0,901.0,581.06,455.55
2016,3,28,12,30,981.0,94.0,4.4,13.0,901.0,635.41,501.84
2016,3,28,12,45,963.0,102.5,4.35,13.0,888.5,684.07,542.47
2016,3,28,13,0,945.0,111.0,4.3,13.0,876.0,729.04,579.11
2016,3,28,13,15,940.5,110.0,4.2,13.0,859.0,771.44,612.85
2016,3,28,13,30,936.0,109.0,4.1,13.0,842.0,810.71,643.33
2016,3,28,13,45,928.0,108.5,4.05,13.0,817.0,844.46,668.17
2016,3,28,14,0,920.0,108.0,4.0,13.0,792.0,874.61,690.4
2016,3,28,14,15,910.5,106.5,3.9,13.0,760.0,898.79,708.13
2016,3,28,14,30,901.0,105.0,3.8,13.0,728.0,919.1,723.18
2016,3,28,14,45,887.0,103.0,3.75,13.0,689.5,930.92,732.6
2016,3,28,15,0,873.0,101.0,3.7,13.0,651.0,950.12,747.53
2016,3,28,15,15,856.0,98.0,3.6,12.5,607.0,950.1,749.92
2016,3,28,15,30,839.0,95.0,3.5,12.0,563.0,945.9,749.65
2016,3,28,15,45,419.5,98.5,3.4,12.0,332.5,561.52,463.05
2016,3,28,16,0,0.0,102.0,3.3,12.0,102.0,80.59,62.82
2016,3,28,16,15,0.0,77.5,3.15,11.5,77.5,59.52,45.6
2016,3,28,16,30,0.0,53.0,3.0,11.0,53.0,40.56,29.52
2016,3,28,16,45,0.0,45.0,2.95,11.0,45.0,34.39,24.25
2016,3,28,17,0,0.0,37.0,2.9,11.0,37.0,28.23,18.93
2016,3,28,17,15,0.0,29.5,2.9,10.5,29.5,22.47,13.92
2016,3,28,17,30,0.0,22.0,2.9,10.0,22.0,16.73,8.84
2016,3,28,17,45,0.0,15.0,2.9,10.0,15.0,11.39,4.04
2016,3,28,18,0,0.0,8.0,2.9,10.0,8.0,6.06,0.0
2016,3,28,18,15,0.0,4.0,2.9,9.5,4.0,3.02,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,176.5,13.5,1.7,7.5,29.5,10.96,0.0
2016,3,29,6,30,353.0,27.0,1.8,8.0,59.0,22.38,13.09
2016,3,29,6,45,468.0,35.5,1.95,8.5,107.5,29.59,20.78
2016,3,29,7,0,583.0,44.0,2.1,9.0,156.0,40.1,30.68
2016,3,29,7,15,647.0,50.0,2.25,9.5,209.5,45.59,35.86
2016,3,29,7,30,711.0,56.0,2.4,10.0,263.0,51.13,40.88
2016,3,29,7,45,755.5,60.0,2.6,10.5,318.0,54.86,44.12
2016,3,29,8,0,800.0,64.0,2.8,11.0,373.0,58.61,47.29
2016,3,29,8,15,828.5,67.0,2.75,11.0,425.5,61.34,49.59
2016,3,29,8,30,857.0,70.0,2.7,11.0,478.0,70.9,57.93
2016,3,29,8,45,878.0,72.5,2.7,11.5,527.5,73.71,60.1
2016,3,29,9,0,899.0,75.0,2.7,12.0,577.0,76.39,62.14
2016,3,29,9,15,914.0,77.5,2.5,12.0,621.0,78.81,64.07
2016,3,29,9,30,929.0,80.0,2.3,12.0,665.0,81.09,65.89
2016,3,29,9,45,939.0,82.0,2.15,12.5,703.5,82.81,67.09
2016,3,29,10,0,949.0,84.0,2.0,13.0,742.0,84.42,68.2
2016,3,29,10,15,957.0,85.0,1.9,13.0,773.5,92.13,74.72
2016,3,29,10,30,965.0,86.0,1.8,13.0,805.0,155.19,87.58
2016,3,29,10,45,969.5,87.5,1.7,13.5,829.5,218.76,130.63
2016,3,29,11,0,974.0,89.0,1.6,14.0,854.0,282.43,182.91
2016,3,29,11,15,977.0,90.0,1.55,14.0,870.0,345.21,238.37
2016,3,29,11,30,980.0,91.0,1.5,14.0,886.0,407.42,293.89
2016,3,29,11,45,980.0,92.0,1.5,14.0,894.0,467.61,347.17
2016,3,29,12,0,980.0,93.0,1.5,14.0,902.0,526.4,397.91
2016,3,29,12,15,979.5,93.0,1.5,14.0,901.5,582.52,445.05
2016,3,29,12,30,979.0,93.0,1.5,14.0,901.0,636.67,489.22
2016,3,29,12,45,974.0,94.0,1.5,14.0,892.0,686.71,529.05
2016,3,29,13,0,969.0,95.0,1.5,14.0,883.0,733.98,565.75
2016,3,29,13,15,965.0,94.5,1.55,14.0,866.0,777.63,599.52
2016,3,29,13,30,961.0,94.0,1.6,14.0,849.0,818.17,629.44
2016,3,29,13,45,951.5,94.5,1.65,14.0,824.0,852.1,653.7
2016,3,29,14,0,942.0,95.0,1.7,14.0,799.0,882.3,675.51
2016,3,29,14,15,933.5,93.5,1.75,14.0,767.0,907.48,694.02
2016,3,29,14,30,925.0,92.0,1.8,14.0,735.0,928.79,710.08
2016,3,29,14,45,909.0,91.5,1.85,14.0,696.0,940.49,719.83
2016,3,29,15,0,893.0,91.0,1.9,14.0,657.0,948.04,727.07
2016,3,29,15,15,876.5,88.5,1.95,13.5,613.0,948.73,731.21
2016,3,29,15,30,860.0,86.0,2.0,13.0,569.0,956.96,740.81
2016,3,29,15,45,834.5,84.0,2.05,13.0,519.5,941.7,732.91
2016,3,29,16,0,809.0,82.0,2.1,13.0,470.0,922.47,722.45
2016,3,29,16,15,778.5,78.0,2.1,12.5,418.5,892.07,704.72
2016,3,29,16,30,748.0,74.0,2.1,12.0,367.0,858.2,684.09
2016,3,29,16,45,701.5,69.5,2.15,12.0,313.0,805.03,647.76
2016,3,29,17,0,655.0,65.0,2.2,12.0,259.0,757.56,614.15
2016,3,29,17,15,589.0,58.0,2.2,11.5,206.5,679.54,555.91
2016,3,29,17,30,523.0,51.0,2.2,11.0,154.0,601.17,493.9
2016,3,29,17,45,410.5,41.0,2.2,10.5,106.5,477.4,391.81
2016,3,29,18,0,298.0,31.0,2.2,10.0,59.0,358.16,280.68
2016,3,29,18,15,149.0,15.5,2.2,9.5,29.5,181.77,0.0
2016,3,29,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,112.0,17.5,1.85,8.5,28.0,13.33,0.0
2016,3,30,6,30,224.0,35.0,1.9,9.0,56.0,26.54,16.83
2016,3,30,6,45,331.0,48.0,1.95,9.5,101.5,36.55,26.94
2016,3,30,7,0,438.0,61.0,2.0,10.0,147.0,49.15,38.72
2016,3,30,7,15,415.5,81.0,1.95,10.0,182.5,60.1,48.89
2016,3,30,7,30,393.0,101.0,1.9,10.0,218.0,72.86,60.48
2016,3,30,7,45,446.5,108.0,1.85,10.5,264.0,77.74,64.65
2016,3,30,8,0,500.0,115.0,1.8,11.0,310.0,82.59,68.69
2016,3,30,8,15,526.0,126.5,1.8,11.0,356.5,89.68,74.76
2016,3,30,8,30,552.0,138.0,1.8,11.0,403.0,96.52,80.53
2016,3,30,8,45,532.5,160.5,1.8,11.5,437.5,108.55,90.65
2016,3,30,9,0,513.0,183.0,1.8,12.0,472.0,119.87,100.0
2016,3,30,9,15,494.0,206.5,1.8,12.0,502.0,131.07,109.37
2016,3,30,9,30,475.0,230.0,1.8,12.0,532.0,141.6,118.11
2016,3,30,9,45,559.5,214.0,1.85,12.5,590.0,133.55,110.7
2016,3,30,10,0,644.0,198.0,1.9,13.0,648.0,123.97,102.11
2016,3,30,10,15,604.0,226.0,1.9,13.0,662.0,144.41,108.43
2016,3,30,10,30,564.0,254.0,1.9,13.0,676.0,201.65,138.97
2016,3,30,10,45,732.5,186.5,1.95,13.5,753.0,230.73,150.38
2016,3,30,11,0,901.0,119.0,2.0,14.0,830.0,288.36,191.07
2016,3,30,11,15,905.5,120.0,2.0,14.0,846.5,347.86,243.76
2016,3,30,11,30,910.0,121.0,2.0,14.0,863.0,407.06,296.77
2016,3,30,11,45,913.5,120.5,2.0,14.0,871.5,464.31,347.58
2016,3,30,12,0,917.0,120.0,2.0,14.0,880.0,520.61,396.39
2016,3,30,12,15,917.0,120.0,2.0,14.0,880.5,574.29,441.83
2016,3,30,12,30,917.0,120.0,2.0,14.0,881.0,626.2,484.58
2016,3,30,12,45,918.5,117.5,2.0,14.0,873.5,675.04,523.9
2016,3,30,13,0,920.0,115.0,2.0,14.0,866.0,721.65,560.59
2016,3,30,13,15,916.0,114.0,2.05,14.0,850.0,763.24,593.19
2016,3,30,13,30,912.0,113.0,2.1,14.0,834.0,801.82,622.7
2016,3,30,13,45,906.5,111.5,2.15,14.0,810.0,835.6,647.21
2016,3,30,14,0,901.0,110.0,2.2,14.0,786.0,865.96,669.4
2016,3,30,14,15,891.5,108.5,2.3,14.0,755.0,889.38,687.36
2016,3,30,14,30,882.0,107.0,2.4,14.0,724.0,909.0,702.9
2016,3,30,14,45,869.5,104.5,2.5,14.0,686.0,932.27,721.19
2016,3,30,15,0,857.0,102.0,2.6,14.0,648.0,940.65,729.32
2016,3,30,15,15,840.5,99.5,2.75,13.5,604.5,941.19,734.12
2016,3,30,15,30,824.0,97.0,2.9,13.0,561.0,937.65,736.24
2016,3,30,15,45,801.0,93.5,3.05,13.0,513.0,922.63,728.93
2016,3,30,16,0,778.0,90.0,3.2,13.0,465.0,903.69,718.8
2016,3,30,16,15,747.0,85.5,3.25,12.5,414.0,872.0,699.8
2016,3,30,16,30,716.0,81.0,3.3,12.0,363.0,844.18,683.18
2016,3,30,16,45,672.0,75.5,3.4,11.5,310.0,793.05,648.53
2016,3,30,17,0,628.0,70.0,3.5,11.0,257.0,739.69,610.58
2016,3,30,17,15,562.5,62.5,3.4,10.5,205.5,661.57,550.21
2016,3,30,17,30,497.0,55.0,3.3,10.0,154.0,582.97,486.2
2016,3,30,17,45,390.5,44.0,3.25,10.0,107.5,463.47,384.8
2016,3,30,18,0,284.0,33.0,3.2,10.0,61.0,348.1,276.72
2016,3,30,18,15,142.0,16.5,3.1,9.5,30.5,179.05,0.0
2016,3,30,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,143.5,17.0,2.3,10.0,31.5,13.73,0.0
2016,3,31,6,30,287.0,34.0,2.4,10.0,63.0,27.82,18.09
2016,3,31,6,45,395.0,45.0,2.5,10.5,110.0,36.7,27.01
2016,3,31,7,0,503.0,56.0,2.6,11.0,157.0,45.62,35.43
2016,3,31,7,15,568.5,63.5,2.6,11.0,209.5,51.44,40.92
2016,3,31,7,30,634.0,71.0,2.6,11.0,262.0,57.26,46.24
2016,3,31,7,45,341.5,114.0,2.6,11.5,219.0,79.95,66.39
2016,3,31,8,0,49.0,157.0,2.6,12.0,176.0,108.35,91.22
2016,3,31,8,15,85.0,184.0,2.55,12.0,223.0,125.36,105.83
2016,3,31,8,30,121.0,211.0,2.5,12.0,270.0,137.64,116.16
2016,3,31,8,45,152.0,233.0,2.45,12.5,314.5,150.34,126.51
2016,3,31,9,0,183.0,255.0,2.4,13.0,359.0,162.7,136.45
2016,3,31,9,15,248.5,266.5,2.4,13.0,419.0,162.87,136.18
2016,3,31,9,30,314.0,278.0,2.4,13.0,479.0,169.35,141.35
2016,3,31,9,45,608.5,189.0,2.4,13.5,606.5,119.84,98.56
2016,3,31,10,0,903.0,100.0,2.4,14.0,734.0,92.25,74.6
2016,3,31,10,15,911.5,101.5,2.4,14.0,765.0,106.75,72.25
2016,3,31,10,30,920.0,103.0,2.4,14.0,796.0,167.69,97.4
2016,3,31,10,45,926.5,103.5,2.45,14.5,820.5,228.53,139.94
2016,3,31,11,0,933.0,104.0,2.5,15.0,845.0,289.69,190.82
2016,3,31,11,15,937.0,105.0,2.5,15.0,861.0,350.57,244.98
2016,3,31,11,30,941.0,106.0,2.5,15.0,877.0,411.03,299.32
2016,3,31,11,45,943.5,106.0,2.5,15.0,885.5,469.54,351.42
2016,3,31,12,0,946.0,106.0,2.5,15.0,894.0,526.94,401.35
2016,3,31,12,15,945.5,106.0,2.6,15.0,894.0,581.46,448.04
2016,3,31,12,30,945.0,106.0,2.7,15.0,894.0,634.08,492.04
2016,3,31,12,45,948.0,102.5,2.8,15.0,886.5,683.85,532.9
2016,3,31,13,0,951.0,99.0,2.9,15.0,879.0,731.38,571.24
2016,3,31,13,15,947.5,98.5,2.95,15.0,863.0,774.54,605.33
2016,3,31,13,30,944.0,98.0,3.0,15.0,847.0,814.68,635.53
2016,3,31,13,45,937.5,97.0,3.15,15.0,822.5,848.77,661.09
2016,3,31,14,0,931.0,96.0,3.3,15.0,798.0,879.31,684.27
2016,3,31,14,15,923.0,95.0,3.4,14.5,767.0,904.92,705.11
2016,3,31,14,30,915.0,94.0,3.5,14.0,736.0,926.74,723.55
2016,3,31,14,45,563.5,195.0,3.6,14.0,583.5,756.71,601.13
2016,3,31,15,0,212.0,296.0,3.7,14.0,431.0,502.14,403.52
2016,3,31,15,15,536.5,191.0,3.7,13.5,502.5,751.95,605.35
2016,3,31,15,30,861.0,86.0,3.7,13.0,574.0,961.7,760.7
2016,3,31,15,45,572.5,142.0,3.75,13.0,455.5,765.41,617.9
2016,3,31,16,0,284.0,198.0,3.8,13.0,337.0,523.03,430.0
2016,3,31,16,15,274.0,179.0,3.75,12.5,300.5,497.43,413.18
2016,3,31,16,30,264.0,160.0,3.7,12.0,264.0,470.13,393.53
2016,3,31,16,45,469.5,112.0,3.7,12.0,266.0,634.7,529.43
2016,3,31,17,0,675.0,64.0,3.7,12.0,268.0,777.33,639.04
2016,3,31,17,15,613.0,57.5,3.55,11.5,215.5,703.2,580.84
2016,3,31,17,30,551.0,51.0,3.4,11.0,163.0,628.57,520.48
2016,3,31,17,45,446.0,41.5,3.25,11.0,115.0,511.2,421.51
2016,3,31,18,0,341.0,32.0,3.1,11.0,67.0,397.76,315.99
2016,3,31,18,15,170.5,16.0,2.95,10.5,33.5,204.2,27.06
2016,3,31,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,6,15,172.0,16.5,2.4,9.5,34.5,13.33,0.0
2016,4,1,6,30,344.0,33.0,2.5,10.0,69.0,27.17,17.75
2016,4,1,6,45,443.0,43.0,2.65,10.5,117.0,35.34,25.87
2016,4,1,7,0,542.0,53.0,2.8,11.0,165.0,43.55,33.61
2016,4,1,7,15,271.0,72.0,2.8,11.0,128.0,52.43,41.83
2016,4,1,7,30,0.0,91.0,2.8,11.0,91.0,67.38,55.33
2016,4,1,7,45,0.0,109.0,2.8,11.5,109.0,80.16,66.56
2016,4,1,8,0,0.0,127.0,2.8,12.0,127.0,92.82,77.48
2016,4,1,8,15,0.0,140.5,2.75,12.0,140.5,102.52,85.77
2016,4,1,8,30,0.0,154.0,2.7,12.0,154.0,112.12,93.89
2016,4,1,8,45,32.0,199.5,2.7,12.5,218.0,135.71,113.9
2016,4,1,9,0,64.0,245.0,2.7,13.0,282.0,161.59,135.54
2016,4,1,9,15,88.0,271.5,2.65,13.0,326.0,176.75,148.03
2016,4,1,9,30,112.0,298.0,2.6,13.0,370.0,191.49,160.1
2016,4,1,9,45,242.5,299.5,2.6,13.5,467.5,176.45,146.71
2016,4,1,10,0,373.0,301.0,2.6,14.0,565.0,179.78,148.97
2016,4,1,10,15,645.5,202.0,2.5,14.0,682.0,137.0,98.19
2016,4,1,10,30,918.0,103.0,2.4,14.0,799.0,170.87,99.26
2016,4,1,10,45,925.5,103.0,2.35,14.0,823.0,231.42,142.48
2016,4,1,11,0,933.0,103.0,2.3,14.0,847.0,292.39,193.8
2016,4,1,11,15,936.5,104.0,2.25,14.0,863.0,353.04,247.93
2016,4,1,11,30,940.0,105.0,2.2,14.0,879.0,413.22,302.01
2016,4,1,11,45,943.5,104.5,2.2,14.5,887.5,471.64,353.3
2016,4,1,12,0,947.0,104.0,2.2,15.0,896.0,529.03,402.28
2016,4,1,12,15,947.0,104.0,2.2,15.0,896.0,583.73,448.45
2016,4,1,12,30,947.0,104.0,2.2,15.0,896.0,636.58,491.84
2016,4,1,12,45,946.5,103.0,2.2,15.0,888.5,686.23,531.67
2016,4,1,13,0,946.0,102.0,2.2,15.0,881.0,733.47,568.72
2016,4,1,13,15,942.5,101.5,2.25,15.0,864.5,776.42,602.19
2016,4,1,13,30,939.0,101.0,2.3,15.0,848.0,816.36,631.84
2016,4,1,13,45,933.5,99.5,2.35,15.0,824.5,850.57,656.56
2016,4,1,14,0,928.0,98.0,2.4,15.0,801.0,881.28,678.92
2016,4,1,14,15,920.0,96.5,2.45,14.5,769.5,906.24,698.7
2016,4,1,14,30,912.0,95.0,2.5,14.0,738.0,927.38,716.11
2016,4,1,14,45,901.0,93.0,2.6,14.0,700.5,941.4,727.96
2016,4,1,15,0,890.0,91.0,2.7,14.0,663.0,951.43,737.31
2016,4,1,15,15,874.5,88.5,2.75,13.5,619.5,952.64,741.7
2016,4,1,15,30,859.0,86.0,2.8,13.0,576.0,961.58,751.78
2016,4,1,15,45,838.0,83.5,2.9,13.0,528.0,949.68,746.37
2016,4,1,16,0,817.0,81.0,3.0,13.0,480.0,933.88,738.36
2016,4,1,16,15,788.5,77.0,3.0,12.5,428.5,905.06,721.47
2016,4,1,16,30,760.0,73.0,3.0,12.0,377.0,872.79,701.7
2016,4,1,16,45,717.5,68.5,3.0,12.0,323.5,823.08,667.03
2016,4,1,17,0,675.0,64.0,3.0,12.0,270.0,778.3,634.77
2016,4,1,17,15,614.0,57.5,2.85,11.5,217.5,704.96,579.12
2016,4,1,17,30,553.0,51.0,2.7,11.0,165.0,631.13,520.05
2016,4,1,17,45,451.5,41.5,2.55,10.5,117.0,516.69,425.19
2016,4,1,18,0,350.0,32.0,2.4,10.0,69.0,406.08,324.3
2016,4,1,18,15,175.0,16.0,2.3,10.0,34.5,209.65,56.49
2016,4,1,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,167.0,17.5,1.5,9.0,36.0,14.11,2.12
2016,4,2,6,30,334.0,35.0,1.5,9.0,72.0,28.72,19.37
2016,4,2,6,45,423.0,46.5,1.5,9.5,119.0,37.96,28.41
2016,4,2,7,0,512.0,58.0,1.5,10.0,166.0,47.14,37.04
2016,4,2,7,15,320.5,92.5,1.4,10.0,166.5,66.65,54.85
2016,4,2,7,30,129.0,127.0,1.3,10.0,167.0,88.02,74.04
2016,4,2,7,45,140.5,148.0,1.25,10.5,199.0,101.31,85.56
2016,4,2,8,0,152.0,169.0,1.2,11.0,231.0,114.24,96.53
2016,4,2,8,15,178.5,191.0,1.15,11.0,273.0,127.63,107.9
2016,4,2,8,30,205.0,213.0,1.1,11.0,315.0,140.68,118.82
2016,4,2,8,45,367.5,197.5,1.1,11.5,401.5,130.87,109.71
2016,4,2,9,0,530.0,182.0,1.1,12.0,488.0,119.22,99.15
2016,4,2,9,15,517.0,203.0,1.1,12.0,519.5,129.11,107.41
2016,4,2,9,30,504.0,224.0,1.1,12.0,551.0,138.4,115.06
2016,4,2,9,45,551.5,222.0,1.1,12.5,598.0,136.83,113.21
2016,4,2,10,0,599.0,220.0,1.1,13.0,645.0,134.34,110.66
2016,4,2,10,15,522.0,261.5,1.15,13.0,644.0,167.03,123.23
2016,4,2,10,30,445.0,303.0,1.2,13.0,643.0,220.94,157.1
2016,4,2,10,45,659.0,221.0,1.25,13.5,740.5,246.78,165.57
2016,4,2,11,0,873.0,139.0,1.3,14.0,838.0,298.98,200.4
2016,4,2,11,15,877.5,140.0,1.3,14.0,854.0,358.58,252.68
2016,4,2,11,30,882.0,141.0,1.3,14.0,870.0,417.99,304.91
2016,4,2,11,45,890.0,137.5,1.35,14.5,879.5,475.1,354.0
2016,4,2,12,0,898.0,134.0,1.4,15.0,889.0,530.47,400.46
2016,4,2,12,15,898.0,134.0,1.45,15.0,888.5,583.32,444.45
2016,4,2,12,30,898.0,134.0,1.5,15.0,888.0,634.44,485.93
2016,4,2,12,45,904.5,128.5,1.55,15.0,882.0,683.41,524.87
2016,4,2,13,0,911.0,123.0,1.6,15.0,876.0,730.45,561.56
2016,4,2,13,15,907.0,122.0,1.65,15.0,859.5,771.65,593.29
2016,4,2,13,30,903.0,121.0,1.7,15.0,843.0,809.86,621.96
2016,4,2,13,45,896.5,119.5,1.75,15.0,819.0,842.48,645.32
2016,4,2,14,0,890.0,118.0,1.8,15.0,795.0,871.64,666.41
2016,4,2,14,15,880.5,116.5,1.8,15.0,763.5,894.66,682.86
2016,4,2,14,30,871.0,115.0,1.8,15.0,732.0,925.35,704.68
2016,4,2,14,45,854.0,114.5,1.85,15.0,693.5,935.5,713.22
2016,4,2,15,0,837.0,114.0,1.9,15.0,655.0,941.46,719.34
2016,4,2,15,15,820.5,111.0,1.9,14.5,612.0,940.94,722.03
2016,4,2,15,30,804.0,108.0,1.9,14.0,569.0,936.35,722.18
2016,4,2,15,45,777.0,105.5,1.9,14.0,520.5,918.07,711.71
2016,4,2,16,0,750.0,103.0,1.9,14.0,472.0,903.56,704.01
2016,4,2,16,15,719.0,98.0,1.9,13.5,421.0,871.59,685.18
2016,4,2,16,30,688.0,93.0,1.9,13.0,370.0,836.37,663.7
2016,4,2,16,45,634.5,88.5,1.95,13.0,316.5,776.88,623.03
2016,4,2,17,0,581.0,84.0,2.0,13.0,263.0,715.01,579.08
2016,4,2,17,15,516.5,74.5,2.0,12.5,211.5,635.05,519.75
2016,4,2,17,30,452.0,65.0,2.0,12.0,160.0,554.38,456.51
2016,4,2,17,45,348.0,52.5,2.0,11.5,113.0,433.55,357.55
2016,4,2,18,0,244.0,40.0,2.0,11.0,66.0,322.68,259.18
2016,4,2,18,15,122.0,20.0,2.0,11.0,33.0,167.83,61.93
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,6,15,169.5,19.0,1.75,8.0,38.5,15.31,4.25
2016,4,3,6,30,339.0,38.0,1.8,8.0,77.0,31.17,21.74
2016,4,3,6,45,436.5,48.5,1.85,8.5,125.5,39.6,30.05
2016,4,3,7,0,534.0,59.0,1.9,9.0,174.0,48.06,38.05
2016,4,3,7,15,595.5,66.0,1.9,9.5,227.5,53.46,43.05
2016,4,3,7,30,657.0,73.0,1.9,10.0,281.0,58.87,47.88
2016,4,3,7,45,441.5,119.5,1.9,10.5,270.0,84.79,70.93
2016,4,3,8,0,226.0,166.0,1.9,11.0,259.0,111.02,93.79
2016,4,3,8,15,512.5,129.5,1.9,11.0,375.5,90.98,75.76
2016,4,3,8,30,799.0,93.0,1.9,11.0,492.0,78.85,64.83
2016,4,3,8,45,821.0,96.5,1.9,11.5,541.0,81.09,66.47
2016,4,3,9,0,843.0,100.0,1.9,12.0,590.0,83.26,68.03
2016,4,3,9,15,859.0,103.0,1.9,12.5,633.5,84.88,69.11
2016,4,3,9,30,875.0,106.0,1.9,13.0,677.0,86.43,70.14
2016,4,3,9,45,887.0,108.0,1.95,13.5,715.0,96.33,78.38
2016,4,3,10,0,899.0,110.0,2.0,14.0,753.0,97.53,79.08
2016,4,3,10,15,908.0,112.0,2.0,14.0,784.5,122.53,78.82
2016,4,3,10,30,917.0,114.0,2.0,14.0,816.0,183.75,108.35
2016,4,3,10,45,920.5,116.5,2.0,14.5,839.5,245.18,153.17
2016,4,3,11,0,924.0,119.0,2.0,15.0,863.0,306.67,204.83
2016,4,3,11,15,928.0,120.0,2.0,15.0,879.5,367.21,258.49
2016,4,3,11,30,932.0,121.0,2.0,15.0,896.0,427.36,312.0
2016,4,3,11,45,930.0,124.0,2.0,15.0,903.0,485.73,363.3
2016,4,3,12,0,928.0,127.0,2.0,15.0,910.0,542.68,412.06
2016,4,3,12,15,927.5,127.0,2.05,15.0,909.5,596.61,457.34
2016,4,3,12,30,927.0,127.0,2.1,15.0,909.0,648.71,499.96
2016,4,3,12,45,923.0,127.5,2.15,15.0,900.0,696.93,538.64
2016,4,3,13,0,919.0,128.0,2.2,15.0,891.0,742.58,574.54
2016,4,3,13,15,746.0,204.0,2.25,15.0,815.5,742.62,574.19
2016,4,3,13,30,573.0,280.0,2.3,15.0,740.0,712.21,551.6
2016,4,3,13,45,731.5,203.5,2.4,15.0,773.5,807.15,625.08
2016,4,3,14,0,890.0,127.0,2.5,15.0,807.0,893.21,688.22
2016,4,3,14,15,880.5,125.0,2.55,15.0,775.0,916.58,705.05
2016,4,3,14,30,871.0,123.0,2.6,15.0,743.0,936.01,719.92
2016,4,3,14,45,853.5,122.5,2.65,15.0,704.0,945.71,728.3
2016,4,3,15,0,836.0,122.0,2.7,15.0,665.0,951.14,734.03
2016,4,3,15,15,818.0,119.0,2.7,14.5,621.0,949.16,735.77
