Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,15,30,800.0,116.0,2.7,14.0,577.0,943.02,734.85
2016,4,3,15,45,772.5,113.0,2.75,14.0,528.0,931.38,729.31
2016,4,3,16,0,745.0,110.0,2.8,14.0,479.0,908.84,716.11
2016,4,3,16,15,712.5,105.0,2.75,13.5,427.5,875.28,695.42
2016,4,3,16,30,680.0,100.0,2.7,13.0,376.0,838.41,671.93
2016,4,3,16,45,634.5,93.0,2.7,13.0,322.5,783.4,633.42
2016,4,3,17,0,589.0,86.0,2.7,13.0,269.0,725.98,591.77
2016,4,3,17,15,523.5,76.5,2.6,12.5,216.5,644.73,530.37
2016,4,3,17,30,458.0,67.0,2.5,12.0,164.0,562.69,465.26
2016,4,3,17,45,361.0,54.0,2.45,11.5,117.0,447.82,370.47
2016,4,3,18,0,264.0,41.0,2.4,11.0,70.0,341.64,276.08
2016,4,3,18,15,132.0,20.5,2.35,10.5,35.0,178.54,81.65
2016,4,3,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,6,15,167.5,20.0,2.85,10.0,40.5,16.08,5.71
2016,4,4,6,30,335.0,40.0,2.9,10.0,81.0,32.73,23.02
2016,4,4,6,45,437.5,50.0,2.95,10.5,130.5,40.75,30.85
2016,4,4,7,0,540.0,60.0,3.0,11.0,180.0,48.84,38.44
2016,4,4,7,15,602.0,67.5,3.0,11.0,234.0,54.61,43.82
2016,4,4,7,30,664.0,75.0,3.0,11.0,288.0,60.38,49.02
2016,4,4,7,45,707.0,80.0,3.0,11.5,342.0,64.05,52.12
2016,4,4,8,0,750.0,85.0,3.0,12.0,396.0,67.71,55.13
2016,4,4,8,15,779.0,89.0,2.95,12.5,448.0,76.16,62.31
2016,4,4,8,30,808.0,93.0,2.9,13.0,500.0,78.97,64.44
2016,4,4,8,45,827.0,97.0,2.9,13.5,548.5,81.49,66.3
2016,4,4,9,0,846.0,101.0,2.9,14.0,597.0,83.91,68.07
2016,4,4,9,15,862.0,104.0,2.8,14.0,640.5,85.51,69.25
2016,4,4,9,30,878.0,107.0,2.7,14.0,684.0,87.03,70.39
2016,4,4,9,45,888.5,110.0,2.65,14.5,721.5,97.44,79.04
2016,4,4,10,0,899.0,113.0,2.6,15.0,759.0,99.09,80.11
2016,4,4,10,15,907.5,114.5,2.5,15.0,790.5,127.19,80.56
2016,4,4,10,30,916.0,116.0,2.4,15.0,822.0,188.05,110.95
2016,4,4,10,45,921.0,118.0,2.35,15.0,845.5,249.4,156.42
2016,4,4,11,0,926.0,120.0,2.3,15.0,869.0,310.96,208.67
2016,4,4,11,15,929.5,120.5,2.25,15.0,885.0,371.12,262.19
2016,4,4,11,30,933.0,121.0,2.2,15.0,901.0,430.79,315.38
2016,4,4,11,45,933.0,122.5,2.2,15.5,908.0,488.97,365.9
2016,4,4,12,0,933.0,124.0,2.2,16.0,915.0,545.87,413.85
2016,4,4,12,15,932.5,124.0,2.15,16.0,914.5,599.91,458.69
2016,4,4,12,30,932.0,124.0,2.1,16.0,914.0,652.1,500.72
2016,4,4,12,45,930.5,123.0,2.1,16.0,905.5,700.78,539.26
2016,4,4,13,0,929.0,122.0,2.1,16.0,897.0,747.03,575.06
2016,4,4,13,15,924.5,121.5,2.2,16.0,879.5,788.88,607.7
2016,4,4,13,30,920.0,121.0,2.3,16.0,862.0,827.69,636.95
2016,4,4,13,45,748.5,188.5,2.45,16.0,780.5,808.9,623.81
2016,4,4,14,0,577.0,256.0,2.6,16.0,699.0,755.69,585.48
2016,4,4,14,15,728.5,186.5,2.85,16.0,722.5,854.67,662.71
2016,4,4,14,30,880.0,117.0,3.1,16.0,746.0,939.73,724.32
2016,4,4,14,45,865.5,115.5,3.35,16.0,707.5,951.12,734.74
2016,4,4,15,0,851.0,114.0,3.6,16.0,669.0,958.34,743.05
2016,4,4,15,15,833.5,111.0,3.7,15.5,625.0,956.88,745.85
2016,4,4,15,30,816.0,108.0,3.8,15.0,581.0,951.28,745.94
2016,4,4,15,45,794.0,104.0,3.9,15.0,532.5,936.08,737.94
2016,4,4,16,0,772.0,100.0,4.0,15.0,484.0,916.95,727.14
2016,4,4,16,15,740.5,95.0,3.8,14.5,432.0,891.34,711.2
2016,4,4,16,30,709.0,90.0,3.6,14.0,380.0,855.36,687.35
2016,4,4,16,45,666.0,84.0,3.45,13.5,327.0,803.88,651.64
2016,4,4,17,0,623.0,78.0,3.3,13.0,274.0,750.09,612.95
2016,4,4,17,15,557.5,70.0,3.15,12.5,221.0,670.43,552.49
2016,4,4,17,30,492.0,62.0,3.0,12.0,168.0,590.16,488.58
2016,4,4,17,45,391.0,50.5,2.9,12.0,120.0,473.84,391.79
2016,4,4,18,0,290.0,39.0,2.8,12.0,72.0,360.2,291.28
2016,4,4,18,15,145.0,19.5,2.7,11.5,36.0,188.06,98.79
2016,4,4,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,39.0,5.5,1.8,9.5,6.5,0.0,0.0
2016,4,5,6,0,78.0,11.0,1.7,10.0,13.0,8.65,0.0
2016,4,5,6,15,234.0,24.5,1.65,10.5,50.0,20.0,9.39
2016,4,5,6,30,390.0,38.0,1.6,11.0,87.0,31.29,21.8
2016,4,5,6,45,484.5,47.0,1.55,11.5,137.5,38.64,28.92
2016,4,5,7,0,579.0,56.0,1.5,12.0,188.0,46.05,35.85
2016,4,5,7,15,637.0,62.5,1.55,12.5,241.5,51.23,40.55
2016,4,5,7,30,695.0,69.0,1.6,13.0,295.0,56.41,45.1
2016,4,5,7,45,738.0,73.0,1.65,13.5,350.0,64.45,52.06
2016,4,5,8,0,781.0,77.0,1.7,14.0,405.0,67.83,54.77
2016,4,5,8,15,808.0,80.5,1.75,14.0,456.5,70.54,56.97
2016,4,5,8,30,835.0,84.0,1.8,14.0,508.0,73.21,59.1
2016,4,5,8,45,855.5,86.5,1.85,14.5,556.5,74.99,60.34
2016,4,5,9,0,876.0,89.0,1.9,15.0,605.0,84.93,68.65
2016,4,5,9,15,890.0,91.5,1.95,15.5,648.5,87.01,70.09
2016,4,5,9,30,904.0,94.0,2.0,16.0,692.0,88.95,71.43
2016,4,5,9,45,912.0,97.0,2.05,16.5,728.5,90.87,72.76
2016,4,5,10,0,920.0,100.0,2.1,17.0,765.0,92.64,73.97
2016,4,5,10,15,928.0,101.0,2.15,17.0,796.0,124.39,75.52
2016,4,5,10,30,936.0,102.0,2.2,17.0,827.0,185.83,106.97
2016,4,5,10,45,939.5,104.0,2.25,17.5,850.0,247.77,152.9
2016,4,5,11,0,943.0,106.0,2.3,18.0,873.0,309.72,205.07
2016,4,5,11,15,946.5,106.5,2.3,18.0,888.5,370.48,258.78
2016,4,5,11,30,950.0,107.0,2.3,18.0,904.0,430.74,312.11
2016,4,5,11,45,950.5,107.5,2.35,18.5,911.0,488.98,362.41
2016,4,5,12,0,951.0,108.0,2.4,19.0,918.0,545.9,410.19
2016,4,5,12,15,950.5,108.0,2.35,19.0,917.5,600.36,455.07
2016,4,5,12,30,950.0,108.0,2.3,19.0,917.0,652.92,497.11
2016,4,5,12,45,948.5,107.5,2.25,19.0,908.0,702.31,535.61
2016,4,5,13,0,947.0,107.0,2.2,19.0,899.0,749.23,571.28
2016,4,5,13,15,942.5,106.0,2.15,19.0,881.5,790.86,602.35
2016,4,5,13,30,938.0,105.0,2.1,19.0,864.0,829.35,629.18
2016,4,5,13,45,930.5,104.0,2.05,19.0,839.0,862.15,651.47
2016,4,5,14,0,923.0,103.0,2.0,19.0,814.0,891.33,671.29
2016,4,5,14,15,914.0,101.5,2.0,19.0,782.0,915.01,687.95
2016,4,5,14,30,905.0,100.0,2.0,19.0,750.0,934.84,702.2
2016,4,5,14,45,892.5,98.0,2.0,19.0,711.5,947.03,711.52
2016,4,5,15,0,880.0,96.0,2.0,19.0,673.0,955.2,718.42
2016,4,5,15,15,864.0,93.5,1.95,18.5,629.0,955.47,721.04
2016,4,5,15,30,848.0,91.0,1.9,18.0,585.0,963.86,729.37
2016,4,5,15,45,826.5,88.0,1.85,18.0,536.5,950.34,721.66
2016,4,5,16,0,805.0,85.0,1.8,18.0,488.0,932.94,711.63
2016,4,5,16,15,776.0,81.0,1.7,17.5,436.5,903.18,693.82
2016,4,5,16,30,747.0,77.0,1.6,17.0,385.0,870.0,673.41
2016,4,5,16,45,706.5,72.0,1.55,17.0,331.5,821.17,640.8
2016,4,5,17,0,666.0,67.0,1.5,17.0,278.0,777.53,610.85
2016,4,5,17,15,606.0,60.5,1.5,16.0,225.5,704.67,560.61
2016,4,5,17,30,546.0,54.0,1.5,15.0,173.0,631.29,506.77
2016,4,5,17,45,450.0,44.5,1.5,14.5,124.5,521.18,419.99
2016,4,5,18,0,354.0,35.0,1.5,14.0,76.0,414.39,329.08
2016,4,5,18,15,177.0,17.5,1.5,13.5,38.0,220.49,126.6
2016,4,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,6,5,45,44.5,6.0,2.45,11.5,7.0,0.0,0.0
2016,4,6,6,0,89.0,12.0,2.5,12.0,14.0,9.44,0.0
2016,4,6,6,15,235.0,26.0,2.55,12.5,51.5,21.2,10.86
2016,4,6,6,30,381.0,40.0,2.6,13.0,89.0,32.83,23.0
2016,4,6,6,45,471.5,49.5,2.65,13.5,139.0,40.47,30.32
2016,4,6,7,0,562.0,59.0,2.7,14.0,189.0,48.15,37.42
2016,4,6,7,15,620.0,65.5,2.65,14.5,242.5,53.22,41.98
2016,4,6,7,30,678.0,72.0,2.6,15.0,296.0,58.29,46.39
2016,4,6,7,45,717.5,77.0,2.55,15.5,350.0,62.02,49.47
2016,4,6,8,0,757.0,82.0,2.5,16.0,404.0,71.07,57.16
2016,4,6,8,15,785.5,86.0,2.5,16.0,455.5,74.0,59.51
2016,4,6,8,30,814.0,90.0,2.5,16.0,507.0,76.87,61.8
2016,4,6,8,45,835.0,93.0,2.5,16.5,555.5,78.82,63.16
2016,4,6,9,0,856.0,96.0,2.5,17.0,604.0,80.72,64.47
2016,4,6,9,15,871.5,98.5,2.5,17.5,648.0,82.09,65.33
2016,4,6,9,30,887.0,101.0,2.5,18.0,692.0,92.5,73.89
2016,4,6,9,45,899.0,103.0,2.55,18.5,730.0,93.84,74.69
2016,4,6,10,0,911.0,105.0,2.6,19.0,768.0,95.07,75.43
2016,4,6,10,15,919.5,106.5,2.6,19.0,799.0,130.22,78.24
2016,4,6,10,30,928.0,108.0,2.6,19.0,830.0,191.58,110.63
2016,4,6,10,45,933.5,109.5,2.6,19.5,853.5,253.18,156.42
2016,4,6,11,0,939.0,111.0,2.6,20.0,877.0,315.01,208.25
2016,4,6,11,15,942.5,111.5,2.55,20.0,893.0,375.6,261.46
2016,4,6,11,30,946.0,112.0,2.5,20.0,909.0,435.68,314.2
2016,4,6,11,45,946.5,112.5,2.45,20.5,916.0,493.74,363.72
2016,4,6,12,0,947.0,113.0,2.4,21.0,923.0,550.5,410.62
2016,4,6,12,15,946.5,113.0,2.35,21.0,922.0,604.82,454.92
2016,4,6,12,30,946.0,113.0,2.3,21.0,921.0,657.24,496.42
2016,4,6,12,45,943.0,113.0,2.25,21.5,911.5,705.96,533.02
2016,4,6,13,0,940.0,113.0,2.2,22.0,902.0,752.11,566.61
2016,4,6,13,15,935.5,112.0,2.15,22.0,885.0,793.54,597.12
2016,4,6,13,30,931.0,111.0,2.1,22.0,868.0,831.85,623.57
2016,4,6,13,45,922.5,111.0,2.05,22.5,842.5,864.61,644.33
2016,4,6,14,0,914.0,111.0,2.0,23.0,817.0,893.78,662.57
2016,4,6,14,15,905.0,109.0,1.9,23.0,785.0,916.84,677.48
2016,4,6,14,30,896.0,107.0,1.8,23.0,753.0,936.04,689.88
2016,4,6,14,45,722.5,159.0,1.75,23.5,662.5,875.79,649.36
2016,4,6,15,0,549.0,211.0,1.7,24.0,572.0,777.03,581.81
2016,4,6,15,15,431.5,228.5,1.6,24.0,501.5,697.98,526.75
2016,4,6,15,30,314.0,246.0,1.5,24.0,431.0,592.39,451.71
2016,4,6,15,45,309.0,225.0,1.45,24.0,394.0,573.25,440.36
2016,4,6,16,0,304.0,204.0,1.4,24.0,357.0,551.88,426.59
2016,4,6,16,15,287.5,186.5,1.3,23.5,319.5,521.53,406.28
2016,4,6,16,30,271.0,169.0,1.2,23.0,282.0,489.61,384.48
2016,4,6,16,45,256.5,147.5,1.1,22.5,242.5,452.72,358.57
2016,4,6,17,0,242.0,126.0,1.0,22.0,203.0,414.26,330.7
2016,4,6,17,15,218.0,105.0,1.0,21.5,165.0,366.09,294.42
2016,4,6,17,30,194.0,84.0,1.0,21.0,127.0,317.01,255.79
2016,4,6,17,45,153.5,63.5,1.0,21.0,91.5,252.9,202.57
2016,4,6,18,0,113.0,43.0,1.0,21.0,56.0,188.44,146.81
2016,4,6,18,15,56.5,21.5,0.85,21.0,28.0,98.62,56.39
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,1.5,1.75,12.0,1.5,1.18,0.0
2016,4,7,6,0,0.0,3.0,1.8,12.0,3.0,2.36,0.0
2016,4,7,6,15,0.0,11.0,1.9,12.5,11.0,8.35,1.05
2016,4,7,6,30,0.0,19.0,2.0,13.0,19.0,14.45,7.03
2016,4,7,6,45,0.0,29.5,2.1,13.5,29.5,22.49,14.41
2016,4,7,7,0,0.0,40.0,2.2,14.0,40.0,30.55,21.75
2016,4,7,7,15,0.0,51.5,2.25,14.0,51.5,39.41,29.76
2016,4,7,7,30,0.0,63.0,2.3,14.0,63.0,48.29,37.67
2016,4,7,7,45,24.0,117.0,2.35,14.5,127.0,84.36,69.4
2016,4,7,8,0,48.0,171.0,2.4,15.0,191.0,117.2,97.66
2016,4,7,8,15,48.0,193.0,2.4,15.0,216.0,130.69,108.94
2016,4,7,8,30,48.0,215.0,2.4,15.0,241.0,143.85,119.86
2016,4,7,8,45,202.5,229.5,2.4,15.5,349.5,150.45,124.85
2016,4,7,9,0,357.0,244.0,2.4,16.0,458.0,154.41,127.58
2016,4,7,9,15,452.5,230.5,2.35,16.0,521.0,141.28,116.11
2016,4,7,9,30,548.0,217.0,2.3,16.0,584.0,134.72,110.3
2016,4,7,9,45,549.0,232.0,2.25,16.0,616.5,140.72,115.11
2016,4,7,10,0,550.0,247.0,2.2,16.0,649.0,146.39,119.63
2016,4,7,10,15,418.0,307.5,2.15,16.0,620.5,193.57,141.02
2016,4,7,10,30,286.0,368.0,2.1,16.0,592.0,251.6,185.1
2016,4,7,10,45,305.5,375.0,2.1,16.0,620.5,286.84,210.89
2016,4,7,11,0,325.0,382.0,2.1,16.0,649.0,324.72,240.74
2016,4,7,11,15,387.0,363.5,2.1,16.0,687.0,363.37,270.94
2016,4,7,11,30,449.0,345.0,2.1,16.0,725.0,404.16,303.83
2016,4,7,11,45,455.0,342.5,2.15,16.0,730.5,442.54,336.16
2016,4,7,12,0,461.0,340.0,2.2,16.0,736.0,480.91,368.0
2016,4,7,12,15,448.5,348.5,2.2,16.0,733.5,516.82,397.18
2016,4,7,12,30,436.0,357.0,2.2,16.0,731.0,550.95,424.3
2016,4,7,12,45,367.0,380.5,2.25,16.0,693.5,552.92,426.91
2016,4,7,13,0,298.0,404.0,2.3,16.0,656.0,552.97,427.47
2016,4,7,13,15,250.5,404.0,2.3,16.0,613.5,543.12,420.61
2016,4,7,13,30,203.0,404.0,2.3,16.0,571.0,514.79,399.94
2016,4,7,13,45,119.0,362.0,2.35,16.0,459.0,425.36,332.59
2016,4,7,14,0,35.0,320.0,2.4,16.0,347.0,309.31,242.75
2016,4,7,14,15,211.5,313.0,2.4,15.5,467.0,483.17,382.75
2016,4,7,14,30,388.0,306.0,2.4,15.0,587.0,669.57,525.66
2016,4,7,14,45,363.5,295.0,2.45,15.0,547.5,653.25,513.55
2016,4,7,15,0,339.0,284.0,2.5,15.0,508.0,633.97,500.73
2016,4,7,15,15,326.5,266.0,2.5,14.5,470.5,615.77,489.76
2016,4,7,15,30,314.0,248.0,2.5,14.0,433.0,595.1,476.83
2016,4,7,15,45,157.0,187.5,2.5,14.0,280.0,354.9,290.01
2016,4,7,16,0,0.0,127.0,2.5,14.0,127.0,103.0,80.98
2016,4,7,16,15,0.0,97.0,2.4,14.0,97.0,76.39,59.25
2016,4,7,16,30,0.0,67.0,2.3,14.0,67.0,51.39,38.29
2016,4,7,16,45,0.0,57.5,2.25,14.0,57.5,44.03,32.15
2016,4,7,17,0,0.0,48.0,2.2,14.0,48.0,36.7,25.94
2016,4,7,17,15,0.0,39.0,2.05,13.5,39.0,29.77,20.03
2016,4,7,17,30,0.0,30.0,1.9,13.0,30.0,22.86,14.05
2016,4,7,17,45,0.0,21.5,1.8,13.0,21.5,16.35,8.3
2016,4,7,18,0,0.0,13.0,1.7,13.0,13.0,9.86,2.55
2016,4,7,18,15,0.0,7.0,1.65,12.5,7.0,5.3,0.0
2016,4,7,18,30,0.0,1.0,1.6,12.0,1.0,0.79,0.0
2016,4,7,18,45,0.0,0.5,1.55,12.0,0.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.4,11.0,2.5,1.97,0.0
2016,4,8,6,0,0.0,5.0,1.4,11.0,5.0,3.78,0.0
2016,4,8,6,15,0.0,16.0,1.45,11.5,16.0,12.17,4.38
2016,4,8,6,30,0.0,27.0,1.5,12.0,27.0,20.59,12.53
2016,4,8,6,45,0.0,41.5,1.55,12.5,41.5,31.74,22.78
2016,4,8,7,0,0.0,56.0,1.6,13.0,56.0,42.67,32.74
2016,4,8,7,15,0.0,71.5,1.6,13.0,71.5,54.04,43.0
2016,4,8,7,30,0.0,87.0,1.6,13.0,87.0,65.32,53.02
2016,4,8,7,45,16.5,126.5,1.6,13.5,134.0,92.43,76.73
2016,4,8,8,0,33.0,166.0,1.6,14.0,181.0,114.35,95.43
2016,4,8,8,15,21.5,172.5,1.55,14.0,182.5,123.79,103.23
2016,4,8,8,30,10.0,179.0,1.5,14.0,184.0,128.82,107.19
2016,4,8,8,45,25.5,212.5,1.5,14.5,227.0,150.79,125.39
2016,4,8,9,0,41.0,246.0,1.5,15.0,270.0,162.54,134.65
2016,4,8,9,15,23.0,217.0,1.5,15.0,231.0,155.71,128.5
2016,4,8,9,30,5.0,188.0,1.5,15.0,192.0,137.55,112.88
2016,4,8,9,45,114.5,269.5,1.55,15.0,354.0,168.93,139.07
2016,4,8,10,0,224.0,351.0,1.6,15.0,516.0,209.64,172.55
2016,4,8,10,15,152.5,360.0,1.65,15.0,474.5,224.14,171.85
2016,4,8,10,30,81.0,369.0,1.7,15.0,433.0,248.61,191.5
2016,4,8,10,45,57.0,353.5,1.75,15.0,399.5,247.47,191.31
2016,4,8,11,0,33.0,338.0,1.8,15.0,366.0,241.71,187.91
2016,4,8,11,15,56.5,372.0,1.85,15.0,420.5,277.81,215.53
2016,4,8,11,30,80.0,406.0,1.9,15.0,475.0,318.14,246.45
2016,4,8,11,45,121.0,420.5,1.95,15.0,525.0,354.94,274.64
2016,4,8,12,0,162.0,435.0,2.0,15.0,575.0,401.55,310.59
2016,4,8,12,15,222.5,427.0,2.0,15.0,618.5,447.9,346.44
2016,4,8,12,30,283.0,419.0,2.0,15.0,662.0,503.91,389.53
2016,4,8,12,45,258.5,419.5,2.05,15.0,640.0,514.83,398.5
2016,4,8,13,0,234.0,420.0,2.1,15.0,618.0,513.56,398.54
2016,4,8,13,15,222.0,413.0,2.1,15.0,598.0,519.09,403.48
2016,4,8,13,30,210.0,406.0,2.1,15.0,578.0,522.55,406.74
2016,4,8,13,45,279.5,378.0,2.15,15.0,600.0,586.74,456.71
2016,4,8,14,0,349.0,350.0,2.2,15.0,622.0,639.48,497.85
2016,4,8,14,15,197.0,329.5,2.2,15.0,482.0,487.08,383.17
2016,4,8,14,30,45.0,309.0,2.2,15.0,342.0,321.18,253.68
2016,4,8,14,45,127.0,309.0,2.25,15.0,395.0,426.59,339.19
2016,4,8,15,0,209.0,309.0,2.3,15.0,448.0,515.57,409.7
2016,4,8,15,15,117.5,267.0,2.3,14.5,344.5,391.57,313.78
2016,4,8,15,30,26.0,225.0,2.3,14.0,241.0,218.9,175.92
2016,4,8,15,45,21.5,207.5,2.3,14.0,220.0,201.1,162.37
2016,4,8,16,0,17.0,190.0,2.3,14.0,199.0,183.05,148.03
2016,4,8,16,15,8.5,150.0,2.25,13.5,154.5,136.66,110.11
2016,4,8,16,30,0.0,110.0,2.2,13.0,110.0,90.26,71.37
2016,4,8,16,45,0.0,94.5,2.15,13.0,94.5,77.04,60.42
2016,4,8,17,0,0.0,79.0,2.1,13.0,79.0,63.65,49.13
2016,4,8,17,15,0.0,63.5,2.0,13.0,63.5,50.05,37.5
2016,4,8,17,30,0.0,48.0,1.9,13.0,48.0,36.73,25.96
2016,4,8,17,45,0.0,34.5,1.8,13.0,34.5,26.34,16.82
2016,4,8,18,0,0.0,21.0,1.7,13.0,21.0,15.99,7.68
2016,4,8,18,15,0.0,11.5,1.65,12.5,11.5,8.73,0.48
2016,4,8,18,30,0.0,2.0,1.6,12.0,2.0,1.57,0.0
2016,4,8,18,45,0.0,1.0,1.55,12.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,2.0,12.0,2.0,1.57,0.0
2016,4,9,6,0,0.0,4.0,2.0,12.0,4.0,3.02,0.0
2016,4,9,6,15,0.0,11.5,2.0,12.0,11.5,8.72,1.64
2016,4,9,6,30,0.0,19.0,2.0,12.0,19.0,14.44,7.13
2016,4,9,6,45,0.0,29.5,2.05,12.0,29.5,22.48,14.56
2016,4,9,7,0,0.0,40.0,2.1,12.0,40.0,30.55,21.98
2016,4,9,7,15,0.0,51.0,2.1,12.0,51.0,39.02,29.67
2016,4,9,7,30,0.0,62.0,2.1,12.0,62.0,47.51,37.28
2016,4,9,7,45,0.0,98.5,2.15,12.0,98.5,73.89,60.73
2016,4,9,8,0,0.0,135.0,2.2,12.0,135.0,98.8,82.54
2016,4,9,8,15,0.0,130.5,2.15,12.0,130.5,96.72,80.4
2016,4,9,8,30,0.0,126.0,2.1,12.0,126.0,94.3,78.01
2016,4,9,8,45,0.0,97.5,2.1,12.5,97.5,74.74,60.5
2016,4,9,9,0,0.0,69.0,2.1,13.0,69.0,53.06,41.23
2016,4,9,9,15,0.0,74.5,2.05,13.0,74.5,57.36,44.9
2016,4,9,9,30,0.0,80.0,2.0,13.0,80.0,61.67,48.53
2016,4,9,9,45,4.5,150.5,2.0,13.0,154.0,112.85,92.65
2016,4,9,10,0,9.0,221.0,2.0,13.0,228.0,159.86,132.38
2016,4,9,10,15,4.5,169.5,2.0,13.0,173.0,126.81,99.28
2016,4,9,10,30,0.0,118.0,2.0,13.0,118.0,90.32,69.47
2016,4,9,10,45,0.0,117.5,2.05,13.5,117.5,90.1,69.11
2016,4,9,11,0,0.0,117.0,2.1,14.0,117.0,89.86,68.71
2016,4,9,11,15,6.5,190.5,2.05,14.0,196.5,146.12,114.14
2016,4,9,11,30,13.0,264.0,2.0,14.0,276.0,202.72,159.09
2016,4,9,11,45,11.5,244.0,2.0,14.0,254.5,189.8,148.75
2016,4,9,12,0,10.0,224.0,2.0,14.0,233.0,176.04,137.9
2016,4,9,12,15,10.0,226.5,2.0,14.0,235.5,179.44,140.71
2016,4,9,12,30,10.0,229.0,2.0,14.0,238.0,182.85,143.51
2016,4,9,12,45,24.5,295.5,2.0,14.0,317.0,251.53,198.13
2016,4,9,13,0,39.0,362.0,2.0,14.0,396.0,321.58,252.76
2016,4,9,13,15,27.5,321.0,2.0,14.0,344.5,285.68,224.78
2016,4,9,13,30,16.0,280.0,2.0,14.0,293.0,235.31,185.49
2016,4,9,13,45,8.0,213.0,2.0,14.0,219.5,175.37,138.05
2016,4,9,14,0,0.0,146.0,2.0,14.0,146.0,114.5,88.92
2016,4,9,14,15,0.0,132.0,2.0,14.0,132.0,103.32,80.03
2016,4,9,14,30,0.0,118.0,2.0,14.0,118.0,92.04,70.93
2016,4,9,14,45,0.0,127.5,2.05,14.0,127.5,100.01,77.66
2016,4,9,15,0,0.0,137.0,2.1,14.0,137.0,108.34,84.69
2016,4,9,15,15,0.0,137.0,2.05,14.0,137.0,108.88,85.34
2016,4,9,15,30,0.0,137.0,2.0,14.0,137.0,109.64,86.21
2016,4,9,15,45,12.0,164.5,2.0,14.0,171.0,148.53,119.17
2016,4,9,16,0,24.0,192.0,2.0,14.0,205.0,191.93,155.61
2016,4,9,16,15,12.0,104.5,1.9,13.5,111.0,95.14,75.59
2016,4,9,16,30,0.0,17.0,1.8,13.0,17.0,12.95,5.5
2016,4,9,16,45,0.0,14.5,1.75,13.0,14.5,11.03,3.89
2016,4,9,17,0,0.0,12.0,1.7,13.0,12.0,9.12,2.25
2016,4,9,17,15,0.0,9.5,1.55,12.5,9.5,7.21,0.61
2016,4,9,17,30,0.0,7.0,1.4,12.0,7.0,5.3,0.0
2016,4,9,17,45,0.0,5.0,1.3,12.0,5.0,3.78,0.0
2016,4,9,18,0,0.0,3.0,1.2,12.0,3.0,2.27,0.0
2016,4,9,18,15,0.0,1.5,1.2,12.0,1.5,1.13,0.0
2016,4,9,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.5,1.65,11.0,1.5,1.18,0.0
2016,4,10,6,0,0.0,3.0,1.7,11.0,3.0,2.27,0.0
2016,4,10,6,15,0.0,9.5,1.75,11.0,9.5,7.2,0.46
2016,4,10,6,30,0.0,16.0,1.8,11.0,16.0,12.15,5.17
2016,4,10,6,45,0.0,24.0,1.9,11.5,24.0,18.26,10.82
2016,4,10,7,0,0.0,32.0,2.0,12.0,32.0,24.39,16.44
2016,4,10,7,15,0.0,41.0,2.0,12.0,41.0,31.31,22.72
2016,4,10,7,30,0.0,50.0,2.0,12.0,50.0,38.24,28.94
2016,4,10,7,45,0.0,66.5,2.05,12.0,66.5,50.99,40.29
2016,4,10,8,0,0.0,83.0,2.1,12.0,83.0,63.64,51.41
2016,4,10,8,15,0.0,54.5,2.1,12.0,54.5,41.76,31.77
2016,4,10,8,30,0.0,26.0,2.1,12.0,26.0,19.88,12.15
2016,4,10,8,45,0.0,73.5,2.1,12.5,73.5,56.51,44.53
2016,4,10,9,0,0.0,121.0,2.1,13.0,121.0,91.62,74.92
2016,4,10,9,15,9.5,183.5,2.1,13.0,190.0,134.35,111.49
2016,4,10,9,30,19.0,246.0,2.1,13.0,259.0,174.37,145.16
2016,4,10,9,45,59.0,298.5,2.15,13.0,342.0,192.38,159.93
2016,4,10,10,0,99.0,351.0,2.2,13.0,425.0,219.11,181.92
2016,4,10,10,15,59.5,319.5,2.25,13.0,364.5,211.2,165.52
2016,4,10,10,30,20.0,288.0,2.3,13.0,304.0,208.81,164.4
2016,4,10,10,45,14.5,253.5,2.35,13.0,265.5,188.66,148.38
2016,4,10,11,0,9.0,219.0,2.4,13.0,227.0,165.85,130.28
2016,4,10,11,15,30.5,302.0,2.45,13.0,328.5,225.81,177.64
2016,4,10,11,30,52.0,385.0,2.5,13.0,430.0,294.92,231.62
2016,4,10,11,45,39.0,361.5,2.55,13.0,395.5,282.71,222.4
2016,4,10,12,0,26.0,338.0,2.6,13.0,361.0,267.37,210.76
2016,4,10,12,15,26.5,340.0,2.65,13.0,363.5,275.58,217.48
2016,4,10,12,30,27.0,342.0,2.7,13.0,366.0,283.89,224.21
2016,4,10,12,45,28.0,341.5,2.8,13.0,366.5,290.63,229.78
2016,4,10,13,0,29.0,341.0,2.9,13.0,367.0,297.41,235.42
2016,4,10,13,15,26.0,326.5,2.95,13.0,349.0,289.34,229.34
2016,4,10,13,30,23.0,312.0,3.0,13.0,331.0,267.39,212.34
2016,4,10,13,45,77.5,348.0,3.05,13.0,409.0,363.3,289.61
2016,4,10,14,0,132.0,384.0,3.1,13.0,487.0,470.78,373.97
2016,4,10,14,15,66.0,230.0,3.1,13.0,281.5,257.7,207.11
2016,4,10,14,30,0.0,76.0,3.1,13.0,76.0,58.64,43.41
2016,4,10,14,45,9.0,158.0,3.1,13.0,164.0,134.11,106.57
2016,4,10,15,0,18.0,240.0,3.1,13.0,252.0,217.93,175.41
2016,4,10,15,15,9.0,189.5,3.05,12.5,195.5,164.67,132.19
2016,4,10,15,30,0.0,139.0,3.0,12.0,139.0,111.37,88.31
2016,4,10,15,45,0.0,127.5,3.0,12.0,127.5,102.01,80.81
2016,4,10,16,0,0.0,116.0,3.0,12.0,116.0,92.58,73.16
2016,4,10,16,15,0.0,118.5,2.9,12.0,118.5,96.31,76.56
2016,4,10,16,30,0.0,121.0,2.8,12.0,121.0,101.12,80.89
2016,4,10,16,45,0.0,104.5,2.75,12.0,104.5,87.06,69.18
2016,4,10,17,0,0.0,88.0,2.7,12.0,88.0,72.8,57.16
2016,4,10,17,15,0.0,71.5,2.55,11.5,71.5,58.28,44.82
2016,4,10,17,30,0.0,55.0,2.4,11.0,55.0,43.44,31.99
2016,4,10,17,45,0.0,40.5,2.25,11.0,40.5,30.97,20.98
2016,4,10,18,0,0.0,26.0,2.1,11.0,26.0,19.83,11.06
2016,4,10,18,15,0.0,15.0,2.0,11.0,15.0,11.41,2.87
2016,4,10,18,30,0.0,4.0,1.9,11.0,4.0,3.15,0.0
2016,4,10,18,45,0.0,2.0,1.85,11.0,2.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,5,45,48.0,10.5,0.65,10.5,13.0,8.26,0.0
2016,4,11,6,0,96.0,21.0,0.6,11.0,26.0,15.87,0.0
2016,4,11,6,15,211.0,36.5,0.65,11.0,64.5,27.58,18.0
2016,4,11,6,30,326.0,52.0,0.7,11.0,103.0,39.35,29.4
2016,4,11,6,45,405.0,63.5,0.8,11.5,150.5,48.09,37.64
2016,4,11,7,0,484.0,75.0,0.9,12.0,198.0,59.34,47.87
2016,4,11,7,15,242.0,79.5,0.95,12.0,141.0,56.69,45.55
2016,4,11,7,30,0.0,84.0,1.0,12.0,84.0,63.47,51.55
2016,4,11,7,45,0.0,101.0,1.1,12.5,101.0,75.71,62.16
2016,4,11,8,0,0.0,118.0,1.2,13.0,118.0,87.83,72.48
2016,4,11,8,15,27.5,170.0,1.2,13.0,184.5,118.12,98.61
2016,4,11,8,30,55.0,222.0,1.2,13.0,251.0,148.26,124.14
2016,4,11,8,45,46.5,235.0,1.25,13.0,261.5,156.18,130.43
2016,4,11,9,0,38.0,248.0,1.3,13.0,272.0,163.84,136.55
2016,4,11,9,15,95.0,286.0,1.3,13.0,350.5,185.54,154.46
2016,4,11,9,30,152.0,324.0,1.3,13.0,429.0,195.5,162.34
2016,4,11,9,45,98.5,321.0,1.35,13.5,390.5,204.52,169.19
2016,4,11,10,0,45.0,318.0,1.4,14.0,352.0,202.12,166.57
2016,4,11,10,15,62.5,346.0,1.4,14.0,395.0,225.36,175.38
2016,4,11,10,30,80.0,374.0,1.4,14.0,438.0,253.03,195.22
2016,4,11,10,45,78.5,384.0,1.4,14.0,448.5,270.29,208.41
2016,4,11,11,0,77.0,394.0,1.4,14.0,459.0,287.56,222.05
2016,4,11,11,15,55.0,374.0,1.4,14.0,420.5,279.8,217.11
2016,4,11,11,30,33.0,354.0,1.4,14.0,382.0,267.73,208.6
2016,4,11,11,45,35.0,361.0,1.4,14.5,391.5,280.87,218.6
2016,4,11,12,0,37.0,368.0,1.4,15.0,401.0,294.5,228.82
2016,4,11,12,15,30.5,349.0,1.4,15.0,376.0,284.66,221.45
2016,4,11,12,30,24.0,330.0,1.4,15.0,351.0,268.82,209.46
2016,4,11,12,45,37.0,355.5,1.45,15.0,387.5,307.81,239.98
2016,4,11,13,0,50.0,381.0,1.5,15.0,424.0,345.28,268.94
2016,4,11,13,15,47.0,369.5,1.5,14.5,409.5,341.78,266.9
2016,4,11,13,30,44.0,358.0,1.5,14.0,395.0,337.35,264.38
2016,4,11,13,45,87.0,371.0,1.55,14.0,441.0,392.41,308.11
2016,4,11,14,0,130.0,384.0,1.6,14.0,487.0,469.3,367.37
2016,4,11,14,15,179.0,366.5,1.6,14.0,502.0,508.77,398.54
2016,4,11,14,30,228.0,349.0,1.6,14.0,517.0,549.64,430.93
2016,4,11,14,45,499.0,244.5,1.65,14.0,587.0,752.34,586.0
2016,4,11,15,0,770.0,140.0,1.7,14.0,657.0,927.76,711.16
2016,4,11,15,15,752.5,136.0,1.7,14.0,614.5,924.05,708.21
2016,4,11,15,30,735.0,132.0,1.7,14.0,572.0,916.47,704.95
2016,4,11,15,45,715.0,126.0,1.7,14.0,525.5,900.3,695.94
2016,4,11,16,0,695.0,120.0,1.7,14.0,479.0,880.53,684.54
2016,4,11,16,15,664.0,114.0,1.7,13.5,429.0,846.36,664.19
2016,4,11,16,30,633.0,108.0,1.7,13.0,379.0,809.08,641.3
2016,4,11,16,45,598.0,99.0,1.7,13.0,328.5,761.5,609.06
2016,4,11,17,0,563.0,90.0,1.7,13.0,278.0,711.62,574.1
2016,4,11,17,15,504.0,81.0,1.65,12.5,227.5,636.75,519.31
2016,4,11,17,30,445.0,72.0,1.6,12.0,177.0,555.58,457.04
2016,4,11,17,45,368.5,59.0,1.55,12.0,131.0,462.07,380.91
2016,4,11,18,0,292.0,46.0,1.5,12.0,85.0,371.71,303.28
2016,4,11,18,15,146.0,30.5,1.55,11.5,50.0,221.69,163.66
2016,4,11,18,30,0.0,15.0,1.6,11.0,15.0,11.8,0.0
2016,4,11,18,45,0.0,7.5,1.7,11.0,7.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,12,5,45,50.0,10.5,2.4,10.5,13.5,8.26,0.0
2016,4,12,6,0,100.0,21.0,2.5,11.0,27.0,15.89,2.23
2016,4,12,6,15,207.0,37.5,2.55,11.0,65.0,28.29,18.71
2016,4,12,6,30,314.0,54.0,2.6,11.0,103.0,40.67,30.57
2016,4,12,6,45,395.5,64.5,2.65,11.0,151.0,48.71,38.25
2016,4,12,7,0,477.0,75.0,2.7,11.0,199.0,59.15,47.88
2016,4,12,7,15,248.5,102.5,2.7,11.0,168.5,73.39,60.71
2016,4,12,7,30,20.0,130.0,2.7,11.0,138.0,93.78,78.83
2016,4,12,7,45,36.0,155.5,2.75,11.5,171.5,107.61,90.68
2016,4,12,8,0,52.0,181.0,2.8,12.0,205.0,123.5,104.15
2016,4,12,8,15,26.0,163.5,2.8,12.0,175.5,114.44,95.85
2016,4,12,8,30,0.0,146.0,2.8,12.0,146.0,107.85,89.8
2016,4,12,8,45,3.5,169.5,2.85,12.5,171.5,123.97,103.35
2016,4,12,9,0,7.0,193.0,2.9,13.0,197.0,139.83,116.49
2016,4,12,9,15,101.5,258.5,2.9,13.0,328.5,163.28,136.19
2016,4,12,9,30,196.0,324.0,2.9,13.0,460.0,196.83,164.22
2016,4,12,9,45,198.5,341.0,2.95,13.5,484.5,204.52,169.96
2016,4,12,10,0,201.0,358.0,3.0,14.0,509.0,211.87,175.45
2016,4,12,10,15,142.0,367.5,3.05,14.0,476.5,230.48,177.66
2016,4,12,10,30,83.0,377.0,3.1,14.0,444.0,255.67,198.33
2016,4,12,10,45,85.0,386.5,3.2,14.0,456.5,273.61,212.22
2016,4,12,11,0,87.0,396.0,3.3,14.0,469.0,291.96,226.93
2016,4,12,11,15,276.5,371.0,3.35,14.0,608.5,338.46,258.87
2016,4,12,11,30,466.0,346.0,3.4,14.0,748.0,419.04,320.04
2016,4,12,11,45,295.5,391.5,3.45,14.5,647.5,413.15,319.91
2016,4,12,12,0,125.0,437.0,3.5,15.0,547.0,387.12,301.73
2016,4,12,12,15,224.0,425.0,3.55,15.0,621.5,450.54,351.57
2016,4,12,12,30,323.0,413.0,3.6,15.0,696.0,527.28,411.39
2016,4,12,12,45,441.5,364.0,3.65,15.0,746.0,600.28,468.75
2016,4,12,13,0,560.0,315.0,3.7,15.0,796.0,677.5,529.15
2016,4,12,13,15,432.0,353.5,3.8,15.0,720.5,649.04,507.61
2016,4,12,13,30,304.0,392.0,3.9,15.0,645.0,599.88,470.35
2016,4,12,13,45,385.5,348.5,4.0,15.0,660.0,649.44,511.05
2016,4,12,14,0,467.0,305.0,4.1,15.0,675.0,717.98,564.87
2016,4,12,14,15,386.5,320.0,4.1,14.5,618.0,666.71,527.43
2016,4,12,14,30,306.0,335.0,4.1,14.0,561.0,627.76,498.67
2016,4,12,14,45,381.5,294.0,4.2,14.0,561.0,672.17,536.32
2016,4,12,15,0,457.0,253.0,4.3,14.0,561.0,738.79,589.72
2016,4,12,15,15,429.5,243.0,4.3,13.5,518.0,715.82,574.56
2016,4,12,15,30,402.0,233.0,4.3,13.0,475.0,689.68,557.37
2016,4,12,15,45,377.5,217.5,4.35,13.0,430.5,634.11,517.44
2016,4,12,16,0,353.0,202.0,4.4,13.0,386.0,599.61,492.7
2016,4,12,16,15,318.5,185.0,4.3,12.5,338.5,551.21,456.71
2016,4,12,16,30,284.0,168.0,4.2,12.0,291.0,501.18,418.72
2016,4,12,16,45,251.0,153.5,4.15,12.0,252.0,455.04,382.32
2016,4,12,17,0,218.0,139.0,4.1,12.0,213.0,408.7,344.85
2016,4,12,17,15,192.0,117.5,4.0,11.5,174.5,358.6,304.13
2016,4,12,17,30,166.0,96.0,3.9,11.0,136.0,307.89,261.51
2016,4,12,17,45,127.0,74.0,3.85,11.0,100.5,225.1,189.97
2016,4,12,18,0,88.0,52.0,3.8,11.0,65.0,161.41,132.79
2016,4,12,18,15,44.0,31.5,3.75,11.0,38.0,94.97,69.17
2016,4,12,18,30,0.0,11.0,3.7,11.0,11.0,8.65,0.0
2016,4,12,18,45,0.0,5.5,3.65,11.0,5.5,4.33,0.0
2016,4,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,58.5,12.0,2.25,9.5,15.5,9.44,0.0
2016,4,13,6,0,117.0,24.0,2.3,10.0,31.0,18.12,5.23
2016,4,13,6,15,233.5,39.5,2.4,10.0,71.5,29.85,20.31
2016,4,13,6,30,350.0,55.0,2.5,10.0,112.0,41.64,31.63
2016,4,13,6,45,432.5,65.5,2.65,10.5,162.0,52.32,41.61
2016,4,13,7,0,515.0,76.0,2.8,11.0,212.0,60.25,48.88
2016,4,13,7,15,568.5,84.0,2.8,11.5,265.0,65.86,53.85
2016,4,13,7,30,622.0,92.0,2.8,12.0,318.0,71.41,58.61
2016,4,13,7,45,661.0,98.0,2.85,12.5,370.5,75.23,61.71
2016,4,13,8,0,700.0,104.0,2.9,13.0,423.0,78.98,64.7
2016,4,13,8,15,727.5,109.0,2.85,13.0,473.5,81.76,66.91
2016,4,13,8,30,755.0,114.0,2.8,13.0,524.0,84.46,69.04
2016,4,13,8,45,779.0,116.5,2.8,13.5,571.5,92.65,75.81
2016,4,13,9,0,803.0,119.0,2.8,14.0,619.0,93.64,76.29
2016,4,13,9,15,818.5,122.0,2.75,14.0,661.0,94.71,77.0
2016,4,13,9,30,834.0,125.0,2.7,14.0,703.0,95.71,77.67
2016,4,13,9,45,854.5,122.5,2.7,14.0,741.5,93.56,75.66
2016,4,13,10,0,875.0,120.0,2.7,14.0,780.0,101.42,82.24
2016,4,13,10,15,882.5,122.0,2.7,14.0,809.5,157.45,94.47
2016,4,13,10,30,890.0,124.0,2.7,14.0,839.0,216.65,132.46
2016,4,13,10,45,894.0,126.0,2.7,14.5,861.0,275.81,180.01
2016,4,13,11,0,898.0,128.0,2.7,15.0,883.0,335.05,231.58
2016,4,13,11,15,901.5,129.0,2.7,15.0,898.0,393.41,283.92
2016,4,13,11,30,905.0,130.0,2.7,15.0,913.0,451.34,335.5
2016,4,13,11,45,900.0,134.0,2.7,15.0,918.5,506.81,384.17
2016,4,13,12,0,895.0,138.0,2.7,15.0,924.0,560.61,430.14
2016,4,13,12,15,895.0,138.0,2.7,15.0,923.0,612.55,473.35
2016,4,13,12,30,895.0,138.0,2.7,15.0,922.0,662.8,514.07
2016,4,13,12,45,890.5,139.0,2.7,15.0,912.5,708.92,550.7
2016,4,13,13,0,886.0,140.0,2.7,15.0,903.0,752.54,584.65
2016,4,13,13,15,882.0,139.0,2.75,15.0,886.5,792.21,615.44
2016,4,13,13,30,878.0,138.0,2.8,15.0,870.0,828.96,642.84
2016,4,13,13,45,864.5,140.5,2.85,15.0,844.0,869.44,672.08
2016,4,13,14,0,851.0,143.0,2.9,15.0,818.0,895.76,691.36
2016,4,13,14,15,842.0,141.0,2.9,14.5,787.0,917.74,708.79
2016,4,13,14,30,833.0,139.0,2.9,14.0,756.0,935.91,723.78
2016,4,13,14,45,813.5,139.5,2.95,14.0,717.0,942.93,730.3
2016,4,13,15,0,794.0,140.0,3.0,14.0,678.0,945.7,734.15
2016,4,13,15,15,777.0,136.0,3.0,14.0,635.0,950.35,739.14
2016,4,13,15,30,760.0,132.0,3.0,14.0,592.0,943.38,736.16
2016,4,13,15,45,735.0,128.0,3.05,14.0,544.0,924.63,725.49
2016,4,13,16,0,710.0,124.0,3.1,14.0,496.0,902.17,712.25
2016,4,13,16,15,679.5,118.5,3.1,13.5,445.0,868.92,692.06
2016,4,13,16,30,649.0,113.0,3.1,13.0,394.0,832.46,669.15
2016,4,13,16,45,601.0,106.5,3.1,12.5,341.0,774.52,629.55
2016,4,13,17,0,553.0,100.0,3.1,12.0,288.0,714.22,586.84
2016,4,13,17,15,493.0,90.0,2.95,11.5,236.5,631.03,523.83
2016,4,13,17,30,433.0,80.0,2.8,11.0,185.0,556.45,464.97
2016,4,13,17,45,338.0,67.0,2.7,11.0,136.5,446.47,373.97
2016,4,13,18,0,243.0,54.0,2.6,11.0,88.0,340.79,282.15
2016,4,13,18,15,121.5,35.0,2.55,10.5,52.0,187.59,143.72
2016,4,13,18,30,0.0,16.0,2.5,10.0,16.0,13.84,0.0
2016,4,13,18,45,0.0,8.0,2.45,10.0,8.0,6.29,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
