Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,45,54.5,13.5,2.2,8.5,17.5,10.62,0.0
2016,4,14,6,0,109.0,27.0,2.2,9.0,35.0,20.29,8.05
2016,4,14,6,15,226.5,43.0,2.25,9.5,76.0,32.31,22.62
2016,4,14,6,30,344.0,59.0,2.3,10.0,117.0,44.39,34.13
2016,4,14,6,45,420.0,71.0,2.35,10.5,166.5,53.38,42.6
2016,4,14,7,0,496.0,83.0,2.4,11.0,216.0,65.37,53.49
2016,4,14,7,15,553.0,82.5,2.5,11.0,260.5,64.43,52.67
2016,4,14,7,30,610.0,82.0,2.6,11.0,305.0,63.96,52.15
2016,4,14,7,45,604.0,98.5,2.75,11.5,347.5,74.46,61.26
2016,4,14,8,0,598.0,115.0,2.9,12.0,390.0,84.34,69.67
2016,4,14,8,15,488.0,162.5,2.95,12.0,403.5,109.26,91.33
2016,4,14,8,30,378.0,210.0,3.0,12.0,417.0,137.8,115.84
2016,4,14,8,45,416.0,220.5,3.1,12.5,466.0,137.51,114.98
2016,4,14,9,0,454.0,231.0,3.2,13.0,515.0,142.12,118.4
2016,4,14,9,15,259.5,270.0,3.25,13.0,435.0,163.12,136.04
2016,4,14,9,30,65.0,309.0,3.3,13.0,355.0,197.21,164.57
2016,4,14,9,45,180.5,329.0,3.4,13.5,464.0,198.71,165.13
2016,4,14,10,0,296.0,349.0,3.5,14.0,573.0,197.18,163.26
2016,4,14,10,15,194.0,367.0,3.55,14.0,516.0,236.94,180.88
2016,4,14,10,30,92.0,385.0,3.6,14.0,459.0,262.47,203.42
2016,4,14,10,45,284.5,358.0,3.65,14.0,596.5,281.93,210.69
2016,4,14,11,0,477.0,331.0,3.7,14.0,734.0,339.3,250.87
2016,4,14,11,15,336.0,384.0,3.8,14.0,670.5,368.27,280.8
2016,4,14,11,30,195.0,437.0,3.9,14.0,607.0,380.99,295.68
2016,4,14,11,45,191.5,441.5,4.0,14.0,609.5,403.81,314.87
2016,4,14,12,0,188.0,446.0,4.1,14.0,612.0,426.2,333.45
2016,4,14,12,15,246.0,434.0,4.2,14.0,651.0,472.57,370.51
2016,4,14,12,30,304.0,422.0,4.3,14.0,690.0,524.34,411.81
2016,4,14,12,45,258.0,427.0,4.4,14.0,652.5,525.12,413.26
2016,4,14,13,0,212.0,432.0,4.5,14.0,615.0,511.92,403.87
2016,4,14,13,15,541.0,289.5,4.55,14.0,744.5,679.9,538.5
2016,4,14,13,30,870.0,147.0,4.6,14.0,874.0,843.22,666.24
2016,4,14,13,45,857.0,149.0,4.65,14.0,848.0,873.07,687.91
2016,4,14,14,0,844.0,151.0,4.7,14.0,822.0,899.11,707.77
2016,4,14,14,15,834.5,148.5,4.7,14.0,790.5,920.02,723.7
2016,4,14,14,30,825.0,146.0,4.7,14.0,759.0,937.08,737.05
2016,4,14,14,45,815.0,141.5,4.75,14.0,721.5,947.75,746.4
2016,4,14,15,0,805.0,137.0,4.8,14.0,684.0,954.47,753.16
2016,4,14,15,15,787.5,133.0,4.8,13.5,640.5,950.44,753.46
2016,4,14,15,30,770.0,129.0,4.8,13.0,597.0,950.77,757.15
2016,4,14,15,45,758.0,120.5,4.8,13.0,550.5,939.49,751.1
2016,4,14,16,0,746.0,112.0,4.8,13.0,504.0,924.47,742.45
2016,4,14,16,15,716.0,107.0,4.7,12.5,453.0,892.25,721.75
2016,4,14,16,30,686.0,102.0,4.6,12.0,402.0,856.85,698.44
2016,4,14,16,45,647.5,95.0,4.6,12.0,349.5,807.63,663.46
2016,4,14,17,0,609.0,88.0,4.6,12.0,297.0,756.08,625.69
2016,4,14,17,15,551.0,80.0,4.35,11.5,244.5,682.55,569.09
2016,4,14,17,30,493.0,72.0,4.1,11.0,192.0,608.11,509.53
2016,4,14,17,45,406.5,60.5,3.95,11.0,143.5,503.42,422.39
2016,4,14,18,0,320.0,49.0,3.8,11.0,95.0,400.82,333.28
2016,4,14,18,15,195.0,33.0,3.7,10.5,57.5,266.31,208.28
2016,4,14,18,30,70.0,17.0,3.6,10.0,20.0,96.46,0.0
2016,4,14,18,45,35.0,8.5,3.5,10.0,10.0,34.65,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,111.5,12.5,2.65,7.5,20.5,9.83,0.0
2016,4,15,6,0,223.0,25.0,2.7,8.0,41.0,20.43,9.26
2016,4,15,6,15,345.0,37.0,2.75,8.5,85.5,30.27,21.04
2016,4,15,6,30,467.0,49.0,2.8,9.0,130.0,40.15,30.53
2016,4,15,6,45,538.0,58.0,2.9,9.5,181.5,47.24,37.25
2016,4,15,7,0,609.0,67.0,3.0,10.0,233.0,54.31,43.73
2016,4,15,7,15,659.0,73.5,3.15,10.5,287.5,59.2,48.06
2016,4,15,7,30,709.0,80.0,3.3,11.0,342.0,64.06,52.23
2016,4,15,7,45,740.0,85.5,3.45,11.5,395.5,67.85,55.35
2016,4,15,8,0,771.0,91.0,3.6,12.0,449.0,77.42,63.54
2016,4,15,8,15,796.5,95.0,3.55,12.0,500.5,80.07,65.65
2016,4,15,8,30,822.0,99.0,3.5,12.0,552.0,82.65,67.69
2016,4,15,8,45,841.0,102.5,3.45,12.5,600.0,84.65,69.09
2016,4,15,9,0,860.0,106.0,3.4,13.0,648.0,86.56,70.42
2016,4,15,9,15,874.5,108.0,3.3,13.5,690.5,87.33,70.75
2016,4,15,9,30,889.0,110.0,3.2,14.0,733.0,97.37,79.09
2016,4,15,9,45,906.0,109.0,3.1,14.5,771.5,97.02,78.45
2016,4,15,10,0,923.0,108.0,3.0,15.0,810.0,100.57,81.17
2016,4,15,10,15,930.5,109.5,2.95,15.0,840.5,161.16,93.73
2016,4,15,10,30,938.0,111.0,2.9,15.0,871.0,222.63,134.42
2016,4,15,10,45,944.5,111.0,2.9,15.5,894.0,283.66,183.93
2016,4,15,11,0,951.0,111.0,2.9,16.0,917.0,344.95,237.4
2016,4,15,11,15,954.0,111.5,2.9,16.0,932.0,405.41,291.64
2016,4,15,11,30,957.0,112.0,2.9,16.0,947.0,465.29,344.87
2016,4,15,11,45,959.0,112.0,2.95,16.0,954.0,523.55,395.78
2016,4,15,12,0,961.0,112.0,3.0,16.0,961.0,580.62,444.41
2016,4,15,12,15,960.0,111.5,3.0,16.0,959.0,634.22,488.93
2016,4,15,12,30,959.0,111.0,3.0,16.0,957.0,685.82,530.69
2016,4,15,12,45,958.5,109.5,3.05,16.5,948.0,734.7,568.57
2016,4,15,13,0,958.0,108.0,3.1,17.0,939.0,781.12,603.67
2016,4,15,13,15,953.5,107.0,3.1,17.0,921.0,822.3,634.55
2016,4,15,13,30,949.0,106.0,3.1,17.0,903.0,860.32,661.5
2016,4,15,13,45,943.0,105.0,3.15,17.0,877.5,893.77,685.57
2016,4,15,14,0,937.0,104.0,3.2,17.0,852.0,923.69,707.26
2016,4,15,14,15,928.0,102.5,3.2,17.0,819.5,946.79,724.0
2016,4,15,14,30,919.0,101.0,3.2,17.0,787.0,966.01,738.24
2016,4,15,14,45,907.0,99.5,3.2,17.0,748.0,978.51,748.06
2016,4,15,15,0,895.0,98.0,3.2,17.0,709.0,987.01,755.39
2016,4,15,15,15,880.0,95.5,3.15,16.5,664.5,987.49,758.47
2016,4,15,15,30,865.0,93.0,3.1,16.0,620.0,996.53,767.71
2016,4,15,15,45,845.0,90.0,3.05,16.0,571.5,983.63,760.48
2016,4,15,16,0,825.0,87.0,3.0,16.0,523.0,966.86,750.84
2016,4,15,16,15,798.5,83.5,2.9,15.5,471.0,939.25,734.59
2016,4,15,16,30,772.0,80.0,2.8,15.0,419.0,908.22,715.74
2016,4,15,16,45,736.5,75.0,2.7,15.0,365.5,863.21,685.09
2016,4,15,17,0,701.0,70.0,2.6,15.0,312.0,822.72,656.96
2016,4,15,17,15,648.5,64.0,2.55,14.5,258.5,756.1,609.71
2016,4,15,17,30,596.0,58.0,2.5,14.0,205.0,688.64,559.43
2016,4,15,17,45,515.5,49.5,2.45,13.5,155.0,591.59,483.11
2016,4,15,18,0,435.0,41.0,2.4,13.0,105.0,496.64,403.85
2016,4,15,18,15,301.0,29.0,2.45,12.5,64.5,354.81,276.23
2016,4,15,18,30,167.0,17.0,2.5,12.0,24.0,196.56,0.0
2016,4,15,18,45,83.5,8.5,2.55,12.0,12.0,73.44,0.0
2016,4,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.0,13.0,1.4,11.5,22.0,10.23,0.0
2016,4,16,6,0,242.0,26.0,1.3,12.0,44.0,21.28,10.47
2016,4,16,6,15,354.5,38.0,1.25,12.5,88.0,31.08,21.49
2016,4,16,6,30,467.0,50.0,1.2,13.0,132.0,40.9,30.75
2016,4,16,6,45,536.0,58.5,1.2,13.5,183.5,47.56,36.98
2016,4,16,7,0,605.0,67.0,1.2,14.0,235.0,54.21,42.96
2016,4,16,7,15,652.5,73.5,1.2,14.0,288.5,59.06,47.27
2016,4,16,7,30,700.0,80.0,1.2,14.0,342.0,63.87,51.43
2016,4,16,7,45,732.5,85.0,1.3,14.5,395.0,67.33,54.21
2016,4,16,8,0,765.0,90.0,1.4,15.0,448.0,76.51,61.95
2016,4,16,8,15,789.5,94.0,1.4,15.5,499.0,79.15,63.89
2016,4,16,8,30,814.0,98.0,1.4,16.0,550.0,81.71,65.75
2016,4,16,8,45,831.0,102.5,1.45,16.5,597.0,84.32,67.65
2016,4,16,9,0,848.0,107.0,1.5,17.0,644.0,86.79,69.43
2016,4,16,9,15,862.0,109.5,1.5,17.5,686.5,87.8,69.96
2016,4,16,9,30,876.0,112.0,1.5,18.0,729.0,98.02,78.3
2016,4,16,9,45,889.5,112.5,1.55,18.5,766.5,98.31,78.21
2016,4,16,10,0,903.0,113.0,1.6,19.0,804.0,105.41,83.85
2016,4,16,10,15,910.5,114.5,1.6,19.0,833.5,164.82,94.86
2016,4,16,10,30,918.0,116.0,1.6,19.0,863.0,225.11,134.53
2016,4,16,10,45,929.0,113.5,1.6,19.5,887.0,284.51,181.64
2016,4,16,11,0,940.0,111.0,1.6,20.0,911.0,344.59,232.66
2016,4,16,11,15,943.0,111.5,1.6,20.0,925.5,404.31,284.75
2016,4,16,11,30,946.0,112.0,1.6,20.0,940.0,463.46,335.7
2016,4,16,11,45,949.5,111.0,1.65,20.0,947.5,521.01,384.37
2016,4,16,12,0,953.0,110.0,1.7,20.0,955.0,577.49,430.89
2016,4,16,12,15,952.5,109.5,1.7,20.0,953.5,630.79,473.49
2016,4,16,12,30,952.0,109.0,1.7,20.0,952.0,682.16,513.41
2016,4,16,12,45,950.5,108.5,1.7,20.0,942.5,730.7,550.23
2016,4,16,13,0,949.0,108.0,1.7,20.0,933.0,776.78,584.41
2016,4,16,13,15,945.0,107.0,1.7,20.0,915.5,817.84,613.81
2016,4,16,13,30,941.0,106.0,1.7,20.0,898.0,855.81,639.53
2016,4,16,13,45,936.5,104.0,1.7,20.0,873.0,889.17,662.09
2016,4,16,14,0,932.0,102.0,1.7,20.0,848.0,919.04,682.37
2016,4,16,14,15,923.5,100.5,1.7,20.0,816.5,942.27,698.35
2016,4,16,14,30,915.0,99.0,1.7,20.0,785.0,961.66,711.98
2016,4,16,14,45,904.5,97.5,1.75,20.0,746.5,975.31,722.72
2016,4,16,15,0,894.0,96.0,1.8,20.0,708.0,985.05,731.16
2016,4,16,15,15,879.5,93.5,1.8,19.5,664.5,985.83,734.7
2016,4,16,15,30,865.0,91.0,1.8,19.0,621.0,982.68,735.93
2016,4,16,15,45,838.0,91.0,1.8,19.0,571.0,978.87,735.54
2016,4,16,16,0,811.0,91.0,1.8,19.0,521.0,958.71,724.37
2016,4,16,16,15,776.0,82.0,1.75,18.5,461.0,915.51,698.44
2016,4,16,16,30,741.0,73.0,1.7,18.0,401.0,868.76,669.76
2016,4,16,16,45,657.0,83.5,1.65,17.5,347.5,803.11,626.99
2016,4,16,17,0,573.0,94.0,1.6,17.0,294.0,728.95,576.7
2016,4,16,17,15,524.5,84.5,1.5,16.5,244.0,663.07,529.99
2016,4,16,17,30,476.0,75.0,1.4,16.0,194.0,596.13,480.08
2016,4,16,17,45,386.5,64.0,1.35,15.5,145.5,486.05,394.58
2016,4,16,18,0,297.0,53.0,1.3,15.0,97.0,386.28,312.92
2016,4,16,18,15,148.5,38.0,1.3,15.0,60.0,214.2,165.74
2016,4,16,18,30,0.0,23.0,1.3,15.0,23.0,26.59,0.0
2016,4,16,18,45,0.0,11.5,1.3,15.0,11.5,9.05,0.0
2016,4,16,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,104.0,14.0,0.7,12.0,22.5,11.02,0.0
2016,4,17,6,0,208.0,28.0,0.7,12.0,45.0,21.38,11.17
2016,4,17,6,15,313.5,41.5,0.75,12.5,88.0,33.67,23.86
2016,4,17,6,30,419.0,55.0,0.8,13.0,131.0,44.48,33.99
2016,4,17,6,45,491.0,64.5,0.85,13.5,181.5,51.72,40.71
2016,4,17,7,0,563.0,74.0,0.9,14.0,232.0,58.92,47.16
2016,4,17,7,15,611.5,81.0,0.95,14.0,285.0,63.89,51.55
2016,4,17,7,30,660.0,88.0,1.0,14.0,338.0,68.81,55.78
2016,4,17,7,45,696.0,93.0,1.05,14.5,391.0,72.05,58.34
2016,4,17,8,0,732.0,98.0,1.1,15.0,444.0,75.26,60.82
2016,4,17,8,15,758.0,102.5,1.15,15.5,494.0,77.86,62.74
2016,4,17,8,30,784.0,107.0,1.2,16.0,544.0,87.04,70.33
2016,4,17,8,45,806.0,109.0,1.25,16.5,591.5,87.87,70.66
2016,4,17,9,0,828.0,111.0,1.3,17.0,639.0,88.69,71.02
2016,4,17,9,15,842.5,113.5,1.35,17.0,681.0,89.6,71.6
2016,4,17,9,30,857.0,116.0,1.4,17.0,723.0,90.44,72.14
2016,4,17,9,45,873.5,115.5,1.45,17.5,760.5,99.33,79.36
2016,4,17,10,0,890.0,115.0,1.5,18.0,798.0,108.8,75.13
2016,4,17,10,15,897.5,116.5,1.55,18.5,828.0,167.39,96.82
2016,4,17,10,30,905.0,118.0,1.6,19.0,858.0,226.86,136.36
2016,4,17,10,45,910.5,119.0,1.65,19.5,880.5,286.27,183.98
2016,4,17,11,0,916.0,120.0,1.7,20.0,903.0,345.88,234.86
2016,4,17,11,15,919.5,121.0,1.7,20.0,917.5,404.8,286.2
2016,4,17,11,30,923.0,122.0,1.7,20.0,932.0,463.26,336.49
2016,4,17,11,45,924.0,122.5,1.7,20.5,939.0,519.57,383.22
2016,4,17,12,0,925.0,123.0,1.7,21.0,946.0,574.69,427.46
2016,4,17,12,15,924.5,123.0,1.65,21.0,944.5,627.17,468.85
2016,4,17,12,30,924.0,123.0,1.6,21.0,943.0,677.83,507.59
2016,4,17,12,45,923.5,121.5,1.6,21.5,934.0,725.24,542.29
2016,4,17,13,0,923.0,120.0,1.6,22.0,925.0,770.29,574.35
2016,4,17,13,15,919.0,119.0,1.5,22.0,908.0,810.55,602.18
2016,4,17,13,30,915.0,118.0,1.4,22.0,891.0,847.79,625.92
2016,4,17,13,45,911.0,116.0,1.3,22.0,866.5,880.92,646.66
2016,4,17,14,0,907.0,114.0,1.2,22.0,842.0,910.7,664.99
2016,4,17,14,15,898.5,112.0,1.05,22.0,810.5,932.98,677.49
2016,4,17,14,30,890.0,110.0,0.9,22.0,779.0,951.47,687.4
2016,4,17,14,45,881.0,107.0,0.8,22.5,741.5,964.62,693.45
2016,4,17,15,0,872.0,104.0,0.7,23.0,704.0,973.9,697.13
2016,4,17,15,15,857.5,101.0,0.6,22.5,660.5,986.66,705.75
2016,4,17,15,30,843.0,98.0,0.5,22.0,617.0,982.9,704.13
2016,4,17,15,45,825.5,94.0,0.4,22.0,569.5,971.0,696.5
2016,4,17,16,0,808.0,90.0,0.3,22.0,522.0,955.3,686.79
2016,4,17,16,15,782.5,86.0,0.35,21.5,470.5,927.91,674.34
2016,4,17,16,30,757.0,82.0,0.4,21.0,419.0,897.16,659.56
2016,4,17,16,45,723.0,77.0,0.45,21.0,366.5,853.6,634.61
2016,4,17,17,0,689.0,72.0,0.5,21.0,314.0,814.82,611.97
2016,4,17,17,15,639.0,65.5,0.65,20.5,261.0,749.9,572.74
2016,4,17,17,30,589.0,59.0,0.8,20.0,208.0,684.09,529.93
2016,4,17,17,45,512.0,50.5,0.95,19.5,158.0,590.23,462.73
2016,4,17,18,0,435.0,42.0,1.1,19.0,108.0,498.31,391.63
2016,4,17,18,15,313.0,30.0,1.15,18.0,67.5,366.39,280.35
2016,4,17,18,30,191.0,18.0,1.2,17.0,27.0,221.27,37.63
2016,4,17,18,45,95.5,9.0,1.25,16.5,13.5,83.5,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,131.0,14.5,0.55,13.5,25.5,11.41,0.0
2016,4,18,6,0,262.0,29.0,0.5,14.0,51.0,23.76,13.4
2016,4,18,6,15,369.5,40.5,0.5,14.0,96.0,33.1,23.3
2016,4,18,6,30,477.0,52.0,0.5,14.0,141.0,42.46,32.12
2016,4,18,6,45,545.0,60.5,0.5,14.5,193.0,49.09,38.25
2016,4,18,7,0,613.0,69.0,0.5,15.0,245.0,55.7,44.14
2016,4,18,7,15,660.0,75.5,0.45,15.5,299.0,60.52,48.27
2016,4,18,7,30,707.0,82.0,0.4,16.0,353.0,65.29,52.24
2016,4,18,7,45,738.0,87.5,0.4,16.5,406.0,69.02,55.2
2016,4,18,8,0,769.0,93.0,0.4,17.0,459.0,78.63,63.2
2016,4,18,8,15,793.5,97.0,0.45,17.5,510.0,81.2,65.03
2016,4,18,8,30,818.0,101.0,0.5,18.0,561.0,83.69,66.81
2016,4,18,8,45,837.0,104.0,0.6,18.5,608.5,85.29,67.83
2016,4,18,9,0,856.0,107.0,0.7,19.0,656.0,86.83,68.8
2016,4,18,9,15,870.0,109.5,0.8,19.0,698.5,87.84,69.47
2016,4,18,9,30,884.0,112.0,0.9,19.0,741.0,98.19,78.02
2016,4,18,9,45,899.5,111.0,1.0,19.5,778.5,97.74,77.31
2016,4,18,10,0,915.0,110.0,1.1,20.0,816.0,110.16,73.36
2016,4,18,10,15,922.5,111.5,1.15,20.0,846.0,170.11,96.69
2016,4,18,10,30,930.0,113.0,1.2,20.0,876.0,230.94,137.59
2016,4,18,10,45,936.0,113.5,1.25,20.5,898.5,291.5,185.97
2016,4,18,11,0,942.0,114.0,1.3,21.0,921.0,352.28,237.47
2016,4,18,11,15,945.0,114.5,1.3,21.0,935.5,412.02,289.05
2016,4,18,11,30,948.0,115.0,1.3,21.0,950.0,471.19,339.38
2016,4,18,11,45,948.0,116.0,1.3,21.5,956.5,528.52,386.3
2016,4,18,12,0,948.0,117.0,1.3,22.0,963.0,584.52,430.56
2016,4,18,12,15,947.0,117.0,1.3,22.0,961.5,637.67,472.1
2016,4,18,12,30,946.0,117.0,1.3,22.0,960.0,688.89,510.99
2016,4,18,12,45,939.0,119.5,1.3,22.0,948.5,735.94,545.85
2016,4,18,13,0,932.0,122.0,1.3,22.0,937.0,780.22,577.92
2016,4,18,13,15,927.5,121.5,1.3,22.0,919.5,820.89,606.62
2016,4,18,13,30,923.0,121.0,1.3,22.0,902.0,858.51,631.53
2016,4,18,13,45,910.0,123.0,1.3,22.0,875.0,888.12,651.14
2016,4,18,14,0,897.0,125.0,1.3,22.0,848.0,913.98,668.41
2016,4,18,14,15,888.0,123.5,1.3,21.5,816.5,936.27,684.78
2016,4,18,14,30,879.0,122.0,1.3,21.0,785.0,954.81,698.94
2016,4,18,14,45,858.0,124.0,1.35,21.0,744.5,975.12,713.9
2016,4,18,15,0,837.0,126.0,1.4,21.0,704.0,978.43,718.09
2016,4,18,15,15,820.5,123.0,1.4,20.5,660.0,976.49,719.86
2016,4,18,15,30,804.0,120.0,1.4,20.0,616.0,970.5,719.25
2016,4,18,15,45,778.0,117.5,1.45,20.0,567.0,959.33,714.82
2016,4,18,16,0,752.0,115.0,1.5,20.0,518.0,937.45,703.39
2016,4,18,16,15,739.5,96.5,1.5,19.5,460.5,905.03,685.5
2016,4,18,16,30,727.0,78.0,1.5,19.0,403.0,862.6,660.48
2016,4,18,16,45,646.0,89.0,1.55,18.5,351.5,800.57,621.66
2016,4,18,17,0,565.0,100.0,1.6,18.0,300.0,728.86,574.38
2016,4,18,17,15,514.5,90.0,1.6,17.0,249.0,660.29,527.75
2016,4,18,17,30,464.0,80.0,1.6,16.0,198.0,585.97,473.98
2016,4,18,17,45,391.0,66.5,1.6,15.5,150.5,493.86,402.34
2016,4,18,18,0,318.0,53.0,1.6,15.0,103.0,404.36,328.8
2016,4,18,18,15,212.0,36.5,1.65,14.5,64.5,284.71,224.31
2016,4,18,18,30,106.0,20.0,1.7,14.0,26.0,150.86,42.96
2016,4,18,18,45,53.0,10.0,1.75,13.5,13.0,50.31,0.0
2016,4,18,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,45,119.5,15.5,1.2,11.5,26.5,11.86,0.0
2016,4,19,6,0,239.0,31.0,1.1,12.0,53.0,23.71,13.84
2016,4,19,6,15,344.0,44.0,1.05,12.5,97.5,35.76,25.82
2016,4,19,6,30,449.0,57.0,1.0,13.0,142.0,46.17,35.56
2016,4,19,6,45,528.5,64.0,1.0,13.5,194.5,51.57,40.61
2016,4,19,7,0,608.0,71.0,1.0,14.0,247.0,57.08,45.54
2016,4,19,7,15,654.0,77.0,0.95,14.5,300.5,61.47,49.29
2016,4,19,7,30,700.0,83.0,0.9,15.0,354.0,65.82,52.91
2016,4,19,7,45,738.0,86.5,0.9,15.5,408.0,68.3,54.79
2016,4,19,8,0,776.0,90.0,0.9,16.0,462.0,76.55,61.66
2016,4,19,8,15,800.0,94.0,0.9,16.0,513.0,79.19,63.71
2016,4,19,8,30,824.0,98.0,0.9,16.0,564.0,81.74,65.69
2016,4,19,8,45,839.0,102.0,0.9,16.5,610.5,83.97,67.26
2016,4,19,9,0,854.0,106.0,0.9,17.0,657.0,86.06,68.71
2016,4,19,9,15,867.5,109.0,0.85,17.5,699.5,87.37,69.49
2016,4,19,9,30,881.0,112.0,0.8,18.0,742.0,98.06,78.19
2016,4,19,9,45,883.5,118.5,0.8,18.5,776.0,101.09,80.38
2016,4,19,10,0,886.0,125.0,0.8,19.0,810.0,119.3,79.29
2016,4,19,10,15,893.5,126.5,0.8,19.0,840.0,177.72,103.33
2016,4,19,10,30,901.0,128.0,0.8,19.0,870.0,237.01,143.59
2016,4,19,10,45,901.0,132.5,0.8,19.5,891.0,296.93,191.56
2016,4,19,11,0,901.0,137.0,0.8,20.0,912.0,356.53,241.74
2016,4,19,11,15,702.0,244.5,0.85,20.0,854.5,407.64,290.73
2016,4,19,11,30,503.0,352.0,0.9,20.0,797.0,447.7,327.71
2016,4,19,11,45,482.5,359.5,0.95,20.5,789.0,483.17,356.19
2016,4,19,12,0,462.0,367.0,1.0,21.0,781.0,516.21,381.96
2016,4,19,12,15,442.5,373.0,1.05,20.5,769.0,546.27,406.33
2016,4,19,12,30,423.0,379.0,1.1,20.0,757.0,573.73,428.33
2016,4,19,12,45,446.5,366.5,1.15,20.0,762.0,613.53,458.28
2016,4,19,13,0,470.0,354.0,1.2,20.0,767.0,653.48,487.95
2016,4,19,13,15,444.0,355.5,1.25,20.0,739.5,667.02,498.37
2016,4,19,13,30,418.0,357.0,1.3,20.0,712.0,676.8,506.24
2016,4,19,13,45,325.5,375.0,1.4,20.0,647.0,629.01,473.2
2016,4,19,14,0,233.0,393.0,1.5,20.0,582.0,569.04,430.96
2016,4,19,14,15,178.5,378.0,1.55,19.5,520.0,521.5,398.11
2016,4,19,14,30,124.0,363.0,1.6,19.0,458.0,469.53,360.94
2016,4,19,14,45,131.5,345.0,1.7,19.0,440.5,469.57,362.92
2016,4,19,15,0,139.0,327.0,1.8,19.0,423.0,468.73,363.96
2016,4,19,15,15,98.5,296.0,1.85,18.5,362.0,381.64,299.48
2016,4,19,15,30,58.0,265.0,1.9,18.0,301.0,314.69,248.67
2016,4,19,15,45,52.5,242.0,2.0,17.5,273.0,290.27,231.17
2016,4,19,16,0,47.0,219.0,2.1,17.0,245.0,264.98,212.46
2016,4,19,16,15,42.5,199.0,2.15,16.5,220.5,243.67,196.57
2016,4,19,16,30,38.0,179.0,2.2,16.0,196.0,221.88,179.99
2016,4,19,16,45,35.0,157.5,2.25,16.0,172.0,199.12,162.05
2016,4,19,17,0,32.0,136.0,2.3,16.0,148.0,175.75,143.28
2016,4,19,17,15,273.0,105.5,2.25,15.5,178.0,415.97,347.43
2016,4,19,17,30,514.0,75.0,2.2,15.0,208.0,633.56,517.38
2016,4,19,17,45,453.0,62.5,2.2,14.5,159.5,550.66,450.26
2016,4,19,18,0,392.0,50.0,2.2,14.0,111.0,468.9,382.43
2016,4,19,18,15,271.5,35.5,2.15,13.5,70.5,336.29,267.58
2016,4,19,18,30,151.0,21.0,2.1,13.0,30.0,191.69,74.96
2016,4,19,18,45,75.5,10.5,2.05,13.0,15.0,68.75,0.0
2016,4,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,133.0,15.5,1.15,11.5,28.0,12.51,0.0
2016,4,20,6,0,266.0,31.0,1.2,12.0,56.0,25.32,15.46
2016,4,20,6,15,369.5,42.5,1.2,12.5,101.0,34.61,24.87
2016,4,20,6,30,473.0,54.0,1.2,13.0,146.0,43.9,33.57
2016,4,20,6,45,539.0,62.5,1.3,13.5,197.5,50.46,39.63
2016,4,20,7,0,605.0,71.0,1.4,14.0,249.0,56.99,45.45
2016,4,20,7,15,650.5,77.0,1.35,14.0,302.0,61.37,49.29
2016,4,20,7,30,696.0,83.0,1.3,14.0,355.0,65.71,53.01
2016,4,20,7,45,731.0,87.0,1.3,14.5,408.0,68.46,55.14
2016,4,20,8,0,766.0,91.0,1.3,15.0,461.0,77.0,62.3
2016,4,20,8,15,789.5,94.5,1.3,15.5,511.0,79.24,63.88
2016,4,20,8,30,813.0,98.0,1.3,16.0,561.0,81.41,65.41
2016,4,20,8,45,837.5,98.0,1.35,16.5,609.0,81.27,64.95
2016,4,20,9,0,862.0,98.0,1.4,17.0,657.0,90.1,72.18
2016,4,20,9,15,693.5,171.5,1.4,17.0,639.5,111.06,89.76
2016,4,20,9,30,525.0,245.0,1.4,17.0,622.0,145.63,118.52
2016,4,20,9,45,497.0,270.5,1.45,17.0,641.5,155.08,126.07
2016,4,20,10,0,469.0,296.0,1.5,17.0,661.0,176.5,130.02
2016,4,20,10,15,529.5,289.0,1.55,17.0,715.5,216.8,148.35
2016,4,20,10,30,590.0,282.0,1.6,17.0,770.0,264.32,179.73
2016,4,20,10,45,760.5,197.0,1.65,17.5,843.0,295.02,198.37
2016,4,20,11,0,931.0,112.0,1.7,18.0,916.0,352.87,242.39
2016,4,20,11,15,631.5,265.0,1.7,18.0,814.0,397.51,289.92
2016,4,20,11,30,332.0,418.0,1.7,18.0,712.0,424.47,318.59
2016,4,20,11,45,433.5,384.5,1.75,18.0,771.5,477.58,359.52
2016,4,20,12,0,535.0,351.0,1.8,18.0,831.0,544.66,410.93
2016,4,20,12,15,518.5,355.5,1.8,18.0,820.5,578.75,437.78
2016,4,20,12,30,502.0,360.0,1.8,18.0,810.0,610.33,462.31
2016,4,20,12,45,705.0,245.0,1.85,18.0,870.0,694.69,527.21
2016,4,20,13,0,908.0,130.0,1.9,18.0,930.0,773.05,587.73
2016,4,20,13,15,904.0,129.0,1.9,18.0,912.5,812.72,616.56
2016,4,20,13,30,900.0,128.0,1.9,18.0,895.0,849.42,641.8
2016,4,20,13,45,891.5,128.0,1.95,18.0,869.0,880.13,663.45
2016,4,20,14,0,883.0,128.0,2.0,18.0,843.0,907.35,682.86
2016,4,20,14,15,873.5,126.0,2.0,17.5,811.0,928.19,698.89
2016,4,20,14,30,864.0,124.0,2.0,17.0,779.0,958.19,721.28
2016,4,20,14,45,853.0,121.0,2.0,17.0,741.0,969.37,729.78
2016,4,20,15,0,842.0,118.0,2.0,17.0,703.0,976.57,736.01
2016,4,20,15,15,826.0,115.0,1.95,17.0,659.5,974.91,735.94
2016,4,20,15,30,810.0,112.0,1.9,17.0,616.0,969.26,733.46
2016,4,20,15,45,793.5,106.5,1.9,17.0,569.0,956.35,726.91
2016,4,20,16,0,777.0,101.0,1.9,17.0,522.0,939.67,717.95
2016,4,20,16,15,521.5,141.0,1.85,16.5,412.0,728.73,573.15
2016,4,20,16,30,266.0,181.0,1.8,16.0,302.0,499.83,402.65
2016,4,20,16,45,435.0,130.5,1.8,16.0,299.5,632.43,510.46
2016,4,20,17,0,604.0,80.0,1.8,16.0,297.0,743.49,592.67
2016,4,20,17,15,536.5,78.0,1.7,15.5,247.5,668.5,537.41
2016,4,20,17,30,469.0,76.0,1.6,15.0,198.0,592.25,480.6
2016,4,20,17,45,408.0,63.0,1.55,14.5,152.0,509.82,416.3
2016,4,20,18,0,347.0,50.0,1.5,14.0,106.0,424.49,346.12
2016,4,20,18,15,244.0,35.5,1.5,13.5,68.0,308.87,246.37
2016,4,20,18,30,141.0,21.0,1.5,13.0,30.0,184.18,85.87
2016,4,20,18,45,70.5,10.5,1.5,13.0,15.0,64.77,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,11.0,0.9,12.5,11.0,8.36,0.0
2016,4,21,6,0,0.0,22.0,0.9,13.0,22.0,16.78,8.47
2016,4,21,6,15,0.0,39.5,1.0,13.0,39.5,29.94,20.78
2016,4,21,6,30,0.0,57.0,1.1,13.0,57.0,42.66,32.52
2016,4,21,6,45,0.0,76.5,1.2,13.5,76.5,56.6,45.11
2016,4,21,7,0,0.0,96.0,1.3,14.0,96.0,70.41,57.36
2016,4,21,7,15,3.5,115.5,1.35,14.0,117.0,84.16,69.43
2016,4,21,7,30,7.0,135.0,1.4,14.0,138.0,97.81,81.21
2016,4,21,7,45,10.5,153.5,1.5,14.0,158.5,110.74,92.21
2016,4,21,8,0,14.0,172.0,1.6,14.0,179.0,123.57,102.99
2016,4,21,8,15,21.0,195.5,1.65,14.0,207.5,139.4,116.24
2016,4,21,8,30,28.0,219.0,1.7,14.0,236.0,147.22,122.52
2016,4,21,8,45,14.0,188.5,1.8,14.5,197.0,137.05,113.27
2016,4,21,9,0,0.0,158.0,1.9,15.0,158.0,117.31,95.98
2016,4,21,9,15,9.0,207.0,1.95,15.0,214.0,150.08,123.57
2016,4,21,9,30,18.0,256.0,2.0,15.0,270.0,181.4,149.5
2016,4,21,9,45,73.5,317.5,2.05,15.5,374.5,202.89,166.68
2016,4,21,10,0,129.0,379.0,2.1,16.0,479.0,224.57,173.53
2016,4,21,10,15,93.5,377.0,2.1,16.0,451.5,249.93,191.64
2016,4,21,10,30,58.0,375.0,2.1,16.0,424.0,255.46,196.72
2016,4,21,10,45,36.0,322.5,2.1,16.0,353.5,229.83,177.67
2016,4,21,11,0,14.0,270.0,2.1,16.0,283.0,203.76,158.19
2016,4,21,11,15,18.5,301.5,2.15,16.0,318.0,229.82,178.61
2016,4,21,11,30,23.0,333.0,2.2,16.0,353.0,256.99,199.71
2016,4,21,11,45,24.0,335.0,2.25,16.5,356.0,259.81,201.58
2016,4,21,12,0,25.0,337.0,2.3,17.0,359.0,267.91,207.63
2016,4,21,12,15,29.0,354.0,2.35,17.0,380.0,289.12,224.16
2016,4,21,12,30,33.0,371.0,2.4,17.0,401.0,311.53,241.54
2016,4,21,12,45,25.5,338.5,2.5,17.0,361.5,287.8,223.51
2016,4,21,13,0,18.0,306.0,2.6,17.0,322.0,253.22,197.02
2016,4,21,13,15,17.5,299.5,2.65,17.0,315.0,250.31,195.09
2016,4,21,13,30,17.0,293.0,2.7,17.0,308.0,247.18,192.91
2016,4,21,13,45,54.5,341.0,2.8,17.0,386.0,338.72,265.23
2016,4,21,14,0,92.0,389.0,2.9,17.0,464.0,424.5,331.74
2016,4,21,14,15,132.5,379.0,2.9,17.0,482.0,481.23,375.89
2016,4,21,14,30,173.0,369.0,2.9,17.0,500.0,521.33,407.69
2016,4,21,14,45,147.5,348.5,2.95,17.0,456.5,488.51,383.38
2016,4,21,15,0,122.0,328.0,3.0,17.0,413.0,453.18,357.24
2016,4,21,15,15,71.0,278.0,2.95,16.5,327.0,334.07,265.88
2016,4,21,15,30,20.0,228.0,2.9,16.0,241.0,214.01,170.47
2016,4,21,15,45,49.5,230.5,2.9,16.0,258.5,273.27,220.02
2016,4,21,16,0,79.0,233.0,2.9,16.0,276.0,313.87,254.07
2016,4,21,16,15,195.0,204.5,2.85,15.5,296.5,427.3,349.29
2016,4,21,16,30,311.0,176.0,2.8,15.0,317.0,538.44,440.57
2016,4,21,16,45,265.0,158.5,2.8,15.0,268.5,474.37,390.52
2016,4,21,17,0,219.0,141.0,2.8,15.0,220.0,409.83,339.8
2016,4,21,17,15,199.0,121.0,2.65,14.5,184.0,366.94,306.27
2016,4,21,17,30,179.0,101.0,2.5,14.0,148.0,323.39,270.94
2016,4,21,17,45,155.0,79.5,2.4,14.0,114.0,272.97,228.12
2016,4,21,18,0,131.0,58.0,2.3,14.0,80.0,221.63,183.14
2016,4,21,18,15,80.5,39.5,2.25,13.5,51.5,134.37,106.6
2016,4,21,18,30,30.0,21.0,2.2,13.0,23.0,59.45,27.82
2016,4,21,18,45,15.0,10.5,2.15,13.0,11.5,20.29,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,12.0,3.75,13.0,12.0,9.13,0.0
2016,4,22,6,0,0.0,24.0,3.8,13.0,24.0,18.32,9.84
2016,4,22,6,15,0.0,42.5,3.85,13.0,42.5,32.05,22.62
2016,4,22,6,30,0.0,61.0,3.9,13.0,61.0,45.4,34.93
2016,4,22,6,45,1.5,82.0,4.0,13.0,82.5,60.27,48.47
2016,4,22,7,0,3.0,103.0,4.1,13.0,104.0,75.0,61.68
2016,4,22,7,15,9.0,122.5,4.2,13.0,126.0,88.74,73.81
2016,4,22,7,30,15.0,142.0,4.3,13.0,148.0,102.4,85.69
2016,4,22,7,45,7.5,124.0,4.45,13.0,127.0,91.91,76.17
2016,4,22,8,0,0.0,106.0,4.6,13.0,106.0,80.2,65.6
2016,4,22,8,15,25.5,172.5,4.7,13.0,187.5,120.38,100.56
2016,4,22,8,30,51.0,239.0,4.8,13.0,269.0,158.36,133.09
2016,4,22,8,45,181.5,261.5,4.9,13.5,378.5,166.68,139.54
2016,4,22,9,0,312.0,284.0,5.0,14.0,488.0,171.79,143.26
2016,4,22,9,15,159.0,241.0,5.1,14.0,345.0,155.97,129.44
2016,4,22,9,30,6.0,198.0,5.2,14.0,202.0,144.77,119.63
2016,4,22,9,45,4.0,179.0,5.35,14.0,182.0,132.49,108.93
2016,4,22,10,0,2.0,160.0,5.5,14.0,162.0,119.94,93.63
2016,4,22,10,15,1.0,133.0,5.55,13.5,134.0,101.26,78.34
2016,4,22,10,30,0.0,106.0,5.6,13.0,106.0,81.56,62.19
2016,4,22,10,45,9.0,204.0,5.65,13.0,212.0,154.74,121.76
2016,4,22,11,0,18.0,302.0,5.7,13.0,318.0,226.9,179.67
2016,4,22,11,15,47.0,364.5,5.7,13.0,406.5,274.7,217.12
2016,4,22,11,30,76.0,427.0,5.7,13.0,495.0,336.06,265.5
2016,4,22,11,45,240.0,409.5,5.7,13.0,626.0,407.81,321.46
2016,4,22,12,0,404.0,392.0,5.7,13.0,757.0,506.64,399.76
2016,4,22,12,15,438.0,380.5,5.6,13.0,775.5,552.05,436.77
2016,4,22,12,30,472.0,369.0,5.5,13.0,794.0,600.26,475.74
2016,4,22,12,45,360.5,403.5,5.4,13.0,726.0,581.13,461.12
2016,4,22,13,0,249.0,438.0,5.3,13.0,658.0,556.85,441.62
2016,4,22,13,15,555.0,292.5,5.2,13.0,771.0,702.21,559.48
2016,4,22,13,30,861.0,147.0,5.1,13.0,884.0,848.77,674.94
2016,4,22,13,45,865.0,140.5,5.05,13.0,863.5,883.69,700.09
2016,4,22,14,0,869.0,134.0,5.0,13.0,843.0,903.17,714.61
2016,4,22,14,15,861.5,132.0,5.0,13.0,812.5,938.36,741.04
2016,4,22,14,30,854.0,130.0,5.0,13.0,782.0,957.46,755.83
2016,4,22,14,45,630.0,207.0,5.0,13.0,675.0,855.97,682.64
2016,4,22,15,0,406.0,284.0,5.0,13.0,568.0,705.16,566.93
2016,4,22,15,15,258.5,284.5,5.0,13.0,461.5,573.9,464.98
2016,4,22,15,30,111.0,285.0,5.0,13.0,355.0,390.15,318.1
2016,4,22,15,45,447.5,194.0,5.0,13.0,443.0,705.87,577.31
2016,4,22,16,0,784.0,103.0,5.0,13.0,531.0,950.44,763.45
2016,4,22,16,15,529.5,142.5,4.9,12.5,419.5,739.3,606.39
2016,4,22,16,30,275.0,182.0,4.8,12.0,308.0,509.94,425.19
2016,4,22,16,45,137.5,139.0,4.7,12.0,202.0,297.11,250.67
2016,4,22,17,0,0.0,96.0,4.6,12.0,96.0,79.2,62.44
2016,4,22,17,15,0.0,80.0,4.35,11.5,80.0,65.31,50.87
2016,4,22,17,30,0.0,64.0,4.1,11.0,64.0,51.18,38.75
2016,4,22,17,45,184.0,59.5,3.9,11.0,90.0,264.99,227.38
2016,4,22,18,0,368.0,55.0,3.7,11.0,116.0,451.32,378.41
2016,4,22,18,15,247.0,41.0,3.5,10.5,75.5,320.9,262.86
2016,4,22,18,30,126.0,27.0,3.3,10.0,35.0,187.02,109.62
2016,4,22,18,45,63.0,13.5,3.15,10.0,17.5,61.18,0.0
2016,4,22,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,149.5,17.0,2.35,10.5,33.0,13.68,0.49
2016,4,23,6,0,299.0,34.0,2.4,11.0,66.0,27.79,18.2
2016,4,23,6,15,398.0,44.5,2.4,11.0,111.5,36.25,26.61
2016,4,23,6,30,497.0,55.0,2.4,11.0,157.0,44.73,34.66
2016,4,23,6,45,554.0,63.5,2.45,11.5,207.5,51.23,40.67
2016,4,23,7,0,611.0,72.0,2.5,12.0,258.0,57.66,46.4
2016,4,23,7,15,654.0,77.5,2.5,12.0,311.0,61.63,49.89
2016,4,23,7,30,697.0,83.0,2.5,12.0,364.0,65.58,53.28
2016,4,23,7,45,721.0,90.0,2.5,12.5,414.5,70.12,57.02
2016,4,23,8,0,745.0,97.0,2.5,13.0,465.0,74.47,60.53
2016,4,23,8,15,768.0,101.0,2.5,13.0,514.0,83.04,67.83
2016,4,23,8,30,791.0,105.0,2.5,13.0,563.0,85.33,69.6
2016,4,23,8,45,512.0,202.0,2.5,13.5,508.0,128.16,106.26
2016,4,23,9,0,233.0,299.0,2.5,14.0,453.0,186.31,155.07
2016,4,23,9,15,538.5,209.5,2.5,14.0,593.5,129.19,106.2
2016,4,23,9,30,844.0,120.0,2.5,14.0,734.0,91.7,73.99
2016,4,23,9,45,863.5,116.5,2.5,14.5,771.0,99.18,80.14
2016,4,23,10,0,883.0,113.0,2.5,15.0,808.0,123.5,78.08
2016,4,23,10,15,510.5,262.5,2.5,15.0,667.5,205.72,141.15
2016,4,23,10,30,138.0,412.0,2.5,15.0,527.0,277.75,211.72
2016,4,23,10,45,522.0,265.5,2.55,15.0,717.5,287.83,205.13
2016,4,23,11,0,906.0,119.0,2.6,15.0,908.0,356.65,250.96
2016,4,23,11,15,909.0,119.5,2.6,15.0,922.0,413.95,302.36
2016,4,23,11,30,912.0,120.0,2.6,15.0,936.0,470.73,352.58
2016,4,23,11,45,480.0,261.0,2.6,15.5,691.0,421.12,323.44
2016,4,23,12,0,48.0,402.0,2.6,16.0,446.0,327.06,253.56
2016,4,23,12,15,477.5,263.5,2.65,16.0,695.0,491.6,382.5
2016,4,23,12,30,907.0,125.0,2.7,16.0,944.0,679.82,526.48
2016,4,23,12,45,576.5,282.0,2.8,16.0,800.5,639.97,494.95
2016,4,23,13,0,246.0,439.0,2.9,16.0,657.0,555.99,429.59
2016,4,23,13,15,261.5,426.5,3.05,16.0,654.5,580.36,449.79
2016,4,23,13,30,277.0,414.0,3.2,16.0,652.0,604.27,469.06
2016,4,23,13,45,572.0,271.0,3.35,16.0,744.5,759.93,591.14
2016,4,23,14,0,867.0,128.0,3.5,16.0,837.0,897.0,693.54
2016,4,23,14,15,858.0,126.5,3.55,15.5,806.0,918.03,709.82
2016,4,23,14,30,849.0,125.0,3.6,15.0,775.0,948.53,733.86
2016,4,23,14,45,831.5,125.0,3.7,15.0,736.0,956.18,741.0
2016,4,23,15,0,814.0,125.0,3.8,15.0,697.0,959.77,745.66
2016,4,23,15,15,601.0,187.0,3.8,14.5,595.5,841.21,664.03
2016,4,23,15,30,388.0,249.0,3.8,14.0,494.0,674.12,539.9
2016,4,23,15,45,560.5,182.0,3.85,14.0,505.5,806.5,645.71
2016,4,23,16,0,733.0,115.0,3.9,14.0,517.0,921.31,730.79
2016,4,23,16,15,705.5,110.0,3.85,13.5,467.0,890.96,711.24
2016,4,23,16,30,678.0,105.0,3.8,13.0,417.0,857.52,690.26
2016,4,23,16,45,629.5,102.0,3.8,13.0,364.5,802.73,651.9
2016,4,23,17,0,581.0,99.0,3.8,13.0,312.0,745.62,610.85
2016,4,23,17,15,527.5,90.5,3.65,12.5,260.5,675.48,558.79
2016,4,23,17,30,474.0,82.0,3.5,12.0,209.0,598.35,499.13
2016,4,23,17,45,401.0,70.5,3.4,12.0,161.5,508.52,425.83
2016,4,23,18,0,328.0,59.0,3.3,12.0,114.0,421.46,351.59
2016,4,23,18,15,222.0,43.0,3.2,12.0,74.5,302.12,246.47
2016,4,23,18,30,116.0,27.0,3.1,12.0,35.0,179.72,111.48
2016,4,23,18,45,58.0,13.5,3.05,12.0,17.5,57.19,0.0
