Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,104.5,21.5,3.35,10.5,33.0,16.27,3.32
2016,4,24,6,0,209.0,43.0,3.5,11.0,66.0,32.2,22.12
2016,4,24,6,15,306.0,57.0,3.5,11.0,111.0,42.7,32.37
2016,4,24,6,30,403.0,71.0,3.5,11.0,156.0,53.21,42.28
2016,4,24,6,45,482.5,79.0,3.55,11.5,208.5,62.34,50.64
2016,4,24,7,0,562.0,87.0,3.6,12.0,261.0,68.15,55.79
2016,4,24,7,15,608.5,94.5,3.6,12.0,314.5,73.13,60.16
2016,4,24,7,30,655.0,102.0,3.6,12.0,368.0,78.04,64.36
2016,4,24,7,45,698.0,105.0,3.6,12.5,422.0,79.71,65.49
2016,4,24,8,0,741.0,108.0,3.6,13.0,476.0,81.47,66.68
2016,4,24,8,15,765.5,112.0,3.55,13.5,526.5,83.49,68.09
2016,4,24,8,30,790.0,116.0,3.5,14.0,577.0,92.61,75.66
2016,4,24,8,45,812.5,117.5,3.5,14.5,624.5,92.91,75.53
2016,4,24,9,0,835.0,119.0,3.5,15.0,672.0,93.22,75.44
2016,4,24,9,15,848.5,122.0,3.4,15.0,713.5,94.19,76.07
2016,4,24,9,30,862.0,125.0,3.3,15.0,755.0,95.07,76.65
2016,4,24,9,45,873.0,126.5,3.25,15.5,790.5,94.93,76.22
2016,4,24,10,0,884.0,128.0,3.2,16.0,826.0,133.72,84.79
2016,4,24,10,15,891.0,129.5,3.25,16.0,855.0,191.66,114.07
2016,4,24,10,30,898.0,131.0,3.3,16.0,884.0,250.4,157.44
2016,4,24,10,45,900.0,134.0,3.4,16.0,904.5,309.36,207.59
2016,4,24,11,0,902.0,137.0,3.5,16.0,925.0,368.18,260.03
2016,4,24,11,15,905.0,138.0,3.7,16.0,939.0,425.87,311.98
2016,4,24,11,30,908.0,139.0,3.9,16.0,953.0,483.08,362.93
2016,4,24,11,45,900.5,144.5,4.1,16.0,957.0,537.49,410.75
2016,4,24,12,0,893.0,150.0,4.3,16.0,961.0,590.06,456.06
2016,4,24,12,15,699.5,257.0,4.5,16.0,892.0,616.21,478.98
2016,4,24,12,30,506.0,364.0,4.7,16.0,823.0,620.1,483.0
2016,4,24,12,45,675.0,270.5,4.95,16.0,875.5,699.35,547.46
2016,4,24,13,0,844.0,177.0,5.2,16.0,928.0,781.02,613.79
2016,4,24,13,15,839.0,176.0,5.35,15.5,910.5,819.38,645.66
2016,4,24,13,30,834.0,175.0,5.5,15.0,893.0,854.7,675.32
2016,4,24,13,45,811.0,182.5,5.65,15.0,864.5,879.14,694.7
2016,4,24,14,0,788.0,190.0,5.8,15.0,836.0,908.36,717.61
2016,4,24,14,15,778.0,187.0,5.85,14.5,805.0,927.28,733.97
2016,4,24,14,30,768.0,184.0,5.9,14.0,774.0,942.43,747.86
2016,4,24,14,45,764.5,175.0,5.95,14.0,738.5,953.75,757.75
2016,4,24,15,0,761.0,166.0,6.0,14.0,703.0,961.31,765.11
2016,4,24,15,15,743.5,161.5,6.0,13.5,659.5,956.2,764.56
2016,4,24,15,30,726.0,157.0,6.0,13.0,616.0,947.19,761.34
2016,4,24,15,45,723.0,144.0,6.05,13.0,572.0,939.54,758.13
2016,4,24,16,0,720.0,131.0,6.1,13.0,528.0,928.12,752.2
2016,4,24,16,15,691.0,125.5,6.05,13.0,477.0,895.62,729.89
2016,4,24,16,30,662.0,120.0,6.0,13.0,426.0,859.92,705.02
2016,4,24,16,45,623.5,113.0,6.0,13.0,373.5,810.05,669.07
2016,4,24,17,0,585.0,106.0,6.0,13.0,321.0,757.75,630.37
2016,4,24,17,15,531.5,96.5,5.95,12.5,269.0,686.08,575.99
2016,4,24,17,30,478.0,87.0,5.9,12.0,217.0,609.41,515.42
2016,4,24,17,45,397.5,75.5,5.85,11.5,167.5,512.66,435.61
2016,4,24,18,0,317.0,64.0,5.8,11.0,118.0,419.05,355.01
2016,4,24,18,15,216.0,46.5,5.7,10.5,77.5,302.47,250.46
2016,4,24,18,30,115.0,29.0,5.6,10.0,37.0,166.03,109.77
2016,4,24,18,45,57.5,14.5,5.6,10.0,18.5,57.6,0.0
2016,4,24,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,5,45,199.5,16.5,3.3,7.5,39.5,13.35,2.82
2016,4,25,6,0,399.0,33.0,3.4,8.0,79.0,27.35,18.31
2016,4,25,6,15,493.5,42.0,3.5,8.5,127.5,34.83,25.71
2016,4,25,6,30,588.0,51.0,3.6,9.0,176.0,42.37,32.86
2016,4,25,6,45,647.5,56.5,3.75,9.5,230.0,46.95,37.13
2016,4,25,7,0,707.0,62.0,3.9,10.0,284.0,55.79,45.08
2016,4,25,7,15,746.5,67.0,3.9,10.0,339.0,60.06,48.86
2016,4,25,7,30,786.0,72.0,3.9,10.0,394.0,64.28,52.51
2016,4,25,7,45,813.5,75.5,3.95,10.5,447.5,67.13,54.77
2016,4,25,8,0,841.0,79.0,4.0,11.0,501.0,69.93,56.95
2016,4,25,8,15,862.0,82.0,4.0,11.5,552.0,79.82,65.38
2016,4,25,8,30,883.0,85.0,4.0,12.0,603.0,82.62,67.49
2016,4,25,8,45,898.0,88.0,4.0,12.5,650.0,85.12,69.33
2016,4,25,9,0,913.0,91.0,4.0,13.0,697.0,87.45,71.02
2016,4,25,9,15,924.5,93.0,3.95,13.0,739.0,88.94,72.13
2016,4,25,9,30,936.0,95.0,3.9,13.0,781.0,90.29,73.13
2016,4,25,9,45,941.5,98.0,3.9,13.5,816.0,91.86,74.19
2016,4,25,10,0,947.0,101.0,3.9,14.0,851.0,126.27,76.75
2016,4,25,10,15,953.0,102.0,3.9,14.0,880.0,187.02,108.41
2016,4,25,10,30,959.0,103.0,3.9,14.0,909.0,248.42,154.68
2016,4,25,10,45,962.5,104.0,3.9,14.0,930.5,309.63,207.52
2016,4,25,11,0,966.0,105.0,3.9,14.0,952.0,370.75,262.72
2016,4,25,11,15,968.0,106.0,3.9,14.0,966.0,431.01,317.51
2016,4,25,11,30,970.0,107.0,3.9,14.0,980.0,490.57,370.87
2016,4,25,11,45,968.5,108.5,3.9,14.5,985.0,547.89,420.43
2016,4,25,12,0,967.0,110.0,3.9,15.0,990.0,603.71,467.22
2016,4,25,12,15,966.0,110.0,3.85,15.0,988.0,657.0,511.39
2016,4,25,12,30,965.0,110.0,3.8,15.0,986.0,708.32,552.84
2016,4,25,12,45,958.5,112.0,3.8,15.0,974.5,755.32,590.18
2016,4,25,13,0,952.0,114.0,3.8,15.0,963.0,799.53,624.64
2016,4,25,13,15,948.0,113.0,3.75,15.0,945.0,840.1,654.52
2016,4,25,13,30,944.0,112.0,3.7,15.0,927.0,877.58,681.19
2016,4,25,13,45,937.0,111.5,3.7,15.0,901.5,909.74,704.33
2016,4,25,14,0,930.0,111.0,3.7,15.0,876.0,938.37,725.04
2016,4,25,14,15,921.5,109.5,3.75,15.0,843.5,961.02,741.99
2016,4,25,14,30,913.0,108.0,3.8,15.0,811.0,979.85,756.48
2016,4,25,14,45,901.0,106.5,3.85,15.0,772.0,991.52,766.19
2016,4,25,15,0,889.0,105.0,3.9,15.0,733.0,999.24,773.41
2016,4,25,15,15,874.5,102.5,3.95,15.0,689.0,999.48,775.64
2016,4,25,15,30,860.0,100.0,4.0,15.0,645.0,1008.94,784.58
2016,4,25,15,45,839.5,97.5,4.05,15.0,596.5,995.42,777.52
2016,4,25,16,0,819.0,95.0,4.1,15.0,548.0,978.08,768.01
2016,4,25,16,15,793.5,91.0,4.1,14.5,496.0,950.2,752.08
2016,4,25,16,30,768.0,87.0,4.1,14.0,444.0,918.93,733.5
2016,4,25,16,45,730.5,83.0,4.1,13.5,390.5,879.55,708.51
2016,4,25,17,0,693.0,79.0,4.1,13.0,337.0,831.58,676.32
2016,4,25,17,15,644.0,73.0,4.0,12.5,283.5,767.72,630.34
2016,4,25,17,30,595.0,67.0,3.9,12.0,230.0,702.83,581.53
2016,4,25,17,45,517.0,59.0,3.85,12.0,179.0,607.77,505.49
2016,4,25,18,0,439.0,51.0,3.8,12.0,128.0,514.23,427.04
2016,4,25,18,15,323.5,39.0,3.7,11.5,85.0,386.21,316.82
2016,4,25,18,30,208.0,27.0,3.6,11.0,42.0,259.13,179.32
2016,4,25,18,45,104.0,13.5,3.5,10.5,21.0,94.2,0.0
2016,4,25,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,1.85,8.0,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,1.8,8.0,8.0,6.29,0.0
2016,4,26,5,45,65.5,25.0,1.8,8.5,33.0,18.8,7.3
2016,4,26,6,0,131.0,42.0,1.8,9.0,58.0,31.24,21.75
2016,4,26,6,15,176.5,61.5,1.85,9.5,93.5,45.06,34.81
2016,4,26,6,30,222.0,81.0,1.9,10.0,129.0,58.63,47.39
2016,4,26,6,45,246.0,101.0,2.0,10.5,168.0,72.0,59.54
2016,4,26,7,0,270.0,121.0,2.1,11.0,207.0,85.0,71.07
2016,4,26,7,15,301.5,136.0,2.1,11.0,247.5,94.79,79.66
2016,4,26,7,30,333.0,151.0,2.1,11.0,288.0,104.33,87.87
2016,4,26,7,45,524.5,131.0,2.15,11.5,380.0,92.09,76.61
2016,4,26,8,0,716.0,111.0,2.2,12.0,472.0,82.72,67.97
2016,4,26,8,15,527.5,175.5,2.1,12.0,456.0,116.45,97.23
2016,4,26,8,30,339.0,240.0,2.0,12.0,440.0,152.06,127.59
2016,4,26,8,45,367.5,254.0,1.9,12.5,486.0,159.11,132.88
2016,4,26,9,0,396.0,268.0,1.8,13.0,532.0,165.89,137.97
2016,4,26,9,15,466.0,258.5,1.8,13.0,588.0,151.89,125.76
2016,4,26,9,30,536.0,249.0,1.8,13.0,644.0,146.66,121.08
2016,4,26,9,45,436.5,303.5,1.8,13.0,635.0,167.56,138.5
2016,4,26,10,0,337.0,358.0,1.8,13.0,626.0,218.37,164.4
2016,4,26,10,15,318.0,378.0,1.9,13.0,638.0,255.12,188.12
2016,4,26,10,30,299.0,398.0,2.0,13.0,650.0,290.61,215.75
2016,4,26,10,45,264.0,417.0,2.15,13.5,643.5,320.31,241.03
2016,4,26,11,0,229.0,436.0,2.3,14.0,637.0,356.55,271.47
2016,4,26,11,15,316.5,413.0,2.4,14.0,696.0,390.63,297.61
2016,4,26,11,30,404.0,390.0,2.5,14.0,755.0,437.85,335.0
2016,4,26,11,45,403.0,393.5,2.7,14.5,759.5,477.86,367.55
2016,4,26,12,0,402.0,397.0,2.9,15.0,764.0,512.66,395.66
2016,4,26,12,15,609.5,292.0,3.0,15.0,846.5,590.9,457.76
2016,4,26,12,30,817.0,187.0,3.1,15.0,929.0,681.48,529.27
2016,4,26,12,45,832.0,174.5,3.25,15.0,924.0,728.2,566.44
2016,4,26,13,0,847.0,162.0,3.4,15.0,919.0,773.35,602.25
2016,4,26,13,15,842.5,160.5,3.45,15.0,902.0,811.21,631.51
2016,4,26,13,30,838.0,159.0,3.5,15.0,885.0,846.07,657.88
2016,4,26,13,45,840.0,152.5,3.6,15.0,862.5,878.64,681.96
2016,4,26,14,0,842.0,146.0,3.7,15.0,840.0,908.06,703.91
2016,4,26,14,15,832.5,144.0,3.75,14.5,809.0,928.24,720.54
2016,4,26,14,30,823.0,142.0,3.8,14.0,778.0,944.67,734.79
2016,4,26,14,45,807.0,141.5,3.85,14.0,740.0,952.63,741.95
2016,4,26,15,0,791.0,141.0,3.9,14.0,702.0,956.59,746.54
2016,4,26,15,15,774.5,137.5,3.95,14.0,659.0,952.98,745.98
2016,4,26,15,30,758.0,134.0,4.0,14.0,616.0,954.06,748.99
2016,4,26,15,45,742.5,127.0,4.05,14.0,570.0,940.26,741.51
2016,4,26,16,0,727.0,120.0,4.1,14.0,524.0,922.86,731.61
2016,4,26,16,15,699.0,115.0,4.1,13.5,474.0,891.86,712.87
2016,4,26,16,30,671.0,110.0,4.1,13.0,424.0,857.78,691.63
2016,4,26,16,45,508.5,120.0,4.2,13.0,342.0,693.03,569.98
2016,4,26,17,0,346.0,130.0,4.3,13.0,260.0,543.56,453.97
2016,4,26,17,15,304.5,117.0,4.2,12.5,218.5,461.86,390.3
2016,4,26,17,30,263.0,104.0,4.1,12.0,177.0,405.85,344.57
2016,4,26,17,45,221.0,85.5,4.05,11.5,137.5,341.6,290.41
2016,4,26,18,0,179.0,67.0,4.0,11.0,98.0,278.23,234.99
2016,4,26,18,15,121.5,47.5,3.95,11.0,65.5,200.25,164.63
2016,4,26,18,30,64.0,28.0,3.9,11.0,33.0,120.43,83.33
2016,4,26,18,45,32.0,14.0,3.85,11.0,16.5,36.74,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,17.0,5.0,2.3,9.5,5.5,0.0,0.0
2016,4,27,5,30,34.0,10.0,2.5,10.0,11.0,7.87,0.0
2016,4,27,5,45,156.5,25.5,2.7,10.5,43.0,19.36,8.39
2016,4,27,6,0,279.0,41.0,2.9,11.0,75.0,31.19,21.58
2016,4,27,6,15,371.0,52.5,2.95,11.0,121.0,42.28,32.15
2016,4,27,6,30,463.0,64.0,3.0,11.0,167.0,51.26,40.61
2016,4,27,6,45,518.0,74.0,3.15,11.5,217.0,58.6,47.31
2016,4,27,7,0,573.0,84.0,3.3,12.0,267.0,65.78,53.67
2016,4,27,7,15,341.5,128.0,3.45,12.0,242.5,88.54,73.85
2016,4,27,7,30,110.0,172.0,3.6,12.0,218.0,115.36,97.34
2016,4,27,7,45,161.5,194.0,3.8,12.0,271.5,129.14,109.08
2016,4,27,8,0,213.0,216.0,4.0,12.0,325.0,142.69,120.53
2016,4,27,8,15,174.5,241.5,4.15,12.0,336.5,155.57,131.3
2016,4,27,8,30,136.0,267.0,4.3,12.0,348.0,167.75,141.4
2016,4,27,8,45,91.0,273.5,4.45,12.0,329.5,178.64,150.35
2016,4,27,9,0,46.0,280.0,4.6,12.0,311.0,181.76,152.63
2016,4,27,9,15,194.0,302.0,4.7,12.0,444.0,186.89,156.65
2016,4,27,9,30,342.0,324.0,4.8,12.0,577.0,188.07,157.33
2016,4,27,9,45,330.5,344.5,4.9,12.0,598.5,195.15,163.06
2016,4,27,10,0,319.0,365.0,5.0,12.0,620.0,221.41,168.58
2016,4,27,10,15,597.5,254.0,5.05,12.0,751.5,214.82,146.08
2016,4,27,10,30,876.0,143.0,5.1,12.0,883.0,253.41,163.97
2016,4,27,10,45,876.5,148.0,5.15,12.0,904.5,313.44,216.58
2016,4,27,11,0,877.0,153.0,5.2,12.0,926.0,373.37,271.14
2016,4,27,11,15,881.0,153.5,5.2,12.0,940.5,431.85,324.58
2016,4,27,11,30,885.0,154.0,5.2,12.0,955.0,487.9,375.39
2016,4,27,11,45,568.5,304.5,5.2,12.0,820.5,497.48,390.26
2016,4,27,12,0,252.0,455.0,5.2,12.0,686.0,473.05,373.84
2016,4,27,12,15,356.5,416.5,5.15,12.0,742.0,533.17,422.52
2016,4,27,12,30,461.0,378.0,5.1,12.0,798.0,604.4,479.59
2016,4,27,12,45,667.0,269.0,5.1,12.5,870.5,696.11,553.0
2016,4,27,13,0,873.0,160.0,5.1,13.0,943.0,791.88,629.02
2016,4,27,13,15,868.5,159.0,5.1,13.0,925.0,831.15,659.75
2016,4,27,13,30,864.0,158.0,5.1,13.0,907.0,867.37,687.44
2016,4,27,13,45,859.5,154.5,5.1,13.0,882.5,898.07,710.35
2016,4,27,14,0,855.0,151.0,5.1,13.0,858.0,925.31,730.82
2016,4,27,14,15,845.0,148.5,5.05,13.0,825.5,944.97,745.56
2016,4,27,14,30,835.0,146.0,5.0,13.0,793.0,960.77,757.68
2016,4,27,14,45,824.0,142.5,4.95,13.0,755.0,970.71,765.74
2016,4,27,15,0,813.0,139.0,4.9,13.0,717.0,976.72,771.18
2016,4,27,15,15,796.0,135.5,4.8,13.0,673.5,972.86,769.34
2016,4,27,15,30,779.0,132.0,4.7,13.0,630.0,973.3,770.8
2016,4,27,15,45,763.0,125.5,4.65,13.0,583.0,959.65,762.67
2016,4,27,16,0,747.0,119.0,4.6,13.0,536.0,942.35,752.07
2016,4,27,16,15,719.0,114.0,4.55,13.0,484.5,911.29,731.45
2016,4,27,16,30,691.0,109.0,4.5,13.0,433.0,877.09,708.41
2016,4,27,16,45,663.0,100.5,4.45,13.0,382.0,835.7,679.64
2016,4,27,17,0,635.0,92.0,4.4,13.0,331.0,791.83,648.35
2016,4,27,17,15,584.0,84.5,4.3,12.5,278.5,724.64,598.98
2016,4,27,17,30,533.0,77.0,4.2,12.0,226.0,656.47,546.93
2016,4,27,17,45,468.0,66.5,4.15,12.0,177.0,571.36,478.11
2016,4,27,18,0,403.0,56.0,4.1,12.0,128.0,487.29,406.93
2016,4,27,18,15,294.0,42.5,4.05,11.5,86.0,361.51,298.73
2016,4,27,18,30,185.0,29.0,4.0,11.0,44.0,246.46,180.25
2016,4,27,18,45,92.5,14.5,3.95,11.0,22.0,85.82,0.0
2016,4,27,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,30.0,6.0,2.8,8.5,6.5,0.0,0.0
2016,4,28,5,30,60.0,12.0,2.9,9.0,13.0,9.44,0.0
2016,4,28,5,45,197.0,25.5,3.0,9.5,47.0,19.51,9.17
2016,4,28,6,0,334.0,39.0,3.1,10.0,81.0,31.82,22.31
2016,4,28,6,15,424.0,49.0,3.1,10.5,128.0,39.79,30.03
2016,4,28,6,30,514.0,59.0,3.1,11.0,175.0,47.77,37.5
2016,4,28,6,45,578.5,65.0,3.1,11.5,227.0,52.42,41.77
2016,4,28,7,0,643.0,71.0,3.1,12.0,279.0,57.15,45.93
2016,4,28,7,15,683.5,76.0,3.05,12.5,332.0,60.83,49.04
2016,4,28,7,30,724.0,81.0,3.0,13.0,385.0,69.79,56.75
2016,4,28,7,45,755.0,85.0,2.95,13.5,437.5,72.72,59.01
2016,4,28,8,0,786.0,89.0,2.9,14.0,490.0,75.6,61.21
2016,4,28,8,15,808.0,92.0,2.8,14.0,540.0,77.53,62.67
2016,4,28,8,30,830.0,95.0,2.7,14.0,590.0,79.39,64.08
2016,4,28,8,45,847.0,97.5,2.65,14.5,636.0,80.73,64.92
2016,4,28,9,0,864.0,100.0,2.6,15.0,682.0,91.25,73.66
2016,4,28,9,15,876.5,102.5,2.55,15.0,723.0,92.81,74.8
2016,4,28,9,30,889.0,105.0,2.5,15.0,764.0,94.22,75.84
2016,4,28,9,45,905.0,103.0,2.45,15.5,801.5,93.24,74.69
2016,4,28,10,0,921.0,101.0,2.4,16.0,839.0,131.78,77.79
2016,4,28,10,15,927.5,102.5,2.35,16.0,867.5,191.07,110.65
2016,4,28,10,30,934.0,104.0,2.3,16.0,896.0,251.08,156.3
2016,4,28,10,45,934.5,107.5,2.3,16.5,917.0,311.27,207.54
2016,4,28,11,0,935.0,111.0,2.3,17.0,938.0,371.13,260.16
2016,4,28,11,15,938.0,112.0,2.35,17.0,952.0,429.81,312.22
2016,4,28,11,30,941.0,113.0,2.4,17.0,966.0,487.94,362.94
2016,4,28,11,45,938.5,115.5,2.5,17.5,971.0,543.68,410.0
2016,4,28,12,0,936.0,118.0,2.6,18.0,976.0,597.94,454.45
2016,4,28,12,15,936.0,117.5,2.65,18.0,974.5,649.79,496.52
2016,4,28,12,30,936.0,117.0,2.7,18.0,973.0,699.83,536.18
2016,4,28,12,45,936.0,115.5,2.8,18.0,964.0,747.04,573.16
2016,4,28,13,0,936.0,114.0,2.9,18.0,955.0,791.91,607.78
2016,4,28,13,15,932.5,113.5,2.95,17.5,937.5,832.37,638.41
2016,4,28,13,30,929.0,113.0,3.0,17.0,920.0,869.86,666.35
2016,4,28,13,45,920.0,114.0,3.1,17.0,894.5,900.96,688.99
2016,4,28,14,0,911.0,115.0,3.2,17.0,869.0,928.53,709.32
2016,4,28,14,15,903.0,113.5,3.3,16.5,838.0,950.96,727.64
2016,4,28,14,30,895.0,112.0,3.4,16.0,807.0,969.68,743.65
2016,4,28,14,45,877.5,113.0,3.5,16.0,767.5,978.18,751.46
2016,4,28,15,0,860.0,114.0,3.6,16.0,728.0,996.17,766.11
2016,4,28,15,15,846.0,111.5,3.65,15.5,685.0,996.68,769.87
2016,4,28,15,30,832.0,109.0,3.7,15.0,642.0,993.27,771.24
2016,4,28,15,45,807.0,108.0,3.8,15.0,593.5,976.65,762.43
2016,4,28,16,0,782.0,107.0,3.9,15.0,545.0,956.22,751.02
2016,4,28,16,15,756.5,102.5,3.9,14.5,494.0,934.98,739.75
2016,4,28,16,30,731.0,98.0,3.9,14.0,443.0,903.73,721.07
2016,4,28,16,45,692.5,93.5,3.95,14.0,390.0,856.55,689.28
2016,4,28,17,0,654.0,89.0,4.0,14.0,337.0,807.07,654.98
2016,4,28,17,15,605.0,82.0,3.95,13.5,284.5,742.22,608.49
2016,4,28,17,30,556.0,75.0,3.9,13.0,232.0,676.31,559.21
2016,4,28,17,45,479.5,66.5,3.85,12.5,181.5,582.32,485.16
2016,4,28,18,0,403.0,58.0,3.8,12.0,131.0,489.45,408.36
2016,4,28,18,15,295.0,44.5,3.6,11.5,89.0,365.5,302.05
2016,4,28,18,30,187.0,31.0,3.4,11.0,47.0,252.74,188.31
2016,4,28,18,45,93.5,15.5,3.2,11.0,23.5,87.45,0.0
2016,4,28,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,6.0,5.5,1.65,9.0,6.0,0.0,0.0
2016,4,29,5,30,12.0,11.0,1.7,9.0,12.0,8.65,0.0
2016,4,29,5,45,108.5,31.0,1.75,9.5,45.0,23.18,12.54
2016,4,29,6,0,205.0,51.0,1.8,10.0,78.0,37.84,27.69
2016,4,29,6,15,211.5,70.5,1.85,10.0,109.0,51.25,40.39
2016,4,29,6,30,218.0,90.0,1.9,10.0,140.0,64.36,52.61
2016,4,29,6,45,286.0,99.5,1.95,10.0,182.0,71.69,59.4
2016,4,29,7,0,354.0,109.0,2.0,10.0,224.0,77.23,64.37
2016,4,29,7,15,482.0,112.0,2.05,10.0,298.5,80.56,67.22
2016,4,29,7,30,610.0,115.0,2.1,10.0,373.0,85.92,71.79
2016,4,29,7,45,644.0,121.0,2.2,10.5,424.0,89.05,74.18
2016,4,29,8,0,678.0,127.0,2.3,11.0,475.0,92.09,76.46
2016,4,29,8,15,703.0,132.0,2.35,11.0,524.0,94.19,78.04
2016,4,29,8,30,728.0,137.0,2.4,11.0,573.0,96.19,79.54
2016,4,29,8,45,745.5,142.0,2.45,11.5,617.5,97.89,80.63
2016,4,29,9,0,763.0,147.0,2.5,12.0,662.0,99.44,81.6
2016,4,29,9,15,777.5,150.0,2.5,12.0,702.5,99.67,81.6
2016,4,29,9,30,792.0,153.0,2.5,12.0,743.0,108.67,89.17
2016,4,29,9,45,817.5,147.5,2.5,12.0,781.0,104.3,85.22
2016,4,29,10,0,843.0,142.0,2.5,12.0,819.0,140.93,87.64
2016,4,29,10,15,851.0,144.0,2.6,12.5,847.5,197.88,120.63
2016,4,29,10,30,859.0,146.0,2.7,13.0,876.0,255.94,165.38
2016,4,29,10,45,865.0,147.0,2.8,13.5,898.0,313.77,214.98
2016,4,29,11,0,871.0,148.0,2.9,14.0,920.0,374.46,268.41
2016,4,29,11,15,875.0,148.5,3.0,14.0,934.0,430.21,318.53
2016,4,29,11,30,879.0,149.0,3.1,14.0,948.0,485.63,367.63
2016,4,29,11,45,882.0,148.5,3.25,14.5,955.0,539.42,413.75
2016,4,29,12,0,885.0,148.0,3.4,15.0,962.0,592.31,457.87
2016,4,29,12,15,885.0,148.0,3.5,15.0,960.5,642.65,499.64
2016,4,29,12,30,885.0,148.0,3.6,15.0,959.0,691.37,539.2
2016,4,29,12,45,876.5,151.5,3.7,15.0,947.5,734.95,574.08
2016,4,29,13,0,868.0,155.0,3.8,15.0,936.0,786.34,613.62
2016,4,29,13,15,864.0,153.5,3.9,15.0,919.0,825.04,643.75
2016,4,29,13,30,860.0,152.0,4.0,15.0,902.0,860.73,670.56
2016,4,29,13,45,853.5,150.5,4.1,15.5,877.5,891.13,691.85
2016,4,29,14,0,847.0,149.0,4.2,16.0,853.0,918.08,710.74
2016,4,29,14,15,838.0,147.0,4.25,16.0,821.5,938.72,726.36
2016,4,29,14,30,829.0,145.0,4.3,16.0,790.0,955.61,739.51
2016,4,29,14,45,819.0,141.5,4.35,16.0,753.5,966.23,748.64
2016,4,29,15,0,809.0,138.0,4.4,16.0,717.0,972.98,755.3
2016,4,29,15,15,794.0,134.5,4.4,15.5,674.5,970.93,757.0
2016,4,29,15,30,779.0,131.0,4.4,15.0,632.0,964.98,756.18
2016,4,29,15,45,762.0,126.0,4.45,15.0,586.0,960.08,755.26
2016,4,29,16,0,745.0,121.0,4.5,15.0,540.0,943.52,746.1
2016,4,29,16,15,719.0,116.0,4.5,14.5,490.0,914.41,728.9
2016,4,29,16,30,693.0,111.0,4.5,14.0,440.0,882.16,709.2
2016,4,29,16,45,664.0,103.5,4.5,14.0,389.0,840.94,681.07
2016,4,29,17,0,635.0,96.0,4.5,14.0,338.0,797.24,650.41
2016,4,29,17,15,585.5,88.5,4.45,13.5,286.0,731.36,602.59
2016,4,29,17,30,536.0,81.0,4.4,13.0,234.0,664.32,551.97
2016,4,29,17,45,471.0,70.5,4.4,12.5,184.5,578.9,484.34
2016,4,29,18,0,406.0,60.0,4.4,12.0,135.0,494.27,413.88
2016,4,29,18,15,299.0,46.5,4.35,11.5,92.0,372.05,308.79
2016,4,29,18,30,192.0,33.0,4.3,11.0,49.0,260.12,197.54
2016,4,29,18,45,96.0,16.5,4.3,11.0,24.5,126.38,0.0
2016,4,29,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,30,5,15,59.0,7.0,3.35,10.0,9.0,5.51,0.0
2016,4,30,5,30,118.0,14.0,3.4,10.0,18.0,11.02,0.0
2016,4,30,5,45,262.0,26.0,3.5,10.5,55.0,21.26,11.35
2016,4,30,6,0,406.0,38.0,3.6,11.0,92.0,31.31,21.89
2016,4,30,6,15,491.5,46.5,3.65,11.5,140.5,38.24,28.59
2016,4,30,6,30,577.0,55.0,3.7,12.0,189.0,45.23,35.1
2016,4,30,6,45,634.0,61.0,3.8,12.5,242.5,50.05,39.48
2016,4,30,7,0,691.0,67.0,3.9,13.0,296.0,59.42,47.77
2016,4,30,7,15,729.0,71.5,3.9,13.0,349.5,63.12,50.96
2016,4,30,7,30,767.0,76.0,3.9,13.0,403.0,66.8,54.06
2016,4,30,7,45,794.5,80.0,3.95,13.5,456.0,69.87,56.47
2016,4,30,8,0,822.0,84.0,4.0,14.0,509.0,72.85,58.78
2016,4,30,8,15,842.0,87.0,3.95,14.0,559.0,74.91,60.37
2016,4,30,8,30,862.0,90.0,3.9,14.0,609.0,85.25,69.18
2016,4,30,8,45,877.0,92.5,3.85,14.5,654.5,87.29,70.59
2016,4,30,9,0,892.0,95.0,3.8,15.0,700.0,89.18,71.88
2016,4,30,9,15,903.0,97.0,3.75,15.0,741.0,90.51,72.84
2016,4,30,9,30,914.0,99.0,3.7,15.0,782.0,91.7,73.7
2016,4,30,9,45,927.5,98.0,3.65,15.5,818.0,91.24,73.01
2016,4,30,10,0,941.0,97.0,3.6,16.0,854.0,135.69,78.6
2016,4,30,10,15,946.5,98.0,3.55,16.0,882.5,195.52,113.14
2016,4,30,10,30,952.0,99.0,3.5,16.0,911.0,255.93,160.01
2016,4,30,10,45,956.0,99.5,3.5,16.5,932.0,316.01,211.72
2016,4,30,11,0,960.0,100.0,3.5,17.0,953.0,376.03,265.04
2016,4,30,11,15,962.0,100.5,3.45,17.0,966.0,435.03,317.9
2016,4,30,11,30,964.0,101.0,3.4,17.0,979.0,493.31,369.19
2016,4,30,11,45,964.0,101.5,3.4,17.5,984.5,549.68,417.0
2016,4,30,12,0,964.0,102.0,3.4,18.0,990.0,604.67,462.18
2016,4,30,12,15,963.0,102.0,3.35,18.0,987.5,657.11,504.78
2016,4,30,12,30,962.0,102.0,3.3,18.0,985.0,707.59,544.72
2016,4,30,12,45,954.5,105.0,3.25,18.0,973.5,753.87,580.5
2016,4,30,13,0,947.0,108.0,3.2,18.0,962.0,797.34,613.39
2016,4,30,13,15,943.0,107.0,3.15,18.0,944.5,837.08,641.52
2016,4,30,13,30,939.0,106.0,3.1,18.0,927.0,873.74,667.0
2016,4,30,13,45,934.5,104.5,3.1,18.5,902.0,906.29,688.58
2016,4,30,14,0,930.0,103.0,3.1,19.0,877.0,935.43,707.77
2016,4,30,14,15,922.0,101.5,3.05,19.0,845.0,957.87,723.41
2016,4,30,14,30,914.0,100.0,3.0,19.0,813.0,976.54,736.62
2016,4,30,14,45,904.0,97.5,3.0,19.0,775.0,988.43,745.83
2016,4,30,15,0,894.0,95.0,3.0,19.0,737.0,996.41,752.64
2016,4,30,15,15,881.0,93.0,2.9,18.5,694.0,998.12,756.0
2016,4,30,15,30,868.0,91.0,2.8,18.0,651.0,996.01,756.99
2016,4,30,15,45,849.5,88.5,2.75,18.0,603.0,984.02,750.48
2016,4,30,16,0,831.0,86.0,2.7,18.0,555.0,981.19,750.43
2016,4,30,16,15,808.0,82.5,2.6,18.0,504.5,956.14,734.7
2016,4,30,16,30,785.0,79.0,2.5,18.0,454.0,927.78,716.79
2016,4,30,16,45,751.5,75.5,2.45,18.0,401.0,885.81,689.58
2016,4,30,17,0,718.0,72.0,2.4,18.0,348.0,841.27,660.01
2016,4,30,17,15,673.5,67.0,2.3,17.5,295.0,788.71,624.46
2016,4,30,17,30,629.0,62.0,2.2,17.0,242.0,729.01,582.06
2016,4,30,17,45,560.5,55.0,2.15,16.5,191.5,643.41,518.24
2016,4,30,18,0,492.0,48.0,2.1,16.0,141.0,559.12,451.84
2016,4,30,18,15,385.5,38.0,2.1,15.5,97.0,439.68,354.01
2016,4,30,18,30,279.0,28.0,2.1,15.0,53.0,326.91,246.24
2016,4,30,18,45,139.5,14.0,2.1,14.5,26.5,161.97,0.0
2016,4,30,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,59.5,7.5,1.3,11.5,9.5,5.9,0.0
2016,5,1,5,30,119.0,15.0,1.2,12.0,19.0,11.48,0.0
2016,5,1,5,45,253.0,27.5,1.2,12.5,55.5,22.43,12.53
2016,5,1,6,0,387.0,40.0,1.2,13.0,92.0,32.79,23.1
2016,5,1,6,15,472.0,48.5,1.15,13.5,140.0,39.64,29.65
2016,5,1,6,30,557.0,57.0,1.1,14.0,188.0,46.53,36.02
2016,5,1,6,45,610.0,64.0,1.1,14.5,240.0,51.95,40.89
2016,5,1,7,0,663.0,71.0,1.1,15.0,292.0,57.34,45.55
2016,5,1,7,15,701.5,76.0,1.15,15.5,345.0,61.04,48.61
2016,5,1,7,30,740.0,81.0,1.2,16.0,398.0,69.97,56.17
2016,5,1,7,45,766.5,85.5,1.25,16.5,450.0,73.2,58.66
2016,5,1,8,0,793.0,90.0,1.3,17.0,502.0,76.32,61.03
2016,5,1,8,15,813.5,93.0,1.3,17.0,551.5,78.19,62.42
2016,5,1,8,30,834.0,96.0,1.3,17.0,601.0,79.99,63.76
2016,5,1,8,45,848.5,99.5,1.3,17.5,646.0,81.86,65.03
2016,5,1,9,0,863.0,103.0,1.3,18.0,691.0,92.88,74.07
2016,5,1,9,15,875.0,105.0,1.25,18.5,731.5,94.07,74.72
2016,5,1,9,30,887.0,107.0,1.2,19.0,772.0,95.13,75.28
2016,5,1,9,45,896.0,109.0,1.2,19.5,807.0,95.95,75.66
2016,5,1,10,0,905.0,111.0,1.2,20.0,842.0,142.51,82.68
2016,5,1,10,15,911.5,112.0,1.1,20.0,870.0,200.51,115.8
2016,5,1,10,30,918.0,113.0,1.0,20.0,898.0,259.2,160.0
2016,5,1,10,45,922.0,114.5,0.95,20.5,919.0,318.04,208.66
2016,5,1,11,0,926.0,116.0,0.9,21.0,940.0,376.89,258.44
2016,5,1,11,15,929.0,116.5,0.85,21.0,954.0,434.56,307.31
2016,5,1,11,30,932.0,117.0,0.8,21.0,968.0,491.69,354.51
2016,5,1,11,45,932.5,117.5,0.75,21.5,973.5,546.84,397.96
2016,5,1,12,0,933.0,118.0,0.7,22.0,979.0,600.76,438.73
2016,5,1,12,15,932.5,118.0,0.65,22.0,977.0,652.27,477.05
2016,5,1,12,30,932.0,118.0,0.6,22.0,975.0,701.96,512.78
2016,5,1,12,45,930.5,117.0,0.6,22.0,965.5,748.14,545.73
2016,5,1,13,0,929.0,116.0,0.6,22.0,956.0,791.89,576.27
2016,5,1,13,15,925.0,115.0,0.65,21.5,938.5,831.07,603.98
2016,5,1,13,30,921.0,114.0,0.7,21.0,921.0,867.23,629.3
2016,5,1,13,45,914.5,113.5,0.8,21.0,895.5,898.56,651.31
2016,5,1,14,0,908.0,113.0,0.9,21.0,870.0,926.48,671.29
2016,5,1,14,15,900.0,111.0,1.0,20.5,838.5,948.04,688.7
2016,5,1,14,30,892.0,109.0,1.1,20.0,807.0,965.88,704.01
2016,5,1,14,45,880.0,108.0,1.25,20.0,769.0,977.19,714.9
2016,5,1,15,0,868.0,107.0,1.4,20.0,731.0,984.7,723.5
2016,5,1,15,15,854.0,104.5,1.45,19.5,688.5,984.79,727.28
2016,5,1,15,30,840.0,102.0,1.5,19.0,646.0,994.43,737.56
2016,5,1,15,45,820.0,99.5,1.55,19.0,598.0,980.96,731.41
2016,5,1,16,0,800.0,97.0,1.6,19.0,550.0,963.78,723.14
2016,5,1,16,15,776.0,93.0,1.6,18.5,499.5,937.18,709.21
2016,5,1,16,30,752.0,89.0,1.6,18.0,449.0,907.29,692.94
2016,5,1,16,45,717.5,84.5,1.65,18.0,396.5,870.03,670.56
2016,5,1,17,0,683.0,80.0,1.7,18.0,344.0,824.25,641.55
2016,5,1,17,15,637.5,74.0,1.6,17.0,292.0,763.74,601.71
2016,5,1,17,30,592.0,68.0,1.5,16.0,240.0,702.17,559.29
2016,5,1,17,45,524.0,60.0,1.45,15.5,189.5,616.34,495.7
2016,5,1,18,0,456.0,52.0,1.4,15.0,139.0,531.73,429.58
2016,5,1,18,15,353.0,41.0,1.35,14.5,96.0,414.92,334.38
2016,5,1,18,30,250.0,30.0,1.3,14.0,53.0,304.47,231.92
2016,5,1,18,45,125.0,15.0,1.3,13.5,26.5,147.55,0.0
2016,5,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,4.0,1.0,10.0,4.0,3.15,0.0
2016,5,2,5,30,0.0,8.0,1.0,10.0,8.0,6.07,0.0
2016,5,2,5,45,0.0,24.0,1.05,10.5,24.0,18.33,9.55
2016,5,2,6,0,0.0,40.0,1.1,11.0,40.0,30.13,21.02
2016,5,2,6,15,1.5,60.5,1.1,11.0,61.0,44.78,34.6
2016,5,2,6,30,3.0,81.0,1.1,11.0,82.0,59.27,47.93
2016,5,2,6,45,11.0,101.0,1.15,11.5,105.0,73.42,60.61
2016,5,2,7,0,19.0,121.0,1.2,12.0,128.0,87.51,72.96
2016,5,2,7,15,10.0,130.0,1.2,12.5,134.0,94.44,78.74
2016,5,2,7,30,1.0,139.0,1.2,13.0,140.0,101.2,84.26
2016,5,2,7,45,4.0,155.0,1.2,13.5,157.5,112.52,93.64
2016,5,2,8,0,7.0,171.0,1.2,14.0,175.0,123.76,102.8
2016,5,2,8,15,49.0,220.0,1.15,14.0,249.5,148.05,123.17
2016,5,2,8,30,91.0,269.0,1.1,14.0,324.0,175.48,145.85
2016,5,2,8,45,158.0,292.0,1.1,14.5,396.5,180.84,149.54
2016,5,2,9,0,225.0,315.0,1.1,15.0,469.0,193.62,159.45
2016,5,2,9,15,141.0,322.5,1.1,15.0,421.0,194.61,159.84
2016,5,2,9,30,57.0,330.0,1.1,15.0,373.0,208.31,170.77
2016,5,2,9,45,214.0,343.0,1.1,15.5,515.5,205.55,167.81
2016,5,2,10,0,371.0,356.0,1.1,16.0,658.0,226.61,165.15
2016,5,2,10,15,626.0,243.5,1.1,16.0,772.5,219.95,144.35
2016,5,2,10,30,881.0,131.0,1.1,16.0,887.0,263.5,167.49
2016,5,2,10,45,883.5,134.0,1.15,16.5,907.0,320.83,215.93
2016,5,2,11,0,886.0,137.0,1.2,17.0,927.0,378.08,265.46
2016,5,2,11,15,889.0,137.5,1.2,17.0,941.0,433.81,313.83
2016,5,2,11,30,892.0,138.0,1.2,17.0,955.0,489.07,360.8
2016,5,2,11,45,888.5,141.5,1.25,17.0,959.5,542.4,405.3
2016,5,2,12,0,885.0,145.0,1.3,17.0,964.0,594.3,447.44
2016,5,2,12,15,714.0,252.0,1.35,17.0,912.0,630.43,475.34
2016,5,2,12,30,543.0,359.0,1.4,17.0,860.0,647.08,487.47
2016,5,2,12,45,393.0,404.5,1.45,17.5,765.5,610.39,460.89
2016,5,2,13,0,243.0,450.0,1.5,18.0,671.0,556.95,421.37
2016,5,2,13,15,389.5,391.5,1.55,17.5,737.0,653.4,495.32
2016,5,2,13,30,536.0,333.0,1.6,17.0,803.0,761.27,574.98
2016,5,2,13,45,484.0,336.5,1.65,17.0,752.0,749.68,566.75
2016,5,2,14,0,432.0,340.0,1.7,17.0,701.0,732.63,555.69
2016,5,2,14,15,432.0,326.0,1.75,17.0,676.5,742.21,564.34
2016,5,2,14,30,432.0,312.0,1.8,17.0,652.0,749.16,570.98
2016,5,2,14,45,518.5,264.0,1.85,17.0,652.5,803.28,612.93
2016,5,2,15,0,605.0,216.0,1.9,17.0,653.0,863.53,658.3
2016,5,2,15,15,578.0,208.0,1.9,16.5,605.5,834.33,640.47
2016,5,2,15,30,551.0,200.0,1.9,16.0,558.0,810.36,626.78
2016,5,2,15,45,514.5,196.0,1.9,16.0,511.0,778.18,605.64
2016,5,2,16,0,478.0,192.0,1.9,16.0,464.0,743.27,582.36
2016,5,2,16,15,436.0,182.0,1.9,15.5,412.5,693.48,549.08
2016,5,2,16,30,394.0,172.0,1.9,15.0,361.0,641.74,513.64
2016,5,2,16,45,425.5,145.0,1.95,14.5,328.0,641.87,518.54
2016,5,2,17,0,457.0,118.0,2.0,14.0,295.0,637.88,518.85
2016,5,2,17,15,387.0,114.5,1.95,13.5,249.5,562.12,462.37
2016,5,2,17,30,317.0,111.0,1.9,13.0,204.0,465.85,387.72
2016,5,2,17,45,266.5,93.5,1.9,13.0,161.0,394.06,329.55
2016,5,2,18,0,216.0,76.0,1.9,13.0,118.0,323.81,270.1
2016,5,2,18,15,151.0,56.0,1.85,12.5,81.0,237.85,195.72
2016,5,2,18,30,86.0,36.0,1.8,12.0,44.0,153.59,117.91
2016,5,2,18,45,43.0,18.0,1.8,12.0,22.0,74.58,0.0
2016,5,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.0,1.3,11.0,5.0,3.93,0.0
2016,5,3,5,30,0.0,10.0,1.3,11.0,10.0,7.6,0.0
2016,5,3,5,45,0.0,27.5,1.3,11.5,27.5,20.83,11.74
2016,5,3,6,0,0.0,45.0,1.3,12.0,45.0,33.53,23.95
2016,5,3,6,15,9.5,66.0,1.25,12.0,68.5,48.47,37.76
2016,5,3,6,30,19.0,87.0,1.2,12.0,92.0,63.31,51.35
2016,5,3,6,45,30.5,108.0,1.2,12.0,117.5,76.55,63.28
2016,5,3,7,0,42.0,129.0,1.2,12.0,143.0,90.48,75.58
2016,5,3,7,15,57.0,153.0,1.25,12.0,175.5,105.91,88.99
2016,5,3,7,30,72.0,177.0,1.3,12.0,208.0,121.06,101.95
2016,5,3,7,45,92.0,202.5,1.4,12.5,247.5,136.8,115.05
2016,5,3,8,0,112.0,228.0,1.5,13.0,287.0,146.89,123.11
2016,5,3,8,15,173.5,249.0,1.6,13.0,350.0,159.57,133.55
2016,5,3,8,30,235.0,270.0,1.7,13.0,413.0,172.04,143.73
2016,5,3,8,45,175.5,294.0,1.8,13.5,405.5,182.28,151.69
2016,5,3,9,0,116.0,318.0,1.9,14.0,398.0,191.78,159.0
2016,5,3,9,15,133.5,340.0,1.85,14.0,437.0,202.08,167.15
2016,5,3,9,30,151.0,362.0,1.8,14.0,476.0,211.93,174.91
2016,5,3,9,45,185.5,378.0,1.8,14.5,524.5,219.45,180.42
2016,5,3,10,0,220.0,394.0,1.8,15.0,573.0,247.11,186.71
2016,5,3,10,15,261.0,400.0,1.7,15.0,619.5,264.0,195.04
2016,5,3,10,30,302.0,406.0,1.6,15.0,666.0,301.2,221.72
2016,5,3,10,45,278.0,423.0,1.55,15.5,666.5,332.24,247.19
2016,5,3,11,0,254.0,440.0,1.5,16.0,667.0,361.38,271.2
2016,5,3,11,15,196.0,451.5,1.4,16.0,628.5,380.76,288.39
2016,5,3,11,30,138.0,463.0,1.3,16.0,590.0,383.92,292.4
2016,5,3,11,45,160.0,467.0,1.2,16.0,615.0,415.73,316.46
2016,5,3,12,0,182.0,471.0,1.1,16.0,640.0,449.96,341.94
2016,5,3,12,15,280.5,442.0,1.05,16.0,701.5,509.67,386.54
2016,5,3,12,30,379.0,413.0,1.0,16.0,763.0,578.17,437.0
2016,5,3,12,45,432.5,391.0,1.0,16.0,787.0,633.18,477.17
2016,5,3,13,0,486.0,369.0,1.0,16.0,811.0,687.95,516.9
2016,5,3,13,15,470.5,362.0,1.05,16.0,783.5,702.69,528.22
2016,5,3,13,30,455.0,355.0,1.1,16.0,756.0,714.04,537.5
2016,5,3,13,45,405.5,367.5,1.15,16.0,717.5,709.69,534.98
2016,5,3,14,0,356.0,380.0,1.2,16.0,679.0,686.81,519.83
2016,5,3,14,15,425.0,334.5,1.3,16.0,678.5,743.85,563.57
2016,5,3,14,30,494.0,289.0,1.4,16.0,678.0,785.88,596.37
2016,5,3,14,45,312.0,315.5,1.5,16.0,557.0,634.71,488.41
2016,5,3,15,0,130.0,342.0,1.6,16.0,436.0,474.8,369.58
2016,5,3,15,15,87.5,306.0,1.65,15.5,368.0,379.12,299.34
2016,5,3,15,30,45.0,270.0,1.7,15.0,300.0,303.96,241.71
2016,5,3,15,45,42.5,249.0,1.8,15.0,275.5,284.52,227.63
2016,5,3,16,0,40.0,228.0,1.9,15.0,251.0,264.41,212.58
2016,5,3,16,15,78.5,217.0,1.95,14.5,257.0,297.81,242.21
2016,5,3,16,30,117.0,206.0,2.0,14.0,263.0,354.56,289.98
2016,5,3,16,45,150.0,181.5,2.05,14.0,246.0,363.26,299.19
2016,5,3,17,0,183.0,157.0,2.1,14.0,229.0,369.82,306.86
2016,5,3,17,15,155.0,139.0,2.05,13.5,194.0,323.78,270.17
2016,5,3,17,30,127.0,121.0,2.0,13.0,159.0,278.17,232.98
2016,5,3,17,45,105.0,98.5,1.95,13.0,125.5,231.18,193.39
2016,5,3,18,0,83.0,76.0,1.9,13.0,92.0,183.58,152.22
2016,5,3,18,15,52.5,54.5,1.8,13.0,63.5,129.42,104.35
2016,5,3,18,30,22.0,33.0,1.7,13.0,35.0,58.57,41.88
