Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,18,45,11.0,16.5,1.6,13.0,17.5,25.01,0.0
2016,5,3,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,3.5,2.05,11.0,3.5,2.75,0.0
2016,5,4,5,30,0.0,7.0,2.1,11.0,7.0,5.3,0.0
2016,5,4,5,45,0.0,21.0,2.15,11.0,21.0,16.01,7.85
2016,5,4,6,0,0.0,35.0,2.2,11.0,35.0,26.76,18.1
2016,5,4,6,15,0.0,53.0,2.2,11.0,53.0,39.92,30.28
2016,5,4,6,30,0.0,71.0,2.2,11.0,71.0,52.9,42.22
2016,5,4,6,45,0.0,91.5,2.2,11.5,91.5,67.41,55.25
2016,5,4,7,0,0.0,112.0,2.2,12.0,112.0,81.77,67.89
2016,5,4,7,15,0.0,94.0,2.1,12.0,94.0,70.8,57.95
2016,5,4,7,30,0.0,76.0,2.0,12.0,76.0,58.36,46.71
2016,5,4,7,45,51.0,152.0,1.95,12.0,179.0,107.94,90.31
2016,5,4,8,0,102.0,228.0,1.9,12.0,282.0,152.1,128.23
2016,5,4,8,15,131.0,253.0,1.85,12.0,329.0,160.52,134.91
2016,5,4,8,30,160.0,278.0,1.8,12.0,376.0,173.88,145.85
2016,5,4,8,45,227.5,291.5,1.75,12.5,442.0,182.6,152.49
2016,5,4,9,0,295.0,305.0,1.7,13.0,508.0,180.16,149.7
2016,5,4,9,15,297.0,324.5,1.6,13.0,539.5,187.71,155.63
2016,5,4,9,30,299.0,344.0,1.5,13.0,571.0,194.76,161.11
2016,5,4,9,45,319.5,356.0,1.45,13.5,608.0,198.7,163.71
2016,5,4,10,0,340.0,368.0,1.4,14.0,645.0,231.44,170.88
2016,5,4,10,15,260.5,398.5,1.35,14.0,615.0,263.92,195.35
2016,5,4,10,30,181.0,429.0,1.3,14.0,585.0,301.48,227.36
2016,5,4,10,45,128.5,428.0,1.3,14.0,540.5,307.43,234.5
2016,5,4,11,0,76.0,427.0,1.3,14.0,496.0,316.18,243.48
2016,5,4,11,15,64.0,421.5,1.35,14.0,480.0,319.9,247.13
2016,5,4,11,30,52.0,416.0,1.4,14.0,464.0,321.71,249.15
2016,5,4,11,45,96.5,443.5,1.5,14.0,533.5,372.18,287.78
2016,5,4,12,0,141.0,471.0,1.6,14.0,603.0,427.85,330.15
2016,5,4,12,15,186.0,468.0,1.7,14.0,641.0,470.99,363.34
2016,5,4,12,30,231.0,465.0,1.8,14.0,679.0,518.06,399.58
2016,5,4,12,45,204.5,462.5,1.9,14.0,650.5,519.4,401.22
2016,5,4,13,0,178.0,460.0,2.0,14.0,622.0,517.58,400.59
2016,5,4,13,15,226.5,443.5,2.05,14.0,646.0,559.46,433.48
2016,5,4,13,30,275.0,427.0,2.1,14.0,670.0,617.48,477.55
2016,5,4,13,45,296.0,408.5,2.15,14.5,663.5,640.07,494.4
2016,5,4,14,0,317.0,390.0,2.2,15.0,657.0,661.82,510.92
2016,5,4,14,15,311.5,375.5,2.25,15.0,630.0,662.14,512.38
2016,5,4,14,30,306.0,361.0,2.3,15.0,603.0,660.16,512.38
2016,5,4,14,45,350.5,331.0,2.4,15.0,595.0,688.11,535.88
2016,5,4,15,0,395.0,301.0,2.5,15.0,587.0,714.83,558.42
2016,5,4,15,15,349.5,291.5,2.5,14.5,534.0,672.63,529.11
2016,5,4,15,30,304.0,282.0,2.5,14.0,481.0,627.62,497.69
2016,5,4,15,45,267.0,266.0,2.55,14.0,431.5,581.46,464.46
2016,5,4,16,0,230.0,250.0,2.6,14.0,382.0,508.58,410.63
2016,5,4,16,15,137.5,221.0,2.55,14.0,298.5,386.32,314.56
2016,5,4,16,30,45.0,192.0,2.5,14.0,215.0,239.77,195.44
2016,5,4,16,45,71.5,176.0,2.5,14.0,206.5,253.91,209.34
2016,5,4,17,0,98.0,160.0,2.5,14.0,198.0,289.08,239.62
2016,5,4,17,15,84.0,138.5,2.4,13.5,168.0,232.37,193.67
2016,5,4,17,30,70.0,117.0,2.3,13.0,138.0,196.91,164.41
2016,5,4,17,45,56.5,95.0,2.2,13.0,110.0,160.67,133.41
2016,5,4,18,0,43.0,73.0,2.1,13.0,82.0,123.63,101.08
2016,5,4,18,15,22.5,52.5,2.0,12.5,57.0,81.95,64.23
2016,5,4,18,30,2.0,32.0,1.9,12.0,32.0,31.35,19.74
2016,5,4,18,45,1.0,16.0,1.8,12.0,16.0,13.02,0.0
2016,5,4,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.0,1.75,11.0,8.0,6.29,0.0
2016,5,5,5,30,0.0,16.0,1.8,11.0,16.0,12.21,0.0
2016,5,5,5,45,38.0,36.0,1.9,11.5,42.0,26.77,17.03
2016,5,5,6,0,76.0,56.0,2.0,12.0,68.0,40.85,30.46
2016,5,5,6,15,107.0,77.5,2.05,12.0,101.0,55.6,44.14
2016,5,5,6,30,138.0,99.0,2.1,12.0,134.0,70.11,57.44
2016,5,5,6,45,173.0,116.0,2.2,12.5,170.0,81.93,67.95
2016,5,5,7,0,208.0,133.0,2.3,13.0,206.0,91.46,76.19
2016,5,5,7,15,263.0,149.5,2.3,13.0,256.0,102.18,85.44
2016,5,5,7,30,318.0,166.0,2.3,13.0,306.0,112.71,94.38
2016,5,5,7,45,297.5,192.5,2.3,13.0,336.5,127.0,106.48
2016,5,5,8,0,277.0,219.0,2.3,13.0,367.0,140.48,117.74
2016,5,5,8,15,245.5,247.0,2.25,13.0,387.0,153.66,128.64
2016,5,5,8,30,214.0,275.0,2.2,13.0,407.0,173.94,145.49
2016,5,5,8,45,214.5,297.5,2.2,13.5,438.0,185.03,154.12
2016,5,5,9,0,215.0,320.0,2.2,14.0,469.0,195.63,162.29
2016,5,5,9,15,266.0,330.5,2.15,14.0,525.5,189.38,156.64
2016,5,5,9,30,317.0,341.0,2.1,14.0,582.0,193.87,160.05
2016,5,5,9,45,298.0,363.0,2.1,14.0,597.5,200.87,165.56
2016,5,5,10,0,279.0,385.0,2.1,14.0,613.0,234.61,175.56
2016,5,5,10,15,198.0,405.0,2.1,14.0,570.0,272.7,205.58
2016,5,5,10,30,117.0,425.0,2.1,14.0,527.0,286.65,219.59
2016,5,5,10,45,225.5,422.5,2.1,14.5,624.0,330.97,249.98
2016,5,5,11,0,334.0,420.0,2.1,15.0,721.0,377.35,283.44
2016,5,5,11,15,176.0,367.5,2.15,15.0,526.5,323.19,247.87
2016,5,5,11,30,18.0,315.0,2.2,15.0,332.0,243.61,189.57
2016,5,5,11,45,21.0,333.5,2.25,15.5,353.5,261.55,203.51
2016,5,5,12,0,24.0,352.0,2.3,16.0,375.0,280.23,217.66
2016,5,5,12,15,65.5,407.0,2.3,16.0,468.5,351.97,273.01
2016,5,5,12,30,107.0,462.0,2.3,16.0,562.0,431.1,333.04
2016,5,5,12,45,111.0,454.0,2.3,16.0,556.5,440.65,340.41
2016,5,5,13,0,115.0,446.0,2.3,16.0,551.0,459.65,355.13
2016,5,5,13,15,64.5,357.5,2.25,16.0,416.0,346.91,270.0
2016,5,5,13,30,14.0,269.0,2.2,16.0,281.0,225.11,175.46
2016,5,5,13,45,30.0,317.0,2.2,16.0,342.5,296.24,231.86
2016,5,5,14,0,46.0,365.0,2.2,16.0,404.0,360.67,281.73
2016,5,5,14,15,96.5,374.5,2.2,15.5,452.0,423.86,332.13
2016,5,5,14,30,147.0,384.0,2.2,15.0,500.0,512.06,400.6
2016,5,5,14,45,264.0,344.0,2.2,15.0,541.0,618.09,482.76
2016,5,5,15,0,381.0,304.0,2.2,15.0,582.0,704.3,549.24
2016,5,5,15,15,252.0,302.5,2.15,15.0,482.0,587.27,461.15
2016,5,5,15,30,123.0,301.0,2.1,15.0,382.0,441.69,350.08
2016,5,5,15,45,84.5,267.5,2.05,15.0,321.0,348.21,278.83
2016,5,5,16,0,46.0,234.0,2.0,15.0,260.0,277.07,222.65
2016,5,5,16,15,144.0,218.0,1.95,14.5,290.0,388.89,316.28
2016,5,5,16,30,242.0,202.0,1.9,14.0,320.0,499.78,406.31
2016,5,5,16,45,391.0,160.0,1.85,14.0,326.0,625.31,506.3
2016,5,5,17,0,540.0,118.0,1.8,14.0,332.0,720.3,579.0
2016,5,5,17,15,491.5,108.5,1.7,13.5,282.0,656.07,531.85
2016,5,5,17,30,443.0,99.0,1.6,13.0,232.0,591.71,484.41
2016,5,5,17,45,378.5,86.5,1.55,13.0,184.5,508.74,419.79
2016,5,5,18,0,314.0,74.0,1.5,13.0,137.0,427.83,353.75
2016,5,5,18,15,227.5,57.5,1.35,12.5,96.0,324.63,266.56
2016,5,5,18,30,141.0,41.0,1.2,12.0,55.0,208.33,164.38
2016,5,5,18,45,70.5,20.5,1.1,12.0,27.5,103.08,27.69
2016,5,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,15,2.5,9.5,1.5,10.0,9.5,7.47,0.0
2016,5,6,5,30,5.0,19.0,1.5,10.0,19.0,14.41,0.0
2016,5,6,5,45,58.0,39.5,1.55,10.5,48.0,29.15,19.3
2016,5,6,6,0,111.0,60.0,1.6,11.0,77.0,43.6,33.08
2016,5,6,6,15,154.5,80.5,1.55,11.0,114.0,57.44,46.0
2016,5,6,6,30,198.0,101.0,1.5,11.0,151.0,71.22,58.66
2016,5,6,6,45,249.0,113.0,1.45,11.0,190.5,79.73,66.36
2016,5,6,7,0,300.0,125.0,1.4,11.0,230.0,88.11,73.74
2016,5,6,7,15,221.0,155.5,1.3,11.0,239.5,104.94,88.44
2016,5,6,7,30,142.0,186.0,1.2,11.0,249.0,124.06,104.89
2016,5,6,7,45,91.5,199.0,1.2,11.5,241.5,135.28,114.03
2016,5,6,8,0,41.0,212.0,1.2,12.0,234.0,142.62,119.73
2016,5,6,8,15,25.5,207.0,1.15,12.0,221.0,147.86,123.79
2016,5,6,8,30,10.0,202.0,1.1,12.0,208.0,145.5,121.35
2016,5,6,8,45,8.5,202.5,1.1,12.0,208.0,146.62,121.96
2016,5,6,9,0,7.0,203.0,1.1,12.0,208.0,147.56,122.45
2016,5,6,9,15,6.0,195.5,1.1,12.0,200.5,143.19,118.44
2016,5,6,9,30,5.0,188.0,1.1,12.0,193.0,138.57,114.29
2016,5,6,9,45,6.0,192.0,1.15,12.5,197.5,141.51,116.38
2016,5,6,10,0,7.0,196.0,1.2,13.0,202.0,145.58,113.89
2016,5,6,10,15,3.5,168.0,1.2,13.0,171.5,126.82,98.66
2016,5,6,10,30,0.0,140.0,1.2,13.0,141.0,106.59,82.35
2016,5,6,10,45,6.5,200.0,1.25,13.0,206.5,151.93,118.69
2016,5,6,11,0,13.0,260.0,1.3,13.0,272.0,197.75,154.83
2016,5,6,11,15,14.0,272.0,1.3,13.0,285.0,208.81,163.38
2016,5,6,11,30,15.0,284.0,1.3,13.0,298.0,220.18,172.31
2016,5,6,11,45,26.0,340.0,1.35,13.5,364.5,265.88,207.59
2016,5,6,12,0,37.0,396.0,1.4,14.0,431.0,318.63,247.68
2016,5,6,12,15,23.5,302.5,1.4,14.0,324.5,248.34,193.59
2016,5,6,12,30,10.0,209.0,1.4,14.0,218.0,168.49,131.22
2016,5,6,12,45,5.0,173.0,1.4,14.0,178.0,138.09,107.18
2016,5,6,13,0,0.0,137.0,1.4,14.0,138.0,106.72,81.93
2016,5,6,13,15,0.0,135.0,1.4,14.0,135.5,105.31,80.91
2016,5,6,13,30,0.0,133.0,1.4,14.0,133.0,103.87,79.81
2016,5,6,13,45,9.5,215.0,1.4,14.0,223.0,178.52,140.27
2016,5,6,14,0,19.0,297.0,1.4,14.0,313.0,257.38,202.64
2016,5,6,14,15,50.5,333.0,1.3,14.0,374.0,341.26,268.3
2016,5,6,14,30,82.0,369.0,1.2,14.0,435.0,413.96,323.98
2016,5,6,14,45,79.5,350.0,1.2,14.0,411.5,400.9,314.35
2016,5,6,15,0,77.0,331.0,1.2,14.0,388.0,386.91,304.61
2016,5,6,15,15,77.5,311.5,1.1,14.0,365.5,374.53,295.87
2016,5,6,15,30,78.0,292.0,1.0,14.0,343.0,361.44,286.57
2016,5,6,15,45,52.0,254.5,0.95,14.0,287.5,299.73,238.85
2016,5,6,16,0,26.0,217.0,0.9,14.0,232.0,214.63,171.74
2016,5,6,16,15,93.0,213.5,0.85,14.0,260.5,307.31,249.06
2016,5,6,16,30,160.0,210.0,0.8,14.0,289.0,402.35,325.18
2016,5,6,16,45,80.0,143.0,0.8,14.0,182.5,241.02,196.64
2016,5,6,17,0,0.0,76.0,0.8,14.0,76.0,58.47,44.1
2016,5,6,17,15,0.0,64.5,0.75,13.5,64.5,49.45,36.9
2016,5,6,17,30,0.0,53.0,0.7,13.0,53.0,40.56,29.41
2016,5,6,17,45,0.0,42.5,0.7,13.0,42.5,32.47,22.42
2016,5,6,18,0,0.0,32.0,0.7,13.0,32.0,24.4,15.34
2016,5,6,18,15,0.0,22.5,0.7,12.5,22.5,17.12,8.92
2016,5,6,18,30,0.0,13.0,0.7,12.0,13.0,9.87,2.44
2016,5,6,18,45,0.0,6.5,0.75,12.0,6.5,4.92,0.0
2016,5,6,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.5,1.4,11.0,9.5,7.47,0.0
2016,5,7,5,30,0.0,19.0,1.5,11.0,19.0,14.44,1.33
2016,5,7,5,45,43.0,39.0,1.6,11.5,46.0,28.86,19.08
2016,5,7,6,0,86.0,59.0,1.7,12.0,73.0,42.93,32.4
2016,5,7,6,15,121.0,80.5,1.75,12.0,107.5,57.69,46.06
2016,5,7,6,30,156.0,102.0,1.8,12.0,142.0,72.23,59.35
2016,5,7,6,45,197.5,117.5,1.85,12.0,179.5,81.79,67.94
2016,5,7,7,0,239.0,133.0,1.9,12.0,217.0,91.96,76.89
2016,5,7,7,15,119.5,131.0,1.95,12.0,173.0,92.29,76.97
2016,5,7,7,30,0.0,129.0,2.0,12.0,129.0,95.05,79.16
2016,5,7,7,45,98.5,180.5,2.05,12.5,233.5,121.27,101.66
2016,5,7,8,0,197.0,232.0,2.1,13.0,338.0,151.04,126.78
2016,5,7,8,15,98.5,166.0,2.1,13.0,219.0,113.62,94.07
2016,5,7,8,30,0.0,100.0,2.1,13.0,100.0,76.75,61.87
2016,5,7,8,45,0.0,128.0,2.15,13.0,128.5,96.8,79.12
2016,5,7,9,0,0.0,156.0,2.2,13.0,157.0,116.36,95.72
2016,5,7,9,15,0.5,154.5,2.15,13.0,155.5,115.59,94.8
2016,5,7,9,30,1.0,153.0,2.1,13.0,154.0,114.75,93.87
2016,5,7,9,45,0.5,137.5,2.1,13.5,138.0,104.01,84.35
2016,5,7,10,0,0.0,122.0,2.1,14.0,122.0,93.13,71.4
2016,5,7,10,15,0.0,105.0,2.05,14.0,105.0,80.77,61.2
2016,5,7,10,30,0.0,88.0,2.0,14.0,88.0,68.1,50.75
2016,5,7,10,45,0.0,105.5,2.0,14.0,105.5,81.27,61.49
2016,5,7,11,0,0.0,123.0,2.0,14.0,123.0,94.46,72.18
2016,5,7,11,15,0.0,109.0,1.95,14.0,109.0,84.07,63.64
2016,5,7,11,30,0.0,95.0,1.9,14.0,95.0,73.52,55.01
2016,5,7,11,45,0.0,98.0,1.9,14.0,98.0,75.89,56.94
2016,5,7,12,0,0.0,101.0,1.9,14.0,101.0,78.27,58.87
2016,5,7,12,15,0.0,98.0,1.85,14.0,98.0,76.04,57.05
2016,5,7,12,30,0.0,95.0,1.8,14.0,95.0,73.79,55.22
2016,5,7,12,45,0.0,94.5,1.75,14.0,94.5,73.44,54.95
2016,5,7,13,0,0.0,94.0,1.7,14.0,94.0,73.08,54.69
2016,5,7,13,15,4.5,152.5,1.65,14.0,157.0,122.68,95.2
2016,5,7,13,30,9.0,211.0,1.6,14.0,220.0,173.77,136.32
2016,5,7,13,45,5.5,182.5,1.6,14.0,188.5,148.57,116.06
2016,5,7,14,0,2.0,154.0,1.6,14.0,157.0,122.84,95.41
2016,5,7,14,15,5.5,187.5,1.55,14.0,192.5,154.04,120.92
2016,5,7,14,30,9.0,221.0,1.5,14.0,228.0,186.69,147.31
2016,5,7,14,45,4.5,174.5,1.5,14.0,178.0,143.59,112.71
2016,5,7,15,0,0.0,128.0,1.5,14.0,128.0,100.49,77.75
2016,5,7,15,15,34.5,208.0,1.45,14.0,231.0,222.16,178.07
2016,5,7,15,30,69.0,288.0,1.4,14.0,334.0,347.52,277.58
2016,5,7,15,45,50.0,255.5,1.4,14.0,288.0,298.58,238.9
2016,5,7,16,0,31.0,223.0,1.4,14.0,242.0,248.24,199.35
2016,5,7,16,15,25.0,200.5,1.35,14.0,214.5,200.68,161.78
2016,5,7,16,30,19.0,178.0,1.3,14.0,187.0,175.2,141.49
2016,5,7,16,45,9.5,126.0,1.3,14.0,130.5,114.64,91.65
2016,5,7,17,0,0.0,74.0,1.3,14.0,74.0,56.81,42.9
2016,5,7,17,15,0.0,63.0,1.2,13.5,63.0,48.29,35.9
2016,5,7,17,30,0.0,52.0,1.1,13.0,52.0,39.79,28.73
2016,5,7,17,45,0.0,41.5,1.05,13.0,41.5,31.7,21.74
2016,5,7,18,0,0.0,31.0,1.0,13.0,31.0,23.63,14.68
2016,5,7,18,15,0.0,22.0,0.95,12.5,22.0,16.74,8.59
2016,5,7,18,30,0.0,13.0,0.9,12.0,13.0,9.87,2.46
2016,5,7,18,45,0.0,6.5,0.9,12.0,6.5,4.92,0.0
2016,5,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,43.5,11.5,1.0,11.0,14.0,9.05,0.0
2016,5,8,5,30,87.0,23.0,1.0,11.0,28.0,17.4,4.03
2016,5,8,5,45,187.0,39.0,1.05,11.5,64.5,29.26,19.56
2016,5,8,6,0,287.0,55.0,1.1,12.0,101.0,41.18,30.91
2016,5,8,6,15,362.5,66.5,1.15,12.0,146.0,49.77,39.05
2016,5,8,6,30,438.0,78.0,1.2,12.0,191.0,58.33,46.96
2016,5,8,6,45,219.0,94.0,1.25,12.5,150.5,67.66,55.25
2016,5,8,7,0,0.0,110.0,1.3,13.0,110.0,80.76,66.68
2016,5,8,7,15,0.0,113.5,1.25,13.0,113.5,84.04,69.37
2016,5,8,7,30,0.0,117.0,1.2,13.0,117.0,87.16,71.88
2016,5,8,7,45,4.5,147.5,1.2,13.0,150.0,108.1,89.9
2016,5,8,8,0,9.0,178.0,1.2,13.0,183.0,128.57,107.23
2016,5,8,8,15,7.0,182.5,1.15,13.0,186.5,132.35,110.05
2016,5,8,8,30,5.0,187.0,1.1,13.0,190.0,136.0,112.8
2016,5,8,8,45,5.5,191.0,1.1,13.5,195.0,139.27,115.04
2016,5,8,9,0,6.0,195.0,1.1,14.0,200.0,142.45,117.19
2016,5,8,9,15,5.5,190.5,1.1,14.0,195.0,139.95,114.8
2016,5,8,9,30,5.0,186.0,1.1,14.0,190.0,137.27,112.32
2016,5,8,9,45,10.5,230.0,1.15,14.5,238.5,166.53,136.37
2016,5,8,10,0,16.0,274.0,1.2,15.0,287.0,197.42,153.72
2016,5,8,10,15,18.0,291.5,1.2,15.0,306.5,212.04,164.61
2016,5,8,10,30,20.0,309.0,1.2,15.0,326.0,227.17,176.1
2016,5,8,10,45,22.5,327.5,1.3,15.0,347.5,243.63,188.79
2016,5,8,11,0,25.0,346.0,1.4,15.0,369.0,250.82,194.34
2016,5,8,11,15,19.5,308.5,1.45,15.0,326.5,236.74,183.71
2016,5,8,11,30,14.0,271.0,1.5,15.0,284.0,210.46,163.49
2016,5,8,11,45,26.5,335.5,1.6,15.5,360.0,263.08,204.2
2016,5,8,12,0,39.0,400.0,1.7,16.0,436.0,322.76,249.45
2016,5,8,12,15,25.5,324.5,1.75,16.0,348.5,266.24,206.29
2016,5,8,12,30,12.0,249.0,1.8,16.0,261.0,200.7,155.68
2016,5,8,12,45,12.5,253.0,1.9,16.0,265.0,205.84,160.07
2016,5,8,13,0,13.0,257.0,2.0,16.0,269.0,211.06,164.34
2016,5,8,13,15,13.5,262.0,2.05,16.0,274.0,217.19,169.33
2016,5,8,13,30,14.0,267.0,2.1,16.0,279.0,223.47,174.46
2016,5,8,13,45,19.5,295.5,2.15,16.0,312.5,253.92,198.63
2016,5,8,14,0,25.0,324.0,2.2,16.0,346.0,303.49,237.41
2016,5,8,14,15,36.0,333.5,2.25,15.5,363.5,328.22,257.57
2016,5,8,14,30,47.0,343.0,2.3,15.0,381.0,354.45,279.06
2016,5,8,14,45,57.0,335.0,2.35,15.0,378.5,363.23,286.78
2016,5,8,15,0,67.0,327.0,2.4,15.0,376.0,372.36,294.93
2016,5,8,15,15,84.5,314.0,2.4,15.0,372.5,383.83,305.24
2016,5,8,15,30,102.0,301.0,2.4,15.0,369.0,395.47,315.77
2016,5,8,15,45,98.5,278.0,2.45,15.0,339.5,373.93,300.07
2016,5,8,16,0,95.0,255.0,2.5,15.0,310.0,351.43,283.62
2016,5,8,16,15,59.0,218.5,2.5,14.5,251.5,278.07,225.65
2016,5,8,16,30,23.0,182.0,2.5,14.0,193.0,183.37,148.69
2016,5,8,16,45,16.5,160.5,2.5,14.0,168.0,158.2,128.35
2016,5,8,17,0,10.0,139.0,2.5,14.0,143.0,132.76,107.32
2016,5,8,17,15,5.0,120.5,2.5,13.5,122.5,112.05,90.19
2016,5,8,17,30,0.0,102.0,2.5,13.0,102.0,91.25,72.63
2016,5,8,17,45,237.5,78.5,2.5,13.0,128.5,339.82,288.81
2016,5,8,18,0,475.0,55.0,2.5,13.0,155.0,553.24,458.02
2016,5,8,18,15,382.5,45.0,2.35,12.5,111.0,445.94,367.19
2016,5,8,18,30,290.0,35.0,2.2,12.0,67.0,343.5,276.37
2016,5,8,18,45,145.0,17.5,2.1,12.0,33.5,182.34,94.51
2016,5,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,44.0,13.0,1.95,10.0,16.0,10.23,0.0
2016,5,9,5,30,88.0,26.0,2.0,10.0,32.0,19.49,6.32
2016,5,9,5,45,191.0,42.5,2.05,10.0,69.5,31.76,21.92
2016,5,9,6,0,294.0,59.0,2.1,10.0,107.0,44.01,33.7
2016,5,9,6,15,372.5,71.0,2.05,10.0,153.5,52.93,42.21
2016,5,9,6,30,451.0,83.0,2.0,10.0,200.0,61.82,50.48
2016,5,9,6,45,225.5,92.0,2.0,10.5,150.5,66.5,54.64
2016,5,9,7,0,0.0,101.0,2.0,11.0,101.0,74.95,62.02
2016,5,9,7,15,0.0,114.5,1.95,11.0,114.5,84.75,70.57
2016,5,9,7,30,0.0,128.0,1.9,11.0,128.0,94.49,78.95
2016,5,9,7,45,5.0,154.0,1.9,11.5,157.0,112.33,94.17
2016,5,9,8,0,10.0,180.0,1.9,12.0,186.0,129.89,108.9
2016,5,9,8,15,20.5,211.0,1.85,12.0,223.5,150.37,126.14
2016,5,9,8,30,31.0,242.0,1.8,12.0,261.0,160.74,134.56
2016,5,9,8,45,32.5,260.5,1.75,12.5,282.5,171.3,142.84
2016,5,9,9,0,34.0,279.0,1.7,13.0,304.0,181.57,150.81
2016,5,9,9,15,45.5,308.0,1.7,13.0,342.5,197.03,163.37
2016,5,9,9,30,57.0,337.0,1.7,13.0,381.0,211.9,175.36
2016,5,9,9,45,127.0,370.0,1.7,13.5,473.5,215.32,177.49
2016,5,9,10,0,197.0,403.0,1.7,14.0,566.0,252.95,191.76
2016,5,9,10,15,274.0,400.5,1.65,14.0,635.5,270.18,199.66
2016,5,9,10,30,351.0,398.0,1.6,14.0,705.0,311.69,228.69
2016,5,9,10,45,317.0,418.5,1.6,14.5,700.0,343.98,255.98
2016,5,9,11,0,283.0,439.0,1.6,15.0,695.0,373.37,280.87
2016,5,9,11,15,375.0,412.5,1.6,15.0,757.0,421.24,317.31
2016,5,9,11,30,467.0,386.0,1.6,15.0,819.0,472.46,357.04
2016,5,9,11,45,475.5,388.5,1.65,15.0,832.5,516.33,392.16
2016,5,9,12,0,484.0,391.0,1.7,15.0,846.0,560.83,427.14
2016,5,9,12,15,460.5,392.5,1.75,15.0,824.5,585.64,447.21
2016,5,9,12,30,437.0,394.0,1.8,15.0,803.0,607.3,464.58
2016,5,9,12,45,669.0,263.5,1.85,15.5,881.5,702.29,537.16
2016,5,9,13,0,901.0,133.0,1.9,16.0,960.0,791.46,604.79
2016,5,9,13,15,897.5,132.0,1.9,16.0,943.0,829.9,631.64
2016,5,9,13,30,894.0,131.0,1.9,16.0,926.0,865.46,656.13
2016,5,9,13,45,888.5,129.5,1.95,16.0,902.0,895.82,677.57
2016,5,9,14,0,883.0,128.0,2.0,16.0,878.0,922.88,696.88
2016,5,9,14,15,875.5,126.0,2.0,16.0,847.0,944.21,711.9
2016,5,9,14,30,868.0,124.0,2.0,16.0,816.0,961.95,724.68
2016,5,9,14,45,695.5,187.0,2.05,16.0,725.5,906.78,689.06
2016,5,9,15,0,523.0,250.0,2.1,16.0,635.0,811.16,622.76
2016,5,9,15,15,672.0,181.5,2.1,15.5,646.5,911.94,698.95
2016,5,9,15,30,821.0,113.0,2.1,15.0,658.0,990.43,754.38
2016,5,9,15,45,618.5,164.5,2.1,15.0,558.5,860.48,666.21
2016,5,9,16,0,416.0,216.0,2.1,15.0,459.0,707.03,556.61
2016,5,9,16,15,393.0,199.5,2.1,15.0,413.0,669.52,532.22
2016,5,9,16,30,370.0,183.0,2.1,15.0,367.0,604.63,486.55
2016,5,9,16,45,517.0,137.5,2.15,15.0,364.0,724.29,580.42
2016,5,9,17,0,664.0,92.0,2.2,15.0,361.0,822.22,652.9
2016,5,9,17,15,619.5,85.5,2.2,14.5,309.0,762.1,610.95
2016,5,9,17,30,575.0,79.0,2.2,14.0,257.0,700.8,567.88
2016,5,9,17,45,505.0,71.5,2.25,13.5,206.5,613.57,502.98
2016,5,9,18,0,435.0,64.0,2.3,13.0,156.0,527.16,435.24
2016,5,9,18,15,340.0,52.0,2.25,12.5,112.0,412.8,341.11
2016,5,9,18,30,245.0,40.0,2.2,12.0,68.0,310.06,250.69
2016,5,9,18,45,122.5,20.0,2.2,11.5,34.0,162.69,92.02
2016,5,9,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,5,15,63.5,12.5,1.65,10.5,17.0,9.83,0.0
2016,5,10,5,30,127.0,25.0,1.7,11.0,34.0,18.89,6.76
2016,5,10,5,45,240.0,39.0,1.75,11.5,72.5,29.54,19.95
2016,5,10,6,0,353.0,53.0,1.8,12.0,111.0,40.27,30.16
2016,5,10,6,15,428.5,63.0,1.7,12.0,158.0,50.33,39.58
2016,5,10,6,30,504.0,73.0,1.6,12.0,205.0,57.87,46.56
2016,5,10,6,45,273.0,104.5,1.55,12.5,178.5,74.96,61.75
2016,5,10,7,0,42.0,136.0,1.5,13.0,152.0,95.12,79.35
2016,5,10,7,15,109.5,162.5,1.35,13.5,211.0,109.99,91.95
2016,5,10,7,30,177.0,189.0,1.2,14.0,270.0,126.57,105.78
2016,5,10,7,45,460.5,148.0,1.05,14.5,390.5,100.24,82.43
2016,5,10,8,0,744.0,107.0,0.9,15.0,511.0,79.83,64.39
2016,5,10,8,15,765.0,111.0,0.8,15.0,559.0,88.59,71.76
2016,5,10,8,30,786.0,115.0,0.7,15.0,607.0,90.52,73.16
2016,5,10,8,45,805.0,117.0,0.65,15.5,652.0,91.02,73.22
2016,5,10,9,0,824.0,119.0,0.6,16.0,697.0,91.49,73.27
2016,5,10,9,15,836.5,121.5,0.6,16.5,737.0,92.0,73.38
2016,5,10,9,30,849.0,124.0,0.6,17.0,777.0,92.43,73.43
2016,5,10,9,45,846.5,133.0,0.6,17.5,808.0,101.93,81.11
2016,5,10,10,0,844.0,142.0,0.6,18.0,839.0,160.31,93.99
2016,5,10,10,15,851.5,144.0,0.65,18.0,867.0,216.46,130.15
2016,5,10,10,30,859.0,146.0,0.7,18.0,895.0,273.62,174.94
2016,5,10,10,45,867.5,145.0,0.8,18.5,917.0,333.94,225.11
2016,5,10,11,0,876.0,144.0,0.9,19.0,939.0,389.51,272.5
2016,5,10,11,15,879.5,145.0,0.95,19.0,953.0,444.59,319.59
2016,5,10,11,30,883.0,146.0,1.0,19.0,967.0,499.31,365.39
2016,5,10,11,45,888.0,144.0,1.1,19.0,974.0,552.39,409.12
2016,5,10,12,0,893.0,142.0,1.2,19.0,981.0,604.74,451.21
2016,5,10,12,15,893.0,142.0,1.3,19.0,979.0,654.47,490.38
2016,5,10,12,30,893.0,142.0,1.4,19.0,977.0,702.6,527.52
2016,5,10,12,45,895.0,139.0,1.5,19.5,969.0,748.06,561.06
2016,5,10,13,0,897.0,136.0,1.6,20.0,961.0,791.41,592.43
2016,5,10,13,15,893.5,135.0,1.7,19.5,944.0,829.72,621.27
2016,5,10,13,30,890.0,134.0,1.8,19.0,927.0,865.17,647.5
2016,5,10,13,45,886.5,131.5,1.9,19.0,903.5,896.28,669.69
2016,5,10,14,0,883.0,129.0,2.0,19.0,880.0,924.15,689.83
2016,5,10,14,15,875.0,127.0,2.05,19.0,849.0,945.01,704.91
2016,5,10,14,30,867.0,125.0,2.1,19.0,818.0,962.25,717.8
2016,5,10,14,45,858.5,122.0,2.2,19.0,781.5,974.37,728.04
2016,5,10,15,0,850.0,119.0,2.3,19.0,745.0,996.77,745.33
2016,5,10,15,15,836.5,116.0,2.35,18.5,702.5,996.6,748.6
2016,5,10,15,30,823.0,113.0,2.4,18.0,660.0,992.6,749.71
2016,5,10,15,45,807.5,109.0,2.45,18.0,614.0,981.66,744.91
2016,5,10,16,0,792.0,105.0,2.5,18.0,568.0,967.08,737.79
2016,5,10,16,15,768.5,101.0,2.55,17.5,518.5,940.85,724.08
2016,5,10,16,30,745.0,97.0,2.6,17.0,469.0,911.35,707.96
2016,5,10,16,45,717.0,91.5,2.65,16.5,417.5,879.99,690.15
2016,5,10,17,0,689.0,86.0,2.7,16.0,366.0,839.17,664.97
2016,5,10,17,15,646.5,80.0,2.65,15.5,314.0,781.34,625.73
2016,5,10,17,30,604.0,74.0,2.6,15.0,262.0,722.29,584.1
2016,5,10,17,45,546.5,66.0,2.6,15.0,212.5,645.79,526.34
2016,5,10,18,0,489.0,58.0,2.6,15.0,163.0,569.85,466.17
2016,5,10,18,15,397.5,47.5,2.5,14.5,118.0,462.2,378.24
2016,5,10,18,30,306.0,37.0,2.4,14.0,73.0,359.21,288.68
2016,5,10,18,45,153.0,23.5,2.3,13.5,41.5,196.59,118.91
2016,5,10,19,0,0.0,10.0,2.2,13.0,10.0,7.87,0.0
2016,5,10,19,15,0.0,5.0,2.15,12.5,5.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,5,15,100.0,12.0,1.9,10.0,19.0,9.44,0.0
2016,5,11,5,30,200.0,24.0,2.0,10.0,38.0,19.55,7.94
2016,5,11,5,45,312.5,36.0,2.1,10.5,78.5,29.34,19.93
2016,5,11,6,0,425.0,48.0,2.2,11.0,119.0,39.13,29.29
2016,5,11,6,15,212.5,66.5,2.1,11.0,102.0,49.24,38.77
2016,5,11,6,30,0.0,85.0,2.0,11.0,85.0,62.48,50.89
2016,5,11,6,45,3.5,104.0,1.95,11.5,105.5,75.94,62.87
2016,5,11,7,0,7.0,123.0,1.9,12.0,126.0,89.32,74.52
2016,5,11,7,15,47.5,156.0,1.85,12.5,177.5,108.17,90.76
2016,5,11,7,30,88.0,189.0,1.8,13.0,229.0,128.56,108.03
2016,5,11,7,45,270.5,188.0,1.75,13.5,331.5,123.84,103.31
2016,5,11,8,0,453.0,187.0,1.7,14.0,434.0,121.46,100.72
2016,5,11,8,15,530.0,179.0,1.65,14.0,493.0,117.19,96.71
2016,5,11,8,30,607.0,171.0,1.6,14.0,552.0,112.4,92.31
2016,5,11,8,45,586.5,195.0,1.55,14.5,585.0,123.49,101.33
2016,5,11,9,0,566.0,219.0,1.5,15.0,618.0,134.47,110.14
2016,5,11,9,15,718.0,169.5,1.45,15.0,704.5,106.84,86.47
2016,5,11,9,30,870.0,120.0,1.4,15.0,791.0,100.91,81.3
2016,5,11,9,45,876.0,124.0,1.4,15.5,824.5,110.0,88.68
2016,5,11,10,0,882.0,128.0,1.4,16.0,858.0,166.68,98.41
2016,5,11,10,15,889.0,129.5,1.4,16.0,886.0,223.13,135.36
2016,5,11,10,30,896.0,131.0,1.4,16.0,914.0,280.35,181.08
2016,5,11,10,45,901.5,131.5,1.45,16.5,935.0,337.18,229.7
2016,5,11,11,0,907.0,132.0,1.5,17.0,956.0,394.19,279.22
2016,5,11,11,15,910.0,132.5,1.55,17.0,969.0,450.21,328.08
2016,5,11,11,30,913.0,133.0,1.6,17.0,982.0,505.76,375.52
2016,5,11,11,45,917.5,130.5,1.65,17.0,989.0,559.45,420.35
2016,5,11,12,0,922.0,128.0,1.7,17.0,996.0,612.27,463.3
2016,5,11,12,15,587.5,297.0,1.75,17.0,849.5,592.22,449.93
2016,5,11,12,30,253.0,466.0,1.8,17.0,703.0,538.34,409.05
2016,5,11,12,45,586.0,295.5,1.9,17.5,837.5,669.03,509.47
2016,5,11,13,0,919.0,125.0,2.0,18.0,972.0,799.57,607.25
2016,5,11,13,15,915.5,124.0,2.05,17.5,954.5,838.37,635.08
2016,5,11,13,30,912.0,123.0,2.1,17.0,937.0,874.24,661.41
2016,5,11,13,45,905.5,122.5,2.15,17.0,912.5,904.92,683.01
2016,5,11,14,0,899.0,122.0,2.2,17.0,888.0,932.23,702.45
2016,5,11,14,15,891.0,120.0,2.2,17.0,857.0,953.28,717.27
2016,5,11,14,30,883.0,118.0,2.2,17.0,826.0,970.66,729.81
2016,5,11,14,45,872.5,116.0,2.2,17.0,788.5,981.96,738.47
2016,5,11,15,0,862.0,114.0,2.2,17.0,751.0,989.5,744.85
2016,5,11,15,15,849.0,111.5,2.15,16.5,708.5,1004.09,756.98
2016,5,11,15,30,836.0,109.0,2.1,16.0,666.0,1001.22,757.55
2016,5,11,15,45,820.0,105.0,2.1,16.0,619.5,989.77,751.92
2016,5,11,16,0,804.0,101.0,2.1,16.0,573.0,974.66,744.0
2016,5,11,16,15,781.0,97.5,2.05,15.5,523.0,949.51,730.1
2016,5,11,16,30,758.0,94.0,2.0,15.0,473.0,921.09,713.91
2016,5,11,16,45,730.5,88.5,1.95,15.0,422.0,889.51,693.98
2016,5,11,17,0,703.0,83.0,1.9,15.0,371.0,849.01,667.36
2016,5,11,17,15,661.0,77.5,1.8,14.5,318.5,792.14,629.0
2016,5,11,17,30,619.0,72.0,1.7,14.0,266.0,734.04,588.39
2016,5,11,17,45,562.0,64.0,1.65,14.0,216.0,657.71,531.59
2016,5,11,18,0,505.0,56.0,1.6,14.0,166.0,581.98,472.5
2016,5,11,18,15,414.5,46.5,1.55,13.5,120.5,476.08,387.51
2016,5,11,18,30,324.0,37.0,1.5,13.0,75.0,374.61,300.6
2016,5,11,18,45,162.0,24.0,1.45,12.5,43.0,205.85,131.41
2016,5,11,19,0,0.0,11.0,1.4,12.0,11.0,8.65,0.0
2016,5,11,19,15,0.0,5.5,1.45,11.5,5.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,7.0,2.25,9.5,7.0,5.51,0.0
2016,5,12,5,30,0.0,14.0,2.4,10.0,14.0,10.65,2.06
2016,5,12,5,45,0.0,29.5,2.55,10.5,29.5,22.54,14.06
2016,5,12,6,0,0.0,45.0,2.7,11.0,45.0,34.03,24.78
2016,5,12,6,15,0.0,64.0,2.7,11.0,64.0,47.71,37.41
2016,5,12,6,30,0.0,83.0,2.7,11.0,83.0,61.25,49.78
2016,5,12,6,45,1.5,102.5,2.75,11.5,103.0,75.02,62.05
2016,5,12,7,0,3.0,122.0,2.8,12.0,123.0,88.69,73.99
2016,5,12,7,15,16.0,147.0,2.75,12.0,154.0,105.87,88.95
2016,5,12,7,30,29.0,172.0,2.7,12.0,185.0,118.31,99.56
2016,5,12,7,45,45.0,199.5,2.65,12.5,223.0,135.05,113.58
2016,5,12,8,0,61.0,227.0,2.6,13.0,261.0,151.37,127.02
2016,5,12,8,15,128.0,256.0,2.55,13.0,334.5,162.21,135.86
2016,5,12,8,30,195.0,285.0,2.5,13.0,408.0,178.37,149.16
2016,5,12,8,45,311.5,279.0,2.5,13.5,492.0,168.89,140.41
2016,5,12,9,0,428.0,273.0,2.5,14.0,576.0,158.05,130.65
2016,5,12,9,15,624.0,206.5,2.4,14.0,675.0,124.33,101.77
2016,5,12,9,30,820.0,140.0,2.3,14.0,774.0,100.31,81.14
2016,5,12,9,45,629.0,235.0,2.25,14.5,734.5,140.64,104.29
2016,5,12,10,0,438.0,330.0,2.2,15.0,695.0,216.61,154.14
2016,5,12,10,15,652.5,235.0,2.15,15.0,797.0,230.77,152.27
2016,5,12,10,30,867.0,140.0,2.1,15.0,899.0,279.92,183.34
2016,5,12,10,45,873.0,140.0,2.1,15.5,920.0,335.02,230.95
2016,5,12,11,0,879.0,140.0,2.1,16.0,941.0,390.35,279.48
2016,5,12,11,15,882.0,141.0,2.1,16.0,954.0,445.16,327.69
2016,5,12,11,30,885.0,142.0,2.1,16.0,967.0,499.55,374.52
2016,5,12,11,45,885.5,142.5,2.1,16.0,972.5,551.78,418.49
2016,5,12,12,0,886.0,143.0,2.1,16.0,978.0,602.94,460.37
2016,5,12,12,15,677.5,268.0,2.1,16.0,906.0,626.89,479.05
2016,5,12,12,30,469.0,393.0,2.1,16.0,834.0,628.46,479.49
2016,5,12,12,45,651.5,282.5,2.15,16.0,888.0,705.65,539.78
2016,5,12,13,0,834.0,172.0,2.2,16.0,942.0,785.22,601.14
2016,5,12,13,15,829.5,170.5,2.25,16.0,925.0,821.79,628.22
2016,5,12,13,30,825.0,169.0,2.3,16.0,908.0,855.42,652.85
2016,5,12,13,45,818.5,167.0,2.35,16.0,883.5,883.79,673.14
2016,5,12,14,0,812.0,165.0,2.4,16.0,859.0,908.8,691.24
2016,5,12,14,15,803.0,163.0,2.4,15.5,828.5,928.07,706.4
2016,5,12,14,30,794.0,161.0,2.4,15.0,798.0,943.72,719.32
2016,5,12,14,45,786.5,156.0,2.45,15.0,762.5,954.22,728.07
2016,5,12,15,0,779.0,151.0,2.5,15.0,727.0,961.03,734.55
2016,5,12,15,15,763.5,147.5,2.55,15.0,685.5,966.5,740.33
2016,5,12,15,30,748.0,144.0,2.6,15.0,644.0,959.96,738.06
2016,5,12,15,45,735.0,137.0,2.65,15.0,599.5,948.28,732.48
2016,5,12,16,0,722.0,130.0,2.7,15.0,555.0,933.11,724.6
2016,5,12,16,15,623.5,139.0,2.75,14.5,483.5,846.07,667.0
2016,5,12,16,30,525.0,148.0,2.8,14.0,412.0,745.3,597.87
2016,5,12,16,45,512.5,132.5,2.9,14.0,367.5,713.1,577.12
2016,5,12,17,0,500.0,117.0,3.0,14.0,323.0,678.53,553.47
2016,5,12,17,15,447.0,112.0,3.0,13.5,277.0,616.33,508.31
2016,5,12,17,30,394.0,107.0,3.0,13.0,231.0,554.4,461.85
2016,5,12,17,45,353.0,91.5,3.05,13.0,187.5,490.38,410.96
2016,5,12,18,0,312.0,76.0,3.1,13.0,144.0,426.92,358.22
2016,5,12,18,15,245.5,60.0,3.05,12.5,104.5,341.37,285.07
2016,5,12,18,30,179.0,44.0,3.0,12.0,65.0,259.38,211.68
2016,5,12,18,45,89.5,27.0,2.95,12.0,37.5,135.34,89.15
2016,5,12,19,0,0.0,10.0,2.9,12.0,10.0,7.87,0.0
2016,5,12,19,15,0.0,5.0,2.9,11.5,5.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,36.5,13.0,2.7,10.0,16.0,10.23,0.0
2016,5,13,5,30,73.0,26.0,2.8,10.0,32.0,19.59,8.98
2016,5,13,5,45,134.0,44.0,2.95,10.5,64.0,32.65,22.92
2016,5,13,6,0,195.0,62.0,3.1,11.0,96.0,45.57,35.07
2016,5,13,6,15,232.5,81.0,3.1,11.0,134.5,58.77,47.33
2016,5,13,6,30,270.0,100.0,3.1,11.0,173.0,71.68,59.15
2016,5,13,6,45,312.5,112.0,3.15,11.0,214.0,80.16,66.76
2016,5,13,7,0,355.0,124.0,3.2,11.0,255.0,86.28,72.12
2016,5,13,7,15,270.5,158.0,3.15,11.0,266.0,107.25,90.53
2016,5,13,7,30,186.0,192.0,3.1,11.0,277.0,128.49,108.91
2016,5,13,7,45,129.0,212.0,3.1,11.5,274.5,138.75,117.26
2016,5,13,8,0,72.0,232.0,3.1,12.0,272.0,154.26,130.05
2016,5,13,8,15,64.5,249.5,3.1,12.0,287.5,164.5,138.42
2016,5,13,8,30,57.0,267.0,3.1,12.0,303.0,174.44,146.49
2016,5,13,8,45,39.0,262.0,3.1,12.5,288.0,172.42,144.07
2016,5,13,9,0,21.0,257.0,3.1,13.0,273.0,181.69,151.3
2016,5,13,9,15,37.0,297.0,3.15,13.0,325.5,191.45,159.17
2016,5,13,9,30,53.0,337.0,3.2,13.0,378.0,211.9,175.99
2016,5,13,9,45,40.5,330.5,3.25,13.5,362.5,210.31,165.91
2016,5,13,10,0,28.0,324.0,3.3,14.0,347.0,213.47,167.28
2016,5,13,10,15,57.0,372.0,3.35,14.0,421.5,250.85,195.17
2016,5,13,10,30,86.0,420.0,3.4,14.0,496.0,292.98,226.83
2016,5,13,10,45,88.0,428.0,3.5,14.5,507.5,310.42,240.23
2016,5,13,11,0,90.0,436.0,3.6,15.0,519.0,328.26,254.12
2016,5,13,11,15,227.0,430.0,3.7,15.0,641.5,383.79,295.27
2016,5,13,11,30,364.0,424.0,3.8,15.0,764.0,457.16,351.54
2016,5,13,11,45,343.5,439.0,3.9,15.0,762.0,488.04,377.15
2016,5,13,12,0,323.0,454.0,4.0,15.0,760.0,517.33,401.04
2016,5,13,12,15,269.5,464.0,4.05,15.0,718.5,521.36,405.19
2016,5,13,12,30,216.0,474.0,4.1,15.0,677.0,516.84,402.37
2016,5,13,12,45,335.5,428.5,4.15,15.0,740.5,592.43,461.99
2016,5,13,13,0,455.0,383.0,4.2,15.0,804.0,679.27,529.28
2016,5,13,13,15,249.0,385.0,4.2,15.0,614.5,539.8,423.23
2016,5,13,13,30,43.0,387.0,4.2,15.0,425.0,362.73,284.58
2016,5,13,13,45,166.5,395.5,4.25,15.0,539.0,501.19,395.19
2016,5,13,14,0,290.0,404.0,4.3,15.0,653.0,651.32,510.71
2016,5,13,14,15,280.5,390.5,4.25,14.5,624.0,648.25,509.34
2016,5,13,14,30,271.0,377.0,4.2,14.0,595.0,642.81,507.05
2016,5,13,14,45,328.0,343.0,4.2,14.0,595.0,678.45,536.73
2016,5,13,15,0,385.0,309.0,4.2,14.0,595.0,713.19,565.59
2016,5,13,15,15,398.5,286.0,4.15,14.0,567.5,714.92,568.69
2016,5,13,15,30,412.0,263.0,4.1,14.0,540.0,738.08,587.49
2016,5,13,15,45,365.5,252.5,4.05,14.0,485.5,664.6,533.63
2016,5,13,16,0,319.0,242.0,4.0,14.0,431.0,612.77,495.24
2016,5,13,16,15,567.0,160.5,3.9,13.5,461.0,801.4,645.73
2016,5,13,16,30,815.0,79.0,3.8,13.0,491.0,960.22,763.38
2016,5,13,16,45,792.0,74.5,3.75,13.0,439.5,927.08,740.27
2016,5,13,17,0,769.0,70.0,3.7,13.0,388.0,891.15,716.31
2016,5,13,17,15,732.0,65.5,3.6,12.5,335.5,838.96,680.62
2016,5,13,17,30,695.0,61.0,3.5,12.0,283.0,785.07,642.36
2016,5,13,17,45,642.5,55.0,3.45,12.0,231.5,713.37,587.67
2016,5,13,18,0,590.0,49.0,3.4,12.0,180.0,649.59,536.41
2016,5,13,18,15,504.5,41.5,3.2,11.5,133.0,548.61,453.09
2016,5,13,18,30,419.0,34.0,3.0,11.0,86.0,451.74,367.97
2016,5,13,18,45,273.0,23.0,2.85,10.5,51.0,302.35,211.45
2016,5,13,19,0,127.0,12.0,2.7,10.0,16.0,107.81,0.0
2016,5,13,19,15,63.5,6.0,2.7,10.0,8.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
