Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,5,15,126.5,12.5,2.1,11.0,22.5,9.83,0.0
2016,5,14,5,30,253.0,25.0,2.2,11.0,45.0,20.46,9.97
2016,5,14,5,45,363.0,35.0,2.35,11.5,86.5,28.69,19.44
2016,5,14,6,0,473.0,45.0,2.5,12.0,128.0,36.99,27.34
2016,5,14,6,15,542.0,52.0,2.5,12.0,177.0,42.65,32.76
2016,5,14,6,30,611.0,59.0,2.5,12.0,226.0,48.35,38.04
2016,5,14,6,45,382.0,103.0,2.55,12.5,215.0,73.82,60.75
2016,5,14,7,0,153.0,147.0,2.6,13.0,204.0,101.19,84.73
2016,5,14,7,15,150.5,170.5,2.5,13.0,233.5,115.24,96.78
2016,5,14,7,30,148.0,194.0,2.4,13.0,263.0,128.83,108.28
2016,5,14,7,45,109.5,213.0,2.3,13.5,267.5,138.88,116.36
2016,5,14,8,0,71.0,232.0,2.2,14.0,272.0,154.31,128.93
2016,5,14,8,15,61.0,248.0,2.1,14.0,284.5,163.72,136.47
2016,5,14,8,30,51.0,264.0,2.0,14.0,297.0,172.83,143.72
2016,5,14,8,45,43.0,274.0,1.95,14.5,303.5,178.7,147.94
2016,5,14,9,0,35.0,284.0,1.9,15.0,310.0,184.3,151.93
2016,5,14,9,15,49.5,315.5,1.9,15.0,353.5,200.96,165.42
2016,5,14,9,30,64.0,347.0,1.9,15.0,397.0,216.95,178.23
2016,5,14,9,45,57.0,355.5,1.9,15.5,402.0,223.27,174.04
2016,5,14,10,0,50.0,364.0,1.9,16.0,407.0,236.53,182.58
2016,5,14,10,15,83.5,398.0,1.95,16.0,471.0,268.95,205.67
2016,5,14,10,30,117.0,432.0,2.0,16.0,535.0,293.2,222.84
2016,5,14,10,45,98.0,434.5,2.05,16.0,522.0,317.1,242.35
2016,5,14,11,0,79.0,437.0,2.1,16.0,509.0,325.3,249.69
2016,5,14,11,15,101.5,453.5,2.15,16.0,547.5,356.35,273.45
2016,5,14,11,30,124.0,470.0,2.2,16.0,586.0,384.53,295.14
2016,5,14,11,45,78.5,429.5,2.25,16.5,503.5,355.07,273.33
2016,5,14,12,0,33.0,389.0,2.3,17.0,421.0,311.78,240.48
2016,5,14,12,15,92.0,433.5,2.35,17.0,520.5,388.45,299.49
2016,5,14,12,30,151.0,478.0,2.4,17.0,620.0,477.21,366.35
2016,5,14,12,45,148.5,472.5,2.45,17.0,611.5,489.26,375.52
2016,5,14,13,0,146.0,467.0,2.5,17.0,603.0,500.27,384.29
2016,5,14,13,15,214.0,449.5,2.55,17.0,644.5,555.65,427.22
2016,5,14,13,30,282.0,432.0,2.6,17.0,686.0,628.45,482.09
2016,5,14,13,45,207.0,427.0,2.65,17.0,610.5,564.77,435.03
2016,5,14,14,0,132.0,422.0,2.7,17.0,535.0,508.96,393.31
2016,5,14,14,15,79.5,365.5,2.75,16.5,433.0,398.51,311.3
2016,5,14,14,30,27.0,309.0,2.8,16.0,331.0,301.26,236.53
2016,5,14,14,45,79.0,330.5,2.85,16.0,390.5,378.98,299.44
2016,5,14,15,0,131.0,352.0,2.9,16.0,450.0,484.45,381.67
2016,5,14,15,15,86.0,313.0,2.9,16.0,376.0,382.85,303.49
2016,5,14,15,30,41.0,274.0,2.9,16.0,302.0,301.83,240.0
2016,5,14,15,45,21.5,222.0,2.95,16.0,237.0,210.04,167.4
2016,5,14,16,0,2.0,170.0,3.0,16.0,172.0,142.52,112.51
2016,5,14,16,15,91.0,193.5,2.95,15.5,240.0,302.43,246.61
2016,5,14,16,30,180.0,217.0,2.9,15.0,308.0,428.87,350.42
2016,5,14,16,45,90.0,169.5,2.9,15.0,215.0,260.49,214.14
2016,5,14,17,0,0.0,122.0,2.9,15.0,122.0,102.96,81.36
2016,5,14,17,15,0.0,105.0,2.85,14.5,105.0,88.35,69.64
2016,5,14,17,30,0.0,88.0,2.8,14.0,88.0,73.51,57.33
2016,5,14,17,45,235.0,75.5,2.75,14.0,128.0,355.82,300.93
2016,5,14,18,0,470.0,63.0,2.7,14.0,168.0,558.75,462.2
2016,5,14,18,15,381.5,52.5,2.55,13.5,123.5,453.98,374.56
2016,5,14,18,30,293.0,42.0,2.4,13.0,79.0,351.41,286.35
2016,5,14,18,45,176.0,27.5,2.25,13.0,47.0,227.78,161.28
2016,5,14,19,0,59.0,13.0,2.1,13.0,15.0,55.95,0.0
2016,5,14,19,15,29.5,6.5,2.1,12.5,7.5,5.11,0.0
2016,5,14,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,83.0,14.5,2.2,11.0,21.5,11.41,0.0
2016,5,15,5,30,166.0,29.0,2.2,11.0,43.0,21.94,11.44
2016,5,15,5,45,276.0,41.5,2.25,11.5,83.0,31.55,21.98
2016,5,15,6,0,386.0,54.0,2.3,12.0,123.0,43.53,33.18
2016,5,15,6,15,458.5,63.0,2.15,12.5,170.5,50.36,39.59
2016,5,15,6,30,531.0,72.0,2.0,13.0,218.0,57.18,45.77
2016,5,15,6,45,384.5,107.0,1.85,13.5,224.0,76.43,62.81
2016,5,15,7,0,238.0,142.0,1.7,14.0,230.0,97.33,80.94
2016,5,15,7,15,225.0,166.5,1.65,14.0,260.0,111.29,92.87
2016,5,15,7,30,212.0,191.0,1.6,14.0,290.0,128.6,107.54
2016,5,15,7,45,495.5,144.0,1.55,14.5,409.0,98.38,80.82
2016,5,15,8,0,779.0,97.0,1.5,15.0,528.0,80.27,64.76
2016,5,15,8,15,799.0,100.5,1.5,15.5,576.0,82.23,66.14
2016,5,15,8,30,819.0,104.0,1.5,16.0,624.0,84.09,67.4
2016,5,15,8,45,838.0,105.0,1.5,16.5,669.5,84.29,67.23
2016,5,15,9,0,857.0,106.0,1.5,17.0,715.0,94.14,75.29
2016,5,15,9,15,868.5,108.0,1.55,17.0,754.5,95.14,75.96
2016,5,15,9,30,880.0,110.0,1.6,17.0,794.0,96.0,76.52
2016,5,15,9,45,896.0,107.5,1.65,17.5,830.0,108.13,71.91
2016,5,15,10,0,912.0,105.0,1.7,18.0,866.0,163.05,92.45
2016,5,15,10,15,918.0,106.5,1.85,18.0,894.0,220.4,131.05
2016,5,15,10,30,924.0,108.0,2.0,18.0,922.0,278.4,178.03
2016,5,15,10,45,929.0,109.0,2.15,18.0,943.0,336.25,228.35
2016,5,15,11,0,934.0,110.0,2.3,18.0,964.0,394.22,279.69
2016,5,15,11,15,936.5,110.5,2.4,18.0,977.0,450.78,329.57
2016,5,15,11,30,939.0,111.0,2.5,18.0,990.0,506.76,377.98
2016,5,15,11,45,938.5,112.5,2.7,18.0,995.5,561.11,424.28
2016,5,15,12,0,938.0,114.0,2.9,18.0,1001.0,614.21,468.5
2016,5,15,12,15,937.5,113.5,2.95,18.0,999.0,664.41,509.01
2016,5,15,12,30,937.0,113.0,3.0,18.0,997.0,712.82,547.22
2016,5,15,12,45,937.0,111.5,3.15,18.0,988.0,758.78,583.32
2016,5,15,13,0,937.0,110.0,3.3,18.0,979.0,802.44,617.08
2016,5,15,13,15,934.0,109.5,3.35,18.0,962.0,842.08,645.31
2016,5,15,13,30,931.0,109.0,3.4,18.0,945.0,878.83,671.48
2016,5,15,13,45,924.5,108.5,3.5,18.0,920.5,909.53,693.76
2016,5,15,14,0,918.0,108.0,3.6,18.0,896.0,936.83,713.81
2016,5,15,14,15,911.0,106.5,3.65,18.0,865.0,959.2,730.28
2016,5,15,14,30,904.0,105.0,3.7,18.0,834.0,977.96,744.44
2016,5,15,14,45,894.5,103.0,3.75,18.0,797.5,990.13,754.27
2016,5,15,15,0,885.0,101.0,3.8,18.0,761.0,998.55,761.75
2016,5,15,15,15,872.5,99.0,3.85,17.5,719.0,1000.23,766.29
2016,5,15,15,30,860.0,97.0,3.9,17.0,677.0,998.21,768.51
2016,5,15,15,45,842.0,95.0,4.0,17.0,630.0,1000.21,772.6
2016,5,15,16,0,824.0,93.0,4.1,17.0,583.0,985.43,765.09
2016,5,15,16,15,803.0,89.5,4.1,16.5,533.5,962.23,752.61
2016,5,15,16,30,782.0,86.0,4.1,16.0,484.0,935.76,737.73
2016,5,15,16,45,751.0,82.5,4.1,16.0,432.5,896.17,711.76
2016,5,15,17,0,720.0,79.0,4.1,16.0,381.0,854.0,683.45
2016,5,15,17,15,681.0,74.0,4.0,15.5,329.0,806.77,651.39
2016,5,15,17,30,642.0,69.0,3.9,15.0,277.0,751.96,612.4
2016,5,15,17,45,581.5,63.0,3.85,14.5,226.0,674.65,554.49
2016,5,15,18,0,521.0,57.0,3.8,14.0,175.0,598.0,494.27
2016,5,15,18,15,435.0,48.0,3.7,13.5,129.5,496.18,410.6
2016,5,15,18,30,349.0,39.0,3.6,13.0,84.0,398.3,325.73
2016,5,15,18,45,215.5,26.0,3.5,13.0,50.0,262.59,191.15
2016,5,15,19,0,82.0,13.0,3.4,13.0,16.0,73.8,0.0
2016,5,15,19,15,41.0,6.5,3.4,12.5,8.0,5.11,0.0
2016,5,15,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,79.0,14.5,2.0,11.0,21.5,11.41,0.0
2016,5,16,5,30,158.0,29.0,2.0,11.0,43.0,21.92,11.71
2016,5,16,5,45,259.0,42.5,2.05,11.5,82.0,32.17,22.57
2016,5,16,6,0,360.0,56.0,2.1,12.0,121.0,42.46,32.26
2016,5,16,6,15,431.0,66.0,2.05,12.5,168.0,52.41,41.44
2016,5,16,6,30,502.0,76.0,2.0,13.0,215.0,59.85,48.16
2016,5,16,6,45,557.5,82.0,2.0,13.5,266.0,64.01,51.77
2016,5,16,7,0,613.0,88.0,2.0,14.0,317.0,68.2,55.27
2016,5,16,7,15,649.0,93.5,2.0,14.5,368.0,71.7,58.08
2016,5,16,7,30,685.0,99.0,2.0,15.0,419.0,75.13,60.76
2016,5,16,7,45,718.0,101.5,2.05,15.5,470.0,76.49,61.6
2016,5,16,8,0,751.0,104.0,2.1,16.0,521.0,84.34,68.07
2016,5,16,8,15,771.5,108.0,2.1,16.0,568.5,86.44,69.64
2016,5,16,8,30,792.0,112.0,2.1,16.0,616.0,88.41,71.12
2016,5,16,8,45,810.5,113.5,2.1,16.5,661.0,88.66,70.99
2016,5,16,9,0,829.0,115.0,2.1,17.0,706.0,88.89,70.85
2016,5,16,9,15,841.5,117.0,2.1,17.5,745.0,89.18,70.79
2016,5,16,9,30,854.0,119.0,2.1,18.0,784.0,99.69,79.37
2016,5,16,9,45,871.5,116.0,2.1,18.5,820.5,112.46,74.59
2016,5,16,10,0,889.0,113.0,2.1,19.0,857.0,165.98,95.04
2016,5,16,10,15,896.0,114.5,2.1,19.0,884.5,222.2,132.96
2016,5,16,10,30,903.0,116.0,2.1,19.0,912.0,279.18,178.93
2016,5,16,10,45,907.5,117.0,2.15,19.5,932.5,335.74,227.46
2016,5,16,11,0,912.0,118.0,2.2,20.0,953.0,392.36,276.65
2016,5,16,11,15,915.0,119.0,2.25,20.0,967.0,448.27,325.33
2016,5,16,11,30,918.0,120.0,2.3,20.0,981.0,503.71,372.61
2016,5,16,11,45,918.5,120.5,2.35,20.0,986.5,556.9,417.02
2016,5,16,12,0,919.0,121.0,2.4,20.0,992.0,608.94,459.35
2016,5,16,12,15,919.0,121.0,2.45,20.0,990.5,658.99,499.11
2016,5,16,12,30,919.0,121.0,2.5,20.0,989.0,707.39,536.68
2016,5,16,12,45,918.0,120.0,2.6,20.0,979.5,752.42,571.36
2016,5,16,13,0,917.0,119.0,2.7,20.0,970.0,795.16,603.82
2016,5,16,13,15,913.5,118.5,2.75,20.0,953.5,833.84,631.14
2016,5,16,13,30,910.0,118.0,2.8,20.0,937.0,869.66,656.27
2016,5,16,13,45,905.0,116.5,2.85,20.0,913.0,900.25,677.84
2016,5,16,14,0,900.0,115.0,2.9,20.0,889.0,927.55,697.27
2016,5,16,14,15,892.5,113.5,2.9,19.5,858.5,949.15,713.92
2016,5,16,14,30,885.0,112.0,2.9,19.0,828.0,967.17,728.36
2016,5,16,14,45,871.5,112.0,2.95,19.0,790.5,977.34,736.75
2016,5,16,15,0,858.0,112.0,3.0,19.0,753.0,983.79,742.87
2016,5,16,15,15,844.5,109.5,3.0,18.5,711.0,997.56,755.16
2016,5,16,15,30,831.0,107.0,3.0,18.0,669.0,994.02,755.87
2016,5,16,15,45,807.0,107.0,3.05,18.0,621.5,979.06,748.11
2016,5,16,16,0,783.0,107.0,3.1,18.0,574.0,960.47,737.99
2016,5,16,16,15,760.0,103.0,3.1,17.5,525.0,934.76,723.91
2016,5,16,16,30,737.0,99.0,3.1,17.0,476.0,912.82,712.4
2016,5,16,16,45,703.5,95.5,3.1,17.0,424.5,871.68,685.64
2016,5,16,17,0,670.0,92.0,3.1,17.0,373.0,828.23,656.8
2016,5,16,17,15,628.5,86.0,3.05,16.5,322.0,771.68,618.42
2016,5,16,17,30,587.0,80.0,3.0,16.0,271.0,713.87,577.72
2016,5,16,17,45,527.5,72.5,2.95,15.5,221.5,636.39,520.1
2016,5,16,18,0,468.0,65.0,2.9,15.0,172.0,559.4,460.11
2016,5,16,18,15,381.5,54.5,2.85,14.5,127.5,456.33,376.25
2016,5,16,18,30,295.0,44.0,2.8,14.0,83.0,355.7,290.3
2016,5,16,18,45,176.0,29.0,2.75,13.5,49.5,232.02,170.77
2016,5,16,19,0,57.0,14.0,2.7,13.0,16.0,55.23,0.0
2016,5,16,19,15,28.5,7.0,2.65,13.0,8.0,26.56,0.0
2016,5,16,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,5,15,131.5,13.5,1.85,13.5,25.0,10.9,0.0
2016,5,17,5,30,263.0,27.0,1.9,14.0,50.0,22.09,11.89
2016,5,17,5,45,368.5,37.5,1.95,14.5,92.0,30.69,21.02
2016,5,17,6,0,474.0,48.0,2.0,15.0,134.0,39.32,29.11
2016,5,17,6,15,541.5,55.0,2.0,15.5,183.0,44.9,34.3
2016,5,17,6,30,609.0,62.0,2.0,16.0,232.0,50.52,39.34
2016,5,17,6,45,656.0,67.5,2.05,16.5,284.0,54.79,43.02
2016,5,17,7,0,703.0,73.0,2.1,17.0,336.0,63.9,50.84
2016,5,17,7,15,735.5,77.0,2.15,17.5,388.5,67.02,53.3
2016,5,17,7,30,768.0,81.0,2.2,18.0,441.0,70.1,55.67
2016,5,17,7,45,793.0,84.5,2.3,18.5,492.0,72.62,57.53
2016,5,17,8,0,818.0,88.0,2.4,19.0,543.0,75.06,59.31
2016,5,17,8,15,836.0,91.0,2.4,19.0,591.5,76.92,60.7
2016,5,17,8,30,854.0,94.0,2.4,19.0,640.0,87.54,69.55
2016,5,17,8,45,868.5,96.5,2.45,19.5,685.0,89.36,70.74
2016,5,17,9,0,883.0,99.0,2.5,20.0,730.0,91.03,71.81
2016,5,17,9,15,893.5,101.0,2.45,20.0,769.5,92.14,72.57
2016,5,17,9,30,904.0,103.0,2.4,20.0,809.0,93.09,73.22
2016,5,17,9,45,913.0,104.5,2.4,20.5,843.5,109.83,70.59
2016,5,17,10,0,922.0,106.0,2.4,21.0,878.0,166.94,93.65
2016,5,17,10,15,928.0,107.5,2.35,21.0,905.5,224.74,132.61
2016,5,17,10,30,934.0,109.0,2.3,21.0,933.0,283.18,179.59
2016,5,17,10,45,937.0,110.0,2.3,21.5,953.5,340.9,228.9
2016,5,17,11,0,940.0,111.0,2.3,22.0,974.0,398.5,278.64
2016,5,17,11,15,942.5,112.0,2.25,22.0,987.0,455.58,327.79
2016,5,17,11,30,945.0,113.0,2.2,22.0,1000.0,512.09,375.29
2016,5,17,11,45,944.5,113.5,2.15,22.5,1005.0,565.98,418.7
2016,5,17,12,0,944.0,114.0,2.1,23.0,1010.0,618.58,459.58
2016,5,17,12,15,943.5,114.0,2.05,23.0,1008.0,669.32,498.63
2016,5,17,12,30,943.0,114.0,2.0,23.0,1006.0,718.3,535.26
2016,5,17,12,45,940.5,113.5,2.0,23.0,995.5,763.49,568.64
2016,5,17,13,0,938.0,113.0,2.0,23.0,985.0,806.23,599.55
2016,5,17,13,15,934.5,112.5,2.0,23.0,968.0,845.53,625.92
2016,5,17,13,30,931.0,112.0,2.0,23.0,951.0,881.9,650.24
2016,5,17,13,45,924.5,111.5,2.0,23.0,926.5,912.62,670.77
2016,5,17,14,0,918.0,111.0,2.0,23.0,902.0,939.95,689.13
2016,5,17,14,15,910.5,109.5,2.05,23.0,871.0,961.9,704.62
2016,5,17,14,30,903.0,108.0,2.1,23.0,840.0,980.22,717.94
2016,5,17,14,45,893.5,106.0,2.15,23.0,803.0,992.43,727.49
2016,5,17,15,0,884.0,104.0,2.2,23.0,766.0,1000.88,734.83
2016,5,17,15,15,871.5,101.5,2.25,22.5,723.5,1002.06,739.09
2016,5,17,15,30,859.0,99.0,2.3,22.0,681.0,999.5,741.16
2016,5,17,15,45,842.0,96.5,2.35,22.0,634.5,1002.05,745.35
2016,5,17,16,0,825.0,94.0,2.4,22.0,588.0,987.68,738.46
2016,5,17,16,15,804.0,91.0,2.4,21.5,538.5,965.13,727.18
2016,5,17,16,30,783.0,88.0,2.4,21.0,489.0,939.32,713.65
2016,5,17,16,45,752.5,84.5,2.45,20.5,437.0,900.23,691.21
2016,5,17,17,0,722.0,81.0,2.5,20.0,385.0,858.54,666.38
2016,5,17,17,15,683.0,75.5,2.4,19.5,333.0,810.83,635.2
2016,5,17,17,30,644.0,70.0,2.3,19.0,281.0,755.28,597.21
2016,5,17,17,45,584.5,64.0,2.25,18.5,230.5,678.85,542.41
2016,5,17,18,0,525.0,58.0,2.2,18.0,180.0,603.02,485.32
2016,5,17,18,15,441.5,49.0,2.15,17.5,134.0,503.25,406.52
2016,5,17,18,30,358.0,40.0,2.1,17.0,88.0,407.21,326.34
2016,5,17,18,45,229.0,27.5,2.05,16.5,53.5,275.94,203.71
2016,5,17,19,0,100.0,15.0,2.0,16.0,19.0,122.28,0.0
2016,5,17,19,15,50.0,7.5,1.95,15.5,9.5,42.85,0.0
2016,5,17,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,5,15,109.0,14.5,1.3,13.0,24.0,11.1,0.0
2016,5,18,5,30,218.0,29.0,1.3,13.0,48.0,22.17,12.23
2016,5,18,5,45,318.0,41.0,1.35,13.5,88.5,33.23,23.39
2016,5,18,6,0,418.0,53.0,1.4,14.0,129.0,42.84,32.38
2016,5,18,6,15,485.5,61.0,1.3,14.0,177.0,48.96,38.15
2016,5,18,6,30,553.0,69.0,1.2,14.0,225.0,55.06,43.73
2016,5,18,6,45,599.5,75.5,1.15,14.5,275.5,59.76,47.8
2016,5,18,7,0,646.0,82.0,1.1,15.0,326.0,64.41,51.7
2016,5,18,7,15,679.5,87.0,1.0,15.5,376.5,67.73,54.34
2016,5,18,7,30,713.0,92.0,0.9,16.0,427.0,70.99,56.88
2016,5,18,7,45,737.5,96.5,0.85,16.5,477.0,79.75,64.14
2016,5,18,8,0,762.0,101.0,0.8,17.0,527.0,82.48,66.11
2016,5,18,8,15,781.5,104.5,0.8,17.5,574.0,84.3,67.31
2016,5,18,8,30,801.0,108.0,0.8,18.0,621.0,86.02,68.42
2016,5,18,8,45,812.5,112.5,0.85,18.5,663.5,88.02,69.78
2016,5,18,9,0,824.0,117.0,0.9,19.0,706.0,89.83,70.98
2016,5,18,9,15,835.5,119.0,1.0,19.0,745.0,90.03,70.99
2016,5,18,9,30,847.0,121.0,1.1,19.0,784.0,100.39,79.53
2016,5,18,9,45,860.0,120.5,1.2,19.5,818.0,116.3,75.92
2016,5,18,10,0,873.0,120.0,1.3,20.0,852.0,169.92,97.68
2016,5,18,10,15,879.5,121.5,1.4,20.0,879.0,225.08,134.96
2016,5,18,10,30,886.0,123.0,1.5,20.0,906.0,280.95,179.84
2016,5,18,10,45,888.0,125.5,1.6,20.5,926.0,336.61,227.3
2016,5,18,11,0,890.0,128.0,1.7,21.0,946.0,392.13,275.17
2016,5,18,11,15,893.0,129.0,1.75,21.0,959.0,446.84,322.28
2016,5,18,11,30,896.0,130.0,1.8,21.0,972.0,501.12,368.04
2016,5,18,11,45,898.5,129.5,1.85,21.0,978.0,553.59,411.29
2016,5,18,12,0,901.0,129.0,1.9,21.0,984.0,605.14,452.68
2016,5,18,12,15,900.5,128.5,1.95,21.0,982.5,653.73,490.87
2016,5,18,12,30,900.0,128.0,2.0,21.0,981.0,700.65,526.92
2016,5,18,12,45,897.0,128.5,2.05,21.0,971.5,744.67,560.12
2016,5,18,13,0,894.0,129.0,2.1,21.0,962.0,786.39,591.08
2016,5,18,13,15,890.5,128.5,2.15,20.5,945.0,824.38,619.07
2016,5,18,13,30,887.0,128.0,2.2,20.0,928.0,859.58,644.74
2016,5,18,13,45,879.5,128.0,2.3,20.0,904.0,888.82,665.67
2016,5,18,14,0,872.0,128.0,2.4,20.0,880.0,914.77,684.52
2016,5,18,14,15,864.5,126.5,2.45,19.5,850.0,935.94,701.17
2016,5,18,14,30,857.0,125.0,2.5,19.0,820.0,953.62,715.72
2016,5,18,14,45,844.0,124.0,2.55,19.0,783.5,976.99,732.92
2016,5,18,15,0,831.0,123.0,2.6,19.0,747.0,982.97,738.59
2016,5,18,15,15,818.0,120.5,2.6,18.5,705.5,983.52,741.9
2016,5,18,15,30,805.0,118.0,2.6,18.0,664.0,980.36,742.94
2016,5,18,15,45,791.5,113.0,2.65,18.0,619.5,970.2,738.5
2016,5,18,16,0,778.0,108.0,2.7,18.0,575.0,956.47,731.77
2016,5,18,16,15,756.5,104.0,2.7,17.5,526.5,932.32,718.83
2016,5,18,16,30,735.0,100.0,2.7,17.0,478.0,912.01,708.54
2016,5,18,16,45,712.5,93.5,2.7,17.0,428.5,877.99,687.04
2016,5,18,17,0,690.0,87.0,2.7,17.0,379.0,841.41,663.4
2016,5,18,17,15,651.0,81.5,2.7,16.5,328.5,787.73,627.86
2016,5,18,17,30,612.0,76.0,2.7,16.0,278.0,732.73,590.04
2016,5,18,17,45,555.5,69.0,2.75,15.5,228.0,658.35,535.92
2016,5,18,18,0,499.0,62.0,2.8,15.0,178.0,584.39,479.28
2016,5,18,18,15,415.5,52.5,2.8,14.5,133.0,484.52,398.76
2016,5,18,18,30,332.0,43.0,2.8,14.0,88.0,388.22,316.98
2016,5,18,18,45,207.0,29.5,2.85,14.0,54.0,256.57,194.15
2016,5,18,19,0,82.0,16.0,2.9,14.0,20.0,111.08,0.0
2016,5,18,19,15,41.0,8.0,2.95,13.5,10.0,36.61,0.0
2016,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,5,15,53.5,16.5,3.95,10.0,21.0,12.57,0.0
2016,5,19,5,30,107.0,33.0,4.1,10.0,42.0,24.65,14.58
2016,5,19,5,45,175.5,49.5,4.35,10.5,77.0,36.72,26.75
2016,5,19,6,0,244.0,66.0,4.6,11.0,112.0,48.44,37.75
2016,5,19,6,15,288.0,82.5,4.6,11.0,152.5,59.83,48.36
2016,5,19,6,30,332.0,99.0,4.6,11.0,193.0,70.93,58.5
2016,5,19,6,45,387.5,107.0,4.7,11.5,237.5,76.39,63.27
2016,5,19,7,0,443.0,115.0,4.8,12.0,282.0,81.82,67.85
2016,5,19,7,15,415.5,140.5,4.6,12.5,315.5,96.5,80.52
2016,5,19,7,30,388.0,166.0,4.4,13.0,349.0,110.28,92.18
2016,5,19,7,45,530.0,144.0,4.25,13.5,423.5,99.0,81.81
2016,5,19,8,0,672.0,122.0,4.1,14.0,498.0,87.08,70.99
2016,5,19,8,15,683.0,133.5,4.0,14.0,544.0,92.83,75.77
2016,5,19,8,30,694.0,145.0,3.9,14.0,590.0,98.16,80.14
2016,5,19,8,45,788.5,127.0,3.8,14.5,666.0,96.23,78.09
2016,5,19,9,0,883.0,109.0,3.7,15.0,742.0,96.51,77.97
2016,5,19,9,15,893.5,111.5,3.55,15.0,782.0,97.71,78.82
2016,5,19,9,30,904.0,114.0,3.4,15.0,822.0,98.74,79.53
2016,5,19,9,45,903.5,120.5,3.25,15.5,853.5,119.62,78.75
2016,5,19,10,0,903.0,127.0,3.1,16.0,885.0,177.77,104.54
2016,5,19,10,15,908.5,128.5,3.15,16.0,912.5,234.55,143.99
2016,5,19,10,30,914.0,130.0,3.2,16.0,940.0,291.92,191.31
2016,5,19,10,45,919.5,130.5,3.25,16.5,960.5,349.13,241.22
2016,5,19,11,0,925.0,131.0,3.3,17.0,981.0,406.51,291.89
2016,5,19,11,15,927.5,131.5,3.35,17.0,994.5,462.68,341.72
2016,5,19,11,30,930.0,132.0,3.4,17.0,1008.0,518.31,390.11
2016,5,19,11,45,933.0,131.0,3.45,17.0,1014.5,572.52,436.22
2016,5,19,12,0,936.0,130.0,3.5,17.0,1021.0,625.79,480.39
2016,5,19,12,15,936.0,130.0,3.55,17.0,1019.0,676.77,521.73
2016,5,19,12,30,936.0,130.0,3.6,17.0,1017.0,726.1,560.85
2016,5,19,12,45,939.0,126.0,3.7,17.0,1008.5,772.6,597.38
2016,5,19,13,0,942.0,122.0,3.8,17.0,1000.0,816.92,631.74
2016,5,19,13,15,938.0,121.5,3.95,17.0,982.5,856.2,660.54
2016,5,19,13,30,934.0,121.0,4.1,17.0,965.0,892.53,687.14
2016,5,19,13,45,927.5,120.5,4.25,17.0,940.0,923.58,710.1
2016,5,19,14,0,921.0,120.0,4.4,17.0,915.0,951.23,731.04
2016,5,19,14,15,750.5,196.0,4.5,16.5,829.5,920.98,712.78
2016,5,19,14,30,580.0,272.0,4.6,16.0,744.0,852.04,664.03
2016,5,19,14,45,591.0,251.0,4.7,16.0,713.5,861.59,674.16
2016,5,19,15,0,602.0,230.0,4.8,16.0,683.0,875.83,687.09
2016,5,19,15,15,725.0,171.0,4.9,15.5,686.0,953.99,747.98
2016,5,19,15,30,848.0,112.0,5.0,15.0,689.0,1017.01,796.46
2016,5,19,15,45,642.0,165.5,5.1,14.5,585.0,885.48,705.27
2016,5,19,16,0,436.0,219.0,5.2,14.0,481.0,729.82,590.24
2016,5,19,16,15,456.5,193.0,5.25,13.5,447.5,725.99,592.4
2016,5,19,16,30,477.0,167.0,5.3,13.0,414.0,718.8,591.32
2016,5,19,16,45,280.0,170.0,5.4,13.0,311.5,498.03,415.64
2016,5,19,17,0,83.0,173.0,5.5,13.0,209.0,263.47,219.8
2016,5,19,17,15,73.5,152.0,5.4,12.5,181.0,233.73,196.1
2016,5,19,17,30,64.0,131.0,5.3,12.0,153.0,203.61,171.19
2016,5,19,17,45,55.0,109.5,5.25,12.0,125.5,172.75,144.85
2016,5,19,18,0,46.0,88.0,5.2,12.0,98.0,141.25,117.4
2016,5,19,18,15,32.0,67.5,5.2,11.5,73.5,106.1,86.33
2016,5,19,18,30,18.0,47.0,5.2,11.0,49.0,69.79,53.91
2016,5,19,18,45,9.0,29.0,5.25,11.0,30.0,40.36,26.44
2016,5,19,19,0,0.0,11.0,5.3,11.0,11.0,8.37,0.0
2016,5,19,19,15,0.0,5.5,5.3,11.0,5.5,4.33,0.0
2016,5,19,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,15,114.0,16.5,4.5,9.0,27.0,12.59,0.0
2016,5,20,5,30,228.0,33.0,4.5,9.0,54.0,25.1,15.18
2016,5,20,5,45,336.5,44.0,4.55,9.5,96.0,35.75,26.04
2016,5,20,6,0,445.0,55.0,4.6,10.0,138.0,44.61,34.49
2016,5,20,6,15,513.5,63.0,4.6,10.0,187.0,50.74,40.36
2016,5,20,6,30,582.0,71.0,4.6,10.0,236.0,56.87,46.04
2016,5,20,6,45,433.0,105.5,4.7,10.5,242.5,76.06,63.22
2016,5,20,7,0,284.0,140.0,4.8,11.0,249.0,96.94,81.61
2016,5,20,7,15,292.0,162.0,4.75,11.0,287.5,109.94,92.9
2016,5,20,7,30,300.0,184.0,4.7,11.0,326.0,122.42,103.59
2016,5,20,7,45,550.0,141.0,4.7,11.5,436.5,98.49,81.99
2016,5,20,8,0,800.0,98.0,4.7,12.0,547.0,81.3,66.47
2016,5,20,8,15,819.0,101.0,4.65,12.0,595.0,82.91,67.68
2016,5,20,8,30,838.0,104.0,4.6,12.0,643.0,84.44,68.8
2016,5,20,8,45,849.0,108.5,4.6,12.5,687.0,86.56,70.32
2016,5,20,9,0,860.0,113.0,4.6,13.0,731.0,88.48,71.67
2016,5,20,9,15,871.0,115.5,4.6,13.0,770.5,99.05,80.63
2016,5,20,9,30,882.0,118.0,4.6,13.0,810.0,100.0,81.27
2016,5,20,9,45,631.5,240.5,4.6,13.0,747.0,150.5,108.51
2016,5,20,10,0,381.0,363.0,4.6,13.0,684.0,244.1,179.14
2016,5,20,10,15,648.0,242.5,4.6,13.0,808.5,240.1,161.74
2016,5,20,10,30,915.0,122.0,4.6,13.0,933.0,288.55,191.55
2016,5,20,10,45,917.0,124.5,4.65,13.5,953.0,345.72,242.61
2016,5,20,11,0,919.0,127.0,4.7,14.0,973.0,402.73,294.16
2016,5,20,11,15,654.5,270.5,4.7,14.0,877.5,438.45,333.16
2016,5,20,11,30,390.0,414.0,4.7,14.0,782.0,464.27,359.51
2016,5,20,11,45,387.5,417.5,4.75,14.0,785.5,497.47,387.45
2016,5,20,12,0,385.0,421.0,4.8,14.0,789.0,530.28,414.59
2016,5,20,12,15,653.0,276.5,4.8,14.0,897.5,620.02,487.12
2016,5,20,12,30,921.0,132.0,4.8,14.0,1006.0,717.84,566.31
2016,5,20,12,45,914.5,134.5,4.85,14.0,995.0,761.89,601.51
2016,5,20,13,0,908.0,137.0,4.9,14.0,984.0,803.4,634.44
2016,5,20,13,15,485.5,277.5,4.9,14.0,729.5,647.2,512.71
2016,5,20,13,30,63.0,418.0,4.9,14.0,475.0,406.14,320.2
2016,5,20,13,45,110.0,423.5,4.9,14.0,520.0,477.31,377.49
2016,5,20,14,0,157.0,429.0,4.9,14.0,565.0,537.13,424.88
2016,5,20,14,15,207.0,407.5,4.9,13.5,580.5,576.27,457.72
2016,5,20,14,30,257.0,386.0,4.9,13.0,596.0,637.45,507.08
2016,5,20,14,45,319.0,351.0,4.9,13.0,599.5,676.89,539.84
2016,5,20,15,0,381.0,316.0,4.9,13.0,603.0,715.61,572.2
2016,5,20,15,15,361.5,301.5,4.85,13.0,562.0,693.59,556.43
2016,5,20,15,30,342.0,287.0,4.8,13.0,521.0,669.08,539.03
2016,5,20,15,45,338.0,266.5,4.8,13.0,484.0,651.28,527.41
2016,5,20,16,0,334.0,246.0,4.8,13.0,447.0,631.28,514.05
2016,5,20,16,15,302.0,229.0,4.7,12.5,399.5,584.78,479.81
2016,5,20,16,30,270.0,212.0,4.6,12.0,352.0,536.79,443.91
2016,5,20,16,45,291.5,185.5,4.55,12.0,322.5,529.5,440.86
2016,5,20,17,0,313.0,159.0,4.5,12.0,293.0,519.47,435.37
2016,5,20,17,15,455.0,121.5,4.4,11.5,288.0,635.62,532.44
2016,5,20,17,30,597.0,84.0,4.3,11.0,283.0,728.62,606.35
2016,5,20,17,45,534.5,77.0,4.25,11.0,232.5,648.62,543.1
2016,5,20,18,0,472.0,70.0,4.2,11.0,182.0,569.0,478.63
2016,5,20,18,15,387.0,59.5,4.05,10.5,136.5,462.97,390.32
2016,5,20,18,30,302.0,49.0,3.9,10.0,91.0,368.59,308.06
2016,5,20,18,45,184.5,34.0,3.8,10.0,56.5,246.09,192.72
2016,5,20,19,0,67.0,19.0,3.7,10.0,22.0,93.54,0.0
2016,5,20,19,15,33.5,9.5,3.6,10.0,11.0,32.26,0.0
2016,5,20,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.0,2.05,10.0,14.0,10.67,0.0
2016,5,21,5,30,0.0,28.0,2.1,10.0,28.0,21.15,11.99
2016,5,21,5,45,10.0,47.0,2.2,10.0,49.0,34.82,25.23
2016,5,21,6,0,20.0,66.0,2.3,10.0,70.0,48.03,37.61
2016,5,21,6,15,31.5,87.5,2.35,10.0,95.5,62.64,51.11
2016,5,21,6,30,43.0,109.0,2.4,10.0,121.0,77.03,64.22
2016,5,21,6,45,54.0,129.5,2.45,10.5,148.0,90.66,76.25
2016,5,21,7,0,65.0,150.0,2.5,11.0,175.0,104.09,87.87
2016,5,21,7,15,82.0,174.5,2.6,11.0,210.5,119.57,101.27
2016,5,21,7,30,99.0,199.0,2.7,11.0,246.0,134.77,114.24
2016,5,21,7,45,61.5,203.5,2.8,11.5,234.0,138.05,116.48
2016,5,21,8,0,24.0,208.0,2.9,12.0,222.0,147.95,124.45
2016,5,21,8,15,64.0,249.0,2.95,12.0,289.5,164.65,138.4
2016,5,21,8,30,104.0,290.0,3.0,12.0,357.0,187.38,157.37
2016,5,21,8,45,210.5,302.0,3.1,12.0,449.5,187.28,156.84
2016,5,21,9,0,317.0,314.0,3.2,12.0,542.0,183.75,153.49
2016,5,21,9,15,310.0,335.5,3.15,12.0,568.5,191.56,159.75
2016,5,21,9,30,303.0,357.0,3.1,12.0,595.0,198.78,165.48
2016,5,21,9,45,546.0,265.5,3.1,12.0,716.5,163.43,120.16
2016,5,21,10,0,789.0,174.0,3.1,12.0,838.0,184.0,115.14
2016,5,21,10,15,593.0,276.5,3.05,12.0,784.5,250.08,172.26
2016,5,21,10,30,397.0,379.0,3.0,12.0,731.0,317.9,235.19
2016,5,21,10,45,399.5,387.0,3.0,12.0,748.5,344.63,258.39
2016,5,21,11,0,402.0,395.0,3.0,12.0,766.0,383.69,291.72
2016,5,21,11,15,370.0,419.0,2.95,12.0,764.0,427.03,328.46
2016,5,21,11,30,338.0,443.0,2.9,12.0,762.0,458.84,355.35
2016,5,21,11,45,314.5,453.5,2.9,12.0,752.0,483.93,376.43
2016,5,21,12,0,291.0,464.0,2.9,12.0,742.0,506.97,395.32
2016,5,21,12,15,347.5,437.5,2.9,12.0,768.5,550.51,429.9
2016,5,21,12,30,404.0,411.0,2.9,12.0,795.0,599.45,468.33
2016,5,21,12,45,311.5,439.5,2.9,12.0,734.0,584.35,456.77
2016,5,21,13,0,219.0,468.0,2.9,12.0,673.0,555.5,434.62
2016,5,21,13,15,334.0,419.0,2.9,12.0,725.0,635.63,497.65
2016,5,21,13,30,449.0,370.0,2.9,12.0,777.0,724.26,565.47
2016,5,21,13,45,449.0,357.5,2.9,12.5,755.5,740.45,576.79
2016,5,21,14,0,449.0,345.0,2.9,13.0,734.0,754.09,586.76
2016,5,21,14,15,389.0,356.0,2.9,13.0,685.0,713.95,557.74
2016,5,21,14,30,329.0,367.0,2.9,13.0,636.0,686.62,537.66
2016,5,21,14,45,424.5,313.0,2.9,13.0,643.5,761.03,595.88
2016,5,21,15,0,520.0,259.0,2.9,13.0,651.0,816.86,639.94
2016,5,21,15,15,433.5,272.5,2.9,13.0,587.5,757.95,596.46
2016,5,21,15,30,347.0,286.0,2.9,13.0,524.0,672.8,534.2
2016,5,21,15,45,543.0,206.5,2.9,13.0,549.0,818.47,648.63
2016,5,21,16,0,739.0,127.0,2.9,13.0,574.0,946.41,741.48
2016,5,21,16,15,715.5,122.5,2.9,13.0,526.0,920.24,723.96
2016,5,21,16,30,692.0,118.0,2.9,13.0,478.0,891.05,705.65
2016,5,21,16,45,667.0,110.5,2.95,13.0,428.5,853.86,681.68
2016,5,21,17,0,642.0,103.0,3.0,13.0,379.0,814.2,655.43
2016,5,21,17,15,601.0,96.0,2.95,12.5,328.5,757.26,616.09
2016,5,21,17,30,560.0,89.0,2.9,12.0,278.0,699.02,574.48
2016,5,21,17,45,506.0,80.5,2.9,12.0,229.0,625.89,518.75
2016,5,21,18,0,452.0,72.0,2.9,12.0,180.0,552.91,460.75
2016,5,21,18,15,372.0,60.5,2.7,11.5,135.5,451.02,376.98
2016,5,21,18,30,292.0,49.0,2.5,11.0,91.0,359.64,298.35
2016,5,21,18,45,186.5,34.0,2.35,11.0,57.0,246.96,193.42
2016,5,21,19,0,81.0,19.0,2.2,11.0,23.0,104.44,0.0
2016,5,21,19,15,40.5,9.5,2.15,10.5,11.5,37.46,0.0
2016,5,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,103.5,17.5,1.7,9.5,27.5,13.31,0.0
2016,5,22,5,30,207.0,35.0,1.8,10.0,55.0,26.46,16.54
2016,5,22,5,45,301.5,47.5,1.95,10.5,95.5,35.99,26.24
2016,5,22,6,0,396.0,60.0,2.1,11.0,136.0,45.56,35.27
2016,5,22,6,15,463.0,69.5,2.1,11.0,184.0,55.24,44.29
2016,5,22,6,30,530.0,79.0,2.1,11.0,232.0,62.24,50.7
2016,5,22,6,45,265.0,99.0,2.1,11.5,175.5,71.58,58.94
2016,5,22,7,0,0.0,119.0,2.1,12.0,119.0,87.2,72.58
2016,5,22,7,15,17.0,150.0,2.05,12.0,158.5,108.28,90.93
2016,5,22,7,30,34.0,181.0,2.0,12.0,198.0,123.9,104.24
2016,5,22,7,45,127.0,212.0,2.0,12.5,282.5,139.01,116.76
2016,5,22,8,0,220.0,243.0,2.0,13.0,367.0,157.64,132.1
2016,5,22,8,15,243.0,262.5,1.95,13.0,410.5,160.77,134.3
2016,5,22,8,30,266.0,282.0,1.9,13.0,454.0,169.9,141.63
2016,5,22,8,45,294.5,297.0,1.9,13.5,500.0,176.59,146.6
2016,5,22,9,0,323.0,312.0,1.9,14.0,546.0,182.94,151.27
2016,5,22,9,15,188.5,327.5,1.9,14.0,465.5,198.17,163.61
2016,5,22,9,30,54.0,343.0,1.9,14.0,385.0,214.94,177.14
2016,5,22,9,45,449.5,243.5,1.95,14.0,620.5,147.87,107.8
2016,5,22,10,0,845.0,144.0,2.0,14.0,856.0,174.16,103.86
2016,5,22,10,15,597.5,274.5,2.05,14.0,786.0,250.15,170.36
2016,5,22,10,30,350.0,405.0,2.1,14.0,716.0,320.86,236.75
2016,5,22,10,45,355.5,411.0,2.15,14.0,733.0,355.69,265.36
2016,5,22,11,0,361.0,417.0,2.2,14.0,750.0,391.46,295.2
2016,5,22,11,15,310.0,441.5,2.25,14.0,730.5,416.45,317.66
2016,5,22,11,30,259.0,466.0,2.3,14.0,711.0,437.05,335.76
2016,5,22,11,45,244.0,472.5,2.4,14.0,704.5,460.27,354.98
2016,5,22,12,0,229.0,479.0,2.5,14.0,698.0,484.73,374.64
2016,5,22,12,15,295.0,455.5,2.55,14.0,737.0,531.21,411.03
2016,5,22,12,30,361.0,432.0,2.6,14.0,776.0,584.51,452.37
2016,5,22,12,45,381.5,417.5,2.7,14.0,777.5,616.49,477.55
2016,5,22,13,0,402.0,403.0,2.8,14.0,779.0,655.25,507.57
2016,5,22,13,15,409.5,391.5,2.85,14.0,769.0,681.41,527.9
2016,5,22,13,30,417.0,380.0,2.9,14.0,759.0,705.91,547.02
2016,5,22,13,45,349.0,396.0,2.95,14.0,707.5,674.31,523.91
2016,5,22,14,0,281.0,412.0,3.0,14.0,656.0,649.72,505.59
2016,5,22,14,15,274.0,398.0,3.05,14.0,629.5,648.25,505.82
2016,5,22,14,30,267.0,384.0,3.1,14.0,603.0,644.54,504.31
2016,5,22,14,45,365.0,332.0,3.15,14.0,616.5,701.59,550.79
2016,5,22,15,0,463.0,280.0,3.2,14.0,630.0,781.63,612.78
2016,5,22,15,15,506.5,247.0,3.2,13.5,610.5,804.66,633.09
2016,5,22,15,30,550.0,214.0,3.2,13.0,591.0,824.59,651.83
2016,5,22,15,45,454.5,227.5,3.25,13.0,525.0,751.12,597.89
2016,5,22,16,0,359.0,241.0,3.3,13.0,459.0,650.5,523.49
2016,5,22,16,15,437.5,198.5,3.3,13.0,442.5,712.37,574.57
2016,5,22,16,30,516.0,156.0,3.3,13.0,426.0,744.81,602.51
2016,5,22,16,45,439.0,154.0,3.3,13.0,367.5,664.51,542.74
2016,5,22,17,0,362.0,152.0,3.3,13.0,309.0,583.87,481.22
2016,5,22,17,15,331.0,138.5,3.2,12.5,268.0,510.75,426.39
2016,5,22,17,30,300.0,125.0,3.1,12.0,227.0,462.82,389.38
2016,5,22,17,45,277.5,106.0,3.05,12.0,188.0,414.92,350.83
2016,5,22,18,0,255.0,87.0,3.0,12.0,149.0,366.51,310.47
2016,5,22,18,15,212.5,69.0,2.8,11.5,112.5,301.7,254.81
2016,5,22,18,30,170.0,51.0,2.6,11.0,76.0,237.95,198.23
2016,5,22,18,45,85.0,35.5,2.45,11.0,48.0,146.01,113.52
2016,5,22,19,0,0.0,20.0,2.3,11.0,20.0,18.85,0.0
2016,5,22,19,15,0.0,10.0,2.25,10.5,10.0,7.87,0.0
2016,5,22,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,109.5,16.5,2.2,10.5,27.0,12.6,0.0
2016,5,23,5,30,219.0,33.0,2.3,11.0,54.0,25.09,15.41
2016,5,23,5,45,311.0,45.0,2.4,11.5,94.5,34.3,24.65
2016,5,23,6,0,403.0,57.0,2.5,12.0,135.0,45.77,35.32
2016,5,23,6,15,468.0,66.0,2.5,12.0,182.0,52.52,41.67
2016,5,23,6,30,533.0,75.0,2.5,12.0,229.0,59.2,47.78
2016,5,23,6,45,577.5,82.0,2.55,12.5,278.5,64.05,52.0
2016,5,23,7,0,622.0,89.0,2.6,13.0,328.0,68.83,56.02
2016,5,23,7,15,656.0,94.5,2.55,13.0,378.5,72.29,58.9
2016,5,23,7,30,690.0,100.0,2.5,13.0,429.0,75.67,61.68
2016,5,23,7,45,713.0,105.5,2.5,13.5,478.0,78.71,64.0
2016,5,23,8,0,736.0,111.0,2.5,14.0,527.0,81.6,66.17
2016,5,23,8,15,755.5,115.0,2.5,14.0,573.5,90.38,73.57
2016,5,23,8,30,775.0,119.0,2.5,14.0,620.0,92.12,74.85
2016,5,23,8,45,556.5,214.0,2.5,14.5,587.0,132.69,109.22
2016,5,23,9,0,338.0,309.0,2.5,15.0,554.0,181.95,150.18
2016,5,23,9,15,377.0,313.0,2.5,15.0,599.5,183.28,150.84
2016,5,23,9,30,416.0,317.0,2.5,15.0,645.0,171.21,140.46
2016,5,23,9,45,405.0,337.0,2.5,15.5,667.5,190.47,141.91
2016,5,23,10,0,394.0,357.0,2.5,16.0,690.0,243.88,175.34
2016,5,23,10,15,418.0,359.0,2.5,16.0,722.0,267.73,190.53
2016,5,23,10,30,442.0,361.0,2.5,16.0,754.0,307.95,221.83
2016,5,23,10,45,362.5,404.0,2.55,16.0,731.5,354.09,262.55
2016,5,23,11,0,283.0,447.0,2.6,16.0,709.0,381.54,287.97
2016,5,23,11,15,222.0,463.0,2.6,16.0,670.5,403.12,307.27
2016,5,23,11,30,161.0,479.0,2.6,16.0,632.0,407.57,312.56
2016,5,23,11,45,214.5,475.0,2.65,16.0,680.0,451.82,346.75
2016,5,23,12,0,268.0,471.0,2.7,16.0,728.0,498.71,382.94
2016,5,23,12,15,309.5,455.0,2.7,16.0,751.0,539.68,414.64
2016,5,23,12,30,351.0,439.0,2.7,16.0,774.0,583.09,448.07
2016,5,23,12,45,369.0,425.0,2.75,16.0,773.5,613.46,471.73
2016,5,23,13,0,387.0,411.0,2.8,16.0,773.0,643.47,495.09
2016,5,23,13,15,359.0,419.5,2.8,16.0,751.0,655.59,504.15
2016,5,23,13,30,331.0,428.0,2.8,16.0,729.0,664.75,510.99
2016,5,23,13,45,195.0,410.5,2.85,16.0,586.5,538.5,417.45
2016,5,23,14,0,59.0,393.0,2.9,16.0,444.0,396.72,309.01
2016,5,23,14,15,37.5,333.5,2.9,15.5,366.0,328.03,257.54
2016,5,23,14,30,16.0,274.0,2.9,15.0,288.0,238.81,188.24
2016,5,23,14,45,20.0,278.5,2.95,15.0,294.5,249.11,197.18
2016,5,23,15,0,24.0,283.0,3.0,15.0,301.0,260.09,206.44
2016,5,23,15,15,17.0,248.5,3.0,15.0,261.0,223.99,177.96
2016,5,23,15,30,10.0,214.0,3.0,15.0,221.0,187.25,148.71
2016,5,23,15,45,7.5,197.0,3.05,15.0,202.0,170.91,135.87
2016,5,23,16,0,5.0,180.0,3.1,15.0,183.0,154.36,122.71
2016,5,23,16,15,38.0,199.0,3.1,14.5,219.5,229.64,186.34
2016,5,23,16,30,71.0,218.0,3.1,14.0,256.0,292.33,239.19
