Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,16,45,101.0,198.5,3.15,14.0,246.5,305.75,252.07
2016,5,23,17,0,131.0,179.0,3.2,14.0,237.0,340.2,281.85
2016,5,23,17,15,120.5,158.0,3.2,13.5,205.5,307.98,256.7
2016,5,23,17,30,110.0,137.0,3.2,13.0,174.0,275.15,230.64
2016,5,23,17,45,300.0,101.0,3.2,13.0,179.5,428.16,362.12
2016,5,23,18,0,490.0,65.0,3.2,13.0,185.0,580.15,482.8
2016,5,23,18,15,412.5,55.5,3.1,12.5,140.5,485.79,404.54
2016,5,23,18,30,335.0,46.0,3.0,12.0,96.0,394.54,326.66
2016,5,23,18,45,225.0,33.0,2.9,12.0,61.0,275.0,218.1
2016,5,23,19,0,115.0,20.0,2.8,12.0,26.0,148.63,35.07
2016,5,23,19,15,57.5,10.0,2.75,11.5,13.0,50.48,0.0
2016,5,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,5,15,117.0,17.0,2.6,11.0,28.5,12.99,0.0
2016,5,24,5,30,234.0,34.0,2.7,11.0,57.0,25.87,16.15
2016,5,24,5,45,330.5,45.0,2.85,11.5,98.0,36.41,26.53
2016,5,24,6,0,427.0,56.0,3.0,12.0,139.0,45.14,34.76
2016,5,24,6,15,491.5,64.5,3.0,12.0,187.0,51.57,40.82
2016,5,24,6,30,556.0,73.0,3.0,12.0,235.0,57.96,46.66
2016,5,24,6,45,278.0,86.5,3.0,12.5,167.5,61.44,49.66
2016,5,24,7,0,0.0,100.0,3.0,13.0,100.0,74.77,61.29
2016,5,24,7,15,5.0,131.0,3.0,13.0,133.5,96.13,79.96
2016,5,24,7,30,10.0,162.0,3.0,13.0,167.0,116.99,97.92
2016,5,24,7,45,23.5,192.0,3.0,13.0,205.0,137.0,114.94
2016,5,24,8,0,37.0,222.0,3.0,13.0,243.0,148.78,124.68
2016,5,24,8,15,26.0,222.0,3.0,13.0,237.5,149.55,124.92
2016,5,24,8,30,15.0,222.0,3.0,13.0,232.0,158.71,132.39
2016,5,24,8,45,21.0,248.5,3.0,13.5,263.5,175.98,146.41
2016,5,24,9,0,27.0,275.0,3.0,14.0,295.0,179.67,148.85
2016,5,24,9,15,38.5,307.5,2.95,14.0,337.5,196.92,162.97
2016,5,24,9,30,50.0,340.0,2.9,14.0,380.0,213.42,176.34
2016,5,24,9,45,47.0,351.0,2.9,14.5,390.0,222.43,174.21
2016,5,24,10,0,44.0,362.0,2.9,15.0,400.0,236.37,183.72
2016,5,24,10,15,53.5,385.5,2.9,15.0,432.5,258.97,200.53
2016,5,24,10,30,63.0,409.0,2.9,15.0,465.0,283.5,219.14
2016,5,24,10,45,60.5,415.5,2.95,15.0,470.5,296.85,229.78
2016,5,24,11,0,58.0,422.0,3.0,15.0,476.0,310.04,240.39
2016,5,24,11,15,55.0,424.5,3.0,15.0,476.5,320.42,248.76
2016,5,24,11,30,52.0,427.0,3.0,15.0,477.0,330.5,256.83
2016,5,24,11,45,65.5,444.0,3.0,15.0,507.0,358.67,278.65
2016,5,24,12,0,79.0,461.0,3.0,15.0,537.0,389.08,302.12
2016,5,24,12,15,57.5,430.5,3.0,15.0,485.5,365.13,284.06
2016,5,24,12,30,36.0,400.0,3.0,15.0,434.0,337.14,262.77
2016,5,24,12,45,64.5,429.0,3.05,15.0,490.0,388.16,302.67
2016,5,24,13,0,93.0,458.0,3.1,15.0,546.0,443.16,345.06
2016,5,24,13,15,78.0,439.0,3.1,15.0,511.5,426.54,332.46
2016,5,24,13,30,63.0,420.0,3.1,15.0,477.0,407.5,318.21
2016,5,24,13,45,68.5,413.0,3.15,15.0,473.5,414.88,324.62
2016,5,24,14,0,74.0,406.0,3.2,15.0,470.0,422.23,330.96
2016,5,24,14,15,58.0,375.5,3.2,15.0,425.0,386.96,304.16
2016,5,24,14,30,42.0,345.0,3.2,15.0,380.0,349.41,275.45
2016,5,24,14,45,24.5,273.5,3.25,15.0,294.0,267.93,212.06
2016,5,24,15,0,7.0,202.0,3.3,15.0,208.0,170.26,134.2
2016,5,24,15,15,15.0,228.5,3.3,14.5,239.5,203.49,162.09
2016,5,24,15,30,23.0,255.0,3.3,14.0,271.0,239.11,191.71
2016,5,24,15,45,11.5,192.5,3.3,14.0,200.5,170.71,136.38
2016,5,24,16,0,0.0,130.0,3.3,14.0,130.0,103.41,80.97
2016,5,24,16,15,0.0,137.5,3.3,13.5,137.5,111.06,87.83
2016,5,24,16,30,0.0,145.0,3.3,13.0,145.0,119.7,95.51
2016,5,24,16,45,0.0,127.5,3.35,13.0,127.5,104.74,83.29
2016,5,24,17,0,0.0,110.0,3.4,13.0,110.0,89.62,70.83
2016,5,24,17,15,0.0,95.5,3.4,12.5,95.5,77.31,60.74
2016,5,24,17,30,0.0,81.0,3.4,12.0,81.0,64.88,50.36
2016,5,24,17,45,237.5,75.0,3.4,12.0,133.5,355.12,303.52
2016,5,24,18,0,475.0,69.0,3.4,12.0,186.0,571.19,478.55
2016,5,24,18,15,397.0,59.0,3.3,11.5,141.5,475.97,398.8
2016,5,24,18,30,319.0,49.0,3.2,11.0,97.0,381.57,318.02
2016,5,24,18,45,212.0,35.0,3.1,11.0,62.0,267.78,214.15
2016,5,24,19,0,105.0,21.0,3.0,11.0,27.0,143.64,46.02
2016,5,24,19,15,52.5,10.5,2.95,11.0,13.5,47.19,0.0
2016,5,24,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,115.5,17.0,2.3,11.0,28.5,12.99,0.0
2016,5,25,5,30,231.0,34.0,2.4,11.0,57.0,25.87,16.23
2016,5,25,5,45,323.5,45.5,2.55,11.5,97.5,34.74,25.09
2016,5,25,6,0,416.0,57.0,2.7,12.0,138.0,45.82,35.39
2016,5,25,6,15,480.0,65.0,2.7,12.0,185.5,51.81,41.05
2016,5,25,6,30,544.0,73.0,2.7,12.0,233.0,57.78,46.51
2016,5,25,6,45,272.0,93.0,2.75,12.5,173.0,65.56,53.34
2016,5,25,7,0,0.0,113.0,2.8,13.0,113.0,83.4,68.94
2016,5,25,7,15,0.0,120.0,2.8,13.0,120.0,88.89,73.55
2016,5,25,7,30,0.0,127.0,2.8,13.0,127.0,94.29,78.04
2016,5,25,7,45,4.0,155.0,2.85,13.0,157.5,113.5,94.54
2016,5,25,8,0,8.0,183.0,2.9,13.0,188.0,132.35,110.52
2016,5,25,8,15,10.0,198.5,2.9,13.0,205.0,143.09,119.38
2016,5,25,8,30,12.0,214.0,2.9,13.0,222.0,153.72,128.11
2016,5,25,8,45,23.0,251.0,2.95,13.5,267.5,177.56,147.74
2016,5,25,9,0,34.0,288.0,3.0,14.0,313.0,186.52,154.61
2016,5,25,9,15,38.0,309.5,3.0,14.0,339.0,197.9,163.78
2016,5,25,9,30,42.0,331.0,3.0,14.0,365.0,208.89,172.59
2016,5,25,9,45,28.5,303.5,3.0,14.5,327.5,197.66,154.92
2016,5,25,10,0,15.0,276.0,3.0,15.0,290.0,199.8,156.11
2016,5,25,10,15,46.5,348.5,3.0,15.0,390.0,237.92,184.49
2016,5,25,10,30,78.0,421.0,3.0,15.0,490.0,293.57,226.47
2016,5,25,10,45,202.5,430.0,3.0,15.5,615.5,334.74,253.92
2016,5,25,11,0,327.0,439.0,3.0,16.0,741.0,392.45,295.81
2016,5,25,11,15,210.0,451.5,3.0,16.0,646.5,391.58,299.32
2016,5,25,11,30,93.0,464.0,3.0,16.0,552.0,373.42,287.93
2016,5,25,11,45,508.5,288.0,3.05,16.0,774.0,470.94,362.6
2016,5,25,12,0,924.0,112.0,3.1,16.0,996.0,607.91,468.81
2016,5,25,12,15,924.0,111.5,3.15,16.0,994.5,657.1,508.38
2016,5,25,12,30,924.0,111.0,3.2,16.0,993.0,704.65,546.28
2016,5,25,12,45,918.0,114.0,3.25,16.0,983.0,748.8,580.8
2016,5,25,13,0,912.0,117.0,3.3,16.0,973.0,790.5,612.88
2016,5,25,13,15,909.0,116.0,3.35,16.0,957.0,828.58,640.37
2016,5,25,13,30,906.0,115.0,3.4,16.0,941.0,863.86,665.75
2016,5,25,13,45,689.0,228.0,3.5,16.0,846.5,836.27,645.47
2016,5,25,14,0,472.0,341.0,3.6,16.0,752.0,770.51,594.97
2016,5,25,14,15,680.0,224.5,3.65,16.0,794.5,882.58,682.32
2016,5,25,14,30,888.0,108.0,3.7,16.0,837.0,965.38,741.43
2016,5,25,14,45,693.5,188.0,3.75,16.0,742.0,905.44,700.41
2016,5,25,15,0,499.0,268.0,3.8,16.0,647.0,804.58,626.94
2016,5,25,15,15,442.0,273.0,3.85,15.5,595.5,766.29,601.52
2016,5,25,15,30,385.0,278.0,3.9,15.0,544.0,701.48,556.11
2016,5,25,15,45,599.0,187.5,3.95,15.0,569.5,864.02,682.66
2016,5,25,16,0,813.0,97.0,4.0,15.0,595.0,978.51,765.54
2016,5,25,16,15,793.0,93.5,4.0,14.5,546.5,956.52,752.69
2016,5,25,16,30,773.0,90.0,4.0,14.0,498.0,931.31,738.54
2016,5,25,16,45,740.5,88.0,4.05,14.0,447.0,892.32,713.1
2016,5,25,17,0,708.0,86.0,4.1,14.0,396.0,857.66,690.44
2016,5,25,17,15,671.0,81.0,4.1,13.5,345.0,806.49,655.79
2016,5,25,17,30,634.0,76.0,4.1,13.0,294.0,753.9,618.9
2016,5,25,17,45,571.5,71.0,4.1,13.0,243.5,676.19,559.83
2016,5,25,18,0,509.0,66.0,4.1,13.0,193.0,598.94,498.74
2016,5,25,18,15,430.5,57.0,4.0,12.5,147.5,503.69,420.96
2016,5,25,18,30,352.0,48.0,3.9,12.0,102.0,411.34,342.02
2016,5,25,18,45,229.0,35.5,3.8,12.0,65.5,282.11,226.26
2016,5,25,19,0,106.0,23.0,3.7,12.0,29.0,149.34,58.2
2016,5,25,19,15,53.0,11.5,3.65,11.5,14.5,48.37,0.0
2016,5,25,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,91.5,19.0,1.9,10.5,28.5,14.39,0.0
2016,5,26,5,30,183.0,38.0,1.9,11.0,57.0,28.51,18.55
2016,5,26,5,45,276.0,51.0,1.95,11.5,97.0,38.29,28.25
2016,5,26,6,0,369.0,64.0,2.0,12.0,137.0,48.1,37.44
2016,5,26,6,15,436.0,74.0,1.9,12.0,184.0,55.61,44.47
2016,5,26,6,30,503.0,84.0,1.8,12.0,231.0,65.59,53.51
2016,5,26,6,45,550.0,91.5,1.75,12.5,281.0,70.56,57.79
2016,5,26,7,0,597.0,99.0,1.7,13.0,331.0,75.45,61.87
2016,5,26,7,15,632.5,105.0,1.6,13.0,381.5,79.0,64.8
2016,5,26,7,30,668.0,111.0,1.5,13.0,432.0,82.45,67.6
2016,5,26,7,45,694.5,115.5,1.4,13.5,481.0,84.63,69.13
2016,5,26,8,0,721.0,120.0,1.3,14.0,530.0,86.73,70.57
2016,5,26,8,15,742.0,124.0,1.25,14.5,577.0,88.29,71.54
2016,5,26,8,30,763.0,128.0,1.2,15.0,624.0,97.45,79.04
2016,5,26,8,45,780.0,130.5,1.15,15.5,667.5,97.84,78.97
2016,5,26,9,0,797.0,133.0,1.1,16.0,711.0,98.16,78.88
2016,5,26,9,15,809.5,135.5,1.05,16.0,749.5,98.26,78.78
2016,5,26,9,30,822.0,138.0,1.0,16.0,788.0,98.27,78.62
2016,5,26,9,45,824.0,144.5,1.0,16.5,819.5,123.04,79.26
2016,5,26,10,0,826.0,151.0,1.0,17.0,851.0,178.08,105.75
2016,5,26,10,15,833.5,153.0,1.0,17.0,878.0,232.17,143.58
2016,5,26,10,30,841.0,155.0,1.0,17.0,905.0,287.29,188.17
2016,5,26,10,45,848.5,154.5,1.05,17.5,926.0,341.73,234.35
2016,5,26,11,0,856.0,154.0,1.1,18.0,947.0,398.11,282.31
2016,5,26,11,15,859.5,155.0,1.15,18.0,960.5,451.05,327.72
2016,5,26,11,30,863.0,156.0,1.2,18.0,974.0,503.72,371.94
2016,5,26,11,45,866.5,154.5,1.3,18.5,980.5,554.48,413.15
2016,5,26,12,0,870.0,153.0,1.4,19.0,987.0,604.53,452.63
2016,5,26,12,15,870.0,153.0,1.55,19.0,985.5,652.49,490.78
2016,5,26,12,30,870.0,153.0,1.7,19.0,984.0,699.03,527.13
2016,5,26,12,45,877.0,146.5,1.85,19.0,977.5,744.17,561.97
2016,5,26,13,0,884.0,140.0,2.0,19.0,971.0,787.48,595.06
2016,5,26,13,15,880.5,139.5,2.15,18.5,955.0,825.2,624.08
2016,5,26,13,30,877.0,139.0,2.3,18.0,939.0,860.18,650.61
2016,5,26,13,45,871.0,138.0,2.45,18.0,915.5,889.67,672.29
2016,5,26,14,0,865.0,137.0,2.6,18.0,892.0,915.95,691.91
2016,5,26,14,15,857.5,135.5,2.7,18.0,862.5,937.09,707.76
2016,5,26,14,30,850.0,134.0,2.8,18.0,833.0,969.16,731.19
2016,5,26,14,45,840.5,131.5,2.9,18.0,797.5,980.72,740.79
2016,5,26,15,0,831.0,129.0,3.0,18.0,762.0,988.58,748.26
2016,5,26,15,15,818.5,126.5,3.05,17.5,721.5,989.77,752.4
2016,5,26,15,30,806.0,124.0,3.1,17.0,681.0,987.26,754.27
2016,5,26,15,45,789.5,120.5,3.2,17.0,636.5,975.94,749.25
2016,5,26,16,0,773.0,117.0,3.3,17.0,592.0,961.07,741.89
2016,5,26,16,15,751.5,113.0,3.35,16.5,544.0,944.63,734.49
2016,5,26,16,30,730.0,109.0,3.4,16.0,496.0,918.02,719.85
2016,5,26,16,45,700.0,104.5,3.45,16.0,445.5,879.34,695.02
2016,5,26,17,0,670.0,100.0,3.5,16.0,395.0,838.25,668.02
2016,5,26,17,15,631.0,94.0,3.45,15.5,344.0,784.29,631.46
2016,5,26,17,30,592.0,88.0,3.4,15.0,293.0,728.9,592.65
2016,5,26,17,45,535.5,81.0,3.4,14.5,243.5,654.7,537.95
2016,5,26,18,0,479.0,74.0,3.4,14.0,194.0,580.55,480.79
2016,5,26,18,15,400.0,63.5,3.3,13.5,148.0,479.49,398.98
2016,5,26,18,30,321.0,53.0,3.2,13.0,102.0,389.38,322.56
2016,5,26,18,45,209.0,38.5,3.1,12.5,65.5,270.94,217.0
2016,5,26,19,0,97.0,24.0,3.0,12.0,29.0,129.52,57.44
2016,5,26,19,15,48.5,12.0,2.95,11.5,14.5,45.45,0.0
2016,5,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,27,5,15,95.5,19.0,1.0,10.5,29.0,14.41,0.0
2016,5,27,5,30,191.0,38.0,1.0,11.0,58.0,28.55,18.68
2016,5,27,5,45,289.0,50.5,1.05,11.5,99.5,38.03,28.07
2016,5,27,6,0,387.0,63.0,1.1,12.0,141.0,47.57,37.0
2016,5,27,6,15,453.0,72.5,1.15,12.5,188.0,57.33,45.93
2016,5,27,6,30,519.0,82.0,1.2,13.0,235.0,64.23,52.09
2016,5,27,6,45,572.0,88.0,1.25,13.5,286.0,68.27,55.52
2016,5,27,7,0,625.0,94.0,1.3,14.0,337.0,72.32,58.86
2016,5,27,7,15,659.5,99.5,1.3,14.5,388.0,75.68,61.5
2016,5,27,7,30,694.0,105.0,1.3,15.0,439.0,78.96,64.02
2016,5,27,7,45,725.5,107.5,1.3,15.5,490.0,80.17,64.71
2016,5,27,8,0,757.0,110.0,1.3,16.0,541.0,88.22,71.3
2016,5,27,8,15,776.5,113.5,1.25,16.5,588.0,89.81,72.27
2016,5,27,8,30,796.0,117.0,1.2,17.0,635.0,91.3,73.17
2016,5,27,8,45,815.0,118.0,1.2,17.5,679.5,91.14,72.68
2016,5,27,9,0,834.0,119.0,1.2,18.0,724.0,90.97,72.21
2016,5,27,9,15,845.5,121.0,1.15,18.0,762.5,91.12,72.16
2016,5,27,9,30,857.0,123.0,1.1,18.0,801.0,101.47,80.71
2016,5,27,9,45,873.5,120.5,1.05,18.5,836.5,123.73,78.04
2016,5,27,10,0,890.0,118.0,1.0,19.0,872.0,176.94,101.52
2016,5,27,10,15,896.5,119.5,0.95,19.5,899.5,232.43,139.71
2016,5,27,10,30,903.0,121.0,0.9,20.0,927.0,288.64,184.53
2016,5,27,10,45,909.0,121.0,0.9,20.5,947.5,344.36,231.42
2016,5,27,11,0,915.0,121.0,0.9,21.0,968.0,400.31,278.71
2016,5,27,11,15,917.5,121.5,0.95,21.0,981.5,455.17,325.28
2016,5,27,11,30,920.0,122.0,1.0,21.0,995.0,509.52,370.38
2016,5,27,11,45,921.0,122.5,1.1,21.5,1001.0,562.41,412.74
2016,5,27,12,0,922.0,123.0,1.2,22.0,1007.0,614.28,453.06
2016,5,27,12,15,921.5,123.0,1.35,22.0,1005.5,663.66,491.81
2016,5,27,12,30,921.0,123.0,1.5,22.0,1004.0,711.41,528.6
2016,5,27,12,45,914.0,126.0,1.65,22.0,993.0,754.98,561.74
2016,5,27,13,0,907.0,129.0,1.8,22.0,982.0,796.03,592.63
2016,5,27,13,15,904.0,128.5,1.9,21.5,966.0,834.7,621.12
2016,5,27,13,30,901.0,128.0,2.0,21.0,950.0,870.6,647.45
2016,5,27,13,45,894.0,127.5,2.15,21.0,926.0,900.14,668.87
2016,5,27,14,0,887.0,127.0,2.3,21.0,902.0,926.37,688.22
2016,5,27,14,15,879.5,125.5,2.35,21.0,872.0,947.82,703.58
2016,5,27,14,30,872.0,124.0,2.4,21.0,842.0,965.77,716.79
2016,5,27,14,45,860.0,123.5,2.5,21.0,806.0,976.83,726.12
2016,5,27,15,0,848.0,123.0,2.6,21.0,770.0,998.63,742.79
2016,5,27,15,15,835.5,120.5,2.6,20.5,729.0,999.96,746.44
2016,5,27,15,30,823.0,118.0,2.6,20.0,688.0,997.58,748.01
2016,5,27,15,45,802.0,116.5,2.65,20.0,642.0,984.03,741.34
2016,5,27,16,0,781.0,115.0,2.7,20.0,596.0,966.88,732.4
2016,5,27,16,15,759.0,111.0,2.7,19.5,547.5,942.42,719.45
2016,5,27,16,30,737.0,107.0,2.7,19.0,499.0,922.48,709.56
2016,5,27,16,45,704.0,103.5,2.75,19.0,448.0,882.02,684.21
2016,5,27,17,0,671.0,100.0,2.8,19.0,397.0,839.21,656.79
2016,5,27,17,15,632.0,94.0,2.75,18.0,346.0,785.27,622.31
2016,5,27,17,30,593.0,88.0,2.7,17.0,295.0,729.9,585.46
2016,5,27,17,45,535.0,81.0,2.65,16.5,245.0,654.31,530.56
2016,5,27,18,0,477.0,74.0,2.6,16.0,195.0,578.88,473.37
2016,5,27,18,15,400.5,63.5,2.5,15.5,149.5,479.75,394.49
2016,5,27,18,30,324.0,53.0,2.4,15.0,104.0,391.66,320.96
2016,5,27,18,45,215.5,38.5,2.35,14.5,67.5,275.74,219.41
2016,5,27,19,0,107.0,24.0,2.3,14.0,31.0,153.58,75.49
2016,5,27,19,15,53.5,12.0,2.3,13.5,15.5,49.18,0.0
2016,5,27,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,15,113.5,18.0,1.5,12.5,30.0,13.72,0.23
2016,5,28,5,30,227.0,36.0,1.5,13.0,60.0,27.29,17.48
2016,5,28,5,45,318.0,48.5,1.55,13.5,101.0,36.83,26.77
2016,5,28,6,0,409.0,61.0,1.6,14.0,142.0,48.9,37.87
2016,5,28,6,15,473.0,70.0,1.65,14.5,189.5,55.56,43.98
2016,5,28,6,30,537.0,79.0,1.7,15.0,237.0,62.15,49.83
2016,5,28,6,45,582.5,85.5,1.75,15.5,287.5,66.57,53.58
2016,5,28,7,0,628.0,92.0,1.8,16.0,338.0,70.93,57.17
2016,5,28,7,15,662.0,98.0,1.75,16.0,389.0,74.68,60.26
2016,5,28,7,30,696.0,104.0,1.7,16.0,440.0,78.32,63.22
2016,5,28,7,45,722.0,108.5,1.65,16.5,489.5,80.71,64.93
2016,5,28,8,0,748.0,113.0,1.6,17.0,539.0,83.0,66.54
2016,5,28,8,15,768.0,116.5,1.55,17.5,586.5,91.55,73.49
2016,5,28,8,30,788.0,120.0,1.5,18.0,634.0,92.96,74.31
2016,5,28,8,45,803.5,123.0,1.45,18.5,677.5,93.84,74.69
2016,5,28,9,0,819.0,126.0,1.4,19.0,721.0,94.61,74.99
2016,5,28,9,15,831.0,128.5,1.3,19.5,760.0,94.87,74.88
2016,5,28,9,30,843.0,131.0,1.2,20.0,799.0,95.04,74.71
2016,5,28,9,45,852.0,133.5,1.2,20.5,832.5,119.6,74.32
2016,5,28,10,0,861.0,136.0,1.2,21.0,866.0,182.93,106.51
2016,5,28,10,15,867.5,137.5,1.2,21.0,893.0,236.97,143.78
2016,5,28,10,30,874.0,139.0,1.2,21.0,920.0,291.71,187.71
2016,5,28,10,45,879.0,140.0,1.2,21.5,940.5,346.29,233.58
2016,5,28,11,0,884.0,141.0,1.2,22.0,961.0,401.04,279.85
2016,5,28,11,15,887.5,142.0,1.25,22.0,974.5,455.19,325.72
2016,5,28,11,30,891.0,143.0,1.3,22.0,988.0,509.02,370.33
2016,5,28,11,45,892.0,143.0,1.4,22.0,994.0,560.49,412.36
2016,5,28,12,0,893.0,143.0,1.5,22.0,1000.0,611.0,452.62
2016,5,28,12,15,893.0,143.0,1.6,22.0,999.0,659.76,490.63
2016,5,28,12,30,893.0,143.0,1.7,22.0,998.0,707.04,526.75
2016,5,28,12,45,883.0,148.5,1.8,22.0,986.5,749.51,558.69
2016,5,28,13,0,873.0,154.0,1.9,22.0,975.0,789.41,588.3
2016,5,28,13,15,869.0,152.5,1.95,21.5,958.5,825.93,615.71
2016,5,28,13,30,865.0,151.0,2.0,21.0,942.0,859.65,640.17
2016,5,28,13,45,860.5,149.0,2.1,21.0,919.0,889.54,661.39
2016,5,28,14,0,856.0,147.0,2.2,21.0,896.0,930.59,690.12
2016,5,28,14,15,848.5,145.0,2.25,21.0,866.0,951.8,705.13
2016,5,28,14,30,841.0,143.0,2.3,21.0,836.0,969.44,718.12
2016,5,28,14,45,831.5,140.0,2.35,21.0,800.5,980.5,726.95
2016,5,28,15,0,822.0,137.0,2.4,21.0,765.0,987.86,733.58
2016,5,28,15,15,808.5,134.0,2.4,20.5,724.5,987.53,736.22
2016,5,28,15,30,795.0,131.0,2.4,20.0,684.0,983.48,736.64
2016,5,28,15,45,779.0,127.0,2.45,20.0,639.0,972.15,731.49
2016,5,28,16,0,763.0,123.0,2.5,20.0,594.0,957.27,724.08
2016,5,28,16,15,740.5,119.0,2.5,19.5,545.5,940.71,716.49
2016,5,28,16,30,718.0,115.0,2.5,19.0,497.0,913.21,701.35
2016,5,28,16,45,690.0,109.0,2.5,18.5,447.0,874.81,678.45
2016,5,28,17,0,662.0,103.0,2.5,18.0,397.0,833.97,653.34
2016,5,28,17,15,623.0,97.0,2.4,17.5,346.0,780.15,617.4
2016,5,28,17,30,584.0,91.0,2.3,17.0,295.0,724.87,579.33
2016,5,28,17,45,531.5,82.5,2.25,16.5,245.5,652.83,527.45
2016,5,28,18,0,479.0,74.0,2.2,16.0,196.0,580.87,473.31
2016,5,28,18,15,402.0,63.5,2.1,15.5,150.5,480.91,394.31
2016,5,28,18,30,325.0,53.0,2.0,15.0,105.0,392.24,320.83
2016,5,28,18,45,219.5,38.5,1.9,14.5,68.5,278.51,221.84
2016,5,28,19,0,114.0,24.0,1.8,14.0,32.0,159.74,85.09
2016,5,28,19,15,57.0,12.0,1.8,13.5,16.0,51.81,0.0
2016,5,28,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,5,15,113.5,19.0,1.65,11.5,31.0,14.46,1.08
2016,5,29,5,30,227.0,38.0,1.6,12.0,62.0,28.72,18.82
2016,5,29,5,45,322.5,49.5,1.55,12.5,103.5,37.56,27.54
2016,5,29,6,0,418.0,61.0,1.5,13.0,145.0,48.96,38.09
2016,5,29,6,15,483.0,69.5,1.4,13.0,193.0,55.25,43.99
2016,5,29,6,30,548.0,78.0,1.3,13.0,241.0,61.52,49.67
2016,5,29,6,45,594.5,85.0,1.25,13.5,292.0,66.36,53.83
2016,5,29,7,0,641.0,92.0,1.2,14.0,343.0,71.13,57.8
2016,5,29,7,15,674.5,97.0,1.15,14.5,394.0,74.21,60.2
2016,5,29,7,30,708.0,102.0,1.1,15.0,445.0,77.23,62.49
2016,5,29,7,45,734.0,106.5,1.05,15.5,495.0,79.68,64.27
2016,5,29,8,0,760.0,111.0,1.0,16.0,545.0,88.94,71.88
2016,5,29,8,15,779.0,114.5,1.0,16.5,592.0,90.49,72.82
2016,5,29,8,30,798.0,118.0,1.0,17.0,639.0,91.95,73.69
2016,5,29,8,45,812.5,121.5,1.0,17.5,682.5,93.16,74.37
2016,5,29,9,0,827.0,125.0,1.0,18.0,726.0,94.24,74.94
2016,5,29,9,15,838.5,127.5,1.05,18.0,764.5,94.52,75.01
2016,5,29,9,30,850.0,130.0,1.1,18.0,803.0,94.7,75.01
2016,5,29,9,45,855.5,134.0,1.15,18.5,835.5,120.44,75.33
2016,5,29,10,0,861.0,138.0,1.2,19.0,868.0,184.21,108.3
2016,5,29,10,15,867.5,139.5,1.25,19.0,895.0,238.21,145.9
2016,5,29,10,30,874.0,141.0,1.3,19.0,922.0,292.93,190.23
2016,5,29,10,45,877.0,143.0,1.4,19.0,942.0,347.43,237.17
2016,5,29,11,0,880.0,145.0,1.5,19.0,962.0,401.91,284.66
2016,5,29,11,15,883.0,145.5,1.55,19.0,975.0,455.37,330.75
2016,5,29,11,30,886.0,146.0,1.6,19.0,988.0,508.45,375.54
2016,5,29,11,45,887.0,146.5,1.7,19.5,993.5,559.98,417.47
2016,5,29,12,0,888.0,147.0,1.8,20.0,999.0,610.59,457.48
2016,5,29,12,15,887.5,147.0,1.85,20.0,997.5,658.87,495.31
2016,5,29,12,30,887.0,147.0,1.9,20.0,996.0,705.65,531.15
2016,5,29,12,45,878.5,150.5,1.95,20.0,985.0,747.54,562.7
2016,5,29,13,0,870.0,154.0,2.0,20.0,974.0,786.92,591.91
2016,5,29,13,15,866.5,153.0,2.05,20.0,958.0,824.09,618.87
2016,5,29,13,30,863.0,152.0,2.1,20.0,942.0,858.54,642.78
2016,5,29,13,45,860.5,149.0,2.15,20.0,919.5,889.28,664.2
2016,5,29,14,0,858.0,146.0,2.2,20.0,897.0,931.15,693.11
2016,5,29,14,15,850.5,144.0,2.25,19.5,867.5,952.39,709.53
2016,5,29,14,30,843.0,142.0,2.3,19.0,838.0,970.06,723.99
2016,5,29,14,45,835.5,138.0,2.35,19.0,803.0,982.06,733.5
2016,5,29,15,0,828.0,134.0,2.4,19.0,768.0,990.38,740.8
2016,5,29,15,15,815.0,131.0,2.4,19.0,727.0,990.6,742.41
2016,5,29,15,30,802.0,128.0,2.4,19.0,686.0,987.12,741.79
2016,5,29,15,45,787.0,124.0,2.45,19.0,641.5,976.86,737.34
2016,5,29,16,0,772.0,120.0,2.5,19.0,597.0,963.05,730.64
2016,5,29,16,15,750.0,116.0,2.5,18.5,548.5,946.53,723.06
2016,5,29,16,30,728.0,112.0,2.5,18.0,500.0,919.53,708.25
2016,5,29,16,45,700.0,106.5,2.55,18.0,450.0,881.7,684.84
2016,5,29,17,0,672.0,101.0,2.6,18.0,400.0,841.41,659.27
2016,5,29,17,15,633.5,95.0,2.6,17.5,349.0,788.01,624.35
2016,5,29,17,30,595.0,89.0,2.6,17.0,298.0,733.14,587.18
2016,5,29,17,45,541.5,81.5,2.65,16.5,248.5,661.21,535.76
2016,5,29,18,0,488.0,74.0,2.7,16.0,199.0,589.29,481.85
2016,5,29,18,15,411.0,64.0,2.6,15.5,153.0,489.54,402.69
2016,5,29,18,30,334.0,54.0,2.5,15.0,107.0,401.35,329.31
2016,5,29,18,45,225.5,39.5,2.45,14.5,70.0,284.85,228.06
2016,5,29,19,0,117.0,25.0,2.4,14.0,33.0,164.89,93.71
2016,5,29,19,15,58.5,12.5,2.4,13.5,16.5,53.34,0.0
2016,5,29,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,5,15,126.5,18.5,0.85,11.5,32.0,14.13,1.36
2016,5,30,5,30,253.0,37.0,0.8,12.0,64.0,28.14,18.4
2016,5,30,5,45,350.5,47.5,0.8,12.5,106.5,38.45,28.38
2016,5,30,6,0,448.0,58.0,0.8,13.0,149.0,46.79,36.2
2016,5,30,6,15,511.5,65.5,0.75,13.5,197.0,52.44,41.41
2016,5,30,6,30,575.0,73.0,0.7,14.0,245.0,58.09,46.44
2016,5,30,6,45,623.0,78.5,0.7,14.5,296.0,62.05,49.8
2016,5,30,7,0,671.0,84.0,0.7,15.0,347.0,66.0,53.05
2016,5,30,7,15,703.0,88.5,0.7,15.0,398.0,68.96,55.47
2016,5,30,7,30,735.0,93.0,0.7,15.0,449.0,77.83,63.01
2016,5,30,7,45,761.0,96.5,0.75,15.5,499.0,80.01,64.53
2016,5,30,8,0,787.0,100.0,0.8,16.0,549.0,82.13,66.01
2016,5,30,8,15,805.0,103.0,0.8,16.5,596.5,83.64,66.95
2016,5,30,8,30,823.0,106.0,0.8,17.0,644.0,85.06,67.82
2016,5,30,8,45,837.5,108.5,0.85,17.5,687.0,85.97,68.27
2016,5,30,9,0,852.0,111.0,0.9,18.0,730.0,96.51,76.85
2016,5,30,9,15,862.5,113.0,0.95,18.0,769.0,97.33,77.35
2016,5,30,9,30,873.0,115.0,1.0,18.0,808.0,97.99,77.75
2016,5,30,9,45,882.5,116.0,1.1,18.5,841.5,123.13,76.81
2016,5,30,10,0,892.0,117.0,1.2,19.0,875.0,177.58,101.86
2016,5,30,10,15,898.0,118.5,1.25,19.0,902.0,232.91,140.54
2016,5,30,10,30,904.0,120.0,1.3,19.0,929.0,288.89,186.07
2016,5,30,10,45,907.5,121.0,1.4,19.5,949.0,344.32,233.51
2016,5,30,11,0,911.0,122.0,1.5,20.0,969.0,399.73,281.33
2016,5,30,11,15,913.5,123.0,1.55,20.0,982.0,454.53,328.51
2016,5,30,11,30,916.0,124.0,1.6,20.0,995.0,508.84,374.25
2016,5,30,11,45,916.5,124.5,1.7,20.0,1000.5,561.17,417.57
2016,5,30,12,0,917.0,125.0,1.8,20.0,1006.0,612.44,458.98
2016,5,30,12,15,917.0,125.0,1.85,20.0,1004.5,661.83,497.7
2016,5,30,12,30,917.0,125.0,1.9,20.0,1003.0,709.67,534.36
2016,5,30,12,45,912.0,126.5,1.95,20.0,993.0,753.31,567.24
2016,5,30,13,0,907.0,128.0,2.0,20.0,983.0,794.56,597.83
2016,5,30,13,15,903.5,127.0,2.05,20.0,966.5,832.35,624.38
2016,5,30,13,30,900.0,126.0,2.1,20.0,950.0,867.32,648.6
2016,5,30,13,45,895.0,124.5,2.2,20.0,926.5,897.59,670.12
2016,5,30,14,0,890.0,123.0,2.3,20.0,903.0,924.62,689.6
2016,5,30,14,15,883.0,121.5,2.35,20.0,873.5,946.5,705.29
2016,5,30,14,30,876.0,120.0,2.4,20.0,844.0,964.9,718.84
2016,5,30,14,45,695.0,193.0,2.5,20.0,752.0,910.9,684.56
2016,5,30,15,0,514.0,266.0,2.6,20.0,660.0,816.29,619.03
2016,5,30,15,15,674.0,188.5,2.6,19.5,676.0,919.59,696.77
2016,5,30,15,30,834.0,111.0,2.6,19.0,692.0,1000.11,753.18
2016,5,30,15,45,819.5,107.5,2.65,19.0,647.0,990.94,748.59
2016,5,30,16,0,805.0,104.0,2.7,19.0,602.0,978.21,742.6
2016,5,30,16,15,784.5,100.5,2.65,18.5,554.0,955.92,730.65
2016,5,30,16,30,764.0,97.0,2.6,18.0,506.0,930.41,716.51
2016,5,30,16,45,738.5,92.5,2.6,18.0,456.0,895.64,694.84
2016,5,30,17,0,713.0,88.0,2.6,18.0,406.0,865.18,675.93
2016,5,30,17,15,677.5,83.0,2.5,17.5,355.5,815.55,643.26
2016,5,30,17,30,642.0,78.0,2.4,17.0,305.0,764.4,608.58
2016,5,30,17,45,591.5,71.5,2.35,17.0,255.0,695.92,558.88
2016,5,30,18,0,541.0,65.0,2.3,17.0,205.0,627.48,507.19
2016,5,30,18,15,467.5,56.5,2.15,16.5,158.5,536.58,436.08
2016,5,30,18,30,394.0,48.0,2.0,16.0,112.0,448.31,363.69
2016,5,30,18,45,281.5,36.5,1.95,15.5,74.0,328.55,261.94
2016,5,30,19,0,169.0,25.0,1.9,15.0,36.0,206.36,123.84
2016,5,30,19,15,84.5,12.5,1.9,14.5,18.0,72.72,0.0
2016,5,30,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,131.0,18.5,1.55,12.0,32.5,14.15,1.7
2016,5,31,5,30,262.0,37.0,1.5,12.0,65.0,28.18,18.45
2016,5,31,5,45,356.0,47.5,1.5,12.5,107.5,38.47,28.37
2016,5,31,6,0,450.0,58.0,1.5,13.0,150.0,46.79,36.18
2016,5,31,6,15,514.5,66.0,1.45,13.5,198.5,52.84,41.76
2016,5,31,6,30,579.0,74.0,1.4,14.0,247.0,58.87,47.12
2016,5,31,6,45,625.0,79.5,1.35,14.5,298.0,62.79,50.45
2016,5,31,7,0,671.0,85.0,1.3,15.0,349.0,66.69,53.66
2016,5,31,7,15,703.5,90.0,1.3,15.5,400.5,69.98,56.25
2016,5,31,7,30,736.0,95.0,1.3,16.0,452.0,73.19,58.74
2016,5,31,7,45,762.0,98.5,1.3,16.5,502.5,81.42,65.52
2016,5,31,8,0,788.0,102.0,1.3,17.0,553.0,83.49,66.94
2016,5,31,8,15,807.0,105.0,1.25,17.5,600.5,84.98,67.85
2016,5,31,8,30,826.0,108.0,1.2,18.0,648.0,86.38,68.7
2016,5,31,8,45,841.5,110.5,1.2,18.5,692.5,87.28,69.13
2016,5,31,9,0,857.0,113.0,1.2,19.0,737.0,97.72,77.59
2016,5,31,9,15,868.5,115.0,1.2,19.0,776.0,98.55,78.09
2016,5,31,9,30,880.0,117.0,1.2,19.0,815.0,99.22,78.49
2016,5,31,9,45,890.0,118.0,1.25,19.5,849.5,124.84,77.6
2016,5,31,10,0,900.0,119.0,1.3,20.0,884.0,179.76,102.85
2016,5,31,10,15,906.5,120.5,1.35,20.0,911.5,235.62,141.78
2016,5,31,10,30,913.0,122.0,1.4,20.0,939.0,292.18,187.61
2016,5,31,10,45,918.0,122.5,1.45,20.5,960.0,348.25,235.29
2016,5,31,11,0,923.0,123.0,1.5,21.0,981.0,404.46,283.4
2016,5,31,11,15,926.0,124.0,1.55,21.0,995.0,460.1,331.02
2016,5,31,11,30,929.0,125.0,1.6,21.0,1009.0,515.29,377.23
2016,5,31,11,45,930.5,125.0,1.65,21.0,1015.0,568.48,420.76
2016,5,31,12,0,932.0,125.0,1.7,21.0,1021.0,620.69,462.35
2016,5,31,12,15,932.0,125.0,1.75,21.0,1020.0,670.79,501.32
2016,5,31,12,30,932.0,125.0,1.8,21.0,1019.0,719.32,538.2
2016,5,31,12,45,935.5,121.5,1.9,21.5,1011.5,765.84,572.25
2016,5,31,13,0,939.0,118.0,2.0,22.0,1004.0,810.33,604.17
2016,5,31,13,15,936.0,117.0,2.05,22.0,988.0,849.46,630.94
2016,5,31,13,30,933.0,116.0,2.1,22.0,972.0,885.73,655.72
2016,5,31,13,45,928.0,115.5,2.2,22.0,948.5,917.7,678.14
2016,5,31,14,0,923.0,115.0,2.3,22.0,925.0,946.41,698.5
2016,5,31,14,15,916.5,113.5,2.3,21.5,895.0,969.43,715.62
2016,5,31,14,30,910.0,112.0,2.3,21.0,865.0,988.91,730.6
2016,5,31,14,45,901.0,110.5,2.35,21.0,829.0,1002.38,740.98
2016,5,31,15,0,892.0,109.0,2.4,21.0,793.0,1012.17,749.18
2016,5,31,15,15,880.5,106.5,2.4,21.0,752.0,1014.71,752.29
2016,5,31,15,30,869.0,104.0,2.4,21.0,711.0,1013.54,753.22
2016,5,31,15,45,854.0,101.5,2.45,21.0,665.5,1018.8,759.14
2016,5,31,16,0,839.0,99.0,2.5,21.0,620.0,1006.84,753.77
2016,5,31,16,15,819.0,96.0,2.45,20.5,571.0,985.65,742.87
2016,5,31,16,30,799.0,93.0,2.4,20.0,522.0,961.17,729.78
2016,5,31,16,45,772.5,89.0,2.4,20.0,470.5,925.76,708.22
2016,5,31,17,0,746.0,85.0,2.4,20.0,419.0,887.63,684.48
2016,5,31,17,15,710.5,80.5,2.3,19.5,367.0,844.6,657.15
2016,5,31,17,30,675.0,76.0,2.2,19.0,315.0,793.59,623.24
2016,5,31,17,45,624.5,70.0,2.15,18.5,264.0,725.12,575.65
2016,5,31,18,0,574.0,64.0,2.1,18.0,213.0,656.6,525.79
2016,5,31,18,15,500.0,56.0,2.05,17.0,165.5,565.01,456.47
2016,5,31,18,30,426.0,48.0,2.0,16.0,118.0,475.94,385.17
2016,5,31,18,45,310.0,37.0,1.95,15.5,78.5,352.64,281.16
2016,5,31,19,0,194.0,26.0,1.9,15.0,39.0,228.84,143.23
2016,5,31,19,15,97.0,13.0,1.95,14.5,19.5,82.47,0.0
2016,5,31,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,1,5,15,145.0,18.5,2.35,11.5,34.5,14.19,2.03
2016,6,1,5,30,290.0,37.0,2.4,12.0,69.0,30.27,20.24
2016,6,1,5,45,382.0,48.0,2.5,12.5,112.5,39.04,28.86
2016,6,1,6,0,474.0,59.0,2.6,13.0,156.0,47.78,37.05
2016,6,1,6,15,538.0,66.5,2.55,13.0,205.5,53.47,42.39
2016,6,1,6,30,602.0,74.0,2.5,13.0,255.0,59.16,47.56
2016,6,1,6,45,450.5,109.0,2.5,13.5,258.5,78.45,64.56
2016,6,1,7,0,299.0,144.0,2.5,14.0,262.0,99.59,82.87
2016,6,1,7,15,309.5,164.5,2.5,14.0,301.5,111.7,93.17
2016,6,1,7,30,320.0,185.0,2.5,14.0,341.0,123.34,102.95
2016,6,1,7,45,332.0,205.0,2.5,14.5,381.5,134.25,111.79
2016,6,1,8,0,344.0,225.0,2.5,15.0,422.0,144.68,120.11
2016,6,1,8,15,352.0,245.0,2.45,15.5,461.0,154.53,127.83
2016,6,1,8,30,360.0,265.0,2.4,16.0,500.0,163.85,135.04
2016,6,1,8,45,398.5,271.0,2.4,16.5,547.5,157.4,128.99
2016,6,1,9,0,437.0,277.0,2.4,17.0,595.0,158.53,129.39
2016,6,1,9,15,667.5,197.0,2.35,17.0,712.5,118.36,95.44
2016,6,1,9,30,898.0,117.0,2.3,17.0,830.0,99.82,79.68
2016,6,1,9,45,908.0,117.5,2.3,17.5,864.5,125.89,78.74
2016,6,1,10,0,918.0,118.0,2.3,18.0,899.0,181.53,104.61
2016,6,1,10,15,924.5,119.5,2.3,18.0,927.0,238.35,144.78
2016,6,1,10,30,931.0,121.0,2.3,18.0,955.0,295.88,192.07
2016,6,1,10,45,770.5,221.0,2.3,18.0,921.5,354.38,247.93
2016,6,1,11,0,610.0,321.0,2.3,18.0,888.0,408.09,297.82
2016,6,1,11,15,776.5,223.0,2.3,18.0,955.5,458.96,337.97
2016,6,1,11,30,943.0,125.0,2.3,18.0,1023.0,521.54,388.41
2016,6,1,11,45,943.0,126.5,2.3,18.5,1029.0,575.62,432.54
2016,6,1,12,0,943.0,128.0,2.3,19.0,1035.0,628.62,474.41
2016,6,1,12,15,620.0,296.5,2.3,19.0,892.5,612.11,463.21
2016,6,1,12,30,297.0,465.0,2.3,19.0,750.0,565.19,427.3
2016,6,1,12,45,445.0,402.5,2.35,19.0,825.0,652.54,493.69
2016,6,1,13,0,593.0,340.0,2.4,19.0,900.0,747.35,563.81
2016,6,1,13,15,573.0,342.5,2.4,19.0,876.5,769.01,579.2
2016,6,1,13,30,553.0,345.0,2.4,19.0,853.0,787.23,592.58
2016,6,1,13,45,508.5,346.5,2.45,19.0,804.5,780.03,588.29
2016,6,1,14,0,464.0,348.0,2.5,19.0,756.0,767.86,580.58
2016,6,1,14,15,485.5,326.5,2.45,18.5,741.0,791.03,599.48
2016,6,1,14,30,507.0,305.0,2.4,18.0,726.0,812.13,616.72
2016,6,1,14,45,551.5,272.0,2.4,18.0,711.5,841.85,639.9
2016,6,1,15,0,596.0,239.0,2.4,18.0,697.0,876.14,666.01
2016,6,1,15,15,717.0,181.0,2.4,18.0,703.5,954.38,721.91
2016,6,1,15,30,838.0,123.0,2.4,18.0,710.0,1017.48,765.1
2016,6,1,15,45,641.0,173.5,2.4,18.0,605.5,891.29,680.84
2016,6,1,16,0,444.0,224.0,2.4,18.0,501.0,741.36,575.52
2016,6,1,16,15,324.5,227.0,2.35,17.5,421.0,602.5,476.0
2016,6,1,16,30,205.0,230.0,2.3,17.0,341.0,465.13,372.67
2016,6,1,16,45,174.0,208.5,2.3,17.0,296.0,412.85,333.67
2016,6,1,17,0,143.0,187.0,2.3,17.0,251.0,359.97,292.83
2016,6,1,17,15,130.0,167.0,2.25,16.5,220.0,326.68,267.75
2016,6,1,17,30,117.0,147.0,2.2,16.0,189.0,292.98,241.61
2016,6,1,17,45,107.5,124.5,2.2,15.5,158.5,258.41,214.25
2016,6,1,18,0,98.0,102.0,2.2,15.0,128.0,222.97,185.3
2016,6,1,18,15,80.5,81.0,2.1,14.5,99.5,181.93,150.4
2016,6,1,18,30,63.0,60.0,2.0,14.0,71.0,140.15,114.01
2016,6,1,18,45,33.5,41.5,1.9,13.5,47.5,77.58,59.35
2016,6,1,19,0,4.0,23.0,1.8,13.0,24.0,23.02,9.9
2016,6,1,19,15,2.0,11.5,1.85,12.5,12.0,10.54,0.0
2016,6,1,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,2,5,15,148.0,18.5,1.65,11.5,35.0,14.2,2.3
2016,6,2,5,30,296.0,37.0,1.6,12.0,70.0,30.28,20.3
2016,6,2,5,45,393.5,47.0,1.6,12.5,114.0,38.29,28.23
2016,6,2,6,0,491.0,57.0,1.6,13.0,158.0,46.33,35.78
2016,6,2,6,15,554.0,64.5,1.5,13.0,207.5,52.09,41.18
2016,6,2,6,30,617.0,72.0,1.4,13.0,257.0,57.85,46.4
2016,6,2,6,45,496.0,102.0,1.35,13.5,268.5,74.62,61.15
2016,6,2,7,0,375.0,132.0,1.3,14.0,280.0,91.16,75.41
2016,6,2,7,15,365.0,155.5,1.2,14.5,315.5,104.41,86.53
2016,6,2,7,30,355.0,179.0,1.1,15.0,351.0,120.71,100.09
2016,6,2,7,45,587.0,138.5,1.05,15.5,459.0,97.05,79.18
2016,6,2,8,0,819.0,98.0,1.0,16.0,567.0,81.54,65.47
2016,6,2,8,15,836.5,101.0,0.95,16.5,615.0,83.14,66.53
2016,6,2,8,30,854.0,104.0,0.9,17.0,663.0,84.64,67.47
2016,6,2,8,45,868.0,106.5,0.85,17.5,707.5,94.92,75.84
2016,6,2,9,0,882.0,109.0,0.8,18.0,752.0,96.35,76.67
2016,6,2,9,15,480.5,237.0,0.75,18.5,590.0,137.01,110.19
2016,6,2,9,30,79.0,365.0,0.7,19.0,428.0,226.0,181.77
2016,6,2,9,45,492.5,244.5,0.7,19.5,661.0,153.59,107.2
2016,6,2,10,0,906.0,124.0,0.7,20.0,894.0,183.24,104.87
2016,6,2,10,15,911.5,125.0,0.7,20.0,921.0,238.97,143.45
2016,6,2,10,30,917.0,126.0,0.7,20.0,948.0,295.28,188.57
2016,6,2,10,45,921.5,127.0,0.75,20.5,968.5,351.68,235.94
2016,6,2,11,0,926.0,128.0,0.8,21.0,989.0,408.18,283.64
2016,6,2,11,15,928.5,128.5,0.85,21.0,1002.5,463.48,330.35
2016,6,2,11,30,931.0,129.0,0.9,21.0,1016.0,518.28,375.59
2016,6,2,11,45,932.0,129.0,0.95,21.5,1022.0,571.33,417.54
2016,6,2,12,0,933.0,129.0,1.0,22.0,1028.0,623.37,457.37
2016,6,2,12,15,932.5,129.0,1.05,22.0,1026.0,673.27,495.4
2016,6,2,12,30,932.0,129.0,1.1,22.0,1024.0,721.57,531.36
2016,6,2,12,45,937.0,124.0,1.2,22.5,1016.5,768.15,564.92
2016,6,2,13,0,942.0,119.0,1.3,23.0,1009.0,812.71,596.44
2016,6,2,13,15,938.5,118.0,1.4,23.0,992.5,851.59,623.14
2016,6,2,13,30,935.0,117.0,1.5,23.0,976.0,887.58,647.89
