Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,13,45,930.0,116.0,1.6,23.0,952.5,919.21,669.86
2016,6,2,14,0,925.0,115.0,1.7,23.0,929.0,947.55,689.82
2016,6,2,14,15,918.0,113.5,1.75,22.5,898.5,970.19,706.96
2016,6,2,14,30,911.0,112.0,1.8,22.0,868.0,989.26,722.04
2016,6,2,14,45,902.0,110.0,1.9,22.0,832.0,1002.27,732.69
2016,6,2,15,0,893.0,108.0,2.0,22.0,796.0,1011.57,741.17
2016,6,2,15,15,881.0,106.0,2.05,22.0,754.5,1014.19,744.92
2016,6,2,15,30,869.0,104.0,2.1,22.0,713.0,1013.13,746.51
2016,6,2,15,45,854.0,101.5,2.15,22.0,667.5,1018.44,752.46
2016,6,2,16,0,839.0,99.0,2.2,22.0,622.0,1006.55,747.25
2016,6,2,16,15,819.5,95.5,2.2,21.5,573.0,985.33,736.98
2016,6,2,16,30,800.0,92.0,2.2,21.0,524.0,960.81,724.51
2016,6,2,16,45,774.5,88.0,2.25,20.5,473.0,926.49,705.75
2016,6,2,17,0,749.0,84.0,2.3,20.0,422.0,889.44,684.68
2016,6,2,17,15,713.5,79.5,2.25,19.5,370.0,846.15,657.67
2016,6,2,17,30,678.0,75.0,2.2,19.0,318.0,795.16,624.27
2016,6,2,17,45,630.0,69.0,2.2,18.5,267.0,729.06,578.84
2016,6,2,18,0,582.0,63.0,2.2,18.0,216.0,662.81,531.07
2016,6,2,18,15,509.5,55.5,2.1,17.0,168.5,573.08,463.05
2016,6,2,18,30,437.0,48.0,2.0,16.0,121.0,485.74,393.16
2016,6,2,18,45,325.5,37.0,1.95,15.5,81.5,365.74,292.37
2016,6,2,19,0,214.0,26.0,1.9,15.0,42.0,248.23,165.07
2016,6,2,19,15,107.0,13.0,1.9,14.5,21.0,90.03,0.0
2016,6,2,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,4,45,24.5,4.5,1.15,12.5,5.0,0.0,0.0
2016,6,3,5,0,49.0,9.0,1.1,13.0,10.0,7.08,0.0
2016,6,3,5,15,183.5,22.0,1.1,13.5,40.0,17.91,4.57
2016,6,3,5,30,318.0,35.0,1.1,14.0,70.0,28.69,18.8
2016,6,3,5,45,410.0,44.0,1.1,14.5,113.0,35.94,25.96
2016,6,3,6,0,502.0,53.0,1.1,15.0,156.0,43.25,32.78
2016,6,3,6,15,562.5,60.0,1.0,15.5,205.0,48.73,37.8
2016,6,3,6,30,623.0,67.0,0.9,16.0,254.0,54.21,42.64
2016,6,3,6,45,666.0,72.0,0.85,16.5,305.5,57.99,45.83
2016,6,3,7,0,709.0,77.0,0.8,17.0,357.0,61.76,48.91
2016,6,3,7,15,739.0,81.0,0.75,17.5,408.0,69.84,55.67
2016,6,3,7,30,769.0,85.0,0.7,18.0,459.0,72.78,57.88
2016,6,3,7,45,793.0,88.0,0.65,19.0,509.5,74.83,59.18
2016,6,3,8,0,817.0,91.0,0.6,20.0,560.0,76.82,60.42
2016,6,3,8,15,834.0,94.0,0.55,20.5,607.0,78.57,61.56
2016,6,3,8,30,851.0,97.0,0.5,21.0,654.0,89.21,70.16
2016,6,3,8,45,864.5,99.0,0.5,21.5,697.5,90.61,70.96
2016,6,3,9,0,878.0,101.0,0.5,22.0,741.0,91.87,71.67
2016,6,3,9,15,888.5,103.0,0.45,22.5,780.0,92.87,72.18
2016,6,3,9,30,899.0,105.0,0.4,23.0,819.0,93.73,72.56
2016,6,3,9,45,911.5,103.5,0.4,23.5,853.5,119.15,71.07
2016,6,3,10,0,924.0,102.0,0.4,24.0,888.0,173.87,95.23
2016,6,3,10,15,929.5,103.0,0.55,24.0,915.5,230.24,133.74
2016,6,3,10,30,935.0,104.0,0.7,24.0,943.0,287.19,179.06
2016,6,3,10,45,938.0,106.0,0.85,24.5,963.0,344.37,226.86
2016,6,3,11,0,941.0,108.0,1.0,25.0,983.0,401.48,275.01
2016,6,3,11,15,943.0,108.5,1.1,25.0,996.5,457.0,321.8
2016,6,3,11,30,945.0,109.0,1.2,25.0,1010.0,511.91,367.15
2016,6,3,11,45,945.0,110.0,1.35,25.0,1015.5,565.37,410.57
2016,6,3,12,0,945.0,111.0,1.5,25.0,1021.0,617.68,452.09
2016,6,3,12,15,944.5,111.0,1.6,25.0,1019.5,667.65,490.65
2016,6,3,12,30,944.0,111.0,1.7,25.0,1018.0,715.97,527.17
2016,6,3,12,45,933.0,116.5,1.8,25.0,1006.5,759.23,559.35
2016,6,3,13,0,922.0,122.0,1.9,25.0,995.0,799.74,589.08
2016,6,3,13,15,919.0,121.5,1.95,25.0,979.0,838.73,615.68
2016,6,3,13,30,916.0,121.0,2.0,25.0,963.0,874.94,640.14
2016,6,3,13,45,911.5,119.5,2.05,25.0,940.0,906.04,661.24
2016,6,3,14,0,907.0,118.0,2.1,25.0,917.0,933.91,680.31
2016,6,3,14,15,757.5,192.0,2.1,25.0,844.0,920.21,671.96
2016,6,3,14,30,608.0,266.0,2.1,25.0,771.0,874.35,640.54
2016,6,3,14,45,743.5,188.0,2.15,25.0,779.5,951.66,695.68
2016,6,3,15,0,879.0,110.0,2.2,25.0,788.0,999.6,727.76
2016,6,3,15,15,685.0,175.5,2.15,24.5,687.0,915.94,675.01
2016,6,3,15,30,491.0,241.0,2.1,24.0,586.0,791.63,591.96
2016,6,3,15,45,407.5,249.0,2.1,24.0,523.0,724.0,546.27
2016,6,3,16,0,324.0,257.0,2.1,24.0,460.0,630.61,481.16
2016,6,3,16,15,557.5,175.0,2.05,23.5,490.5,806.14,612.86
2016,6,3,16,30,791.0,93.0,2.0,23.0,521.0,952.8,713.3
2016,6,3,16,45,765.5,89.0,2.0,23.0,470.5,918.6,691.1
2016,6,3,17,0,740.0,85.0,2.0,23.0,420.0,881.67,668.67
2016,6,3,17,15,705.5,80.5,1.9,22.0,368.5,839.68,643.73
2016,6,3,17,30,671.0,76.0,1.8,21.0,317.0,789.83,612.36
2016,6,3,17,45,622.5,70.0,1.7,20.5,266.5,723.42,566.66
2016,6,3,18,0,574.0,64.0,1.6,20.0,216.0,656.9,518.9
2016,6,3,18,15,503.0,56.0,1.55,19.0,169.0,568.05,453.09
2016,6,3,18,30,432.0,48.0,1.5,18.0,122.0,481.61,385.35
2016,6,3,18,45,324.0,37.0,1.45,17.5,82.5,364.65,288.63
2016,6,3,19,0,216.0,26.0,1.4,17.0,43.0,251.14,168.99
2016,6,3,19,15,108.0,13.0,1.4,16.5,21.5,90.83,0.0
2016,6,3,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.05,14.5,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.0,15.0,7.0,5.51,0.0
2016,6,4,5,15,50.0,22.5,0.9,15.0,28.5,17.14,4.3
2016,6,4,5,30,100.0,38.0,0.8,15.0,50.0,28.27,18.4
2016,6,4,5,45,134.0,57.0,0.75,15.0,80.0,41.66,30.92
2016,6,4,6,0,168.0,76.0,0.7,15.0,110.0,54.77,42.95
2016,6,4,6,15,191.5,95.5,0.7,15.5,145.0,67.79,54.61
2016,6,4,6,30,215.0,115.0,0.7,16.0,180.0,80.47,65.69
2016,6,4,6,45,236.5,132.5,0.7,16.5,216.0,91.6,75.15
2016,6,4,7,0,258.0,150.0,0.7,17.0,252.0,102.39,84.12
2016,6,4,7,15,190.5,178.0,0.75,17.0,259.0,120.66,99.5
2016,6,4,7,30,123.0,206.0,0.8,17.0,266.0,135.09,111.39
2016,6,4,7,45,72.0,206.5,0.85,17.0,243.0,140.25,115.35
2016,6,4,8,0,21.0,207.0,0.9,17.0,220.0,147.62,121.16
2016,6,4,8,15,162.0,243.0,0.95,17.0,349.0,156.98,128.62
2016,6,4,8,30,303.0,279.0,1.0,17.0,478.0,169.17,138.38
2016,6,4,8,45,226.0,310.5,1.05,17.5,465.0,191.68,156.28
2016,6,4,9,0,149.0,342.0,1.1,18.0,452.0,203.42,165.14
2016,6,4,9,15,149.0,362.0,1.1,18.0,476.5,211.82,171.54
2016,6,4,9,30,149.0,382.0,1.1,18.0,501.0,219.74,177.57
2016,6,4,9,45,253.0,380.5,1.1,18.0,592.0,216.51,161.86
2016,6,4,10,0,357.0,379.0,1.1,18.0,683.0,251.44,179.69
2016,6,4,10,15,224.5,405.5,1.15,18.0,598.5,285.58,209.51
2016,6,4,10,30,92.0,432.0,1.2,18.0,514.0,302.9,228.2
2016,6,4,10,45,101.5,446.5,1.25,18.5,539.5,326.36,245.46
2016,6,4,11,0,111.0,461.0,1.3,19.0,565.0,351.43,264.01
2016,6,4,11,15,179.0,467.0,1.3,19.0,637.0,387.55,290.23
2016,6,4,11,30,247.0,473.0,1.3,19.0,709.0,434.36,324.89
2016,6,4,11,45,236.5,478.5,1.35,19.0,705.5,464.13,347.8
2016,6,4,12,0,226.0,484.0,1.4,19.0,702.0,484.98,364.05
2016,6,4,12,15,244.5,479.5,1.4,19.0,715.0,515.48,387.01
2016,6,4,12,30,263.0,475.0,1.4,19.0,728.0,549.31,412.09
2016,6,4,12,45,148.5,432.5,1.4,19.5,575.0,456.04,344.02
2016,6,4,13,0,34.0,390.0,1.4,20.0,422.0,341.85,258.86
2016,6,4,13,15,61.5,417.0,1.4,20.0,474.0,393.48,298.44
2016,6,4,13,30,89.0,444.0,1.4,20.0,526.0,448.71,339.31
2016,6,4,13,45,122.0,440.0,1.45,20.5,549.5,499.99,376.67
2016,6,4,14,0,155.0,436.0,1.5,21.0,573.0,538.92,405.03
2016,6,4,14,15,308.0,377.5,1.5,21.0,638.0,656.75,492.49
2016,6,4,14,30,461.0,319.0,1.5,21.0,703.0,780.92,581.14
2016,6,4,14,45,640.5,226.0,1.5,21.0,734.5,889.25,658.23
2016,6,4,15,0,820.0,133.0,1.5,21.0,766.0,979.86,717.99
2016,6,4,15,15,807.5,130.0,1.5,21.0,726.0,980.61,718.8
2016,6,4,15,30,795.0,127.0,1.5,21.0,686.0,977.71,718.55
2016,6,4,15,45,785.0,121.0,1.55,21.0,643.5,970.45,716.39
2016,6,4,16,0,775.0,115.0,1.6,21.0,601.0,959.67,712.09
2016,6,4,16,15,754.5,111.0,1.6,20.5,553.5,937.05,700.72
2016,6,4,16,30,734.0,107.0,1.6,20.0,506.0,918.63,692.19
2016,6,4,16,45,714.0,100.5,1.65,19.5,457.5,887.7,675.66
2016,6,4,17,0,694.0,94.0,1.7,19.0,409.0,854.14,656.99
2016,6,4,17,15,658.5,88.5,1.7,18.5,359.0,804.28,625.72
2016,6,4,17,30,623.0,83.0,1.7,18.0,309.0,752.9,592.37
2016,6,4,17,45,581.5,75.0,1.7,17.5,260.0,691.44,550.16
2016,6,4,18,0,540.0,67.0,1.7,17.0,211.0,629.63,505.61
2016,6,4,18,15,470.5,58.5,1.65,16.5,165.0,542.34,438.78
2016,6,4,18,30,401.0,50.0,1.6,16.0,119.0,457.37,370.42
2016,6,4,18,45,304.5,38.0,1.55,15.5,80.5,349.75,280.07
2016,6,4,19,0,208.0,26.0,1.5,15.0,42.0,246.16,170.21
2016,6,4,19,15,104.0,13.0,1.55,14.5,21.0,87.91,0.0
2016,6,4,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,4,45,27.0,4.5,1.55,11.5,5.0,0.0,0.0
2016,6,5,5,0,54.0,9.0,1.6,12.0,10.0,7.08,0.0
2016,6,5,5,15,179.0,22.0,1.65,12.0,39.5,16.86,4.41
2016,6,5,5,30,304.0,35.0,1.7,12.0,69.0,28.6,18.92
2016,6,5,5,45,393.5,45.0,1.8,12.5,112.0,36.63,26.78
2016,6,5,6,0,483.0,55.0,1.9,13.0,155.0,44.65,34.29
2016,6,5,6,15,543.0,62.0,1.85,13.5,203.0,50.03,39.26
2016,6,5,6,30,603.0,69.0,1.8,14.0,251.0,55.42,44.05
2016,6,5,6,45,645.5,75.0,1.8,14.5,302.0,59.82,47.81
2016,6,5,7,0,688.0,81.0,1.8,15.0,353.0,64.16,51.43
2016,6,5,7,15,544.5,125.5,1.8,15.0,359.0,89.4,73.38
2016,6,5,7,30,401.0,170.0,1.8,15.0,365.0,112.47,93.11
2016,6,5,7,45,399.0,191.5,1.8,15.5,403.0,123.43,101.99
2016,6,5,8,0,397.0,213.0,1.8,16.0,441.0,133.71,110.19
2016,6,5,8,15,391.0,236.0,1.85,16.0,476.0,150.87,124.37
2016,6,5,8,30,385.0,259.0,1.9,16.0,511.0,161.51,132.92
2016,6,5,8,45,623.5,184.0,2.0,16.5,624.0,115.84,93.88
2016,6,5,9,0,862.0,109.0,2.1,17.0,737.0,95.72,76.54
2016,6,5,9,15,872.5,111.0,2.15,17.0,776.0,96.57,77.12
2016,6,5,9,30,883.0,113.0,2.2,17.0,815.0,97.27,77.55
2016,6,5,9,45,897.0,111.0,2.3,17.5,850.0,122.08,75.8
2016,6,5,10,0,911.0,109.0,2.4,18.0,885.0,175.94,100.48
2016,6,5,10,15,917.0,110.5,2.4,18.0,912.5,231.94,140.15
2016,6,5,10,30,923.0,112.0,2.4,18.0,940.0,288.59,186.83
2016,6,5,10,45,926.5,113.5,2.45,18.5,960.5,344.98,235.72
2016,6,5,11,0,930.0,115.0,2.5,19.0,981.0,401.35,285.0
2016,6,5,11,15,933.0,115.5,2.5,19.0,994.5,456.72,333.37
2016,6,5,11,30,936.0,116.0,2.5,19.0,1008.0,511.62,380.29
2016,6,5,11,45,937.0,116.0,2.5,19.0,1014.5,564.54,424.49
2016,6,5,12,0,938.0,116.0,2.5,19.0,1021.0,616.42,466.64
2016,6,5,12,15,938.0,116.5,2.45,19.0,1020.0,666.8,506.26
2016,6,5,12,30,938.0,117.0,2.4,19.0,1019.0,715.65,543.63
2016,6,5,12,45,928.0,122.0,2.4,19.5,1008.0,759.09,575.31
2016,6,5,13,0,918.0,127.0,2.4,20.0,997.0,799.86,604.29
2016,6,5,13,15,915.0,126.5,2.4,20.0,981.0,838.86,631.47
2016,6,5,13,30,912.0,126.0,2.4,20.0,965.0,875.11,656.24
2016,6,5,13,45,908.5,124.0,2.4,20.0,943.0,906.68,677.79
2016,6,5,14,0,905.0,122.0,2.4,20.0,921.0,935.07,697.24
2016,6,5,14,15,898.5,120.5,2.45,20.0,891.5,957.89,713.52
2016,6,5,14,30,892.0,119.0,2.5,20.0,862.0,977.23,727.65
2016,6,5,14,45,884.5,116.5,2.55,20.0,827.0,991.07,738.32
2016,6,5,15,0,877.0,114.0,2.6,20.0,792.0,1001.29,746.81
2016,6,5,15,15,865.0,111.5,2.65,19.5,751.0,1003.41,751.56
2016,6,5,15,30,853.0,109.0,2.7,19.0,710.0,1015.76,763.43
2016,6,5,15,45,839.0,106.0,2.75,19.0,665.5,1008.0,760.48
2016,6,5,16,0,825.0,103.0,2.8,19.0,621.0,996.64,755.43
2016,6,5,16,15,552.0,163.0,2.8,18.5,498.0,797.47,620.59
2016,6,5,16,30,279.0,223.0,2.8,18.0,375.0,555.67,441.77
2016,6,5,16,45,507.5,155.0,2.85,18.0,398.5,733.31,582.92
2016,6,5,17,0,736.0,87.0,2.9,18.0,422.0,880.16,689.84
2016,6,5,17,15,701.0,82.5,2.85,17.5,370.5,838.07,661.44
2016,6,5,17,30,666.0,78.0,2.8,17.0,319.0,787.86,627.89
2016,6,5,17,45,619.0,71.5,2.8,16.5,268.5,722.33,581.91
2016,6,5,18,0,572.0,65.0,2.8,16.0,218.0,656.61,533.63
2016,6,5,18,15,502.0,57.0,2.7,15.5,171.0,568.71,465.13
2016,6,5,18,30,432.0,49.0,2.6,15.0,124.0,483.11,395.1
2016,6,5,18,45,327.0,38.0,2.55,14.5,84.5,368.49,298.05
2016,6,5,19,0,222.0,27.0,2.5,14.0,45.0,259.35,183.88
2016,6,5,19,15,111.0,13.5,2.5,13.5,22.5,93.59,0.0
2016,6,5,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,4,45,27.5,4.5,2.45,12.5,5.0,0.0,0.0
2016,6,6,5,0,55.0,9.0,2.5,13.0,10.0,7.08,0.0
2016,6,6,5,15,173.5,21.5,2.5,13.0,38.5,16.48,4.28
2016,6,6,5,30,292.0,34.0,2.5,13.0,67.0,27.7,18.06
2016,6,6,5,45,378.0,43.5,2.5,13.5,108.0,35.3,25.49
2016,6,6,6,0,464.0,53.0,2.5,14.0,149.0,42.9,32.58
2016,6,6,6,15,521.5,59.5,2.45,14.0,195.0,47.89,37.26
2016,6,6,6,30,579.0,66.0,2.4,14.0,241.0,52.9,41.79
2016,6,6,6,45,318.0,110.0,2.4,14.5,209.0,77.09,63.11
2016,6,6,7,0,57.0,154.0,2.4,15.0,177.0,106.67,88.73
2016,6,6,7,15,64.5,177.0,2.4,15.0,206.0,121.1,100.94
2016,6,6,7,30,72.0,200.0,2.4,15.0,235.0,135.24,112.78
2016,6,6,7,45,416.5,147.5,2.4,15.5,384.0,98.17,80.25
2016,6,6,8,0,761.0,95.0,2.4,16.0,533.0,78.1,62.55
2016,6,6,8,15,779.0,98.5,2.4,16.0,578.5,80.0,64.01
2016,6,6,8,30,797.0,102.0,2.4,16.0,624.0,81.78,65.35
2016,6,6,8,45,812.0,104.0,2.45,16.5,666.5,82.45,65.61
2016,6,6,9,0,827.0,106.0,2.5,17.0,709.0,93.01,74.3
2016,6,6,9,15,534.0,240.5,2.5,17.0,638.0,140.42,114.09
2016,6,6,9,30,241.0,375.0,2.5,17.0,567.0,219.97,179.65
2016,6,6,9,45,267.5,386.5,2.55,17.5,607.5,219.93,165.52
2016,6,6,10,0,294.0,398.0,2.6,18.0,648.0,252.55,184.2
2016,6,6,10,15,282.5,415.0,2.6,18.0,661.5,284.75,207.93
2016,6,6,10,30,271.0,432.0,2.6,18.0,675.0,316.51,233.33
2016,6,6,10,45,201.5,449.0,2.65,18.0,632.0,344.21,258.22
2016,6,6,11,0,132.0,466.0,2.7,18.0,589.0,350.36,265.94
2016,6,6,11,15,144.0,474.5,2.65,18.0,610.5,377.52,287.05
2016,6,6,11,30,156.0,483.0,2.6,18.0,632.0,406.45,309.38
2016,6,6,11,45,143.5,485.0,2.6,18.0,623.0,420.45,320.67
2016,6,6,12,0,131.0,487.0,2.6,18.0,614.0,433.21,330.82
2016,6,6,12,15,85.0,449.5,2.6,18.0,532.0,394.89,302.6
2016,6,6,12,30,39.0,412.0,2.6,18.0,450.0,347.33,266.86
2016,6,6,12,45,51.5,427.0,2.6,18.0,476.5,376.14,289.19
2016,6,6,13,0,64.0,442.0,2.6,18.0,503.0,406.71,312.49
2016,6,6,13,15,117.0,452.0,2.6,18.0,561.0,478.21,366.96
2016,6,6,13,30,170.0,462.0,2.6,18.0,619.0,544.8,417.09
2016,6,6,13,45,132.5,443.5,2.6,18.0,564.0,511.76,392.41
2016,6,6,14,0,95.0,425.0,2.6,18.0,509.0,456.75,351.8
2016,6,6,14,15,60.0,369.0,2.6,18.0,421.5,380.7,294.94
2016,6,6,14,30,25.0,313.0,2.6,18.0,334.0,300.64,233.68
2016,6,6,14,45,22.0,293.0,2.65,18.0,311.0,263.15,205.39
2016,6,6,15,0,19.0,273.0,2.7,18.0,288.0,244.86,191.6
2016,6,6,15,15,48.5,294.0,2.7,17.5,329.0,320.59,252.63
2016,6,6,15,30,78.0,315.0,2.7,17.0,370.0,379.6,300.06
2016,6,6,15,45,168.0,294.0,2.75,17.0,403.0,480.07,380.69
2016,6,6,16,0,258.0,273.0,2.8,17.0,436.0,581.02,460.01
2016,6,6,16,15,155.5,247.0,2.85,16.5,343.0,427.33,342.58
2016,6,6,16,30,53.0,221.0,2.9,16.0,250.0,273.86,220.73
2016,6,6,16,45,68.5,204.0,2.95,16.0,238.0,275.7,224.23
2016,6,6,17,0,84.0,187.0,3.0,16.0,226.0,276.98,226.79
2016,6,6,17,15,42.0,143.5,3.0,15.5,163.0,185.36,151.53
2016,6,6,17,30,0.0,100.0,3.0,15.0,100.0,83.27,65.16
2016,6,6,17,45,0.0,84.0,3.0,15.0,84.0,69.38,53.61
2016,6,6,18,0,0.0,68.0,3.0,15.0,68.0,55.25,41.58
2016,6,6,18,15,0.0,53.5,2.95,14.5,53.5,42.47,30.63
2016,6,6,18,30,0.0,39.0,2.9,14.0,39.0,29.82,19.65
2016,6,6,18,45,0.0,26.5,2.9,14.0,26.5,20.22,11.14
2016,6,6,19,0,0.0,14.0,2.9,14.0,14.0,10.64,2.16
2016,6,6,19,15,0.0,7.0,2.9,13.5,7.0,5.51,0.0
2016,6,6,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,7,4,45,18.5,4.5,2.35,12.0,5.0,0.0,0.0
2016,6,7,5,0,37.0,9.0,2.4,12.0,10.0,7.08,0.0
2016,6,7,5,15,149.5,23.0,2.4,12.0,38.5,17.5,5.05
2016,6,7,5,30,262.0,37.0,2.4,12.0,67.0,28.21,18.6
2016,6,7,5,45,355.0,47.0,2.45,12.5,108.5,37.98,27.97
2016,6,7,6,0,448.0,57.0,2.5,13.0,150.0,45.91,35.4
2016,6,7,6,15,508.5,65.0,2.45,13.0,197.5,51.95,41.04
2016,6,7,6,30,569.0,73.0,2.4,13.0,245.0,57.95,46.48
2016,6,7,6,45,288.0,103.0,2.35,13.5,190.5,72.14,58.96
2016,6,7,7,0,7.0,133.0,2.3,14.0,136.0,96.51,80.15
2016,6,7,7,15,18.5,158.0,2.25,14.5,167.0,113.58,94.6
2016,6,7,7,30,30.0,183.0,2.2,15.0,198.0,125.24,104.15
2016,6,7,7,45,19.0,183.0,2.15,15.5,193.0,131.66,109.07
2016,6,7,8,0,8.0,183.0,2.1,16.0,188.0,132.5,109.2
2016,6,7,8,15,18.0,216.0,2.1,16.0,227.5,154.24,127.27
2016,6,7,8,30,28.0,249.0,2.1,16.0,267.0,164.99,135.9
2016,6,7,8,45,33.5,272.5,2.15,16.5,296.0,178.09,146.2
2016,6,7,9,0,39.0,296.0,2.2,17.0,325.0,190.79,156.08
2016,6,7,9,15,57.5,330.0,2.25,17.0,375.0,208.52,170.34
2016,6,7,9,30,76.0,364.0,2.3,17.0,425.0,225.47,183.86
2016,6,7,9,45,85.5,385.0,2.35,17.5,456.0,241.36,185.78
2016,6,7,10,0,95.0,406.0,2.4,18.0,487.0,264.57,201.05
2016,6,7,10,15,101.5,422.0,2.45,18.0,511.5,286.5,216.9
2016,6,7,10,30,108.0,438.0,2.5,18.0,536.0,309.65,234.4
2016,6,7,10,45,259.5,416.5,2.6,18.0,657.0,330.36,245.88
2016,6,7,11,0,411.0,395.0,2.7,18.0,778.0,385.62,286.11
2016,6,7,11,15,430.0,400.0,2.75,18.0,806.0,430.21,322.25
2016,6,7,11,30,449.0,405.0,2.8,18.0,834.0,477.2,359.93
2016,6,7,11,45,369.0,437.5,2.85,18.0,791.0,498.75,378.56
2016,6,7,12,0,289.0,470.0,2.9,18.0,748.0,506.87,386.14
2016,6,7,12,15,362.5,440.5,2.9,18.0,790.0,558.59,426.07
2016,6,7,12,30,436.0,411.0,2.9,18.0,832.0,616.6,470.26
2016,6,7,12,45,380.5,430.5,2.95,18.0,795.5,622.37,474.87
2016,6,7,13,0,325.0,450.0,3.0,18.0,759.0,625.07,477.05
2016,6,7,13,15,258.0,455.5,3.0,18.0,698.5,602.46,460.39
2016,6,7,13,30,191.0,461.0,3.0,18.0,638.0,561.04,429.85
2016,6,7,13,45,311.5,410.0,3.05,18.0,689.5,650.77,499.19
2016,6,7,14,0,432.0,359.0,3.1,18.0,741.0,747.06,571.47
2016,6,7,14,15,245.5,366.0,3.1,18.0,582.0,587.29,453.1
2016,6,7,14,30,59.0,373.0,3.1,18.0,423.0,390.93,303.29
2016,6,7,14,45,46.5,342.0,3.15,18.0,380.5,355.24,277.21
2016,6,7,15,0,34.0,311.0,3.2,18.0,338.0,317.82,248.8
2016,6,7,15,15,25.5,278.0,3.2,17.5,297.5,258.83,203.74
2016,6,7,15,30,17.0,245.0,3.2,17.0,257.0,222.22,175.51
2016,6,7,15,45,18.5,235.5,3.2,17.0,248.0,217.55,172.44
2016,6,7,16,0,20.0,226.0,3.2,17.0,239.0,213.0,169.39
2016,6,7,16,15,12.0,196.0,3.15,16.5,203.5,178.27,141.87
2016,6,7,16,30,4.0,166.0,3.1,16.0,168.0,143.19,113.64
2016,6,7,16,45,2.0,151.5,3.1,16.0,152.5,129.38,102.62
2016,6,7,17,0,0.0,137.0,3.1,16.0,137.0,115.54,91.43
2016,6,7,17,15,0.0,120.5,3.1,15.5,120.5,101.57,80.25
2016,6,7,17,30,0.0,104.0,3.1,15.0,104.0,87.43,68.75
2016,6,7,17,45,264.5,87.5,3.1,15.0,159.5,397.04,334.22
2016,6,7,18,0,529.0,71.0,3.1,15.0,215.0,624.88,514.76
2016,6,7,18,15,459.0,62.5,3.0,14.5,168.5,537.27,443.68
2016,6,7,18,30,389.0,54.0,2.9,14.0,122.0,451.77,373.06
2016,6,7,18,45,287.5,42.0,2.85,13.5,83.5,337.57,275.78
2016,6,7,19,0,186.0,30.0,2.8,13.0,45.0,235.83,171.91
2016,6,7,19,15,93.0,15.0,2.8,13.0,22.5,81.42,0.0
2016,6,7,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,2.85,11.5,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,2.9,12.0,6.0,4.72,0.0
2016,6,8,5,15,13.5,21.5,2.95,12.0,23.0,16.43,4.48
2016,6,8,5,30,27.0,37.0,3.0,12.0,40.0,27.7,18.16
2016,6,8,5,45,42.5,56.0,3.15,12.5,63.5,41.09,30.71
2016,6,8,6,0,58.0,75.0,3.3,13.0,87.0,54.34,42.89
2016,6,8,6,15,68.0,96.0,3.35,13.0,114.0,68.57,55.86
2016,6,8,6,30,78.0,117.0,3.4,13.0,141.0,82.61,68.45
2016,6,8,6,45,85.5,138.0,3.5,13.0,168.5,96.42,80.61
2016,6,8,7,0,93.0,159.0,3.6,13.0,196.0,110.02,92.4
2016,6,8,7,15,52.5,163.0,3.65,13.0,184.5,113.21,94.9
2016,6,8,7,30,12.0,167.0,3.7,13.0,173.0,120.37,100.83
2016,6,8,7,45,69.0,209.5,3.75,13.5,249.0,141.8,118.87
2016,6,8,8,0,126.0,252.0,3.8,14.0,325.0,159.94,133.8
2016,6,8,8,15,133.0,275.5,3.8,14.0,358.0,172.03,143.67
2016,6,8,8,30,140.0,299.0,3.8,14.0,391.0,183.63,153.08
2016,6,8,8,45,163.0,320.5,3.85,14.5,434.0,194.31,161.37
2016,6,8,9,0,186.0,342.0,3.9,15.0,477.0,204.58,169.27
2016,6,8,9,15,333.5,317.0,3.9,15.0,576.0,183.3,151.08
2016,6,8,9,30,481.0,292.0,3.9,15.0,675.0,160.66,131.83
2016,6,8,9,45,505.0,302.0,3.9,15.5,718.5,181.56,132.2
2016,6,8,10,0,529.0,312.0,3.9,16.0,762.0,225.57,155.86
2016,6,8,10,15,523.5,329.0,3.9,16.0,786.5,271.4,189.52
2016,6,8,10,30,518.0,346.0,3.9,16.0,811.0,317.49,227.14
2016,6,8,10,45,512.5,360.0,3.9,16.0,829.5,362.17,265.13
2016,6,8,11,0,507.0,374.0,3.9,16.0,848.0,406.92,303.41
2016,6,8,11,15,697.5,256.5,3.95,16.0,917.5,445.55,334.11
2016,6,8,11,30,888.0,139.0,4.0,16.0,987.0,502.52,381.12
2016,6,8,11,45,659.0,275.5,4.05,16.0,907.5,531.05,407.99
2016,6,8,12,0,430.0,412.0,4.1,16.0,828.0,543.4,419.29
2016,6,8,12,15,658.5,277.0,4.1,16.0,912.0,619.38,480.25
2016,6,8,12,30,887.0,142.0,4.1,16.0,996.0,698.47,544.07
2016,6,8,12,45,874.5,148.5,4.1,16.0,984.5,739.47,576.12
2016,6,8,13,0,862.0,155.0,4.1,16.0,973.0,777.8,605.74
2016,6,8,13,15,640.5,270.5,4.05,16.0,872.5,760.48,589.69
2016,6,8,13,30,419.0,386.0,4.0,16.0,772.0,708.05,547.75
2016,6,8,13,45,640.5,262.5,4.0,16.0,837.0,820.23,635.68
2016,6,8,14,0,862.0,139.0,4.0,16.0,902.0,910.81,703.09
2016,6,8,14,15,679.5,225.0,3.95,15.5,814.0,878.38,680.61
2016,6,8,14,30,497.0,311.0,3.9,15.0,726.0,806.27,626.86
2016,6,8,14,45,488.5,296.5,3.85,15.0,690.0,802.97,626.2
2016,6,8,15,0,480.0,282.0,3.8,15.0,654.0,796.55,622.89
2016,6,8,15,15,533.5,246.0,3.8,15.0,640.0,826.97,648.21
2016,6,8,15,30,587.0,210.0,3.8,15.0,626.0,863.52,677.56
2016,6,8,15,45,564.5,200.0,3.8,15.0,579.0,829.76,654.91
2016,6,8,16,0,542.0,190.0,3.8,15.0,532.0,802.4,636.98
2016,6,8,16,15,565.0,166.0,3.8,14.5,498.0,813.69,648.7
2016,6,8,16,30,588.0,142.0,3.8,14.0,464.0,811.72,650.38
2016,6,8,16,45,564.5,133.0,3.8,14.0,418.0,775.79,625.78
2016,6,8,17,0,541.0,124.0,3.8,14.0,372.0,737.61,599.34
2016,6,8,17,15,367.0,133.5,3.75,14.0,293.0,562.3,464.7
2016,6,8,17,30,193.0,143.0,3.7,14.0,214.0,358.65,300.1
2016,6,8,17,45,173.0,124.0,3.7,14.0,180.5,317.29,267.03
2016,6,8,18,0,153.0,105.0,3.7,14.0,147.0,275.85,232.42
2016,6,8,18,15,284.5,78.5,3.55,13.5,136.5,397.38,334.69
2016,6,8,18,30,416.0,52.0,3.4,13.0,126.0,473.23,393.4
2016,6,8,18,45,317.0,40.5,3.3,13.0,87.0,363.28,297.65
2016,6,8,19,0,218.0,29.0,3.2,13.0,48.0,258.82,191.27
2016,6,8,19,15,109.0,14.5,3.15,12.5,24.0,123.89,0.0
2016,6,8,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,21.0,5.0,3.0,11.5,5.5,0.0,0.0
2016,6,9,5,0,42.0,10.0,3.1,12.0,11.0,7.87,0.0
2016,6,9,5,15,162.0,23.5,3.25,12.0,40.0,17.9,5.45
2016,6,9,5,30,282.0,37.0,3.4,12.0,69.0,30.15,20.26
2016,6,9,5,45,371.5,47.5,3.6,12.5,111.0,38.49,28.41
2016,6,9,6,0,461.0,58.0,3.8,13.0,153.0,46.81,36.2
2016,6,9,6,15,521.5,65.5,3.8,13.0,201.0,52.47,41.5
2016,6,9,6,30,582.0,73.0,3.8,13.0,249.0,58.11,46.62
2016,6,9,6,45,291.0,77.0,3.8,13.5,165.0,55.35,44.01
2016,6,9,7,0,0.0,81.0,3.8,14.0,81.0,61.81,49.55
2016,6,9,7,15,0.0,106.0,3.75,14.0,106.0,79.62,65.11
2016,6,9,7,30,0.0,131.0,3.7,14.0,131.0,97.06,80.16
2016,6,9,7,45,0.0,140.5,3.7,14.5,140.5,104.05,85.78
2016,6,9,8,0,0.0,150.0,3.7,15.0,150.0,110.98,91.31
2016,6,9,8,15,3.0,171.5,3.65,15.0,173.5,125.81,103.75
2016,6,9,8,30,6.0,193.0,3.6,15.0,197.0,140.45,115.92
2016,6,9,8,45,7.5,204.5,3.55,15.5,210.0,148.51,122.19
2016,6,9,9,0,9.0,216.0,3.5,16.0,223.0,156.48,128.36
2016,6,9,9,15,12.0,239.5,3.45,16.0,249.5,171.96,141.03
2016,6,9,9,30,15.0,263.0,3.4,16.0,276.0,187.18,153.4
2016,6,9,9,45,22.5,299.5,3.4,16.5,319.0,211.68,165.07
2016,6,9,10,0,30.0,336.0,3.4,17.0,362.0,221.49,171.37
2016,6,9,10,15,25.0,327.5,3.35,17.0,350.0,222.44,171.94
2016,6,9,10,30,20.0,319.0,3.3,17.0,338.0,234.86,181.78
2016,6,9,10,45,31.0,360.0,3.3,17.0,389.0,255.4,197.3
2016,6,9,11,0,42.0,401.0,3.3,17.0,440.0,291.23,224.78
2016,6,9,11,15,56.0,426.5,3.3,17.0,479.5,321.3,247.74
2016,6,9,11,30,70.0,452.0,3.3,17.0,519.0,354.04,272.8
2016,6,9,11,45,73.0,452.0,3.35,17.0,522.5,366.7,282.77
2016,6,9,12,0,76.0,452.0,3.4,17.0,526.0,379.58,292.98
2016,6,9,12,15,150.0,468.0,3.45,17.0,613.0,448.44,345.97
2016,6,9,12,30,224.0,484.0,3.5,17.0,700.0,526.73,405.53
2016,6,9,12,45,570.5,301.5,3.55,17.0,845.0,658.62,509.3
2016,6,9,13,0,917.0,119.0,3.6,17.0,990.0,790.92,612.42
2016,6,9,13,15,543.5,291.0,3.65,17.0,805.0,699.83,540.77
2016,6,9,13,30,170.0,463.0,3.7,17.0,620.0,544.96,420.35
2016,6,9,13,45,537.5,288.0,3.75,17.0,767.0,750.57,581.68
2016,6,9,14,0,905.0,113.0,3.8,17.0,914.0,925.1,709.85
2016,6,9,14,15,667.5,223.0,3.8,17.0,803.5,865.08,666.43
2016,6,9,14,30,430.0,333.0,3.8,17.0,693.0,763.16,589.29
2016,6,9,14,45,653.0,219.5,3.85,17.0,739.5,893.61,690.57
2016,6,9,15,0,876.0,106.0,3.9,17.0,786.0,990.68,759.24
2016,6,9,15,15,864.5,104.0,3.95,16.5,746.0,993.72,763.85
2016,6,9,15,30,853.0,102.0,4.0,16.0,706.0,993.16,766.9
2016,6,9,15,45,839.0,99.5,4.05,16.0,662.0,985.97,764.09
2016,6,9,16,0,825.0,97.0,4.1,16.0,618.0,988.76,768.46
2016,6,9,16,15,806.5,93.5,4.1,15.5,570.5,968.82,758.03
2016,6,9,16,30,788.0,90.0,4.1,15.0,523.0,945.65,745.41
2016,6,9,16,45,763.5,86.5,4.15,15.0,473.5,913.36,725.0
2016,6,9,17,0,739.0,83.0,4.2,15.0,424.0,878.38,702.34
2016,6,9,17,15,706.5,78.5,4.2,14.5,373.5,831.81,671.62
2016,6,9,17,30,674.0,74.0,4.2,14.0,323.0,790.27,643.74
2016,6,9,17,45,629.0,68.5,4.2,14.0,273.0,728.0,597.71
2016,6,9,18,0,584.0,63.0,4.2,14.0,223.0,665.46,549.68
2016,6,9,18,15,518.5,55.5,4.1,13.5,176.5,582.04,483.41
2016,6,9,18,30,453.0,48.0,4.0,13.0,130.0,500.68,415.66
2016,6,9,18,45,357.0,38.0,3.95,13.0,90.0,393.9,323.09
2016,6,9,19,0,261.0,28.0,3.9,13.0,50.0,294.08,219.94
2016,6,9,19,15,130.5,14.0,3.85,12.5,25.0,144.33,0.0
2016,6,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,4,45,40.5,5.0,3.3,11.5,6.0,0.0,0.0
2016,6,10,5,0,81.0,10.0,3.4,12.0,12.0,7.87,0.0
2016,6,10,5,15,211.5,21.5,3.55,12.0,42.0,17.54,5.26
2016,6,10,5,30,342.0,33.0,3.7,12.0,72.0,27.1,17.65
2016,6,10,5,45,421.5,42.0,3.85,12.5,113.5,34.38,24.79
2016,6,10,6,0,501.0,51.0,4.0,13.0,155.0,41.65,31.6
2016,6,10,6,15,559.0,57.5,4.05,13.5,203.0,46.78,36.33
2016,6,10,6,30,617.0,64.0,4.1,14.0,251.0,51.92,40.91
2016,6,10,6,45,502.5,97.5,4.2,14.5,268.0,74.08,60.45
2016,6,10,7,0,388.0,131.0,4.3,15.0,285.0,90.73,74.83
2016,6,10,7,15,568.0,108.0,4.3,15.0,367.5,79.66,64.87
2016,6,10,7,30,748.0,85.0,4.3,15.0,450.0,72.33,58.23
2016,6,10,7,45,668.0,118.5,4.3,15.5,470.0,85.78,69.63
2016,6,10,8,0,588.0,152.0,4.3,16.0,490.0,103.5,84.56
2016,6,10,8,15,591.5,167.5,4.3,16.0,531.5,110.8,90.55
2016,6,10,8,30,595.0,183.0,4.3,16.0,573.0,117.52,96.02
2016,6,10,8,45,562.5,211.5,4.3,16.5,600.0,131.12,107.13
2016,6,10,9,0,530.0,240.0,4.3,17.0,627.0,142.59,116.32
2016,6,10,9,15,466.0,282.5,4.25,17.0,636.0,158.88,129.71
2016,6,10,9,30,402.0,325.0,4.2,17.0,645.0,173.61,141.72
2016,6,10,9,45,398.0,341.5,4.2,17.0,669.5,193.25,142.98
2016,6,10,10,0,394.0,358.0,4.2,17.0,694.0,245.07,175.99
2016,6,10,10,15,280.0,402.0,4.2,17.0,645.0,277.33,203.97
2016,6,10,10,30,166.0,446.0,4.2,17.0,596.0,312.84,236.65
2016,6,10,10,45,184.0,456.0,4.25,17.0,625.5,342.16,259.54
2016,6,10,11,0,202.0,466.0,4.3,17.0,655.0,373.93,284.72
2016,6,10,11,15,217.5,471.0,4.3,17.0,677.5,404.25,308.98
2016,6,10,11,30,233.0,476.0,4.3,17.0,700.0,436.44,334.66
2016,6,10,11,45,348.5,444.0,4.3,17.0,780.0,491.52,377.4
2016,6,10,12,0,464.0,412.0,4.3,17.0,860.0,561.61,431.84
2016,6,10,12,15,462.0,411.5,4.3,17.0,857.5,596.83,459.72
2016,6,10,12,30,460.0,411.0,4.3,17.0,855.0,631.12,486.57
2016,6,10,12,45,675.5,277.0,4.3,17.0,922.5,713.91,552.4
2016,6,10,13,0,891.0,143.0,4.3,17.0,990.0,789.53,613.22
2016,6,10,13,15,888.5,142.0,4.3,17.0,975.0,828.03,641.69
2016,6,10,13,30,886.0,141.0,4.3,17.0,960.0,863.87,667.38
2016,6,10,13,45,695.0,241.5,4.3,17.0,874.5,848.07,654.41
2016,6,10,14,0,504.0,342.0,4.3,17.0,789.0,795.29,613.28
2016,6,10,14,15,685.5,237.5,4.3,17.0,824.0,894.74,690.49
2016,6,10,14,30,867.0,133.0,4.3,17.0,859.0,965.32,741.43
2016,6,10,14,45,862.5,128.5,4.3,17.0,825.5,980.16,752.41
2016,6,10,15,0,858.0,124.0,4.3,17.0,792.0,991.44,761.49
2016,6,10,15,15,846.5,121.5,4.3,17.0,752.0,1008.76,774.96
2016,6,10,15,30,835.0,119.0,4.3,17.0,712.0,1007.98,776.01
2016,6,10,15,45,823.5,114.5,4.3,17.0,668.0,1001.27,773.25
2016,6,10,16,0,812.0,110.0,4.3,17.0,624.0,990.97,768.17
2016,6,10,16,15,792.5,106.5,4.3,16.5,576.0,970.2,757.26
2016,6,10,16,30,773.0,103.0,4.3,16.0,528.0,946.15,744.03
2016,6,10,16,45,749.5,98.5,4.3,16.0,478.5,913.79,723.34
2016,6,10,17,0,726.0,94.0,4.3,16.0,429.0,886.22,705.9
2016,6,10,17,15,691.0,88.5,4.25,15.5,377.5,836.59,672.76
2016,6,10,17,30,656.0,83.0,4.2,15.0,326.0,785.32,637.58
2016,6,10,17,45,608.0,77.0,4.2,14.5,275.5,719.78,590.31
2016,6,10,18,0,560.0,71.0,4.2,14.0,225.0,653.94,540.81
2016,6,10,18,15,490.5,62.5,4.0,13.5,177.5,565.98,470.63
2016,6,10,18,30,421.0,54.0,3.8,13.0,130.0,480.07,399.08
2016,6,10,18,45,317.0,42.5,3.65,13.0,90.0,365.55,300.39
2016,6,10,19,0,213.0,31.0,3.5,13.0,50.0,258.37,194.11
2016,6,10,19,15,106.5,15.5,3.4,12.5,25.0,124.92,0.0
2016,6,10,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.5,1.95,10.5,0.5,0.0,0.0
2016,6,11,5,0,0.0,1.0,1.9,11.0,1.0,0.79,0.0
2016,6,11,5,15,0.0,6.0,1.95,11.5,6.0,4.54,0.0
2016,6,11,5,30,0.0,11.0,2.0,12.0,11.0,8.34,1.53
2016,6,11,5,45,0.0,17.5,2.1,12.5,17.5,13.29,6.15
2016,6,11,6,0,0.0,24.0,2.2,13.0,24.0,18.26,10.74
2016,6,11,6,15,0.0,31.5,2.2,13.5,31.5,24.01,15.97
2016,6,11,6,30,0.0,39.0,2.2,14.0,39.0,29.77,21.13
2016,6,11,6,45,0.0,47.5,2.2,14.5,47.5,36.32,26.91
2016,6,11,7,0,0.0,56.0,2.2,15.0,56.0,42.88,32.6
2016,6,11,7,15,0.0,79.5,2.15,15.5,79.5,61.08,48.46
2016,6,11,7,30,0.0,103.0,2.1,16.0,103.0,78.05,62.99
2016,6,11,7,45,13.5,159.0,2.1,16.5,167.0,116.43,95.7
2016,6,11,8,0,27.0,215.0,2.1,17.0,231.0,145.0,119.41
2016,6,11,8,15,66.0,255.0,2.0,17.5,297.5,168.08,138.09
2016,6,11,8,30,105.0,295.0,1.9,18.0,364.0,190.18,155.67
2016,6,11,8,45,188.0,312.0,1.85,18.5,445.5,191.24,155.75
2016,6,11,9,0,271.0,329.0,1.8,19.0,527.0,188.78,153.03
2016,6,11,9,15,369.5,312.5,1.7,19.5,598.0,182.39,147.14
2016,6,11,9,30,468.0,296.0,1.6,20.0,669.0,162.14,130.0
2016,6,11,9,45,496.5,304.5,1.55,20.5,715.0,181.54,129.48
2016,6,11,10,0,525.0,313.0,1.5,21.0,761.0,224.79,151.57
2016,6,11,10,15,711.0,219.0,1.4,21.0,845.5,239.45,152.19
2016,6,11,10,30,897.0,125.0,1.3,21.0,930.0,287.59,183.64
2016,6,11,10,45,902.0,125.5,1.25,21.5,951.5,342.38,229.76
2016,6,11,11,0,907.0,126.0,1.2,22.0,973.0,397.34,276.22
2016,6,11,11,15,910.5,127.0,1.2,22.0,987.0,451.97,322.42
2016,6,11,11,30,914.0,128.0,1.2,22.0,1001.0,506.27,367.25
2016,6,11,11,45,692.0,270.0,1.2,22.5,933.5,542.79,397.3
2016,6,11,12,0,470.0,412.0,1.2,23.0,866.0,564.51,413.51
2016,6,11,12,15,693.5,270.0,1.3,23.0,939.5,634.3,466.71
2016,6,11,12,30,917.0,128.0,1.4,23.0,1013.0,706.77,522.25
2016,6,11,12,45,922.5,123.5,1.55,23.0,1007.0,753.34,557.24
2016,6,11,13,0,928.0,119.0,1.7,23.0,1001.0,798.08,590.67
2016,6,11,13,15,925.5,118.5,1.85,23.0,986.0,837.69,618.74
2016,6,11,13,30,923.0,118.0,2.0,23.0,971.0,874.57,644.74
2016,6,11,13,45,918.0,117.5,2.2,23.0,948.5,906.42,667.93
2016,6,11,14,0,913.0,117.0,2.4,23.0,926.0,935.09,689.11
2016,6,11,14,15,907.0,115.5,2.5,22.5,897.5,958.59,707.46
2016,6,11,14,30,901.0,114.0,2.6,22.0,869.0,978.64,723.77
2016,6,11,14,45,891.0,113.5,2.75,22.0,833.5,992.34,735.17
2016,6,11,15,0,881.0,113.0,2.9,22.0,798.0,1002.43,744.39
2016,6,11,15,15,870.0,110.5,2.95,21.5,758.0,1005.8,749.91
2016,6,11,15,30,859.0,108.0,3.0,21.0,718.0,1005.52,753.25
2016,6,11,15,45,841.0,107.0,3.05,21.0,673.0,1010.16,758.64
2016,6,11,16,0,823.0,106.0,3.1,21.0,628.0,997.38,752.45
2016,6,11,16,15,804.0,102.5,3.05,20.5,579.5,977.14,742.02
2016,6,11,16,30,785.0,99.0,3.0,20.0,531.0,953.61,729.38
2016,6,11,16,45,755.5,96.0,3.0,20.0,480.0,916.94,706.53
2016,6,11,17,0,726.0,93.0,3.0,20.0,429.0,884.9,686.69
2016,6,11,17,15,692.0,88.0,2.95,19.0,378.0,836.97,657.23
2016,6,11,17,30,658.0,83.0,2.9,18.0,327.0,787.35,625.56
2016,6,11,17,45,608.5,77.0,2.85,17.5,276.5,720.38,578.49
2016,6,11,18,0,559.0,71.0,2.8,17.0,226.0,653.19,529.24
2016,6,11,18,15,491.0,62.5,2.75,16.5,178.5,566.62,462.5
2016,6,11,18,30,423.0,54.0,2.7,16.0,131.0,482.03,394.04
2016,6,11,18,45,322.5,42.5,2.65,15.5,91.0,370.34,300.39
2016,6,11,19,0,222.0,31.0,2.6,15.0,51.0,265.15,198.58
2016,6,11,19,15,111.0,15.5,2.55,14.5,25.5,128.61,0.0
2016,6,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,45,16.5,5.0,2.1,11.5,5.5,0.0,0.0
2016,6,12,5,0,33.0,10.0,2.1,12.0,11.0,7.87,0.0
2016,6,12,5,15,148.5,25.0,2.2,12.0,40.5,18.95,6.15
2016,6,12,5,30,264.0,40.0,2.3,12.0,70.0,30.35,20.45
2016,6,12,5,45,352.5,51.0,2.4,12.5,112.0,38.84,28.74
2016,6,12,6,0,441.0,62.0,2.5,13.0,154.0,49.83,38.9
2016,6,12,6,15,503.0,70.0,2.45,13.0,202.0,55.75,44.43
2016,6,12,6,30,565.0,78.0,2.4,13.0,250.0,61.64,49.77
2016,6,12,6,45,613.5,83.5,2.35,13.5,301.0,65.46,53.02
2016,6,12,7,0,662.0,89.0,2.3,14.0,352.0,69.3,56.17
2016,6,12,7,15,694.0,94.0,2.25,14.5,402.5,72.46,58.66
2016,6,12,7,30,726.0,99.0,2.2,15.0,453.0,75.56,61.05
2016,6,12,7,45,752.5,102.0,2.15,15.5,503.0,83.6,67.7
2016,6,12,8,0,779.0,105.0,2.1,16.0,553.0,85.25,68.75
2016,6,12,8,15,797.0,108.5,2.05,16.0,599.5,86.95,69.98
2016,6,12,8,30,815.0,112.0,2.0,16.0,646.0,88.54,71.13
2016,6,12,8,45,830.0,114.0,1.95,16.5,689.5,89.01,71.19
2016,6,12,9,0,845.0,116.0,1.9,17.0,733.0,89.41,71.21
2016,6,12,9,15,855.5,118.5,1.9,17.0,771.5,99.88,79.91
2016,6,12,9,30,866.0,121.0,1.9,17.0,810.0,100.68,80.41
2016,6,12,9,45,535.0,267.5,1.9,17.5,699.5,165.92,118.35
2016,6,12,10,0,204.0,414.0,1.9,18.0,589.0,264.57,196.76
2016,6,12,10,15,331.0,387.0,1.95,18.0,680.0,278.45,200.47
2016,6,12,10,30,458.0,360.0,2.0,18.0,771.0,309.54,220.08
2016,6,12,10,45,683.5,242.0,2.1,18.5,872.0,337.86,237.06
2016,6,12,11,0,909.0,124.0,2.2,19.0,973.0,396.35,280.86
2016,6,12,11,15,911.5,125.0,2.25,19.0,986.0,450.64,328.24
2016,6,12,11,30,914.0,126.0,2.3,19.0,999.0,504.49,374.31
2016,6,12,11,45,913.5,127.0,2.4,19.0,1004.5,556.22,417.81
2016,6,12,12,0,913.0,128.0,2.5,19.0,1010.0,606.88,459.4
2016,6,12,12,15,912.5,128.0,2.55,19.0,1009.0,655.64,498.34
2016,6,12,12,30,912.0,128.0,2.6,19.0,1008.0,702.91,535.25
2016,6,12,12,45,907.0,129.5,2.65,19.0,998.5,746.38,568.6
