Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,13,0,902.0,131.0,2.7,19.0,989.0,787.53,599.67
2016,6,12,13,15,898.5,130.0,2.7,19.0,973.0,825.32,626.67
2016,6,12,13,30,895.0,129.0,2.7,19.0,957.0,860.35,650.95
2016,6,12,13,45,889.0,128.5,2.7,19.0,934.0,890.75,672.03
2016,6,12,14,0,883.0,128.0,2.7,19.0,911.0,917.98,690.97
2016,6,12,14,15,876.0,126.5,2.65,18.5,882.0,940.1,707.45
2016,6,12,14,30,869.0,125.0,2.6,18.0,853.0,958.8,721.75
2016,6,12,14,45,860.0,123.0,2.6,18.0,818.0,971.61,731.35
2016,6,12,15,0,851.0,121.0,2.6,18.0,783.0,980.87,738.76
2016,6,12,15,15,839.0,118.5,2.55,18.0,743.5,997.37,750.73
2016,6,12,15,30,827.0,116.0,2.5,18.0,704.0,996.03,750.82
2016,6,12,15,45,812.0,112.5,2.45,18.0,659.5,986.88,746.01
2016,6,12,16,0,797.0,109.0,2.4,18.0,615.0,974.19,739.01
2016,6,12,16,15,777.0,105.5,2.35,17.5,568.0,952.99,727.73
2016,6,12,16,30,757.0,102.0,2.3,17.0,521.0,928.58,714.28
2016,6,12,16,45,732.5,97.5,2.3,17.0,471.5,902.19,698.52
2016,6,12,17,0,708.0,93.0,2.3,17.0,422.0,866.88,676.28
2016,6,12,17,15,674.0,88.0,2.25,16.5,371.5,819.25,645.64
2016,6,12,17,30,640.0,83.0,2.2,16.0,321.0,769.99,612.97
2016,6,12,17,45,596.5,76.0,2.2,16.0,272.0,707.82,568.72
2016,6,12,18,0,553.0,69.0,2.2,16.0,223.0,645.29,522.39
2016,6,12,18,15,487.0,61.0,2.15,15.5,176.5,561.42,458.01
2016,6,12,18,30,421.0,53.0,2.1,15.0,130.0,479.47,391.92
2016,6,12,18,45,327.0,41.5,2.05,14.5,90.5,373.34,303.05
2016,6,12,19,0,233.0,30.0,2.0,14.0,51.0,271.42,204.88
2016,6,12,19,15,116.5,15.0,2.05,13.5,25.5,131.9,0.0
2016,6,12,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,25.0,5.0,2.7,11.0,5.5,0.0,0.0
2016,6,13,5,0,50.0,10.0,2.8,11.0,11.0,7.87,0.0
2016,6,13,5,15,169.5,23.5,2.8,11.0,40.5,17.92,5.52
2016,6,13,5,30,289.0,37.0,2.8,11.0,70.0,30.19,20.39
2016,6,13,5,45,381.5,46.5,2.85,11.5,112.0,37.75,27.88
2016,6,13,6,0,474.0,56.0,2.9,12.0,154.0,45.35,35.05
2016,6,13,6,15,258.5,84.5,2.9,12.0,140.0,61.68,49.92
2016,6,13,6,30,43.0,113.0,2.9,12.0,126.0,79.88,66.27
2016,6,13,6,45,50.5,133.5,2.95,12.5,151.5,93.38,78.06
2016,6,13,7,0,58.0,154.0,3.0,13.0,177.0,106.68,89.43
2016,6,13,7,15,205.0,166.5,3.0,13.0,264.0,110.86,92.81
2016,6,13,7,30,352.0,179.0,3.0,13.0,351.0,120.65,101.04
2016,6,13,7,45,374.0,195.5,3.05,13.5,395.5,130.01,108.61
2016,6,13,8,0,396.0,212.0,3.1,14.0,440.0,133.14,110.73
2016,6,13,8,15,611.5,156.5,3.15,14.0,542.0,104.49,85.71
2016,6,13,8,30,827.0,101.0,3.2,14.0,644.0,82.01,66.06
2016,6,13,8,45,841.5,103.5,3.25,14.5,687.5,92.46,74.78
2016,6,13,9,0,856.0,106.0,3.3,15.0,731.0,93.91,75.68
2016,6,13,9,15,867.5,108.0,3.3,15.0,770.5,94.84,76.3
2016,6,13,9,30,879.0,110.0,3.3,15.0,810.0,95.61,76.8
2016,6,13,9,45,891.0,110.0,3.3,15.5,844.5,118.92,75.21
2016,6,13,10,0,903.0,110.0,3.3,16.0,879.0,172.93,99.77
2016,6,13,10,15,909.5,111.0,3.4,16.0,907.0,228.03,138.77
2016,6,13,10,30,916.0,112.0,3.5,16.0,935.0,283.84,185.16
2016,6,13,10,45,919.5,114.0,3.6,16.5,956.0,339.89,234.38
2016,6,13,11,0,923.0,116.0,3.7,17.0,977.0,395.96,284.21
2016,6,13,11,15,925.5,116.5,3.8,17.0,990.5,450.57,333.02
2016,6,13,11,30,928.0,117.0,3.9,17.0,1004.0,504.69,380.53
2016,6,13,11,45,927.0,119.0,4.0,17.0,1010.0,557.36,425.82
2016,6,13,12,0,926.0,121.0,4.1,17.0,1016.0,608.92,469.1
2016,6,13,12,15,926.0,121.0,4.15,17.0,1015.0,658.44,509.68
2016,6,13,12,30,926.0,121.0,4.2,17.0,1014.0,706.48,548.21
2016,6,13,12,45,924.5,120.5,4.3,17.0,1006.0,751.34,583.84
2016,6,13,13,0,923.0,120.0,4.4,17.0,998.0,794.03,617.4
2016,6,13,13,15,920.0,119.0,4.45,17.0,982.5,832.71,645.94
2016,6,13,13,30,917.0,118.0,4.5,17.0,967.0,868.62,672.08
2016,6,13,13,45,908.0,119.5,4.55,17.0,943.5,898.66,694.09
2016,6,13,14,0,899.0,121.0,4.6,17.0,920.0,925.41,713.85
2016,6,13,14,15,892.5,119.5,4.6,16.5,890.5,948.26,732.02
2016,6,13,14,30,886.0,118.0,4.6,16.0,861.0,967.66,747.95
2016,6,13,14,45,877.5,116.0,4.7,16.0,826.5,981.15,759.32
2016,6,13,15,0,869.0,114.0,4.8,16.0,792.0,991.06,768.39
2016,6,13,15,15,857.5,111.5,4.8,16.0,752.0,993.86,771.83
2016,6,13,15,30,846.0,109.0,4.8,16.0,712.0,993.05,772.95
2016,6,13,15,45,841.0,102.0,4.85,16.0,669.5,1003.83,782.89
2016,6,13,16,0,836.0,95.0,4.9,16.0,627.0,997.04,780.5
2016,6,13,16,15,817.5,92.0,4.9,15.5,579.0,977.89,770.6
2016,6,13,16,30,799.0,89.0,4.9,15.0,531.0,955.47,758.4
2016,6,13,16,45,777.5,85.0,4.9,15.0,481.5,925.68,739.27
2016,6,13,17,0,756.0,81.0,4.9,15.0,432.0,893.11,717.88
2016,6,13,17,15,724.0,76.5,4.9,14.5,381.5,846.98,687.28
2016,6,13,17,30,692.0,72.0,4.9,14.0,331.0,798.92,654.32
2016,6,13,17,45,640.0,68.5,4.9,14.0,280.0,738.91,609.66
2016,6,13,18,0,588.0,65.0,4.9,14.0,229.0,672.49,558.25
2016,6,13,18,15,523.5,57.5,4.8,13.5,182.0,589.84,492.23
2016,6,13,18,30,459.0,50.0,4.7,13.0,135.0,509.07,424.63
2016,6,13,18,45,354.0,40.5,4.65,13.0,94.5,394.91,325.95
2016,6,13,19,0,249.0,31.0,4.6,13.0,54.0,287.68,220.97
2016,6,13,19,15,124.5,15.5,4.6,12.5,27.0,139.38,0.0
2016,6,13,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,4,45,28.0,5.5,3.7,10.5,6.0,0.0,0.0
2016,6,14,5,0,56.0,11.0,3.7,11.0,12.0,8.65,0.0
2016,6,14,5,15,183.0,23.5,3.7,11.0,41.5,17.96,5.48
2016,6,14,5,30,310.0,36.0,3.7,11.0,71.0,29.45,19.74
2016,6,14,5,45,411.0,43.5,3.75,11.5,114.5,35.52,25.9
2016,6,14,6,0,512.0,51.0,3.8,12.0,158.0,41.76,31.83
2016,6,14,6,15,569.0,57.5,3.8,12.5,206.0,46.9,36.59
2016,6,14,6,30,626.0,64.0,3.8,13.0,254.0,52.04,41.19
2016,6,14,6,45,673.0,67.0,3.85,13.5,305.0,59.04,47.3
2016,6,14,7,0,720.0,70.0,3.9,14.0,356.0,61.74,49.49
2016,6,14,7,15,688.0,85.5,3.85,14.0,388.0,66.63,53.65
2016,6,14,7,30,656.0,101.0,3.8,14.0,420.0,75.43,61.2
2016,6,14,7,45,521.0,158.0,3.75,14.5,428.5,106.72,88.13
2016,6,14,8,0,386.0,215.0,3.7,15.0,437.0,140.39,116.62
2016,6,14,8,15,498.5,196.0,3.65,15.0,507.0,124.86,102.9
2016,6,14,8,30,611.0,177.0,3.6,15.0,577.0,114.37,93.63
2016,6,14,8,45,550.0,215.5,3.55,15.0,594.0,132.9,109.2
2016,6,14,9,0,489.0,254.0,3.5,15.0,611.0,148.47,122.11
2016,6,14,9,15,517.0,262.0,3.5,15.0,657.5,150.53,123.56
2016,6,14,9,30,545.0,270.0,3.5,15.0,704.0,152.4,124.88
2016,6,14,9,45,506.5,298.5,3.5,15.5,715.0,178.33,130.23
2016,6,14,10,0,468.0,327.0,3.5,16.0,726.0,223.94,157.07
2016,6,14,10,15,685.5,221.0,3.55,16.0,826.0,234.74,153.63
2016,6,14,10,30,903.0,115.0,3.6,16.0,926.0,281.93,184.16
2016,6,14,10,45,908.5,115.0,3.65,16.0,947.0,336.71,232.69
2016,6,14,11,0,914.0,115.0,3.7,16.0,968.0,391.67,282.16
2016,6,14,11,15,916.5,116.0,3.75,16.0,981.5,446.06,330.89
2016,6,14,11,30,919.0,117.0,3.8,16.0,995.0,499.99,378.31
2016,6,14,11,45,921.0,116.5,3.9,16.0,1002.0,552.09,423.31
2016,6,14,12,0,923.0,116.0,4.0,16.0,1009.0,603.28,466.5
2016,6,14,12,15,923.0,116.0,4.1,15.5,1008.0,652.52,508.12
2016,6,14,12,30,923.0,116.0,4.2,15.0,1007.0,700.28,547.86
2016,6,14,12,45,924.5,114.0,4.35,15.0,999.5,745.81,584.71
2016,6,14,13,0,926.0,112.0,4.5,15.0,992.0,789.33,619.54
2016,6,14,13,15,722.5,237.5,4.55,15.0,918.0,794.99,620.71
2016,6,14,13,30,519.0,363.0,4.6,15.0,844.0,769.17,598.57
2016,6,14,13,45,714.5,236.0,4.65,15.0,881.0,858.14,669.91
2016,6,14,14,0,910.0,109.0,4.7,15.0,918.0,923.61,719.12
2016,6,14,14,15,904.5,108.0,4.7,15.0,889.5,947.82,736.74
2016,6,14,14,30,899.0,107.0,4.7,15.0,861.0,968.64,752.34
2016,6,14,14,45,893.0,104.0,4.7,15.0,827.5,983.47,763.86
2016,6,14,15,0,887.0,101.0,4.7,15.0,794.0,994.71,773.04
2016,6,14,15,15,877.0,99.0,4.7,15.0,754.5,999.47,777.86
2016,6,14,15,30,867.0,97.0,4.7,15.0,715.0,1000.63,780.36
2016,6,14,15,45,853.5,94.5,4.75,15.0,671.0,994.11,778.07
2016,6,14,16,0,840.0,92.0,4.8,15.0,627.0,984.13,773.5
2016,6,14,16,15,652.0,138.5,4.8,14.5,534.5,871.78,695.75
2016,6,14,16,30,464.0,185.0,4.8,14.0,442.0,723.52,587.37
2016,6,14,16,45,389.0,180.5,4.85,14.0,382.0,643.0,526.98
2016,6,14,17,0,314.0,176.0,4.9,14.0,322.0,537.99,445.82
2016,6,14,17,15,222.5,162.5,4.9,13.5,260.0,431.86,361.07
2016,6,14,17,30,131.0,149.0,4.9,13.0,198.0,305.91,257.26
2016,6,14,17,45,118.5,128.5,4.9,13.0,168.0,271.04,228.74
2016,6,14,18,0,106.0,108.0,4.9,13.0,138.0,235.71,198.94
2016,6,14,18,15,91.5,87.5,4.8,12.5,109.5,198.08,166.65
2016,6,14,18,30,77.0,67.0,4.7,12.0,81.0,159.79,132.95
2016,6,14,18,45,51.0,48.5,4.6,12.0,56.5,114.73,92.24
2016,6,14,19,0,25.0,30.0,4.5,12.0,32.0,54.81,38.14
2016,6,14,19,15,12.5,15.0,4.45,11.5,16.0,23.12,0.0
2016,6,14,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,29.5,5.5,3.8,10.0,6.0,0.0,0.0
2016,6,15,5,0,59.0,11.0,3.8,10.0,12.0,8.65,0.0
2016,6,15,5,15,189.5,23.0,3.85,10.5,42.0,18.75,5.9
2016,6,15,5,30,320.0,35.0,3.9,11.0,72.0,28.67,19.06
2016,6,15,5,45,415.0,43.5,4.0,11.5,115.0,35.55,25.92
2016,6,15,6,0,510.0,52.0,4.1,12.0,158.0,42.52,32.51
2016,6,15,6,15,568.0,58.0,4.15,12.0,205.5,47.27,36.99
2016,6,15,6,30,626.0,64.0,4.2,12.0,253.0,52.04,41.36
2016,6,15,6,45,509.5,96.5,4.3,12.5,269.0,73.48,60.4
2016,6,15,7,0,393.0,129.0,4.4,13.0,285.0,89.58,74.4
2016,6,15,7,15,479.5,127.5,4.45,13.0,343.5,89.41,74.02
2016,6,15,7,30,566.0,126.0,4.5,13.0,402.0,90.28,74.52
2016,6,15,7,45,695.0,104.5,4.55,13.5,478.5,77.48,62.9
2016,6,15,8,0,824.0,83.0,4.6,14.0,555.0,71.72,57.53
2016,6,15,8,15,840.0,85.5,4.6,14.0,601.5,81.99,66.3
2016,6,15,8,30,856.0,88.0,4.6,14.0,648.0,84.05,67.87
2016,6,15,8,45,869.5,89.5,4.7,14.5,691.5,85.3,68.64
2016,6,15,9,0,883.0,91.0,4.8,15.0,735.0,86.42,69.3
2016,6,15,9,15,892.5,92.5,4.8,15.0,773.5,87.3,69.88
2016,6,15,9,30,902.0,94.0,4.8,15.0,812.0,88.03,70.37
2016,6,15,9,45,593.5,246.0,4.85,15.0,726.5,152.8,108.81
2016,6,15,10,0,285.0,398.0,4.9,15.0,641.0,249.66,185.69
2016,6,15,10,15,601.0,252.5,4.9,15.0,785.5,236.82,159.95
2016,6,15,10,30,917.0,107.0,4.9,15.0,930.0,280.08,183.4
2016,6,15,10,45,665.0,250.0,4.95,15.5,854.0,335.59,240.97
2016,6,15,11,0,413.0,393.0,5.0,16.0,778.0,382.31,287.94
2016,6,15,11,15,674.5,250.0,5.0,16.0,889.5,428.87,323.08
2016,6,15,11,30,936.0,107.0,5.0,16.0,1001.0,500.73,381.04
2016,6,15,11,45,939.5,105.5,5.05,16.0,1008.5,553.59,427.15
2016,6,15,12,0,943.0,104.0,5.1,16.0,1016.0,605.6,471.54
2016,6,15,12,15,943.0,104.0,5.05,16.0,1015.5,655.51,512.94
2016,6,15,12,30,943.0,104.0,5.0,16.0,1015.0,703.87,552.12
2016,6,15,12,45,931.0,110.5,4.95,16.0,1004.0,747.07,586.37
2016,6,15,13,0,919.0,117.0,4.9,16.0,993.0,787.53,617.83
2016,6,15,13,15,610.0,278.5,4.85,15.5,855.5,739.58,578.73
2016,6,15,13,30,301.0,440.0,4.8,15.0,718.0,644.0,503.04
2016,6,15,13,45,393.0,394.0,4.8,15.0,748.5,703.8,551.21
2016,6,15,14,0,485.0,348.0,4.8,15.0,779.0,781.84,611.4
2016,6,15,14,15,455.0,342.0,4.7,15.0,736.5,772.6,604.42
2016,6,15,14,30,425.0,336.0,4.6,15.0,694.0,759.45,595.03
2016,6,15,14,45,662.0,215.5,4.6,15.0,745.5,896.57,702.54
2016,6,15,15,0,899.0,95.0,4.6,15.0,797.0,999.75,776.32
2016,6,15,15,15,888.5,93.0,4.55,14.5,757.0,1004.04,781.15
2016,6,15,15,30,878.0,91.0,4.5,14.0,717.0,1004.68,784.34
2016,6,15,15,45,869.0,87.0,4.45,14.0,674.0,1000.91,783.1
2016,6,15,16,0,860.0,83.0,4.4,14.0,631.0,993.56,779.52
2016,6,15,16,15,843.0,80.5,4.3,14.0,583.5,976.44,768.68
2016,6,15,16,30,826.0,78.0,4.2,14.0,536.0,956.12,755.91
2016,6,15,16,45,803.5,75.0,4.15,14.0,486.0,938.9,745.79
2016,6,15,17,0,781.0,72.0,4.1,14.0,436.0,906.42,724.46
2016,6,15,17,15,750.5,68.5,3.95,13.5,385.5,862.85,695.46
2016,6,15,17,30,720.0,65.0,3.8,13.0,335.0,817.32,664.27
2016,6,15,17,45,678.0,60.5,3.65,13.0,284.5,757.91,620.28
2016,6,15,18,0,636.0,56.0,3.5,13.0,234.0,697.75,574.15
2016,6,15,18,15,574.5,50.0,3.25,12.5,186.5,625.17,516.81
2016,6,15,18,30,513.0,44.0,3.0,12.0,139.0,548.05,452.99
2016,6,15,18,45,418.5,35.5,2.75,11.5,98.0,442.45,363.03
2016,6,15,19,0,324.0,27.0,2.5,11.0,57.0,343.39,265.59
2016,6,15,19,15,162.0,13.5,2.35,11.0,28.5,170.28,0.0
2016,6,15,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.5,1.2,11.5,0.5,0.0,0.0
2016,6,16,5,0,0.0,1.0,1.2,12.0,1.0,0.79,0.0
2016,6,16,5,15,0.0,5.5,1.2,12.0,5.5,4.16,0.0
2016,6,16,5,30,0.0,10.0,1.2,12.0,10.0,7.58,0.88
2016,6,16,5,45,0.0,16.5,1.3,12.0,16.5,12.53,5.5
2016,6,16,6,0,0.0,23.0,1.4,12.0,23.0,17.5,10.12
2016,6,16,6,15,0.0,30.5,1.3,12.0,30.5,23.24,15.41
2016,6,16,6,30,0.0,38.0,1.2,12.0,38.0,29.0,20.66
2016,6,16,6,45,0.0,45.5,1.2,12.5,45.5,34.78,25.79
2016,6,16,7,0,0.0,53.0,1.2,13.0,53.0,40.56,30.84
2016,6,16,7,15,4.0,106.5,1.15,13.0,108.5,80.01,65.72
2016,6,16,7,30,8.0,160.0,1.1,13.0,164.0,115.88,96.73
2016,6,16,7,45,6.0,166.5,1.1,13.5,170.0,121.01,100.55
2016,6,16,8,0,4.0,173.0,1.1,14.0,176.0,126.03,104.31
2016,6,16,8,15,4.5,178.5,1.1,14.5,181.5,130.36,107.46
2016,6,16,8,30,5.0,184.0,1.1,15.0,187.0,134.6,110.52
2016,6,16,8,45,93.5,262.0,1.1,15.5,330.0,164.7,135.24
2016,6,16,9,0,182.0,340.0,1.1,16.0,473.0,203.58,166.66
2016,6,16,9,15,152.5,359.0,1.15,16.0,474.5,210.67,171.98
2016,6,16,9,30,123.0,378.0,1.2,16.0,476.0,217.22,177.0
2016,6,16,9,45,215.5,384.5,1.3,16.0,565.0,231.29,176.1
2016,6,16,10,0,308.0,391.0,1.4,16.0,654.0,248.79,181.46
2016,6,16,10,15,312.0,404.0,1.5,16.0,677.5,282.23,205.28
2016,6,16,10,30,316.0,417.0,1.6,16.0,701.0,316.81,232.24
2016,6,16,10,45,345.0,414.0,1.7,16.5,730.5,351.16,258.81
2016,6,16,11,0,374.0,411.0,1.8,17.0,760.0,388.62,288.36
2016,6,16,11,15,377.5,415.5,1.9,17.0,772.5,423.44,317.15
2016,6,16,11,30,381.0,420.0,2.0,17.0,785.0,458.84,346.08
2016,6,16,11,45,405.5,399.5,2.1,17.5,790.0,484.31,366.77
2016,6,16,12,0,430.0,379.0,2.2,18.0,795.0,518.38,393.57
2016,6,16,12,15,361.5,423.0,2.25,18.0,772.5,542.1,411.98
2016,6,16,12,30,293.0,467.0,2.3,18.0,750.0,559.04,424.61
2016,6,16,12,45,348.5,437.5,2.4,18.0,771.0,601.93,457.86
2016,6,16,13,0,404.0,408.0,2.5,18.0,792.0,652.83,496.56
2016,6,16,13,15,313.0,433.5,2.55,18.0,728.5,624.39,475.48
2016,6,16,13,30,222.0,459.0,2.6,18.0,665.0,582.55,444.63
2016,6,16,13,45,259.0,438.5,2.65,18.0,673.0,628.46,479.79
2016,6,16,14,0,296.0,418.0,2.7,18.0,681.0,662.02,505.65
2016,6,16,14,15,262.5,410.5,2.7,17.5,638.5,643.14,493.03
2016,6,16,14,30,229.0,403.0,2.7,17.0,596.0,600.46,463.61
2016,6,16,14,45,149.0,377.0,2.75,17.0,500.5,510.41,396.73
2016,6,16,15,0,69.0,351.0,2.8,17.0,405.0,392.26,306.89
2016,6,16,15,15,163.0,336.0,2.75,17.0,455.0,501.85,394.14
2016,6,16,15,30,257.0,321.0,2.7,17.0,505.0,614.42,480.52
2016,6,16,15,45,263.5,298.0,2.7,17.0,476.5,605.08,474.73
2016,6,16,16,0,270.0,275.0,2.7,17.0,448.0,593.81,468.37
2016,6,16,16,15,213.5,258.5,2.6,16.5,388.5,498.81,398.03
2016,6,16,16,30,157.0,242.0,2.5,16.0,329.0,428.01,344.33
2016,6,16,16,45,460.5,156.5,2.45,16.0,379.0,686.83,551.06
2016,6,16,17,0,764.0,71.0,2.4,16.0,429.0,888.07,696.67
2016,6,16,17,15,734.5,67.5,2.3,15.5,379.0,845.77,667.12
2016,6,16,17,30,705.0,64.0,2.2,15.0,329.0,801.55,637.84
2016,6,16,17,45,664.0,59.5,2.1,15.0,280.0,743.46,596.16
2016,6,16,18,0,623.0,55.0,2.0,15.0,231.0,684.66,552.44
2016,6,16,18,15,563.0,49.0,1.8,14.5,184.0,613.48,497.55
2016,6,16,18,30,503.0,43.0,1.6,14.0,137.0,538.06,436.63
2016,6,16,18,45,412.0,35.0,1.45,14.0,97.0,436.44,351.54
2016,6,16,19,0,321.0,27.0,1.3,14.0,57.0,341.09,259.63
2016,6,16,19,15,160.5,13.5,1.2,13.5,28.5,169.53,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.0,1.45,12.5,1.0,0.0,0.0
2016,6,17,5,0,0.0,2.0,1.5,13.0,2.0,1.57,0.0
2016,6,17,5,15,0.0,8.5,1.55,13.0,8.5,6.44,0.0
2016,6,17,5,30,0.0,15.0,1.6,13.0,15.0,11.39,4.12
2016,6,17,5,45,0.0,24.5,1.7,13.5,24.5,18.66,10.85
2016,6,17,6,0,0.0,34.0,1.8,14.0,34.0,25.94,17.53
2016,6,17,6,15,0.0,44.0,1.8,14.0,44.0,33.63,24.55
2016,6,17,6,30,0.0,54.0,1.8,14.0,54.0,41.33,31.49
2016,6,17,6,45,0.0,65.0,1.8,14.5,65.0,49.83,38.96
2016,6,17,7,0,0.0,76.0,1.8,15.0,76.0,58.26,46.23
2016,6,17,7,15,0.0,77.0,1.8,15.0,77.0,59.14,46.84
2016,6,17,7,30,0.0,78.0,1.8,15.0,78.0,59.93,47.37
2016,6,17,7,45,0.0,104.5,1.85,15.5,104.5,79.45,64.12
2016,6,17,8,0,0.0,131.0,1.9,16.0,131.0,98.18,79.89
2016,6,17,8,15,1.0,149.5,1.95,16.0,150.0,111.18,90.74
2016,6,17,8,30,2.0,168.0,2.0,16.0,169.0,124.03,101.39
2016,6,17,8,45,1.0,114.5,2.05,16.5,115.0,87.42,69.8
2016,6,17,9,0,0.0,61.0,2.1,17.0,61.0,47.01,34.98
2016,6,17,9,15,0.5,103.5,2.15,17.0,104.0,79.59,62.77
2016,6,17,9,30,1.0,146.0,2.2,17.0,147.0,109.98,88.31
2016,6,17,9,45,6.5,197.0,2.3,17.0,202.5,145.52,112.54
2016,6,17,10,0,12.0,248.0,2.4,17.0,258.0,181.38,140.42
2016,6,17,10,15,10.0,219.5,2.45,17.0,228.0,163.97,126.43
2016,6,17,10,30,8.0,191.0,2.5,17.0,198.0,145.1,111.46
2016,6,17,10,45,12.0,242.5,2.55,17.5,253.5,183.67,141.56
2016,6,17,11,0,16.0,294.0,2.6,18.0,309.0,222.82,171.64
2016,6,17,11,15,10.5,227.0,2.65,18.0,237.0,175.46,134.74
2016,6,17,11,30,5.0,160.0,2.7,18.0,165.0,124.87,94.98
2016,6,17,11,45,27.5,296.5,2.75,18.0,323.5,234.93,181.41
2016,6,17,12,0,50.0,433.0,2.8,18.0,482.0,350.56,269.67
2016,6,17,12,15,57.0,442.0,2.8,18.0,497.5,370.81,284.81
2016,6,17,12,30,64.0,451.0,2.8,18.0,513.0,392.11,301.09
2016,6,17,12,45,60.5,443.0,2.85,18.0,501.5,393.66,302.53
2016,6,17,13,0,57.0,435.0,2.9,18.0,490.0,394.26,303.33
2016,6,17,13,15,236.0,411.5,2.9,18.0,631.5,545.39,419.91
2016,6,17,13,30,415.0,388.0,2.9,18.0,773.0,702.95,536.98
2016,6,17,13,45,310.5,412.5,2.9,18.0,697.0,649.06,496.23
2016,6,17,14,0,206.0,437.0,2.9,18.0,621.0,582.28,446.65
2016,6,17,14,15,180.5,423.0,2.9,17.5,580.5,560.67,432.34
2016,6,17,14,30,155.0,409.0,2.9,17.0,540.0,536.36,415.56
2016,6,17,14,45,101.5,371.0,2.95,17.0,455.5,436.22,340.68
2016,6,17,15,0,48.0,333.0,3.0,17.0,371.0,352.9,276.66
2016,6,17,15,15,172.5,323.0,3.05,16.5,448.5,497.3,392.83
2016,6,17,15,30,297.0,313.0,3.1,16.0,526.0,645.92,508.22
2016,6,17,15,45,177.0,290.5,3.2,16.0,415.5,483.34,384.33
2016,6,17,16,0,57.0,268.0,3.3,16.0,305.0,317.96,254.04
2016,6,17,16,15,28.5,201.5,3.4,15.5,220.0,219.3,176.14
2016,6,17,16,30,0.0,135.0,3.5,15.0,135.0,109.11,85.68
2016,6,17,16,45,0.0,135.0,3.6,15.0,135.0,110.62,87.36
2016,6,17,17,0,0.0,135.0,3.7,15.0,135.0,112.83,89.51
2016,6,17,17,15,0.0,105.0,3.7,14.5,105.0,85.24,66.8
2016,6,17,17,30,0.0,75.0,3.7,14.0,75.0,57.97,44.0
2016,6,17,17,45,0.0,63.5,3.7,14.0,63.5,48.68,36.16
2016,6,17,18,0,0.0,52.0,3.7,14.0,52.0,39.79,28.57
2016,6,17,18,15,0.0,41.5,3.5,13.5,41.5,31.71,21.6
2016,6,17,18,30,0.0,31.0,3.3,13.0,31.0,23.64,14.56
2016,6,17,18,45,0.0,22.0,3.15,13.0,22.0,16.75,8.42
2016,6,17,19,0,0.0,13.0,3.0,13.0,13.0,9.87,2.14
2016,6,17,19,15,0.0,6.5,2.85,12.5,6.5,4.92,0.0
2016,6,17,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,4,45,51.0,5.0,1.65,11.0,6.0,0.0,0.0
2016,6,18,5,0,102.0,10.0,1.7,11.0,12.0,7.87,0.0
2016,6,18,5,15,242.5,20.5,1.75,11.5,43.0,16.81,4.28
2016,6,18,5,30,383.0,31.0,1.8,12.0,74.0,25.68,16.39
2016,6,18,5,45,470.0,38.5,1.85,12.5,117.5,31.93,22.63
2016,6,18,6,0,557.0,46.0,1.9,13.0,161.0,38.28,28.61
2016,6,18,6,15,614.0,51.5,1.9,13.5,210.0,46.45,36.06
2016,6,18,6,30,671.0,57.0,1.9,14.0,259.0,51.41,40.47
2016,6,18,6,45,711.5,61.5,1.9,14.5,310.5,55.36,43.86
2016,6,18,7,0,752.0,66.0,1.9,15.0,362.0,59.29,47.14
2016,6,18,7,15,780.5,69.5,1.85,15.0,414.0,62.25,49.59
2016,6,18,7,30,809.0,73.0,1.8,15.0,466.0,65.16,51.96
2016,6,18,7,45,831.5,75.5,1.75,15.5,516.5,74.73,60.0
2016,6,18,8,0,854.0,78.0,1.7,16.0,567.0,77.34,61.92
2016,6,18,8,15,870.5,80.5,1.6,16.0,615.0,79.69,63.74
2016,6,18,8,30,887.0,83.0,1.5,16.0,663.0,81.89,65.43
2016,6,18,8,45,900.5,85.0,1.45,16.5,707.5,83.57,66.54
2016,6,18,9,0,914.0,87.0,1.4,17.0,752.0,85.1,67.54
2016,6,18,9,15,923.5,88.5,1.35,17.5,792.0,86.09,68.08
2016,6,18,9,30,933.0,90.0,1.3,18.0,832.0,86.93,68.51
2016,6,18,9,45,938.5,93.0,1.3,18.5,865.5,109.75,67.68
2016,6,18,10,0,944.0,96.0,1.3,19.0,899.0,166.98,92.59
2016,6,18,10,15,949.5,97.0,1.3,19.0,927.5,223.96,131.46
2016,6,18,10,30,955.0,98.0,1.3,19.0,956.0,281.54,177.88
2016,6,18,10,45,960.0,98.5,1.3,19.5,977.5,339.09,226.82
2016,6,18,11,0,965.0,99.0,1.3,20.0,999.0,396.77,276.29
2016,6,18,11,15,968.0,99.5,1.35,20.0,1013.5,453.58,325.19
2016,6,18,11,30,971.0,100.0,1.4,20.0,1028.0,509.9,372.63
2016,6,18,11,45,972.5,100.0,1.5,20.0,1035.0,564.46,417.78
2016,6,18,12,0,974.0,100.0,1.6,20.0,1042.0,617.98,460.97
2016,6,18,12,15,974.0,100.0,1.65,20.0,1041.5,669.36,501.19
2016,6,18,12,30,974.0,100.0,1.7,20.0,1041.0,719.14,539.22
2016,6,18,12,45,973.5,99.0,1.8,20.0,1033.0,765.91,574.72
2016,6,18,13,0,973.0,98.0,1.9,20.0,1025.0,810.44,607.83
2016,6,18,13,15,970.5,97.5,1.9,20.0,1009.5,851.35,635.39
2016,6,18,13,30,968.0,97.0,1.9,20.0,994.0,889.44,660.91
2016,6,18,13,45,964.0,96.0,1.95,20.0,972.0,922.79,683.76
2016,6,18,14,0,960.0,95.0,2.0,20.0,950.0,952.88,704.5
2016,6,18,14,15,954.5,94.0,2.0,20.0,921.0,978.23,721.65
2016,6,18,14,30,949.0,93.0,2.0,20.0,892.0,1000.04,736.6
2016,6,18,14,45,939.5,92.5,2.05,20.0,856.5,1014.96,747.84
2016,6,18,15,0,930.0,92.0,2.1,20.0,821.0,1026.15,756.9
2016,6,18,15,15,920.0,90.5,2.1,20.0,780.5,1032.02,762.09
2016,6,18,15,30,910.0,89.0,2.1,20.0,740.0,1034.17,765.1
2016,6,18,15,45,894.5,88.0,2.15,20.0,694.5,1027.68,763.31
2016,6,18,16,0,879.0,87.0,2.2,20.0,649.0,1017.63,759.4
2016,6,18,16,15,862.0,84.5,2.2,19.5,600.5,1000.79,751.95
2016,6,18,16,30,845.0,82.0,2.2,19.0,552.0,980.67,742.38
2016,6,18,16,45,822.5,78.5,2.25,19.0,501.5,963.02,733.58
2016,6,18,17,0,800.0,75.0,2.3,19.0,451.0,929.81,713.95
2016,6,18,17,15,769.5,71.5,2.3,18.5,399.0,886.08,687.48
2016,6,18,17,30,739.0,68.0,2.3,18.0,347.0,840.26,658.72
2016,6,18,17,45,698.0,63.0,2.3,17.5,296.0,780.76,618.82
2016,6,18,18,0,657.0,58.0,2.3,17.0,245.0,720.36,576.37
2016,6,18,18,15,595.0,52.0,2.3,16.5,196.0,647.16,521.79
2016,6,18,18,30,533.0,46.0,2.3,16.0,147.0,568.86,460.02
2016,6,18,18,45,439.0,37.5,2.35,15.5,104.5,462.83,372.94
2016,6,18,19,0,345.0,29.0,2.4,15.0,62.0,362.96,278.44
2016,6,18,19,15,172.5,14.5,2.4,14.5,31.0,181.3,2.82
2016,6,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,45,51.0,5.0,1.2,12.5,6.0,0.0,0.0
2016,6,19,5,0,102.0,10.0,1.2,13.0,12.0,7.87,0.0
2016,6,19,5,15,245.5,21.0,1.15,13.5,43.5,17.24,4.28
2016,6,19,5,30,389.0,32.0,1.1,14.0,75.0,26.54,16.97
2016,6,19,5,45,478.0,39.5,1.1,14.5,119.0,32.79,23.19
2016,6,19,6,0,567.0,47.0,1.1,15.0,163.0,39.15,29.15
2016,6,19,6,15,622.5,52.5,1.1,15.5,212.5,47.37,36.59
2016,6,19,6,30,678.0,58.0,1.1,16.0,262.0,52.3,40.94
2016,6,19,6,45,717.0,62.0,1.1,16.5,313.0,55.83,43.92
2016,6,19,7,0,756.0,66.0,1.1,17.0,364.0,59.36,46.82
2016,6,19,7,15,783.5,69.5,1.1,17.5,415.5,62.31,49.13
2016,6,19,7,30,811.0,73.0,1.1,18.0,467.0,65.2,51.36
2016,6,19,7,45,832.0,76.0,1.15,18.5,516.5,75.06,59.55
2016,6,19,8,0,853.0,79.0,1.2,19.0,566.0,77.95,61.68
2016,6,19,8,15,868.5,81.0,1.15,19.5,613.5,79.94,63.04
2016,6,19,8,30,884.0,83.0,1.1,20.0,661.0,81.81,64.29
2016,6,19,8,45,895.5,85.0,1.1,20.5,704.5,83.42,65.33
2016,6,19,9,0,907.0,87.0,1.1,21.0,748.0,84.89,66.25
2016,6,19,9,15,916.5,89.0,1.1,21.0,787.0,86.14,67.15
2016,6,19,9,30,926.0,91.0,1.1,21.0,826.0,87.25,67.92
2016,6,19,9,45,938.0,89.5,1.1,21.5,861.0,107.08,65.15
2016,6,19,10,0,950.0,88.0,1.1,22.0,896.0,162.46,87.84
2016,6,19,10,15,955.0,89.0,1.15,22.0,924.0,219.56,126.25
2016,6,19,10,30,960.0,90.0,1.2,22.0,952.0,277.23,172.21
2016,6,19,10,45,962.0,92.0,1.25,22.5,972.5,334.99,220.94
2016,6,19,11,0,964.0,94.0,1.3,23.0,993.0,392.58,270.02
2016,6,19,11,15,966.5,95.0,1.4,23.0,1007.5,449.37,318.59
2016,6,19,11,30,969.0,96.0,1.5,23.0,1022.0,505.63,365.76
2016,6,19,11,45,964.0,100.0,1.65,23.0,1027.0,559.43,410.23
2016,6,19,12,0,959.0,104.0,1.8,23.0,1032.0,611.7,452.41
2016,6,19,12,15,959.0,104.0,1.9,23.0,1031.5,662.46,492.21
2016,6,19,12,30,959.0,104.0,2.0,23.0,1031.0,711.66,529.95
2016,6,19,12,45,950.5,109.0,2.15,23.0,1021.0,756.99,564.44
2016,6,19,13,0,942.0,114.0,2.3,23.0,1011.0,799.78,596.56
2016,6,19,13,15,939.0,113.0,2.4,22.5,996.0,839.21,625.5
2016,6,19,13,30,936.0,112.0,2.5,22.0,981.0,875.83,652.3
2016,6,19,13,45,936.0,108.5,2.6,22.0,960.0,909.79,676.12
2016,6,19,14,0,936.0,105.0,2.7,22.0,939.0,940.65,697.94
2016,6,19,14,15,613.0,247.5,2.75,21.5,787.0,833.85,625.77
2016,6,19,14,30,290.0,390.0,2.8,21.0,635.0,665.06,503.14
2016,6,19,14,45,342.5,356.0,2.85,21.0,633.0,697.3,530.15
2016,6,19,15,0,395.0,322.0,2.9,21.0,631.0,728.54,555.19
2016,6,19,15,15,394.5,305.5,2.9,21.0,601.0,724.05,553.38
2016,6,19,15,30,394.0,289.0,2.9,21.0,571.0,717.32,550.31
2016,6,19,15,45,631.0,189.0,2.95,21.0,608.0,894.5,681.59
2016,6,19,16,0,868.0,89.0,3.0,21.0,645.0,1008.72,759.99
2016,6,19,16,15,654.5,140.5,3.0,20.5,542.0,876.4,671.92
2016,6,19,16,30,441.0,192.0,3.0,20.0,439.0,707.88,554.11
2016,6,19,16,45,434.5,173.5,3.0,19.5,397.5,680.82,538.71
2016,6,19,17,0,428.0,155.0,3.0,19.0,356.0,651.46,520.27
2016,6,19,17,15,410.5,138.5,2.9,18.5,313.0,611.51,492.78
2016,6,19,17,30,393.0,122.0,2.8,18.0,270.0,570.04,463.45
2016,6,19,17,45,363.0,109.0,2.75,18.0,230.5,520.06,425.56
2016,6,19,18,0,333.0,96.0,2.7,18.0,191.0,470.0,386.36
2016,6,19,18,15,299.0,80.5,2.55,17.5,153.0,413.18,340.72
2016,6,19,18,30,265.0,65.0,2.4,17.0,115.0,357.19,293.79
2016,6,19,18,45,218.0,48.5,2.3,16.5,82.0,289.99,235.57
2016,6,19,19,0,171.0,32.0,2.2,16.0,49.0,225.02,172.48
2016,6,19,19,15,85.5,16.0,2.2,15.5,24.5,112.44,3.74
2016,6,19,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,45,49.5,5.5,2.45,10.5,6.5,0.0,0.0
2016,6,20,5,0,99.0,11.0,2.5,11.0,13.0,8.65,0.0
2016,6,20,5,15,247.0,21.5,2.5,11.5,44.5,17.68,4.36
2016,6,20,5,30,395.0,32.0,2.5,12.0,76.0,26.57,17.1
2016,6,20,5,45,489.5,39.0,2.55,12.5,121.0,32.47,23.08
2016,6,20,6,0,584.0,46.0,2.6,13.0,166.0,38.52,28.81
2016,6,20,6,15,639.5,51.5,2.5,13.5,216.0,46.73,36.3
2016,6,20,6,30,695.0,57.0,2.4,14.0,266.0,51.72,40.74
2016,6,20,6,45,736.0,60.5,2.35,14.5,318.0,54.95,43.5
2016,6,20,7,0,777.0,64.0,2.3,15.0,370.0,58.22,46.19
2016,6,20,7,15,804.5,67.5,2.3,15.5,422.0,61.26,48.62
2016,6,20,7,30,832.0,71.0,2.3,16.0,474.0,64.24,50.95
2016,6,20,7,45,851.5,73.5,2.35,16.5,524.0,73.86,59.02
2016,6,20,8,0,871.0,76.0,2.4,17.0,574.0,76.47,60.94
2016,6,20,8,15,886.5,78.5,2.4,17.5,622.0,78.85,62.66
2016,6,20,8,30,902.0,81.0,2.4,18.0,670.0,81.08,64.25
2016,6,20,8,45,913.5,83.0,2.4,18.5,714.0,82.76,65.36
2016,6,20,9,0,925.0,85.0,2.4,19.0,758.0,84.29,66.36
2016,6,20,9,15,934.5,87.0,2.4,19.0,798.0,85.61,67.31
2016,6,20,9,30,944.0,89.0,2.4,19.0,838.0,86.77,68.15
2016,6,20,9,45,941.5,95.5,2.4,19.5,869.5,109.69,68.29
2016,6,20,10,0,939.0,102.0,2.4,20.0,901.0,168.09,93.85
2016,6,20,10,15,944.5,103.0,2.45,20.0,929.0,224.86,132.43
2016,6,20,10,30,950.0,104.0,2.5,20.0,957.0,282.25,178.83
2016,6,20,10,45,954.5,104.5,2.55,20.5,978.5,339.47,227.89
2016,6,20,11,0,959.0,105.0,2.6,21.0,1000.0,396.78,277.69
2016,6,20,11,15,961.5,105.5,2.65,21.0,1013.5,453.18,326.9
2016,6,20,11,30,964.0,106.0,2.7,21.0,1027.0,509.06,374.7
2016,6,20,11,45,966.5,105.5,2.75,21.0,1034.0,563.58,420.28
2016,6,20,12,0,969.0,105.0,2.8,21.0,1041.0,617.17,463.93
2016,6,20,12,15,968.0,104.5,2.85,21.0,1040.0,667.52,504.1
2016,6,20,12,30,967.0,104.0,2.9,21.0,1039.0,716.17,542.03
2016,6,20,12,45,966.5,103.0,3.0,21.0,1031.0,762.82,577.94
2016,6,20,13,0,966.0,102.0,3.1,21.0,1023.0,807.25,611.6
2016,6,20,13,15,962.5,101.5,3.15,20.5,1007.0,847.31,640.82
2016,6,20,13,30,959.0,101.0,3.2,20.0,991.0,884.5,668.1
2016,6,20,13,45,953.5,100.5,3.25,20.0,968.0,916.94,690.89
2016,6,20,14,0,948.0,100.0,3.3,20.0,945.0,946.08,711.49
2016,6,20,14,15,942.0,99.0,3.35,20.0,915.5,970.88,729.25
2016,6,20,14,30,936.0,98.0,3.4,20.0,886.0,992.17,744.77
2016,6,20,14,45,925.5,97.5,3.45,20.0,850.5,1006.09,755.5
2016,6,20,15,0,915.0,97.0,3.5,20.0,815.0,1016.28,763.96
2016,6,20,15,15,904.5,95.0,3.5,19.5,774.5,1021.12,770.11
2016,6,20,15,30,894.0,93.0,3.5,19.0,734.0,1022.26,774.0
2016,6,20,15,45,878.5,92.0,3.5,19.0,689.0,1015.85,771.51
2016,6,20,16,0,863.0,91.0,3.5,19.0,644.0,1005.94,766.83
2016,6,20,16,15,638.5,145.5,3.45,18.5,537.5,865.75,672.46
2016,6,20,16,30,414.0,200.0,3.4,18.0,431.0,689.39,545.79
2016,6,20,16,45,449.0,171.5,3.35,18.0,400.5,693.17,552.81
2016,6,20,17,0,484.0,143.0,3.3,18.0,370.0,692.91,555.25
2016,6,20,17,15,466.0,127.5,3.15,17.5,326.0,652.53,527.03
2016,6,20,17,30,448.0,112.0,3.0,17.0,282.0,610.45,497.07
2016,6,20,17,45,411.5,102.0,2.95,16.5,240.5,556.87,457.57
2016,6,20,18,0,375.0,92.0,2.9,16.0,199.0,503.49,416.76
2016,6,20,18,15,336.0,77.5,2.85,15.5,159.5,442.19,367.69
2016,6,20,18,30,297.0,63.0,2.8,15.0,120.0,381.94,317.09
2016,6,20,18,45,242.5,47.5,2.8,15.0,85.5,308.72,252.92
2016,6,20,19,0,188.0,32.0,2.8,15.0,51.0,238.48,184.42
2016,6,20,19,15,94.0,16.0,2.85,14.5,25.5,119.06,8.24
2016,6,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,45,44.5,5.0,1.9,11.5,6.0,0.0,0.0
2016,6,21,5,0,89.0,10.0,1.9,12.0,12.0,7.87,0.0
2016,6,21,5,15,232.0,21.0,1.9,12.5,43.0,17.22,3.79
2016,6,21,5,30,375.0,32.0,1.9,13.0,74.0,26.48,16.93
2016,6,21,5,45,466.0,39.5,1.9,13.5,117.5,32.72,23.19
2016,6,21,6,0,557.0,47.0,1.9,14.0,161.0,39.06,29.17
2016,6,21,6,15,613.0,52.5,1.8,14.5,209.5,43.63,33.39
2016,6,21,6,30,669.0,58.0,1.7,15.0,258.0,52.19,41.0
2016,6,21,6,45,710.5,61.5,1.65,15.5,309.5,55.35,43.68
2016,6,21,7,0,752.0,65.0,1.6,16.0,361.0,58.55,46.3
2016,6,21,7,15,780.0,68.5,1.6,16.5,412.0,61.52,48.65
2016,6,21,7,30,808.0,72.0,1.6,17.0,463.0,64.44,50.92
2016,6,21,7,45,829.5,74.5,1.6,17.5,513.0,74.01,58.9
2016,6,21,8,0,851.0,77.0,1.6,18.0,563.0,76.61,60.81
2016,6,21,8,15,866.5,79.0,1.6,18.5,610.0,78.63,62.21
2016,6,21,8,30,882.0,81.0,1.6,19.0,657.0,80.52,63.5
2016,6,21,8,45,894.5,83.0,1.6,19.5,700.5,82.2,64.6
2016,6,21,9,0,907.0,85.0,1.6,20.0,744.0,83.73,65.59
2016,6,21,9,15,916.5,86.5,1.6,20.5,783.0,84.75,66.15
2016,6,21,9,30,926.0,88.0,1.6,21.0,822.0,85.62,66.61
2016,6,21,9,45,928.0,92.0,1.6,21.5,854.5,106.24,65.64
2016,6,21,10,0,930.0,96.0,1.6,22.0,887.0,162.99,89.48
2016,6,21,10,15,935.5,97.0,1.65,22.0,914.5,219.15,127.07
2016,6,21,10,30,941.0,98.0,1.7,22.0,942.0,275.94,172.36
2016,6,21,10,45,944.0,100.0,1.75,22.5,963.0,333.02,220.66
2016,6,21,11,0,947.0,102.0,1.8,23.0,984.0,390.07,269.52
2016,6,21,11,15,949.0,102.5,1.85,23.0,998.0,445.57,317.26
2016,6,21,11,30,951.0,103.0,1.9,23.0,1012.0,500.51,363.57
2016,6,21,11,45,951.5,103.5,2.0,23.5,1018.5,553.95,406.98
2016,6,21,12,0,952.0,104.0,2.1,24.0,1025.0,606.32,448.28
2016,6,21,12,15,951.5,104.0,2.2,24.0,1024.0,656.48,487.72
2016,6,21,12,30,951.0,104.0,2.3,24.0,1023.0,705.05,525.1
2016,6,21,12,45,946.5,105.5,2.4,24.0,1014.0,750.15,559.23
2016,6,21,13,0,942.0,107.0,2.5,24.0,1005.0,792.91,591.1
2016,6,21,13,15,939.0,106.5,2.6,23.5,989.5,832.59,620.09
2016,6,21,13,30,936.0,106.0,2.7,23.0,974.0,869.5,647.07
2016,6,21,13,45,931.5,105.0,2.85,23.0,952.0,901.74,670.09
2016,6,21,14,0,927.0,104.0,3.0,23.0,930.0,930.79,691.07
2016,6,21,14,15,921.0,103.0,3.05,22.5,901.5,955.16,709.67
2016,6,21,14,30,915.0,102.0,3.1,22.0,873.0,976.09,726.18
2016,6,21,14,45,907.0,100.5,3.2,22.0,838.5,991.07,737.92
2016,6,21,15,0,899.0,99.0,3.3,22.0,804.0,1002.43,747.45
2016,6,21,15,15,888.5,97.0,3.35,21.5,764.5,1007.15,753.82
2016,6,21,15,30,878.0,95.0,3.4,21.0,725.0,1008.21,757.99
2016,6,21,15,45,864.5,93.0,3.45,21.0,681.0,1002.64,756.43
2016,6,21,16,0,851.0,91.0,3.5,21.0,637.0,993.58,752.69
2016,6,21,16,15,834.0,88.5,3.5,20.5,590.0,989.98,753.89
2016,6,21,16,30,817.0,86.0,3.5,20.0,543.0,970.03,743.92
2016,6,21,16,45,795.0,82.5,3.5,19.5,493.0,940.58,727.37
2016,6,21,17,0,773.0,79.0,3.5,19.0,443.0,908.3,708.6
2016,6,21,17,15,743.0,75.0,3.45,18.5,392.5,864.88,681.07
2016,6,21,17,30,713.0,71.0,3.4,18.0,342.0,819.4,651.29
2016,6,21,17,45,671.5,66.0,3.4,17.5,291.5,766.51,615.12
2016,6,21,18,0,630.0,61.0,3.4,17.0,241.0,707.2,572.4
2016,6,21,18,15,569.0,54.5,3.3,16.5,193.5,628.09,511.79
2016,6,21,18,30,508.0,48.0,3.2,16.0,146.0,550.59,449.34
2016,6,21,18,45,413.5,39.5,3.1,15.5,104.0,444.77,361.06
2016,6,21,19,0,319.0,31.0,3.0,15.0,62.0,344.86,267.19
2016,6,21,19,15,159.5,15.5,3.0,14.5,31.0,174.23,19.26
2016,6,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,39.0,5.0,3.5,11.0,6.0,0.0,0.0
2016,6,22,5,0,78.0,10.0,3.6,11.0,12.0,7.87,0.0
2016,6,22,5,15,224.0,21.5,3.65,11.5,43.0,17.63,3.73
2016,6,22,5,30,370.0,33.0,3.7,12.0,74.0,27.3,17.65
2016,6,22,5,45,460.0,41.0,3.75,12.5,117.5,33.89,24.29
2016,6,22,6,0,550.0,49.0,3.8,13.0,161.0,40.57,30.6
2016,6,22,6,15,608.0,55.0,3.8,13.0,210.0,45.46,35.21
2016,6,22,6,30,666.0,61.0,3.8,13.0,259.0,50.39,39.71
2016,6,22,6,45,368.0,107.5,3.8,13.5,220.0,76.3,62.67
2016,6,22,7,0,70.0,154.0,3.8,14.0,181.0,106.68,89.17
2016,6,22,7,15,51.5,168.0,3.75,14.5,189.5,115.77,96.64
2016,6,22,7,30,33.0,182.0,3.7,15.0,198.0,124.59,103.76
2016,6,22,7,45,65.0,214.0,3.65,15.5,250.0,143.89,119.8
2016,6,22,8,0,97.0,246.0,3.6,16.0,302.0,162.65,135.11
2016,6,22,8,15,84.5,264.0,3.55,16.0,315.5,172.9,143.33
2016,6,22,8,30,72.0,282.0,3.5,16.0,329.0,182.82,151.23
2016,6,22,8,45,203.0,296.0,3.5,16.5,441.0,184.31,151.78
2016,6,22,9,0,334.0,310.0,3.5,17.0,553.0,182.14,149.3
2016,6,22,9,15,631.0,200.5,3.45,17.0,689.5,119.36,96.38
