Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,9,30,928.0,91.0,3.4,17.0,826.0,87.33,69.17
2016,6,22,9,45,935.5,92.0,3.35,17.5,860.0,105.77,66.83
2016,6,22,10,0,943.0,93.0,3.3,18.0,894.0,161.91,90.02
2016,6,22,10,15,948.5,94.0,3.3,18.0,922.0,218.77,128.8
2016,6,22,10,30,954.0,95.0,3.3,18.0,950.0,276.25,175.7
2016,6,22,10,45,958.0,95.5,3.3,18.5,971.5,333.43,225.37
2016,6,22,11,0,962.0,96.0,3.3,19.0,993.0,390.63,275.8
2016,6,22,11,15,964.5,96.5,3.3,19.0,1007.5,447.06,325.73
2016,6,22,11,30,967.0,97.0,3.3,19.0,1022.0,502.96,374.24
2016,6,22,11,45,968.5,97.5,3.35,19.0,1029.0,557.64,420.69
2016,6,22,12,0,970.0,98.0,3.4,19.0,1036.0,611.33,465.13
2016,6,22,12,15,970.0,98.0,3.4,19.0,1036.0,662.55,506.44
2016,6,22,12,30,970.0,98.0,3.4,19.0,1036.0,712.18,545.51
2016,6,22,12,45,961.0,103.0,3.4,19.0,1026.0,757.62,580.51
2016,6,22,13,0,952.0,108.0,3.4,19.0,1016.0,800.46,612.88
2016,6,22,13,15,949.5,107.5,3.4,19.0,1001.5,841.02,641.57
2016,6,22,13,30,947.0,107.0,3.4,19.0,987.0,878.82,667.99
2016,6,22,13,45,942.5,107.0,3.45,19.0,964.5,912.44,691.76
2016,6,22,14,0,938.0,107.0,3.5,19.0,942.0,942.9,713.41
2016,6,22,14,15,932.0,105.5,3.5,19.0,913.5,967.26,730.64
2016,6,22,14,30,926.0,104.0,3.5,19.0,885.0,988.1,745.6
2016,6,22,14,45,919.0,102.0,3.5,19.0,850.5,1003.89,757.29
2016,6,22,15,0,912.0,100.0,3.5,19.0,816.0,1016.03,766.7
2016,6,22,15,15,901.0,98.5,3.5,18.5,775.5,1021.09,772.99
2016,6,22,15,30,890.0,97.0,3.5,18.0,735.0,1022.46,777.04
2016,6,22,15,45,877.5,94.0,3.55,18.0,690.5,1016.95,775.53
2016,6,22,16,0,865.0,91.0,3.6,18.0,646.0,1007.85,771.75
2016,6,22,16,15,847.0,88.5,3.6,17.5,598.0,990.29,763.35
2016,6,22,16,30,829.0,86.0,3.6,17.0,550.0,982.32,761.7
2016,6,22,16,45,806.5,82.5,3.65,17.0,499.5,952.33,743.46
2016,6,22,17,0,784.0,79.0,3.7,17.0,449.0,919.47,723.08
2016,6,22,17,15,753.0,75.0,3.7,16.5,397.5,874.94,694.85
2016,6,22,17,30,722.0,71.0,3.7,16.0,346.0,828.34,664.28
2016,6,22,17,45,678.5,66.5,3.75,16.0,295.0,774.1,625.82
2016,6,22,18,0,635.0,62.0,3.8,16.0,244.0,713.5,580.86
2016,6,22,18,15,573.0,55.5,3.8,15.5,195.5,633.33,519.34
2016,6,22,18,30,511.0,49.0,3.8,15.0,147.0,554.76,455.81
2016,6,22,18,45,413.5,40.5,3.8,14.5,105.0,446.21,364.78
2016,6,22,19,0,316.0,32.0,3.8,14.0,63.0,343.56,268.31
2016,6,22,19,15,158.0,16.0,3.8,13.5,31.5,174.22,23.25
2016,6,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,5,15,203.5,15.5,3.4,11.0,37.5,12.57,0.79
2016,6,23,5,30,407.0,31.0,3.4,11.0,75.0,25.82,16.44
2016,6,23,5,45,500.0,37.5,3.45,11.5,120.0,31.36,22.15
2016,6,23,6,0,593.0,44.0,3.5,12.0,165.0,40.17,30.37
2016,6,23,6,15,648.0,49.5,3.5,12.5,214.5,45.19,35.04
2016,6,23,6,30,703.0,55.0,3.5,13.0,264.0,50.23,39.57
2016,6,23,6,45,743.5,58.0,3.55,13.5,316.0,53.14,42.05
2016,6,23,7,0,784.0,61.0,3.6,14.0,368.0,56.1,44.5
2016,6,23,7,15,810.0,64.0,3.5,14.5,419.5,58.84,46.68
2016,6,23,7,30,836.0,67.0,3.4,15.0,471.0,68.48,54.89
2016,6,23,7,45,856.0,69.5,3.35,15.5,521.0,71.28,57.03
2016,6,23,8,0,876.0,72.0,3.3,16.0,571.0,73.97,59.05
2016,6,23,8,15,890.0,74.0,3.25,16.5,617.5,76.07,60.54
2016,6,23,8,30,904.0,76.0,3.2,17.0,664.0,78.04,61.92
2016,6,23,8,45,914.5,77.5,3.15,17.5,707.0,79.47,62.85
2016,6,23,9,0,925.0,79.0,3.1,18.0,750.0,80.78,63.67
2016,6,23,9,15,932.5,80.5,3.05,18.0,788.0,81.86,64.43
2016,6,23,9,30,940.0,82.0,3.0,18.0,826.0,82.79,65.09
2016,6,23,9,45,940.0,86.5,3.0,18.5,857.5,102.11,64.12
2016,6,23,10,0,940.0,91.0,3.0,19.0,889.0,159.56,88.09
2016,6,23,10,15,944.0,92.0,3.05,19.0,915.5,215.97,126.26
2016,6,23,10,30,948.0,93.0,3.1,19.0,942.0,272.83,172.47
2016,6,23,10,45,951.5,92.5,3.2,19.5,962.0,328.91,221.11
2016,6,23,11,0,955.0,92.0,3.3,20.0,982.0,384.92,270.54
2016,6,23,11,15,956.5,92.5,3.4,20.0,995.5,440.52,319.84
2016,6,23,11,30,958.0,93.0,3.5,20.0,1009.0,495.48,367.73
2016,6,23,11,45,959.5,92.5,3.6,20.0,1015.0,548.94,413.35
2016,6,23,12,0,961.0,92.0,3.7,20.0,1021.0,601.36,457.01
2016,6,23,12,15,961.0,92.0,3.8,19.5,1020.5,651.99,499.21
2016,6,23,12,30,961.0,92.0,3.9,19.0,1020.0,701.04,539.42
2016,6,23,12,45,957.0,93.5,4.0,19.0,1011.5,746.67,575.33
2016,6,23,13,0,953.0,95.0,4.1,19.0,1003.0,789.95,608.8
2016,6,23,13,15,950.5,94.5,4.1,19.0,988.5,830.14,637.37
2016,6,23,13,30,948.0,94.0,4.1,19.0,974.0,867.57,663.9
2016,6,23,13,45,946.5,91.5,4.2,19.0,953.0,901.06,688.11
2016,6,23,14,0,945.0,89.0,4.3,19.0,932.0,931.42,710.2
2016,6,23,14,15,939.0,88.0,4.35,18.5,903.0,955.9,729.39
2016,6,23,14,30,933.0,87.0,4.4,18.0,874.0,976.89,746.61
2016,6,23,14,45,926.5,85.0,4.45,18.0,840.0,992.79,759.06
2016,6,23,15,0,920.0,83.0,4.5,18.0,806.0,1005.03,769.2
2016,6,23,15,15,910.0,81.5,4.5,18.0,766.0,1010.71,774.55
2016,6,23,15,30,900.0,80.0,4.5,18.0,726.0,1012.71,777.58
2016,6,23,15,45,886.5,78.0,4.5,18.0,681.5,1006.94,775.43
2016,6,23,16,0,873.0,76.0,4.5,18.0,637.0,997.6,771.0
2016,6,23,16,15,856.5,74.0,4.5,17.5,589.5,981.78,763.65
2016,6,23,16,30,840.0,72.0,4.5,17.0,542.0,962.72,754.07
2016,6,23,16,45,816.5,70.0,4.5,17.0,492.5,933.57,735.76
2016,6,23,17,0,793.0,68.0,4.5,17.0,443.0,913.73,724.03
2016,6,23,17,15,765.0,64.5,4.4,16.5,392.5,872.73,697.16
2016,6,23,17,30,737.0,61.0,4.3,16.0,342.0,829.69,668.2
2016,6,23,17,45,696.0,57.0,4.25,16.0,291.5,771.84,626.18
2016,6,23,18,0,655.0,53.0,4.2,16.0,241.0,713.21,582.08
2016,6,23,18,15,597.0,48.0,4.05,15.5,193.5,637.55,523.36
2016,6,23,18,30,539.0,43.0,3.9,15.0,146.0,570.68,468.51
2016,6,23,18,45,445.5,35.5,3.8,14.5,104.5,466.32,380.64
2016,6,23,19,0,352.0,28.0,3.7,14.0,63.0,368.09,287.23
2016,6,23,19,15,176.0,14.0,3.65,13.5,31.5,184.42,28.1
2016,6,23,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,5,15,199.0,15.5,3.1,11.0,37.0,12.57,0.48
2016,6,24,5,30,398.0,31.0,3.1,11.0,74.0,25.79,16.38
2016,6,24,5,45,486.0,38.5,3.15,11.5,118.0,32.07,22.77
2016,6,24,6,0,574.0,46.0,3.2,12.0,162.0,38.45,28.83
2016,6,24,6,15,631.0,51.5,3.1,12.5,211.5,46.65,36.36
2016,6,24,6,30,688.0,57.0,3.0,13.0,261.0,51.64,40.83
2016,6,24,6,45,725.5,61.5,2.9,13.5,312.5,55.58,44.23
2016,6,24,7,0,763.0,66.0,2.8,14.0,364.0,59.49,47.51
2016,6,24,7,15,791.0,69.5,2.65,14.5,416.0,62.46,49.88
2016,6,24,7,30,819.0,73.0,2.5,15.0,468.0,65.38,52.17
2016,6,24,7,45,838.5,76.5,2.35,15.5,518.0,75.48,60.68
2016,6,24,8,0,858.0,80.0,2.2,16.0,568.0,78.67,63.11
2016,6,24,8,15,873.5,82.5,2.1,16.5,615.5,80.98,64.76
2016,6,24,8,30,889.0,85.0,2.0,17.0,663.0,83.15,66.28
2016,6,24,8,45,899.5,87.5,1.95,17.5,706.5,85.01,67.54
2016,6,24,9,0,910.0,90.0,1.9,18.0,750.0,86.71,68.67
2016,6,24,9,15,919.5,91.5,1.85,18.5,789.5,87.66,69.17
2016,6,24,9,30,929.0,93.0,1.8,19.0,829.0,88.46,69.55
2016,6,24,9,45,937.0,94.0,1.8,19.5,863.0,105.04,66.83
2016,6,24,10,0,945.0,95.0,1.8,20.0,897.0,161.35,89.0
2016,6,24,10,15,950.5,96.0,1.8,20.0,925.0,218.36,126.95
2016,6,24,10,30,956.0,97.0,1.8,20.0,953.0,276.0,173.03
2016,6,24,10,45,959.5,98.0,1.85,20.5,974.5,333.51,222.03
2016,6,24,11,0,963.0,99.0,1.9,21.0,996.0,391.01,271.73
2016,6,24,11,15,965.5,99.5,1.95,21.0,1010.0,447.59,320.81
2016,6,24,11,30,968.0,100.0,2.0,21.0,1024.0,503.65,368.47
2016,6,24,11,45,969.5,100.0,2.15,21.0,1031.0,558.16,414.13
2016,6,24,12,0,971.0,100.0,2.3,21.0,1038.0,611.66,457.9
2016,6,24,12,15,971.0,100.0,2.4,21.0,1038.0,663.05,498.84
2016,6,24,12,30,971.0,100.0,2.5,21.0,1038.0,712.86,537.66
2016,6,24,12,45,962.0,105.0,2.6,21.0,1028.0,758.48,572.57
2016,6,24,13,0,953.0,110.0,2.7,21.0,1018.0,801.5,604.99
2016,6,24,13,15,950.5,109.5,2.8,21.0,1003.0,842.25,633.98
2016,6,24,13,30,948.0,109.0,2.9,21.0,988.0,880.25,660.7
2016,6,24,13,45,943.5,108.0,3.0,21.0,966.0,913.17,683.99
2016,6,24,14,0,939.0,107.0,3.1,21.0,944.0,942.85,705.17
2016,6,24,14,15,933.0,106.0,3.1,21.0,915.5,967.83,722.54
2016,6,24,14,30,927.0,105.0,3.1,21.0,887.0,989.32,737.69
2016,6,24,14,45,919.0,104.0,3.15,21.0,852.5,1005.36,749.75
2016,6,24,15,0,911.0,103.0,3.2,21.0,818.0,1017.75,759.6
2016,6,24,15,15,900.5,101.0,3.15,20.5,778.0,1022.94,765.49
2016,6,24,15,30,890.0,99.0,3.1,20.0,738.0,1024.42,769.14
2016,6,24,15,45,876.0,97.0,3.1,20.0,693.5,1018.72,767.15
2016,6,24,16,0,862.0,95.0,3.1,20.0,649.0,1009.47,762.99
2016,6,24,16,15,844.5,92.0,3.1,19.5,601.0,1005.17,763.79
2016,6,24,16,30,827.0,89.0,3.1,19.0,553.0,984.21,753.27
2016,6,24,16,45,803.0,86.0,3.1,19.0,502.0,953.46,734.63
2016,6,24,17,0,779.0,83.0,3.1,19.0,451.0,919.84,713.82
2016,6,24,17,15,748.0,79.0,3.05,18.5,399.5,875.4,685.89
2016,6,24,17,30,717.0,75.0,3.0,18.0,348.0,828.85,655.66
2016,6,24,17,45,672.5,69.5,3.0,17.5,296.5,773.14,617.84
2016,6,24,18,0,628.0,64.0,3.0,17.0,245.0,710.29,572.9
2016,6,24,18,15,564.5,57.5,2.9,16.5,196.5,628.9,510.98
2016,6,24,18,30,501.0,51.0,2.8,16.0,148.0,549.09,447.14
2016,6,24,18,45,403.0,41.5,2.7,15.5,105.5,439.03,356.0
2016,6,24,19,0,305.0,32.0,2.6,15.0,63.0,335.15,260.2
2016,6,24,19,15,152.5,16.0,2.6,14.5,31.5,170.49,27.4
2016,6,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,5,15,179.0,16.0,1.4,12.5,35.5,12.93,0.26
2016,6,25,5,30,358.0,32.0,1.4,13.0,71.0,26.44,16.77
2016,6,25,5,45,451.0,40.5,1.4,13.5,114.5,33.45,23.81
2016,6,25,6,0,544.0,49.0,1.4,14.0,158.0,40.53,30.46
2016,6,25,6,15,602.5,55.0,1.35,14.5,207.0,45.42,34.98
2016,6,25,6,30,661.0,61.0,1.3,15.0,256.0,50.33,39.36
2016,6,25,6,45,702.5,65.0,1.3,15.5,307.5,57.96,46.0
2016,6,25,7,0,744.0,69.0,1.3,16.0,359.0,61.43,48.85
2016,6,25,7,15,772.5,73.0,1.3,16.5,410.5,64.67,51.42
2016,6,25,7,30,801.0,77.0,1.3,17.0,462.0,67.83,53.88
2016,6,25,7,45,823.5,79.5,1.35,17.5,512.5,69.76,55.24
2016,6,25,8,0,846.0,82.0,1.4,18.0,563.0,79.64,63.42
2016,6,25,8,15,862.5,84.5,1.45,18.5,610.5,81.93,65.02
2016,6,25,8,30,879.0,87.0,1.5,19.0,658.0,84.07,66.51
2016,6,25,8,45,892.0,89.0,1.55,19.5,702.0,85.68,67.54
2016,6,25,9,0,905.0,91.0,1.6,20.0,746.0,87.13,68.46
2016,6,25,9,15,914.5,92.5,1.65,20.5,785.5,88.06,68.93
2016,6,25,9,30,924.0,94.0,1.7,21.0,825.0,88.84,69.3
2016,6,25,9,45,925.0,99.0,1.75,21.5,857.5,106.08,67.94
2016,6,25,10,0,926.0,104.0,1.8,22.0,890.0,163.18,90.63
2016,6,25,10,15,932.0,105.0,1.9,22.0,918.0,219.33,127.54
2016,6,25,10,30,938.0,106.0,2.0,22.0,946.0,276.18,172.6
2016,6,25,10,45,941.5,107.5,2.1,22.0,967.0,333.11,221.21
2016,6,25,11,0,945.0,109.0,2.2,22.0,988.0,390.06,270.81
2016,6,25,11,15,947.5,109.5,2.25,22.0,1002.5,445.85,319.16
2016,6,25,11,30,950.0,110.0,2.3,22.0,1017.0,501.15,366.18
2016,6,25,11,45,951.0,110.5,2.4,22.0,1024.0,555.04,411.13
2016,6,25,12,0,952.0,111.0,2.5,22.0,1031.0,607.94,454.17
2016,6,25,12,15,952.0,111.0,2.55,22.0,1030.5,658.72,494.36
2016,6,25,12,30,952.0,111.0,2.6,22.0,1030.0,707.97,532.45
2016,6,25,12,45,953.0,109.0,2.7,22.0,1023.0,754.62,568.15
2016,6,25,13,0,954.0,107.0,2.8,22.0,1016.0,799.17,601.75
2016,6,25,13,15,951.5,106.5,2.85,22.0,1001.0,839.91,630.29
2016,6,25,13,30,949.0,106.0,2.9,22.0,986.0,877.89,656.58
2016,6,25,13,45,945.0,105.0,2.95,22.0,964.5,911.21,679.7
2016,6,25,14,0,941.0,104.0,3.0,22.0,943.0,941.34,700.72
2016,6,25,14,15,935.0,103.0,3.05,22.0,914.5,966.33,718.38
2016,6,25,14,30,929.0,102.0,3.1,22.0,886.0,987.83,733.87
2016,6,25,14,45,921.5,100.0,3.15,22.0,851.5,1003.3,745.51
2016,6,25,15,0,914.0,98.0,3.2,22.0,817.0,1015.09,754.92
2016,6,25,15,15,904.0,96.5,3.2,21.5,777.0,1021.27,761.87
2016,6,25,15,30,894.0,95.0,3.2,21.0,737.0,1023.78,766.63
2016,6,25,15,45,881.0,92.5,3.25,21.0,693.0,1018.47,765.31
2016,6,25,16,0,868.0,90.0,3.3,21.0,649.0,1009.58,761.78
2016,6,25,16,15,851.0,87.5,3.25,20.5,601.0,993.15,753.94
2016,6,25,16,30,834.0,85.0,3.2,20.0,553.0,986.26,752.71
2016,6,25,16,45,812.0,81.5,3.2,20.0,502.5,956.87,734.93
2016,6,25,17,0,790.0,78.0,3.2,20.0,452.0,924.57,715.09
2016,6,25,17,15,760.0,74.0,3.15,19.5,400.5,881.06,687.92
2016,6,25,17,30,730.0,70.0,3.1,19.0,349.0,835.43,658.49
2016,6,25,17,45,687.5,65.5,3.05,18.5,298.0,775.45,617.43
2016,6,25,18,0,645.0,61.0,3.0,18.0,247.0,721.99,579.44
2016,6,25,18,15,583.5,54.5,2.85,17.5,198.0,642.04,518.74
2016,6,25,18,30,522.0,48.0,2.7,17.0,149.0,563.66,456.26
2016,6,25,18,45,426.5,39.5,2.6,16.5,106.5,456.46,367.94
2016,6,25,19,0,331.0,31.0,2.5,16.0,64.0,355.19,274.34
2016,6,25,19,15,165.5,15.5,2.55,15.5,32.0,179.7,30.48
2016,6,25,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,5,15,172.0,16.0,1.9,12.5,34.0,12.92,0.0
2016,6,26,5,30,344.0,32.0,1.9,13.0,68.0,26.39,16.67
2016,6,26,5,45,434.0,40.5,1.9,13.5,110.5,33.35,23.69
2016,6,26,6,0,524.0,49.0,1.9,14.0,153.0,40.37,30.29
2016,6,26,6,15,582.0,55.0,1.8,14.5,201.0,45.21,34.78
2016,6,26,6,30,640.0,61.0,1.7,15.0,249.0,50.08,39.12
2016,6,26,6,45,681.0,65.5,1.6,15.5,299.5,58.05,46.07
2016,6,26,7,0,722.0,70.0,1.5,16.0,350.0,61.83,49.2
2016,6,26,7,15,751.0,73.5,1.45,16.5,400.5,64.64,51.4
2016,6,26,7,30,780.0,77.0,1.4,17.0,451.0,67.41,53.52
2016,6,26,7,45,802.5,80.0,1.4,17.5,500.5,69.64,55.15
2016,6,26,8,0,825.0,83.0,1.4,18.0,550.0,71.81,56.7
2016,6,26,8,15,841.0,85.5,1.4,18.5,597.0,81.98,65.08
2016,6,26,8,30,857.0,88.0,1.4,19.0,644.0,84.06,66.5
2016,6,26,8,45,869.5,90.0,1.45,20.0,687.5,85.6,67.35
2016,6,26,9,0,882.0,92.0,1.5,21.0,731.0,87.0,68.07
2016,6,26,9,15,891.5,94.0,1.55,21.0,769.5,88.15,68.87
2016,6,26,9,30,901.0,96.0,1.6,21.0,808.0,89.15,69.56
2016,6,26,9,45,909.0,97.0,1.7,21.5,841.5,103.22,66.55
2016,6,26,10,0,917.0,98.0,1.8,22.0,875.0,157.99,87.14
2016,6,26,10,15,922.0,99.0,1.85,22.0,902.0,213.39,123.4
2016,6,26,10,30,927.0,100.0,1.9,22.0,929.0,269.36,167.74
2016,6,26,10,45,928.5,102.0,2.0,22.5,949.5,325.34,215.21
2016,6,26,11,0,930.0,104.0,2.1,23.0,970.0,381.13,263.34
2016,6,26,11,15,932.5,104.5,2.15,23.0,984.0,436.03,310.8
2016,6,26,11,30,935.0,105.0,2.2,23.0,998.0,490.44,356.96
2016,6,26,11,45,934.5,106.0,2.3,23.5,1004.0,543.04,400.03
2016,6,26,12,0,934.0,107.0,2.4,24.0,1010.0,594.53,440.96
2016,6,26,12,15,934.0,107.0,2.5,24.0,1009.5,644.33,480.39
2016,6,26,12,30,934.0,107.0,2.6,24.0,1009.0,692.64,517.82
2016,6,26,12,45,924.0,112.5,2.75,24.0,999.0,736.5,551.46
2016,6,26,13,0,914.0,118.0,2.9,24.0,989.0,777.8,582.71
2016,6,26,13,15,911.5,117.0,2.95,23.5,974.5,816.9,611.72
2016,6,26,13,30,909.0,116.0,3.0,23.0,960.0,853.33,638.23
2016,6,26,13,45,904.5,115.0,3.1,23.0,938.5,885.2,660.77
2016,6,26,14,0,900.0,114.0,3.2,23.0,917.0,913.96,681.28
2016,6,26,14,15,894.0,113.0,3.25,23.0,889.0,938.13,698.46
2016,6,26,14,30,888.0,112.0,3.3,23.0,861.0,958.93,713.53
2016,6,26,14,45,879.5,110.5,3.4,23.0,827.0,973.41,724.87
2016,6,26,15,0,871.0,109.0,3.5,23.0,793.0,984.33,734.05
2016,6,26,15,15,860.5,106.5,3.5,22.5,754.0,988.64,739.72
2016,6,26,15,30,850.0,104.0,3.5,22.0,715.0,989.35,743.22
2016,6,26,15,45,836.0,101.5,3.55,22.0,671.5,982.98,741.04
2016,6,26,16,0,822.0,99.0,3.6,22.0,628.0,986.68,745.9
2016,6,26,16,15,804.5,96.0,3.55,21.5,581.5,969.21,737.14
2016,6,26,16,30,787.0,93.0,3.5,21.0,535.0,948.48,726.3
2016,6,26,16,45,765.0,89.0,3.5,21.0,486.0,918.86,708.17
2016,6,26,17,0,743.0,85.0,3.5,21.0,437.0,886.44,687.89
2016,6,26,17,15,712.0,81.0,3.4,20.5,387.0,842.53,659.75
2016,6,26,17,30,681.0,77.0,3.3,20.0,337.0,803.65,634.53
2016,6,26,17,45,641.0,71.0,3.25,19.5,287.5,745.66,594.51
2016,6,26,18,0,601.0,65.0,3.2,19.0,238.0,687.05,552.35
2016,6,26,18,15,540.0,58.0,3.05,18.5,191.0,607.96,491.99
2016,6,26,18,30,479.0,51.0,2.9,18.0,144.0,530.4,429.89
2016,6,26,18,45,391.5,41.0,2.8,17.5,103.0,429.23,346.09
2016,6,26,19,0,304.0,31.0,2.7,17.0,62.0,333.77,257.59
2016,6,26,19,15,152.0,15.5,2.7,16.5,31.0,169.56,29.04
2016,6,26,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,5,15,171.5,15.5,2.15,13.5,33.5,12.51,0.0
2016,6,27,5,30,343.0,31.0,2.1,14.0,67.0,25.57,15.84
2016,6,27,5,45,430.5,39.5,2.1,14.5,109.0,32.53,22.85
2016,6,27,6,0,518.0,48.0,2.1,15.0,151.0,39.54,29.42
2016,6,27,6,15,576.0,54.0,2.0,15.5,198.5,44.39,33.9
2016,6,27,6,30,634.0,60.0,1.9,16.0,246.0,49.27,38.25
2016,6,27,6,45,674.5,65.0,1.8,16.5,296.5,57.57,45.46
2016,6,27,7,0,715.0,70.0,1.7,17.0,347.0,61.72,48.9
2016,6,27,7,15,744.5,73.5,1.65,17.5,397.5,64.53,51.09
2016,6,27,7,30,774.0,77.0,1.6,18.0,448.0,67.3,53.21
2016,6,27,7,45,796.0,80.5,1.6,18.5,497.5,69.85,55.11
2016,6,27,8,0,818.0,84.0,1.6,19.0,547.0,72.32,56.91
2016,6,27,8,15,835.0,86.5,1.65,19.5,594.0,82.43,65.22
2016,6,27,8,30,852.0,89.0,1.7,20.0,641.0,84.52,66.64
2016,6,27,8,45,865.5,91.0,1.75,21.0,684.5,86.07,67.48
2016,6,27,9,0,879.0,93.0,1.8,22.0,728.0,87.48,68.21
2016,6,27,9,15,889.0,95.0,1.85,22.5,767.5,88.63,68.87
2016,6,27,9,30,899.0,97.0,1.9,23.0,807.0,89.63,69.41
2016,6,27,9,45,896.0,104.5,1.95,23.5,837.5,105.47,68.63
2016,6,27,10,0,893.0,112.0,2.0,24.0,868.0,161.88,90.57
2016,6,27,10,15,899.0,113.5,2.05,24.0,896.0,216.56,125.91
2016,6,27,10,30,905.0,115.0,2.1,24.0,924.0,271.96,169.29
2016,6,27,10,45,910.0,116.0,2.2,24.5,945.5,327.32,215.68
2016,6,27,11,0,915.0,117.0,2.3,25.0,967.0,382.89,263.07
2016,6,27,11,15,917.5,117.5,2.4,25.0,981.5,437.21,309.82
2016,6,27,11,30,920.0,118.0,2.5,25.0,996.0,491.09,355.38
2016,6,27,11,45,922.0,118.0,2.6,25.0,1003.5,543.79,399.01
2016,6,27,12,0,924.0,118.0,2.7,25.0,1011.0,595.65,440.9
2016,6,27,12,15,924.0,118.5,2.8,25.0,1011.0,645.64,480.39
2016,6,27,12,30,924.0,119.0,2.9,25.0,1011.0,694.21,517.94
2016,6,27,12,45,927.5,115.0,3.0,25.0,1005.0,740.14,552.95
2016,6,27,13,0,931.0,111.0,3.1,25.0,999.0,784.13,586.0
2016,6,27,13,15,928.5,110.5,3.15,25.0,984.0,824.15,614.18
2016,6,27,13,30,926.0,110.0,3.2,25.0,969.0,861.49,639.94
2016,6,27,13,45,922.5,108.5,3.3,25.0,947.5,894.21,662.88
2016,6,27,14,0,919.0,107.0,3.4,25.0,926.0,923.8,683.79
2016,6,27,14,15,913.0,105.5,3.45,24.5,898.0,947.87,702.16
2016,6,27,14,30,907.0,104.0,3.5,24.0,870.0,968.48,718.42
2016,6,27,14,45,900.5,102.0,3.6,24.0,836.0,984.59,730.81
2016,6,27,15,0,894.0,100.0,3.7,24.0,802.0,997.13,741.02
2016,6,27,15,15,883.5,98.0,3.75,23.5,763.0,1002.11,747.49
2016,6,27,15,30,873.0,96.0,3.8,23.0,724.0,1003.44,751.78
2016,6,27,15,45,862.0,93.0,3.85,23.0,680.5,999.54,751.27
2016,6,27,16,0,851.0,90.0,3.9,23.0,637.0,992.12,748.56
2016,6,27,16,15,834.5,87.0,3.9,22.5,590.0,975.66,740.94
2016,6,27,16,30,818.0,84.0,3.9,22.0,543.0,968.73,739.98
2016,6,27,16,45,797.5,80.5,3.9,22.0,494.0,941.03,723.16
2016,6,27,17,0,777.0,77.0,3.9,22.0,445.0,910.46,704.28
2016,6,27,17,15,748.0,73.0,3.8,21.5,394.5,868.18,677.51
2016,6,27,17,30,719.0,69.0,3.7,21.0,344.0,823.81,648.55
2016,6,27,17,45,679.5,64.0,3.6,20.5,294.0,766.36,608.92
2016,6,27,18,0,640.0,59.0,3.5,20.0,244.0,714.84,572.06
2016,6,27,18,15,581.0,53.0,3.35,19.0,196.0,638.05,514.77
2016,6,27,18,30,522.0,47.0,3.2,18.0,148.0,562.74,455.45
2016,6,27,18,45,431.0,38.5,3.1,17.5,106.0,459.33,369.91
2016,6,27,19,0,340.0,30.0,3.0,17.0,64.0,361.7,278.98
2016,6,27,19,15,170.0,15.0,2.95,16.5,32.0,182.46,31.85
2016,6,27,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,15.5,2.2,12.5,15.5,11.82,0.0
2016,6,28,5,30,0.0,31.0,2.1,13.0,31.0,23.31,13.96
2016,6,28,5,45,8.5,49.5,2.05,13.5,51.0,36.59,26.49
2016,6,28,6,0,17.0,68.0,2.0,14.0,71.0,49.39,38.25
2016,6,28,6,15,25.0,87.5,1.9,14.0,94.0,62.72,50.4
2016,6,28,6,30,33.0,107.0,1.8,14.0,117.0,75.89,62.2
2016,6,28,6,45,39.0,127.0,1.7,14.5,140.5,89.13,73.7
2016,6,28,7,0,45.0,147.0,1.6,15.0,164.0,102.18,84.78
2016,6,28,7,15,74.0,173.0,1.55,15.5,206.0,118.68,98.64
2016,6,28,7,30,103.0,199.0,1.5,16.0,248.0,134.9,111.99
2016,6,28,7,45,462.0,142.0,1.5,17.0,399.0,96.23,78.1
2016,6,28,8,0,821.0,85.0,1.5,18.0,550.0,73.06,57.75
2016,6,28,8,15,838.0,88.0,1.5,18.5,597.0,83.42,66.33
2016,6,28,8,30,855.0,91.0,1.5,19.0,644.0,85.8,67.99
2016,6,28,8,45,870.0,92.5,1.55,19.5,688.5,87.08,68.74
2016,6,28,9,0,885.0,94.0,1.6,20.0,733.0,88.24,69.4
2016,6,28,9,15,895.0,96.0,1.65,20.5,772.5,89.38,70.05
2016,6,28,9,30,905.0,98.0,1.7,21.0,812.0,90.37,70.59
2016,6,28,9,45,911.0,100.5,1.75,21.5,845.5,103.04,67.82
2016,6,28,10,0,917.0,103.0,1.8,22.0,879.0,158.6,88.12
2016,6,28,10,15,923.0,104.0,1.85,22.0,907.0,214.26,124.09
2016,6,28,10,30,929.0,105.0,1.9,22.0,935.0,270.63,168.46
2016,6,28,10,45,933.0,106.5,2.0,22.0,956.5,327.24,216.64
2016,6,28,11,0,937.0,108.0,2.1,22.0,978.0,383.95,265.97
2016,6,28,11,15,939.5,108.5,2.15,22.0,993.0,439.36,314.02
2016,6,28,11,30,942.0,109.0,2.2,22.0,1008.0,494.3,360.77
2016,6,28,11,45,943.0,109.5,2.3,22.0,1015.5,547.85,405.48
2016,6,28,12,0,944.0,110.0,2.4,22.0,1023.0,600.42,448.3
2016,6,28,12,15,944.5,110.0,2.45,22.0,1023.0,651.18,488.5
2016,6,28,12,30,945.0,110.0,2.5,22.0,1023.0,700.48,526.64
2016,6,28,12,45,938.0,114.0,2.6,22.0,1014.0,745.95,561.39
2016,6,28,13,0,931.0,118.0,2.7,22.0,1005.0,789.03,593.8
2016,6,28,13,15,928.5,117.5,2.75,22.0,990.5,829.33,622.5
2016,6,28,13,30,926.0,117.0,2.8,22.0,976.0,866.96,648.57
2016,6,28,13,45,923.5,114.5,2.85,22.0,955.0,899.95,671.48
2016,6,28,14,0,921.0,112.0,2.9,22.0,934.0,929.79,692.32
2016,6,28,14,15,915.5,111.0,2.95,21.5,906.0,955.08,711.56
2016,6,28,14,30,910.0,110.0,3.0,21.0,878.0,976.96,728.73
2016,6,28,14,45,904.5,107.0,3.05,21.0,844.5,993.33,741.01
2016,6,28,15,0,899.0,104.0,3.1,21.0,811.0,1006.09,751.08
2016,6,28,15,15,888.5,102.0,3.1,20.5,771.5,1011.33,757.39
2016,6,28,15,30,878.0,100.0,3.1,20.0,732.0,1012.9,761.5
2016,6,28,15,45,867.0,97.0,3.1,20.0,688.5,1009.23,760.84
2016,6,28,16,0,856.0,94.0,3.1,20.0,645.0,1002.01,758.0
2016,6,28,16,15,838.5,91.0,3.05,19.5,597.5,997.82,758.4
2016,6,28,16,30,821.0,88.0,3.0,19.0,550.0,977.04,747.55
2016,6,28,16,45,800.5,84.5,3.0,19.0,500.0,949.4,731.05
2016,6,28,17,0,780.0,81.0,3.0,19.0,450.0,918.84,712.37
2016,6,28,17,15,750.0,77.0,2.95,18.5,399.0,875.54,685.26
2016,6,28,17,30,720.0,73.0,2.9,18.0,348.0,830.09,655.89
2016,6,28,17,45,679.5,67.5,2.9,17.5,297.5,777.78,620.65
2016,6,28,18,0,639.0,62.0,2.9,17.0,247.0,718.57,578.56
2016,6,28,18,15,578.0,55.5,2.85,16.5,198.5,639.21,518.59
2016,6,28,18,30,517.0,49.0,2.8,16.0,150.0,561.36,456.59
2016,6,28,18,45,423.0,40.5,2.75,15.5,107.0,455.41,368.91
2016,6,28,19,0,329.0,32.0,2.7,15.0,64.0,355.08,275.68
2016,6,28,19,15,164.5,16.0,2.8,14.5,32.0,180.14,31.31
2016,6,28,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,5,15,157.5,17.0,2.65,11.5,33.0,13.74,0.0
2016,6,29,5,30,315.0,34.0,2.6,12.0,66.0,28.0,17.91
2016,6,29,5,45,412.0,43.0,2.6,12.5,109.0,35.29,25.43
2016,6,29,6,0,509.0,52.0,2.6,13.0,152.0,42.65,32.41
2016,6,29,6,15,254.5,68.0,2.55,13.0,118.0,49.66,38.96
2016,6,29,6,30,0.0,84.0,2.5,13.0,84.0,62.35,50.4
2016,6,29,6,45,0.0,101.5,2.5,13.5,101.5,74.81,61.35
2016,6,29,7,0,0.0,119.0,2.5,14.0,119.0,87.19,72.01
2016,6,29,7,15,33.5,156.0,2.45,14.5,172.0,108.53,90.32
2016,6,29,7,30,67.0,193.0,2.4,15.0,225.0,130.97,109.23
2016,6,29,7,45,51.5,206.0,2.4,15.5,232.5,139.15,115.62
2016,6,29,8,0,36.0,219.0,2.4,16.0,240.0,147.05,121.73
2016,6,29,8,15,67.5,253.0,2.4,16.0,295.5,166.75,137.99
2016,6,29,8,30,99.0,287.0,2.4,16.0,351.0,185.78,153.51
2016,6,29,8,45,491.0,195.0,2.4,16.5,545.5,120.84,98.2
2016,6,29,9,0,883.0,103.0,2.4,17.0,740.0,93.21,74.47
2016,6,29,9,15,893.5,105.0,2.4,17.5,779.5,94.23,75.04
2016,6,29,9,30,904.0,107.0,2.4,18.0,819.0,95.08,75.46
2016,6,29,9,45,910.0,109.5,2.45,18.5,853.0,106.52,72.24
2016,6,29,10,0,916.0,112.0,2.5,19.0,887.0,162.15,92.42
2016,6,29,10,15,922.0,113.5,2.55,19.0,915.5,218.19,128.95
2016,6,29,10,30,928.0,115.0,2.6,19.0,944.0,274.94,174.15
2016,6,29,10,45,933.0,115.5,2.65,19.0,965.5,331.38,222.81
2016,6,29,11,0,938.0,116.0,2.7,19.0,987.0,388.0,272.75
2016,6,29,11,15,940.5,116.5,2.7,19.0,1001.5,443.65,321.7
2016,6,29,11,30,943.0,117.0,2.7,19.0,1016.0,498.84,369.32
2016,6,29,11,45,944.5,117.5,2.75,19.5,1023.5,552.89,414.21
2016,6,29,12,0,946.0,118.0,2.8,20.0,1031.0,606.05,457.01
2016,6,29,12,15,946.0,118.0,2.85,20.0,1031.0,656.87,497.76
2016,6,29,12,30,946.0,118.0,2.9,20.0,1031.0,706.2,536.4
2016,6,29,12,45,943.5,118.0,2.95,20.0,1023.0,752.08,571.7
2016,6,29,13,0,941.0,118.0,3.0,20.0,1015.0,795.72,604.71
2016,6,29,13,15,938.5,117.5,3.0,19.5,1000.5,836.5,634.97
2016,6,29,13,30,936.0,117.0,3.0,19.0,986.0,874.56,662.59
2016,6,29,13,45,932.0,115.5,3.05,19.0,964.0,907.57,685.82
2016,6,29,14,0,928.0,114.0,3.1,19.0,942.0,937.39,706.91
2016,6,29,14,15,922.0,113.0,3.1,19.0,913.5,962.55,724.56
2016,6,29,14,30,916.0,112.0,3.1,19.0,885.0,984.25,739.97
2016,6,29,14,45,909.0,109.5,3.1,19.0,851.0,999.95,751.5
2016,6,29,15,0,902.0,107.0,3.1,19.0,817.0,1011.99,760.76
2016,6,29,15,15,891.5,105.0,3.1,18.5,777.0,1017.43,767.25
2016,6,29,15,30,881.0,103.0,3.1,18.0,737.0,1019.19,771.51
2016,6,29,15,45,867.5,100.5,3.1,18.0,692.5,1013.72,769.64
2016,6,29,16,0,854.0,98.0,3.1,18.0,648.0,1018.14,774.71
2016,6,29,16,15,836.0,95.0,3.1,17.5,600.0,1000.32,766.16
2016,6,29,16,30,818.0,92.0,3.1,17.0,552.0,979.11,755.47
2016,6,29,16,45,794.5,88.5,3.1,17.0,501.5,948.51,736.75
2016,6,29,17,0,771.0,85.0,3.1,17.0,451.0,915.01,715.83
2016,6,29,17,15,739.5,81.0,3.1,16.5,399.5,870.32,687.78
2016,6,29,17,30,708.0,77.0,3.1,16.0,348.0,830.54,662.49
2016,6,29,17,45,663.5,72.0,3.15,16.0,296.5,769.16,619.18
2016,6,29,18,0,619.0,67.0,3.2,16.0,245.0,707.21,573.69
2016,6,29,18,15,555.0,60.0,3.15,15.5,196.5,624.83,510.77
2016,6,29,18,30,491.0,53.0,3.1,15.0,148.0,543.96,445.78
2016,6,29,18,45,389.5,43.5,3.1,14.5,105.5,430.93,351.82
2016,6,29,19,0,288.0,34.0,3.1,14.0,63.0,323.9,253.27
2016,6,29,19,15,144.0,17.0,3.1,13.5,31.5,166.09,27.52
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,118.5,18.0,1.75,12.0,30.0,13.72,0.0
2016,6,30,5,30,237.0,36.0,1.7,12.0,60.0,27.31,17.27
2016,6,30,5,45,330.0,48.0,1.7,12.5,101.0,36.53,26.51
2016,6,30,6,0,423.0,60.0,1.7,13.0,142.0,48.38,37.5
2016,6,30,6,15,488.0,68.5,1.6,13.5,189.5,54.71,43.37
2016,6,30,6,30,553.0,77.0,1.5,14.0,237.0,61.01,49.01
2016,6,30,6,45,599.0,83.5,1.4,14.5,287.5,65.52,52.88
2016,6,30,7,0,645.0,90.0,1.3,15.0,338.0,69.98,56.59
2016,6,30,7,15,679.0,95.5,1.25,15.5,389.0,73.47,59.35
2016,6,30,7,30,713.0,101.0,1.2,16.0,440.0,76.88,61.99
2016,6,30,7,45,739.5,105.0,1.2,16.5,490.0,79.07,63.54
2016,6,30,8,0,766.0,109.0,1.2,17.0,540.0,87.98,70.85
2016,6,30,8,15,785.5,112.5,1.15,17.5,588.0,89.62,71.85
2016,6,30,8,30,805.0,116.0,1.1,18.0,636.0,91.16,72.79
2016,6,30,8,45,820.0,119.5,1.1,18.5,680.0,92.46,73.53
2016,6,30,9,0,835.0,123.0,1.1,19.0,724.0,93.62,74.17
2016,6,30,9,15,846.5,125.5,1.15,19.0,763.5,93.96,74.29
2016,6,30,9,30,858.0,128.0,1.2,19.0,803.0,94.2,74.33
2016,6,30,9,45,877.0,124.0,1.25,19.5,840.5,111.1,76.56
2016,6,30,10,0,896.0,120.0,1.3,20.0,878.0,163.12,93.54
2016,6,30,10,15,902.5,121.5,1.4,20.0,906.0,218.22,128.85
2016,6,30,10,30,909.0,123.0,1.5,20.0,934.0,274.11,172.7
2016,6,30,10,45,912.5,124.5,1.6,20.5,955.5,329.77,219.67
2016,6,30,11,0,916.0,126.0,1.7,21.0,977.0,385.5,267.62
2016,6,30,11,15,919.0,127.0,1.8,21.0,992.0,440.62,315.34
2016,6,30,11,30,922.0,128.0,1.9,21.0,1007.0,495.4,361.93
2016,6,30,11,45,923.0,128.5,2.05,21.0,1014.0,548.36,406.29
2016,6,30,12,0,924.0,129.0,2.2,21.0,1021.0,600.43,448.89
2016,6,30,12,15,924.0,129.0,2.3,21.0,1020.5,650.48,488.79
2016,6,30,12,30,924.0,129.0,2.4,21.0,1020.0,699.13,526.73
2016,6,30,12,45,918.0,131.5,2.5,21.0,1011.0,743.79,561.0
2016,6,30,13,0,912.0,134.0,2.6,21.0,1002.0,786.14,592.99
2016,6,30,13,15,908.5,133.0,2.65,21.0,987.0,825.13,621.39
2016,6,30,13,30,905.0,132.0,2.7,21.0,972.0,861.38,646.61
2016,6,30,13,45,902.5,129.5,2.75,21.0,950.5,894.27,669.54
2016,6,30,14,0,900.0,127.0,2.8,21.0,929.0,924.08,690.43
2016,6,30,14,15,893.0,125.5,2.85,21.0,900.5,947.51,707.11
2016,6,30,14,30,886.0,124.0,2.9,21.0,872.0,967.48,721.64
2016,6,30,14,45,879.0,120.5,2.95,21.0,837.5,981.95,732.67
2016,6,30,15,0,872.0,117.0,3.0,21.0,803.0,992.79,741.48
2016,6,30,15,15,860.5,115.0,3.0,21.0,763.5,997.11,745.72
2016,6,30,15,30,849.0,113.0,3.0,21.0,724.0,1011.91,757.2
2016,6,30,15,45,835.5,109.5,3.05,21.0,680.0,1005.3,754.88
2016,6,30,16,0,822.0,106.0,3.1,21.0,636.0,995.08,750.46
2016,6,30,16,15,803.0,103.0,3.1,20.5,588.0,976.33,741.39
2016,6,30,16,30,784.0,100.0,3.1,20.0,540.0,954.26,730.1
2016,6,30,16,45,759.5,96.0,3.1,20.0,490.0,922.28,710.46
2016,6,30,17,0,735.0,92.0,3.1,20.0,440.0,894.33,693.47
2016,6,30,17,15,702.0,87.0,3.05,19.5,389.0,847.88,663.9
2016,6,30,17,30,669.0,82.0,3.0,19.0,338.0,799.64,632.3
2016,6,30,17,45,625.0,76.0,2.95,18.5,288.0,738.12,589.71
2016,6,30,18,0,581.0,70.0,2.9,18.0,238.0,676.07,544.94
2016,6,30,18,15,516.5,62.5,2.8,17.5,190.5,593.48,481.95
2016,6,30,18,30,452.0,55.0,2.7,17.0,143.0,512.44,417.11
2016,6,30,18,45,357.0,44.5,2.65,16.5,101.5,404.86,328.08
2016,6,30,19,0,262.0,34.0,2.6,16.0,60.0,302.57,234.37
2016,6,30,19,15,131.0,17.0,2.7,15.5,30.0,150.61,22.38
2016,6,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,1,5,15,115.5,17.5,2.3,12.0,29.0,13.35,0.0
2016,7,1,5,30,231.0,35.0,2.3,12.0,58.0,26.57,16.55
2016,7,1,5,45,326.5,46.5,2.35,12.5,98.5,35.44,25.53
2016,7,1,6,0,422.0,58.0,2.4,13.0,139.0,46.78,36.05
2016,7,1,6,15,486.5,66.0,2.35,13.0,186.0,52.77,41.71
2016,7,1,6,30,551.0,74.0,2.3,13.0,233.0,58.74,47.17
2016,7,1,6,45,596.5,80.5,2.25,13.5,283.0,63.31,51.13
2016,7,1,7,0,642.0,87.0,2.2,14.0,333.0,67.83,54.92
2016,7,1,7,15,675.5,92.0,2.1,14.0,383.0,71.03,57.58
2016,7,1,7,30,709.0,97.0,2.0,14.0,433.0,74.17,60.14
2016,7,1,7,45,735.5,100.5,1.95,14.5,483.0,76.13,61.51
2016,7,1,8,0,762.0,104.0,1.9,15.0,533.0,84.49,68.44
2016,7,1,8,15,781.0,107.5,1.85,15.5,580.0,86.23,69.56
2016,7,1,8,30,800.0,111.0,1.8,16.0,627.0,87.86,70.61
2016,7,1,8,45,816.0,113.5,1.8,16.5,671.0,88.68,70.97
2016,7,1,9,0,832.0,116.0,1.8,17.0,715.0,89.42,71.26
2016,7,1,9,15,843.5,118.5,1.85,17.0,754.0,89.91,71.52
2016,7,1,9,30,855.0,121.0,1.9,17.0,793.0,100.59,80.39
2016,7,1,9,45,865.0,122.0,1.95,17.5,827.5,108.49,86.71
2016,7,1,10,0,875.0,123.0,2.0,18.0,862.0,161.41,94.12
2016,7,1,10,15,881.5,124.5,2.0,18.0,890.5,215.38,128.88
2016,7,1,10,30,888.0,126.0,2.0,18.0,919.0,270.14,172.2
2016,7,1,10,45,894.0,126.5,2.05,18.0,941.0,324.81,219.14
2016,7,1,11,0,900.0,127.0,2.1,18.0,963.0,379.81,267.5
2016,7,1,11,15,903.0,128.0,2.15,18.0,977.5,434.11,315.19
2016,7,1,11,30,906.0,129.0,2.2,18.0,992.0,488.07,361.74
2016,7,1,11,45,908.5,129.0,2.25,18.0,1000.0,540.67,406.15
2016,7,1,12,0,911.0,129.0,2.3,18.0,1008.0,592.53,448.8
2016,7,1,12,15,911.0,129.0,2.35,18.0,1008.0,641.98,488.57
2016,7,1,12,30,911.0,129.0,2.4,18.0,1008.0,690.03,526.34
2016,7,1,12,45,904.5,132.0,2.45,18.0,999.0,734.17,560.37
2016,7,1,13,0,898.0,135.0,2.5,18.0,990.0,776.0,592.06
2016,7,1,13,15,894.5,134.0,2.55,18.0,975.0,814.49,620.55
2016,7,1,13,30,891.0,133.0,2.6,18.0,960.0,850.29,645.78
2016,7,1,13,45,887.5,131.0,2.65,18.0,939.0,882.35,668.42
2016,7,1,14,0,884.0,129.0,2.7,18.0,918.0,911.34,689.01
2016,7,1,14,15,877.5,127.5,2.7,18.0,889.5,934.87,705.56
2016,7,1,14,30,871.0,126.0,2.7,18.0,861.0,955.02,719.94
2016,7,1,14,45,863.0,123.5,2.75,18.0,827.0,969.3,730.95
2016,7,1,15,0,855.0,121.0,2.8,18.0,793.0,980.02,739.78
2016,7,1,15,15,843.0,118.5,2.8,18.0,753.5,997.44,752.87
2016,7,1,15,30,831.0,116.0,2.8,18.0,714.0,997.09,754.11
2016,7,1,15,45,816.5,113.0,2.8,18.0,670.5,990.0,751.12
2016,7,1,16,0,802.0,110.0,2.8,18.0,627.0,979.34,745.91
2016,7,1,16,15,783.0,106.5,2.8,17.5,579.5,960.04,736.32
2016,7,1,16,30,764.0,103.0,2.8,17.0,532.0,937.47,724.5
2016,7,1,16,45,739.5,98.5,2.8,17.0,482.5,905.05,704.33
2016,7,1,17,0,715.0,94.0,2.8,17.0,433.0,877.06,687.11
2016,7,1,17,15,682.0,89.0,2.75,16.5,382.5,830.92,657.36
2016,7,1,17,30,649.0,84.0,2.7,16.0,332.0,783.03,625.59
2016,7,1,17,45,604.5,77.5,2.7,16.0,282.5,720.76,581.12
2016,7,1,18,0,560.0,71.0,2.7,16.0,233.0,658.04,534.6
2016,7,1,18,15,495.5,63.0,2.65,15.5,186.0,575.34,471.13
2016,7,1,18,30,431.0,55.0,2.6,15.0,139.0,494.32,405.86
2016,7,1,18,45,335.5,44.5,2.55,14.5,98.5,386.99,316.24
2016,7,1,19,0,240.0,34.0,2.5,14.0,58.0,285.15,222.24
2016,7,1,19,15,120.0,17.0,2.5,13.5,29.0,142.23,18.98
2016,7,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,5,15,118.5,17.0,2.15,11.0,28.5,12.98,0.0
2016,7,2,5,30,237.0,34.0,2.2,11.0,57.0,25.87,15.96
2016,7,2,5,45,335.5,44.5,2.25,11.5,98.0,36.11,26.21
