Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,6,0,434.0,55.0,2.3,12.0,139.0,44.49,34.15
2016,7,2,6,15,498.0,63.0,2.3,12.5,186.0,50.57,39.83
2016,7,2,6,30,562.0,71.0,2.3,13.0,233.0,56.63,45.29
2016,7,2,6,45,331.5,111.5,2.3,13.5,211.5,78.49,64.63
2016,7,2,7,0,101.0,152.0,2.3,14.0,190.0,103.36,86.24
2016,7,2,7,15,151.5,173.5,2.3,14.0,240.0,117.11,97.96
2016,7,2,7,30,202.0,195.0,2.3,14.0,290.0,130.65,109.36
2016,7,2,7,45,124.0,209.5,2.3,14.5,270.0,137.56,114.71
2016,7,2,8,0,46.0,224.0,2.3,15.0,250.0,149.82,124.57
2016,7,2,8,15,93.0,257.0,2.3,15.0,315.5,169.3,140.67
2016,7,2,8,30,140.0,290.0,2.3,15.0,381.0,179.33,148.66
2016,7,2,8,45,83.0,279.5,2.3,15.5,334.5,182.78,150.84
2016,7,2,9,0,26.0,269.0,2.3,16.0,288.0,176.44,144.88
2016,7,2,9,15,137.0,317.5,2.3,16.0,424.5,192.02,157.52
2016,7,2,9,30,248.0,366.0,2.3,16.0,561.0,200.99,164.57
2016,7,2,9,45,295.0,371.0,2.3,16.5,613.0,205.91,167.98
2016,7,2,10,0,342.0,376.0,2.3,17.0,665.0,238.12,173.36
2016,7,2,10,15,608.0,255.5,2.3,17.0,789.5,228.21,151.03
2016,7,2,10,30,874.0,135.0,2.3,17.0,914.0,270.81,174.04
2016,7,2,10,45,579.5,290.0,2.35,17.5,811.5,323.03,229.07
2016,7,2,11,0,285.0,445.0,2.4,18.0,709.0,370.51,276.45
2016,7,2,11,15,587.5,292.5,2.4,18.0,848.0,409.07,302.28
2016,7,2,11,30,890.0,140.0,2.4,18.0,987.0,486.68,361.4
2016,7,2,11,45,678.5,275.0,2.45,18.0,924.0,525.31,395.7
2016,7,2,12,0,467.0,410.0,2.5,18.0,861.0,550.36,416.68
2016,7,2,12,15,679.5,276.0,2.5,18.0,931.5,616.66,468.87
2016,7,2,12,30,892.0,142.0,2.5,18.0,1002.0,686.11,523.95
2016,7,2,12,45,897.0,137.5,2.55,18.0,997.0,732.32,559.49
2016,7,2,13,0,902.0,133.0,2.6,18.0,992.0,776.8,593.3
2016,7,2,13,15,899.0,132.0,2.6,18.0,977.5,815.83,621.82
2016,7,2,13,30,896.0,131.0,2.6,18.0,963.0,852.19,647.08
2016,7,2,13,45,891.0,130.0,2.65,18.0,941.0,884.0,669.54
2016,7,2,14,0,886.0,129.0,2.7,18.0,919.0,912.7,689.93
2016,7,2,14,15,879.5,127.5,2.7,18.0,891.0,936.35,706.55
2016,7,2,14,30,873.0,126.0,2.7,18.0,863.0,956.6,721.0
2016,7,2,14,45,863.5,124.5,2.7,18.0,828.5,970.53,731.33
2016,7,2,15,0,854.0,123.0,2.7,18.0,794.0,980.9,739.46
2016,7,2,15,15,842.5,120.5,2.7,17.5,754.5,999.04,754.44
2016,7,2,15,30,831.0,118.0,2.7,17.0,715.0,999.28,757.48
2016,7,2,15,45,815.0,115.5,2.7,17.0,671.0,991.32,753.9
2016,7,2,16,0,799.0,113.0,2.7,17.0,627.0,979.77,748.1
2016,7,2,16,15,779.5,109.0,2.65,16.5,580.0,959.44,737.33
2016,7,2,16,30,760.0,105.0,2.6,16.0,533.0,935.82,724.33
2016,7,2,16,45,733.5,101.5,2.6,16.0,483.0,909.77,708.65
2016,7,2,17,0,707.0,98.0,2.6,16.0,433.0,874.5,686.27
2016,7,2,17,15,673.5,92.5,2.55,15.5,382.5,827.33,655.8
2016,7,2,17,30,640.0,87.0,2.5,15.0,332.0,778.41,623.24
2016,7,2,17,45,592.5,80.5,2.5,15.0,282.0,713.42,576.69
2016,7,2,18,0,545.0,74.0,2.5,15.0,232.0,648.05,528.09
2016,7,2,18,15,481.5,65.5,2.45,14.5,185.0,565.88,464.84
2016,7,2,18,30,418.0,57.0,2.4,14.0,138.0,485.28,399.71
2016,7,2,18,45,325.0,45.5,2.35,13.5,97.5,375.81,308.14
2016,7,2,19,0,232.0,34.0,2.3,13.0,57.0,278.98,217.82
2016,7,2,19,15,116.0,17.0,2.3,13.0,28.5,139.16,15.69
2016,7,2,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,128.0,16.0,2.1,11.0,28.5,12.26,0.0
2016,7,3,5,30,256.0,32.0,2.2,11.0,57.0,26.15,16.09
2016,7,3,5,45,353.0,42.5,2.3,11.5,98.0,34.6,24.85
2016,7,3,6,0,450.0,53.0,2.4,12.0,139.0,43.04,32.84
2016,7,3,6,15,513.0,61.0,2.4,12.0,186.0,49.19,38.67
2016,7,3,6,30,576.0,69.0,2.4,12.0,233.0,55.31,44.29
2016,7,3,6,45,450.0,101.0,2.4,12.5,244.5,73.4,60.35
2016,7,3,7,0,324.0,133.0,2.4,13.0,256.0,93.44,77.84
2016,7,3,7,15,527.5,111.5,2.35,13.5,345.5,81.97,67.34
2016,7,3,7,30,731.0,90.0,2.3,14.0,435.0,75.84,61.6
2016,7,3,7,45,755.0,93.5,2.25,14.5,484.5,78.05,63.2
2016,7,3,8,0,779.0,97.0,2.2,15.0,534.0,80.19,64.72
2016,7,3,8,15,798.0,100.5,2.2,15.0,581.0,82.12,66.18
2016,7,3,8,30,817.0,104.0,2.2,15.0,628.0,83.95,67.55
2016,7,3,8,45,831.5,106.5,2.2,15.5,672.0,84.92,68.05
2016,7,3,9,0,846.0,109.0,2.2,16.0,716.0,95.39,76.68
2016,7,3,9,15,857.0,111.0,2.2,16.0,755.5,96.3,77.25
2016,7,3,9,30,868.0,113.0,2.2,16.0,795.0,97.04,77.72
2016,7,3,9,45,890.5,107.0,2.25,16.5,833.0,99.78,79.74
2016,7,3,10,0,913.0,101.0,2.3,17.0,871.0,151.47,85.94
2016,7,3,10,15,919.0,102.5,2.3,17.0,899.0,207.28,121.63
2016,7,3,10,30,925.0,104.0,2.3,17.0,927.0,263.82,166.52
2016,7,3,10,45,929.0,105.0,2.35,17.0,949.0,320.06,215.24
2016,7,3,11,0,933.0,106.0,2.4,17.0,971.0,376.39,265.29
2016,7,3,11,15,936.0,106.5,2.45,17.0,986.0,431.94,314.59
2016,7,3,11,30,939.0,107.0,2.5,17.0,1001.0,487.08,362.67
2016,7,3,11,45,940.0,107.5,2.55,17.5,1008.5,540.64,407.63
2016,7,3,12,0,941.0,108.0,2.6,18.0,1016.0,593.24,450.45
2016,7,3,12,15,941.0,108.0,2.6,18.0,1016.0,643.72,491.11
2016,7,3,12,30,941.0,108.0,2.6,18.0,1016.0,692.71,529.58
2016,7,3,12,45,924.5,118.0,2.65,18.0,1004.5,736.22,563.2
2016,7,3,13,0,908.0,128.0,2.7,18.0,993.0,776.75,593.95
2016,7,3,13,15,905.0,127.0,2.7,18.0,978.0,815.92,622.55
2016,7,3,13,30,902.0,126.0,2.7,18.0,963.0,852.39,647.95
2016,7,3,13,45,897.5,125.0,2.75,18.0,941.5,884.73,670.81
2016,7,3,14,0,893.0,124.0,2.8,18.0,920.0,913.97,691.59
2016,7,3,14,15,886.5,122.5,2.8,17.5,892.0,937.72,709.65
2016,7,3,14,30,880.0,121.0,2.8,17.0,864.0,958.05,725.58
2016,7,3,14,45,871.5,119.0,2.8,17.0,829.5,972.51,736.32
2016,7,3,15,0,863.0,117.0,2.8,17.0,795.0,983.39,744.84
2016,7,3,15,15,851.5,115.0,2.75,16.5,755.5,987.72,750.08
2016,7,3,15,30,840.0,113.0,2.7,16.0,716.0,1002.55,762.67
2016,7,3,15,45,825.5,110.0,2.7,16.0,672.5,995.58,759.61
2016,7,3,16,0,811.0,107.0,2.7,16.0,629.0,985.01,754.47
2016,7,3,16,15,792.0,103.5,2.7,16.0,581.5,965.79,743.5
2016,7,3,16,30,773.0,100.0,2.7,16.0,534.0,943.26,730.34
2016,7,3,16,45,748.5,96.0,2.7,16.0,484.5,911.44,710.62
2016,7,3,17,0,724.0,92.0,2.7,16.0,435.0,883.71,693.6
2016,7,3,17,15,691.5,87.0,2.65,15.5,384.5,837.98,664.16
2016,7,3,17,30,659.0,82.0,2.6,15.0,334.0,790.47,632.68
2016,7,3,17,45,615.0,75.5,2.6,14.5,284.0,728.52,589.55
2016,7,3,18,0,571.0,69.0,2.6,14.0,234.0,666.09,544.17
2016,7,3,18,15,508.5,61.5,2.55,13.5,187.0,585.62,482.14
2016,7,3,18,30,446.0,54.0,2.5,13.0,140.0,506.66,418.17
2016,7,3,18,45,354.5,43.0,2.5,13.0,99.0,401.73,329.46
2016,7,3,19,0,263.0,32.0,2.5,13.0,58.0,302.89,236.47
2016,7,3,19,15,131.5,16.0,2.5,12.5,29.0,148.61,13.43
2016,7,3,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,143.0,15.0,2.3,11.0,29.0,12.1,0.0
2016,7,4,5,30,286.0,30.0,2.4,11.0,58.0,24.61,14.7
2016,7,4,5,45,386.0,39.0,2.55,11.5,99.5,31.95,22.5
2016,7,4,6,0,486.0,48.0,2.7,12.0,141.0,39.37,29.56
2016,7,4,6,15,548.0,55.0,2.65,12.5,188.5,44.94,34.77
2016,7,4,6,30,610.0,62.0,2.6,13.0,236.0,50.51,39.82
2016,7,4,6,45,305.5,92.5,2.6,13.5,180.0,65.85,53.41
2016,7,4,7,0,1.0,123.0,2.6,14.0,124.0,89.59,74.17
2016,7,4,7,15,9.0,144.5,2.55,14.0,149.0,104.5,87.01
2016,7,4,7,30,17.0,166.0,2.5,14.0,174.0,119.3,99.59
2016,7,4,7,45,22.5,187.5,2.45,14.5,199.0,133.94,111.66
2016,7,4,8,0,28.0,209.0,2.4,15.0,224.0,141.34,117.38
2016,7,4,8,15,31.0,229.5,2.35,15.0,248.0,153.48,127.31
2016,7,4,8,30,34.0,250.0,2.3,15.0,272.0,165.32,136.91
2016,7,4,8,45,35.5,268.5,2.3,15.5,293.0,175.79,145.04
2016,7,4,9,0,37.0,287.0,2.3,16.0,314.0,185.96,152.85
2016,7,4,9,15,39.5,306.0,2.3,16.0,336.0,196.1,160.89
2016,7,4,9,30,42.0,325.0,2.3,16.0,358.0,205.92,168.65
2016,7,4,9,45,74.5,363.5,2.35,16.5,425.5,226.38,184.8
2016,7,4,10,0,107.0,402.0,2.4,17.0,493.0,258.73,197.57
2016,7,4,10,15,126.5,420.5,2.4,17.0,531.0,268.89,203.2
2016,7,4,10,30,146.0,439.0,2.4,17.0,569.0,298.26,224.83
2016,7,4,10,45,133.0,448.5,2.45,17.0,569.5,317.33,240.47
2016,7,4,11,0,120.0,458.0,2.5,17.0,570.0,335.32,255.37
2016,7,4,11,15,249.0,438.0,2.5,17.0,674.0,378.81,286.72
2016,7,4,11,30,378.0,418.0,2.5,17.0,778.0,447.66,338.53
2016,7,4,11,45,390.5,416.0,2.55,17.5,790.5,483.72,366.83
2016,7,4,12,0,403.0,414.0,2.6,18.0,803.0,517.16,392.97
2016,7,4,12,15,431.0,411.5,2.6,18.0,827.5,566.1,430.56
2016,7,4,12,30,459.0,409.0,2.6,18.0,852.0,617.11,469.08
2016,7,4,12,45,689.5,263.5,2.65,18.0,922.5,699.51,533.48
2016,7,4,13,0,920.0,118.0,2.7,18.0,993.0,777.15,594.8
2016,7,4,13,15,691.5,248.5,2.7,18.0,901.0,769.28,585.68
2016,7,4,13,30,463.0,379.0,2.7,18.0,809.0,728.38,553.1
2016,7,4,13,45,472.5,364.5,2.7,18.0,794.0,752.56,571.9
2016,7,4,14,0,482.0,350.0,2.7,18.0,779.0,774.67,588.71
2016,7,4,14,15,686.0,231.0,2.7,17.5,821.0,880.53,669.96
2016,7,4,14,30,890.0,112.0,2.7,17.0,863.0,958.34,725.47
2016,7,4,14,45,700.5,193.5,2.7,17.0,770.5,906.8,690.65
2016,7,4,15,0,511.0,275.0,2.7,17.0,678.0,814.79,624.71
2016,7,4,15,15,480.0,269.5,2.7,17.0,633.0,793.38,611.39
2016,7,4,15,30,449.0,264.0,2.7,17.0,588.0,768.77,595.09
2016,7,4,15,45,268.5,273.5,2.75,17.0,464.0,581.31,456.92
2016,7,4,16,0,88.0,283.0,2.8,17.0,340.0,366.3,290.83
2016,7,4,16,15,139.5,263.0,2.75,16.5,345.5,427.69,342.53
2016,7,4,16,30,191.0,243.0,2.7,16.0,351.0,463.46,373.5
2016,7,4,16,45,161.5,220.5,2.7,16.0,306.0,412.09,333.98
2016,7,4,17,0,132.0,198.0,2.7,16.0,261.0,359.95,293.52
2016,7,4,17,15,133.0,175.0,2.7,15.5,232.5,336.96,277.19
2016,7,4,17,30,134.0,152.0,2.7,15.0,204.0,312.73,259.33
2016,7,4,17,45,123.0,131.5,2.7,14.5,173.5,279.41,233.05
2016,7,4,18,0,112.0,111.0,2.7,14.0,143.0,245.56,205.55
2016,7,4,18,15,293.0,80.5,2.65,13.5,142.0,409.65,344.31
2016,7,4,18,30,474.0,50.0,2.6,13.0,141.0,526.47,435.08
2016,7,4,18,45,383.5,40.0,2.55,13.0,100.0,422.84,346.09
2016,7,4,19,0,293.0,30.0,2.5,13.0,59.0,325.24,253.26
2016,7,4,19,15,146.5,15.0,2.5,12.5,29.5,164.33,10.22
2016,7,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,126.5,16.0,2.65,11.5,28.0,12.25,0.0
2016,7,5,5,30,253.0,32.0,2.7,12.0,56.0,26.2,15.79
2016,7,5,5,45,351.0,42.0,2.75,12.5,96.5,34.23,24.36
2016,7,5,6,0,449.0,52.0,2.8,13.0,137.0,42.28,31.99
2016,7,5,6,15,514.5,59.5,2.75,13.0,184.0,48.09,37.5
2016,7,5,6,30,580.0,67.0,2.7,13.0,231.0,53.9,42.84
2016,7,5,6,45,290.0,87.0,2.65,13.5,169.0,62.06,50.03
2016,7,5,7,0,0.0,107.0,2.6,14.0,107.0,79.22,65.03
2016,7,5,7,15,16.5,142.0,2.55,14.0,150.0,103.04,85.75
2016,7,5,7,30,33.0,177.0,2.5,14.0,193.0,121.4,101.42
2016,7,5,7,45,65.0,208.0,2.45,14.5,243.0,140.25,117.1
2016,7,5,8,0,97.0,239.0,2.4,15.0,293.0,158.59,132.1
2016,7,5,8,15,97.5,261.5,2.35,15.0,320.0,171.51,142.57
2016,7,5,8,30,98.0,284.0,2.3,15.0,347.0,184.06,152.68
2016,7,5,8,45,115.0,308.0,2.3,15.5,386.5,187.2,154.56
2016,7,5,9,0,132.0,332.0,2.3,16.0,426.0,198.54,163.3
2016,7,5,9,15,233.0,337.5,2.35,16.0,515.0,204.07,167.49
2016,7,5,9,30,334.0,343.0,2.4,16.0,604.0,193.95,158.79
2016,7,5,9,45,303.0,368.5,2.45,16.5,613.5,203.45,166.07
2016,7,5,10,0,272.0,394.0,2.5,17.0,623.0,237.8,175.93
2016,7,5,10,15,238.0,415.5,2.55,17.0,620.5,283.27,209.78
2016,7,5,10,30,204.0,437.0,2.6,17.0,618.0,309.13,230.89
2016,7,5,10,45,314.0,410.5,2.65,17.0,697.5,331.87,245.37
2016,7,5,11,0,424.0,384.0,2.7,17.0,777.0,370.25,273.91
2016,7,5,11,15,319.0,429.5,2.75,17.0,728.0,400.09,301.61
2016,7,5,11,30,214.0,475.0,2.8,17.0,679.0,419.16,319.26
2016,7,5,11,45,573.0,296.0,2.85,17.0,846.5,484.92,369.1
2016,7,5,12,0,932.0,117.0,2.9,17.0,1014.0,592.75,452.9
2016,7,5,12,15,703.5,262.0,2.95,17.0,939.5,619.24,473.98
2016,7,5,12,30,475.0,407.0,3.0,17.0,865.0,625.49,478.12
2016,7,5,12,45,365.0,437.5,3.05,17.0,787.5,605.84,464.23
2016,7,5,13,0,255.0,468.0,3.1,17.0,710.0,578.1,443.52
2016,7,5,13,15,367.5,422.5,3.1,17.0,766.5,651.2,500.07
2016,7,5,13,30,480.0,377.0,3.1,17.0,823.0,740.21,566.69
2016,7,5,13,45,697.5,246.5,3.1,17.0,877.0,843.4,645.49
2016,7,5,14,0,915.0,116.0,3.1,17.0,931.0,925.28,704.59
2016,7,5,14,15,725.0,209.5,3.1,17.0,842.5,895.55,684.18
2016,7,5,14,30,535.0,303.0,3.1,17.0,754.0,827.08,633.12
2016,7,5,14,45,554.0,278.5,3.15,17.0,729.5,842.06,646.65
2016,7,5,15,0,573.0,254.0,3.2,17.0,705.0,854.2,657.67
2016,7,5,15,15,531.5,251.0,3.2,16.5,652.5,825.61,639.46
2016,7,5,15,30,490.0,248.0,3.2,16.0,600.0,793.43,618.76
2016,7,5,15,45,434.0,250.5,3.25,16.0,548.0,749.15,587.69
2016,7,5,16,0,378.0,253.0,3.3,16.0,496.0,678.03,536.98
2016,7,5,16,15,252.5,248.5,3.35,15.5,406.0,551.33,441.86
2016,7,5,16,30,127.0,244.0,3.4,15.0,316.0,399.34,323.36
2016,7,5,16,45,153.0,220.5,3.45,15.0,298.5,403.55,329.65
2016,7,5,17,0,179.0,197.0,3.5,15.0,281.0,406.06,334.0
2016,7,5,17,15,95.5,164.0,3.55,14.5,208.5,284.88,235.47
2016,7,5,17,30,12.0,131.0,3.6,14.0,136.0,127.9,103.45
2016,7,5,17,45,6.5,113.0,3.65,14.0,115.5,107.14,86.11
2016,7,5,18,0,1.0,95.0,3.7,14.0,95.0,86.33,68.26
2016,7,5,18,15,242.0,73.0,3.65,13.5,119.5,352.73,298.84
2016,7,5,18,30,483.0,51.0,3.6,13.0,144.0,535.78,445.14
2016,7,5,18,45,380.0,42.0,3.55,12.5,102.0,422.39,347.97
2016,7,5,19,0,277.0,33.0,3.5,12.0,60.0,315.08,246.84
2016,7,5,19,15,138.5,16.5,3.45,12.0,30.0,160.41,3.78
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,135.5,15.0,2.75,11.0,27.5,12.12,0.0
2016,7,6,5,30,271.0,30.0,2.7,11.0,55.0,24.61,14.41
2016,7,6,5,45,370.5,39.0,2.7,11.5,95.5,31.9,22.4
2016,7,6,6,0,470.0,48.0,2.7,12.0,136.0,39.27,29.44
2016,7,6,6,15,532.5,55.0,2.55,12.5,182.5,44.81,34.65
2016,7,6,6,30,595.0,62.0,2.4,13.0,229.0,50.36,39.68
2016,7,6,6,45,436.0,100.0,2.3,13.5,235.5,72.59,59.4
2016,7,6,7,0,277.0,138.0,2.2,14.0,242.0,95.61,79.46
2016,7,6,7,15,329.5,151.0,2.1,14.0,292.5,104.28,86.79
2016,7,6,7,30,382.0,164.0,2.0,14.0,343.0,109.15,90.72
2016,7,6,7,45,587.5,125.0,1.9,14.5,435.5,89.01,72.73
2016,7,6,8,0,793.0,86.0,1.8,15.0,528.0,73.17,58.61
2016,7,6,8,15,811.0,89.0,1.75,15.0,575.0,75.03,60.05
2016,7,6,8,30,829.0,92.0,1.7,15.0,622.0,85.67,69.04
2016,7,6,8,45,844.0,94.0,1.7,15.5,666.0,87.22,70.02
2016,7,6,9,0,859.0,96.0,1.7,16.0,710.0,88.62,70.89
2016,7,6,9,15,870.0,97.5,1.75,16.0,749.0,89.49,71.46
2016,7,6,9,30,881.0,99.0,1.8,16.0,788.0,90.22,71.93
2016,7,6,9,45,889.0,101.0,1.85,16.5,822.0,92.96,73.97
2016,7,6,10,0,897.0,103.0,1.9,17.0,856.0,147.39,84.25
2016,7,6,10,15,903.0,104.0,1.95,17.0,884.5,202.15,118.36
2016,7,6,10,30,909.0,105.0,2.0,17.0,913.0,257.62,161.98
2016,7,6,10,45,914.5,105.5,2.15,17.5,934.5,313.21,209.53
2016,7,6,11,0,920.0,106.0,2.3,18.0,956.0,369.05,258.56
2016,7,6,11,15,503.5,282.5,2.4,18.0,749.5,374.72,277.88
2016,7,6,11,30,87.0,459.0,2.5,18.0,543.0,361.5,275.95
2016,7,6,11,45,508.5,282.5,2.65,18.0,772.0,449.87,342.01
2016,7,6,12,0,930.0,106.0,2.8,18.0,1001.0,583.41,444.38
2016,7,6,12,15,930.0,106.0,2.9,18.0,1001.0,633.45,484.82
2016,7,6,12,30,930.0,106.0,3.0,18.0,1001.0,682.01,523.68
2016,7,6,12,45,668.0,255.5,3.15,18.0,896.5,677.62,519.55
2016,7,6,13,0,406.0,405.0,3.3,18.0,792.0,643.68,492.43
2016,7,6,13,15,425.5,393.0,3.4,18.0,793.0,679.57,520.4
2016,7,6,13,30,445.0,381.0,3.5,18.0,794.0,714.75,547.33
2016,7,6,13,45,452.5,367.5,3.6,18.0,778.5,737.55,565.21
2016,7,6,14,0,460.0,354.0,3.7,18.0,763.0,758.28,581.68
2016,7,6,14,15,424.5,354.5,3.7,17.5,723.0,750.21,577.3
2016,7,6,14,30,389.0,355.0,3.7,17.0,683.0,720.6,557.86
2016,7,6,14,45,360.0,350.0,3.75,17.0,644.5,705.37,547.76
2016,7,6,15,0,331.0,345.0,3.8,17.0,606.0,687.33,535.43
2016,7,6,15,15,592.5,221.5,3.8,17.0,659.0,864.09,671.65
2016,7,6,15,30,854.0,98.0,3.8,17.0,712.0,985.71,758.2
2016,7,6,15,45,843.5,94.5,3.8,17.0,669.5,982.06,756.47
2016,7,6,16,0,833.0,91.0,3.8,17.0,627.0,974.9,753.5
2016,7,6,16,15,816.0,88.0,3.75,16.5,580.0,971.29,754.27
2016,7,6,16,30,799.0,85.0,3.7,16.0,533.0,951.34,743.61
2016,7,6,16,45,779.0,81.0,3.7,16.0,484.5,923.94,726.65
2016,7,6,17,0,759.0,77.0,3.7,16.0,436.0,893.67,707.49
2016,7,6,17,15,729.0,73.0,3.7,15.5,386.0,850.87,680.11
2016,7,6,17,30,699.0,69.0,3.7,15.0,336.0,806.04,650.43
2016,7,6,17,45,659.0,64.0,3.7,14.5,286.5,748.64,610.08
2016,7,6,18,0,619.0,59.0,3.7,14.0,237.0,697.37,572.63
2016,7,6,18,15,558.5,53.0,3.6,13.5,189.5,619.82,512.11
2016,7,6,18,30,498.0,47.0,3.5,13.0,142.0,543.83,449.77
2016,7,6,18,45,406.0,38.0,3.45,13.0,101.0,439.55,360.65
2016,7,6,19,0,314.0,29.0,3.4,13.0,60.0,341.35,265.33
2016,7,6,19,15,157.0,14.5,3.35,12.5,30.0,171.05,0.0
2016,7,6,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,152.0,13.5,3.1,11.5,27.5,10.91,0.0
2016,7,7,5,30,304.0,27.0,3.1,12.0,55.0,22.23,12.26
2016,7,7,5,45,399.0,35.5,3.1,12.5,95.0,29.23,19.94
2016,7,7,6,0,494.0,44.0,3.1,13.0,135.0,36.31,26.67
2016,7,7,6,15,555.5,50.0,3.0,13.0,182.0,41.23,31.36
2016,7,7,6,30,617.0,56.0,2.9,13.0,229.0,46.19,35.94
2016,7,7,6,45,311.0,90.0,2.85,13.5,177.5,64.34,52.08
2016,7,7,7,0,5.0,124.0,2.8,14.0,126.0,90.17,74.7
2016,7,7,7,15,14.0,146.5,2.8,14.0,153.0,105.71,88.1
2016,7,7,7,30,23.0,169.0,2.8,14.0,180.0,121.12,101.22
2016,7,7,7,45,29.0,191.5,2.8,14.5,207.0,130.54,108.8
2016,7,7,8,0,35.0,214.0,2.8,15.0,234.0,144.09,119.83
2016,7,7,8,15,35.0,231.5,2.8,15.0,253.0,154.55,128.33
2016,7,7,8,30,35.0,249.0,2.8,15.0,272.0,164.74,136.57
2016,7,7,8,45,31.5,261.0,2.85,15.5,282.5,171.74,141.82
2016,7,7,9,0,28.0,273.0,2.9,16.0,293.0,178.5,146.85
2016,7,7,9,15,105.0,322.0,2.95,16.0,403.5,193.1,158.67
2016,7,7,9,30,182.0,371.0,3.0,16.0,514.0,216.52,177.72
2016,7,7,9,45,145.0,386.0,3.1,16.0,503.0,221.18,181.22
2016,7,7,10,0,108.0,401.0,3.2,16.0,492.0,257.41,197.88
2016,7,7,10,15,190.5,412.0,3.25,16.0,578.5,273.55,205.47
2016,7,7,10,30,273.0,423.0,3.3,16.0,665.0,300.92,223.08
2016,7,7,10,45,596.0,263.5,3.35,16.5,809.0,308.57,218.58
2016,7,7,11,0,919.0,104.0,3.4,17.0,953.0,366.49,258.71
2016,7,7,11,15,922.0,104.5,3.4,17.0,968.0,421.42,307.9
2016,7,7,11,30,925.0,105.0,3.4,17.0,983.0,475.95,355.95
2016,7,7,11,45,927.5,105.0,3.4,17.0,991.0,529.34,401.97
2016,7,7,12,0,930.0,105.0,3.4,17.0,999.0,581.9,446.11
2016,7,7,12,15,930.0,105.0,3.4,17.0,999.5,631.97,487.21
2016,7,7,12,30,930.0,105.0,3.4,17.0,1000.0,680.55,526.12
2016,7,7,12,45,690.0,252.0,3.4,17.0,913.5,689.51,531.21
2016,7,7,13,0,450.0,399.0,3.4,17.0,827.0,670.92,514.84
2016,7,7,13,15,680.0,255.0,3.35,17.0,890.0,764.29,588.24
2016,7,7,13,30,910.0,111.0,3.3,17.0,953.0,844.16,648.91
2016,7,7,13,45,605.5,264.0,3.3,17.0,819.0,779.73,599.52
2016,7,7,14,0,301.0,417.0,3.3,17.0,685.0,660.56,507.9
2016,7,7,14,15,177.0,393.5,3.3,17.0,550.0,526.57,408.88
2016,7,7,14,30,53.0,370.0,3.3,17.0,415.0,379.74,296.08
2016,7,7,14,45,47.0,347.5,3.3,17.0,386.5,358.96,281.15
2016,7,7,15,0,41.0,325.0,3.3,17.0,358.0,336.99,264.72
2016,7,7,15,15,38.5,306.0,3.3,16.5,335.5,321.08,253.49
2016,7,7,15,30,36.0,287.0,3.3,16.0,313.0,304.46,241.59
2016,7,7,15,45,87.5,288.5,3.35,16.0,346.5,364.79,291.67
2016,7,7,16,0,139.0,290.0,3.4,16.0,380.0,451.4,361.16
2016,7,7,16,15,90.5,255.5,3.45,15.5,312.5,344.37,277.8
2016,7,7,16,30,42.0,221.0,3.5,15.0,245.0,260.54,210.79
2016,7,7,16,45,58.0,206.5,3.6,15.0,236.0,266.02,216.98
2016,7,7,17,0,74.0,192.0,3.7,15.0,227.0,271.23,222.73
2016,7,7,17,15,128.5,170.5,3.75,14.5,223.0,326.76,271.22
2016,7,7,17,30,183.0,149.0,3.8,14.0,219.0,356.79,298.94
2016,7,7,17,45,404.5,103.0,3.9,14.0,227.5,553.98,463.37
2016,7,7,18,0,626.0,57.0,4.0,14.0,236.0,701.08,577.77
2016,7,7,18,15,566.0,51.0,3.9,13.5,188.5,623.82,516.07
2016,7,7,18,30,506.0,45.0,3.8,13.0,141.0,548.18,453.8
2016,7,7,18,45,417.0,36.5,3.75,12.5,100.5,446.92,367.47
2016,7,7,19,0,328.0,28.0,3.7,12.0,60.0,351.59,273.67
2016,7,7,19,15,164.0,14.0,3.6,12.0,30.0,175.23,0.0
2016,7,7,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,163.5,12.0,3.1,12.0,26.5,9.7,0.0
2016,7,8,5,30,327.0,24.0,3.1,12.0,53.0,19.84,10.19
2016,7,8,5,45,420.0,31.5,3.15,12.5,93.0,26.14,17.21
2016,7,8,6,0,513.0,39.0,3.2,13.0,133.0,32.56,23.33
2016,7,8,6,15,571.5,44.5,3.15,13.5,179.5,40.32,30.48
2016,7,8,6,30,630.0,50.0,3.1,14.0,226.0,45.36,35.04
2016,7,8,6,45,434.5,95.5,3.05,14.5,228.0,69.66,56.58
2016,7,8,7,0,239.0,141.0,3.0,15.0,230.0,96.75,80.2
2016,7,8,7,15,195.5,167.5,2.9,15.0,247.5,114.45,95.39
2016,7,8,7,30,152.0,194.0,2.8,15.0,265.0,128.9,107.57
2016,7,8,7,45,151.5,217.5,2.75,15.5,294.5,142.05,118.27
2016,7,8,8,0,151.0,241.0,2.7,16.0,324.0,154.73,128.41
2016,7,8,8,15,214.5,256.5,2.65,16.0,386.5,164.7,136.4
2016,7,8,8,30,278.0,272.0,2.6,16.0,449.0,165.66,136.78
2016,7,8,8,45,571.5,176.0,2.6,16.5,573.0,111.18,90.12
2016,7,8,9,0,865.0,80.0,2.6,17.0,697.0,79.53,62.88
2016,7,8,9,15,875.5,82.0,2.6,17.0,735.5,80.94,63.96
2016,7,8,9,30,886.0,84.0,2.6,17.0,774.0,82.2,64.89
2016,7,8,9,45,892.0,86.0,2.6,17.5,807.5,83.17,65.45
2016,7,8,10,0,898.0,88.0,2.6,18.0,841.0,136.87,76.35
2016,7,8,10,15,904.0,89.5,2.65,18.0,869.0,191.82,110.09
2016,7,8,10,30,910.0,91.0,2.7,18.0,897.0,247.51,153.72
2016,7,8,10,45,913.5,92.0,2.8,18.5,918.5,302.78,201.11
2016,7,8,11,0,917.0,93.0,2.9,19.0,940.0,358.1,249.9
2016,7,8,11,15,920.0,93.5,2.95,19.0,955.0,412.77,298.51
2016,7,8,11,30,923.0,94.0,3.0,19.0,970.0,467.04,346.0
2016,7,8,11,45,926.0,93.5,3.05,19.0,978.5,520.03,391.42
2016,7,8,12,0,929.0,93.0,3.1,19.0,987.0,572.2,435.03
2016,7,8,12,15,929.5,93.0,3.15,19.0,987.5,622.24,475.92
2016,7,8,12,30,930.0,93.0,3.2,19.0,988.0,670.82,514.7
2016,7,8,12,45,923.0,97.0,3.25,19.5,980.0,715.72,548.79
2016,7,8,13,0,916.0,101.0,3.3,20.0,972.0,758.25,580.31
2016,7,8,13,15,914.0,100.5,3.35,19.5,958.0,798.27,610.58
2016,7,8,13,30,912.0,100.0,3.4,19.0,944.0,835.7,638.41
2016,7,8,13,45,909.5,98.0,3.45,19.0,924.0,868.55,661.85
2016,7,8,14,0,907.0,96.0,3.5,19.0,904.0,898.35,683.21
2016,7,8,14,15,901.5,95.0,3.5,19.0,876.5,923.24,700.95
2016,7,8,14,30,896.0,94.0,3.5,19.0,849.0,944.77,716.5
2016,7,8,14,45,890.0,92.0,3.55,19.0,816.5,961.36,729.13
2016,7,8,15,0,884.0,90.0,3.6,19.0,784.0,974.41,739.54
2016,7,8,15,15,874.0,88.0,3.6,19.0,745.5,979.96,744.69
2016,7,8,15,30,864.0,86.0,3.6,19.0,707.0,981.9,747.59
2016,7,8,15,45,852.5,83.5,3.65,19.0,664.0,978.17,747.16
2016,7,8,16,0,841.0,81.0,3.7,19.0,621.0,970.95,744.51
2016,7,8,16,15,824.5,78.5,3.65,18.5,575.0,955.25,736.85
2016,7,8,16,30,808.0,76.0,3.6,18.0,529.0,936.36,727.05
2016,7,8,16,45,788.0,72.5,3.55,18.0,480.5,921.87,718.97
2016,7,8,17,0,768.0,69.0,3.5,18.0,432.0,892.14,699.97
2016,7,8,17,15,739.0,65.5,3.4,17.5,382.0,850.91,673.44
2016,7,8,17,30,710.0,62.0,3.3,17.0,332.0,807.67,644.76
2016,7,8,17,45,671.5,57.5,3.25,17.0,283.0,752.29,605.1
2016,7,8,18,0,633.0,53.0,3.2,17.0,234.0,696.04,563.22
2016,7,8,18,15,574.5,47.5,3.1,16.5,187.0,619.86,504.74
2016,7,8,18,30,516.0,42.0,3.0,16.0,140.0,552.57,450.07
2016,7,8,18,45,427.5,34.0,2.95,15.5,99.0,452.2,365.95
2016,7,8,19,0,339.0,26.0,2.9,15.0,58.0,357.91,273.64
2016,7,8,19,15,169.5,13.0,2.9,14.5,29.0,177.16,0.0
2016,7,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,5,15,168.5,11.5,2.1,13.0,26.5,9.05,0.0
2016,7,9,5,30,337.0,23.0,2.1,13.0,53.0,19.06,9.36
2016,7,9,5,45,428.5,30.5,2.15,13.5,92.5,25.4,16.47
2016,7,9,6,0,520.0,38.0,2.2,14.0,132.0,34.53,24.97
2016,7,9,6,15,578.5,43.0,2.25,14.5,178.5,39.15,29.31
2016,7,9,6,30,637.0,48.0,2.3,15.0,225.0,43.84,33.55
2016,7,9,6,45,675.5,52.5,2.4,15.5,273.5,47.91,37.11
2016,7,9,7,0,714.0,57.0,2.5,16.0,322.0,51.95,40.53
2016,7,9,7,15,742.5,60.0,2.55,16.0,371.5,54.69,42.82
2016,7,9,7,30,771.0,63.0,2.6,16.0,421.0,64.12,50.94
2016,7,9,7,45,791.5,66.0,2.65,16.5,469.5,67.25,53.37
2016,7,9,8,0,812.0,69.0,2.7,17.0,518.0,70.26,55.68
2016,7,9,8,15,829.0,71.5,2.7,17.0,564.5,72.74,57.63
2016,7,9,8,30,846.0,74.0,2.7,17.0,611.0,75.09,59.46
2016,7,9,8,45,858.0,76.0,2.75,17.5,654.0,76.86,60.68
2016,7,9,9,0,870.0,78.0,2.8,18.0,697.0,78.49,61.79
2016,7,9,9,15,880.0,79.5,2.85,18.0,736.0,79.64,62.61
2016,7,9,9,30,890.0,81.0,2.9,18.0,775.0,80.66,63.33
2016,7,9,9,45,892.0,86.0,3.0,18.5,807.5,83.18,65.22
2016,7,9,10,0,894.0,91.0,3.1,19.0,840.0,136.92,76.66
2016,7,9,10,15,900.0,92.0,3.15,19.0,868.0,191.44,109.72
2016,7,9,10,30,906.0,93.0,3.2,19.0,896.0,246.69,152.78
2016,7,9,10,45,913.5,92.0,3.25,19.0,918.0,301.68,200.03
2016,7,9,11,0,921.0,91.0,3.3,19.0,940.0,357.09,249.25
2016,7,9,11,15,924.0,91.5,3.35,19.0,955.0,412.01,298.24
2016,7,9,11,30,927.0,92.0,3.4,19.0,970.0,466.51,346.12
2016,7,9,11,45,931.5,90.0,3.5,19.0,978.5,519.43,391.81
2016,7,9,12,0,936.0,88.0,3.6,19.0,987.0,571.6,435.8
2016,7,9,12,15,937.0,88.0,3.7,19.0,988.5,622.21,477.52
2016,7,9,12,30,938.0,88.0,3.8,19.0,990.0,671.38,517.17
2016,7,9,12,45,934.5,90.0,3.9,19.0,983.0,717.39,553.62
2016,7,9,13,0,931.0,92.0,4.0,19.0,976.0,761.19,587.75
2016,7,9,13,15,930.0,91.5,4.05,18.5,963.5,802.36,618.95
2016,7,9,13,30,929.0,91.0,4.1,18.0,951.0,840.96,647.94
2016,7,9,13,45,928.0,89.5,4.2,18.0,931.5,875.89,673.35
2016,7,9,14,0,927.0,88.0,4.3,18.0,912.0,907.85,696.71
2016,7,9,14,15,545.5,248.5,4.35,18.0,730.0,767.38,594.54
2016,7,9,14,30,164.0,409.0,4.4,18.0,548.0,542.32,421.15
2016,7,9,14,45,538.0,246.0,4.45,18.0,673.0,793.7,618.81
2016,7,9,15,0,912.0,83.0,4.5,18.0,798.0,993.96,763.11
2016,7,9,15,15,905.5,81.5,4.5,17.5,761.5,1003.83,771.46
2016,7,9,15,30,899.0,80.0,4.5,17.0,725.0,1010.12,778.95
2016,7,9,15,45,889.0,78.5,4.55,17.0,683.0,1009.28,780.66
2016,7,9,16,0,879.0,77.0,4.6,17.0,641.0,1004.9,780.11
2016,7,9,16,15,865.0,75.0,4.6,16.5,595.0,992.36,775.04
2016,7,9,16,30,851.0,73.0,4.6,16.0,549.0,976.51,767.72
2016,7,9,16,45,830.5,71.0,4.6,16.0,499.5,950.94,751.94
2016,7,9,17,0,810.0,69.0,4.6,16.0,450.0,934.59,742.75
2016,7,9,17,15,782.5,65.5,4.55,15.5,399.0,894.31,716.79
2016,7,9,17,30,755.0,62.0,4.5,15.0,348.0,851.81,688.57
2016,7,9,17,45,712.5,58.5,4.45,14.5,297.0,793.07,646.98
2016,7,9,18,0,670.0,55.0,4.4,14.0,246.0,733.36,602.84
2016,7,9,18,15,611.0,49.5,4.25,13.5,197.0,655.57,541.68
2016,7,9,18,30,552.0,44.0,4.1,13.0,148.0,587.35,484.9
2016,7,9,18,45,453.5,36.0,3.95,13.0,105.0,477.31,390.58
2016,7,9,19,0,355.0,28.0,3.8,13.0,62.0,373.71,287.42
2016,7,9,19,15,177.5,14.0,3.75,12.5,31.0,184.97,0.0
2016,7,9,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,163.5,12.5,3.15,12.0,26.5,9.83,0.0
2016,7,10,5,30,327.0,25.0,3.2,12.0,53.0,20.7,10.48
2016,7,10,5,45,427.0,33.0,3.25,12.5,94.5,27.41,18.25
2016,7,10,6,0,527.0,41.0,3.3,13.0,136.0,34.24,24.78
2016,7,10,6,15,589.0,47.0,3.25,13.5,184.0,42.58,32.47
2016,7,10,6,30,651.0,53.0,3.2,14.0,232.0,48.03,37.42
2016,7,10,6,45,694.5,57.0,3.15,14.5,283.0,51.67,40.61
2016,7,10,7,0,738.0,61.0,3.1,15.0,334.0,55.35,43.71
2016,7,10,7,15,768.0,64.5,3.0,15.5,385.5,58.43,46.21
2016,7,10,7,30,798.0,68.0,2.9,16.0,437.0,61.47,48.62
2016,7,10,7,45,821.5,70.5,2.85,16.5,487.5,70.9,56.56
2016,7,10,8,0,845.0,73.0,2.8,17.0,538.0,73.65,58.62
2016,7,10,8,15,861.5,75.5,2.75,17.0,586.0,76.12,60.55
2016,7,10,8,30,878.0,78.0,2.7,17.0,634.0,78.46,62.36
2016,7,10,8,45,892.5,79.0,2.65,17.5,679.0,79.68,63.1
2016,7,10,9,0,907.0,80.0,2.6,18.0,724.0,80.8,63.75
2016,7,10,9,15,917.0,81.5,2.6,18.0,764.0,81.98,64.59
2016,7,10,9,30,927.0,83.0,2.6,18.0,804.0,83.02,65.33
2016,7,10,9,45,931.5,86.5,2.6,18.5,838.5,84.83,66.6
2016,7,10,10,0,936.0,90.0,2.6,19.0,873.0,138.84,77.26
2016,7,10,10,15,942.0,91.0,2.65,19.0,902.0,195.81,111.39
2016,7,10,10,30,948.0,92.0,2.7,19.0,931.0,253.52,156.06
2016,7,10,10,45,952.0,93.0,2.8,19.5,953.0,311.23,205.14
2016,7,10,11,0,956.0,94.0,2.9,20.0,975.0,369.04,255.75
2016,7,10,11,15,959.0,94.5,3.0,20.0,990.5,426.03,306.19
2016,7,10,11,30,962.0,95.0,3.1,20.0,1006.0,482.58,355.49
2016,7,10,11,45,963.5,95.5,3.25,20.0,1014.0,537.78,402.76
2016,7,10,12,0,965.0,96.0,3.4,20.0,1022.0,591.98,448.1
2016,7,10,12,15,965.5,96.0,3.45,20.0,1023.0,644.06,490.45
2016,7,10,12,30,966.0,96.0,3.5,20.0,1024.0,694.6,530.59
2016,7,10,12,45,960.0,99.0,3.6,20.0,1016.0,741.28,567.16
2016,7,10,13,0,954.0,102.0,3.7,20.0,1008.0,785.55,601.26
2016,7,10,13,15,952.0,101.5,3.7,20.0,993.5,827.32,631.33
2016,7,10,13,30,950.0,101.0,3.7,20.0,979.0,866.38,658.73
2016,7,10,13,45,947.5,99.5,3.75,20.0,958.5,901.23,683.4
2016,7,10,14,0,945.0,98.0,3.8,20.0,938.0,932.95,705.94
2016,7,10,14,15,939.5,97.0,3.75,20.0,910.0,959.17,724.17
2016,7,10,14,30,934.0,96.0,3.7,20.0,882.0,981.9,740.1
2016,7,10,14,45,927.5,94.0,3.7,20.0,848.0,999.07,752.72
2016,7,10,15,0,921.0,92.0,3.7,20.0,814.0,1012.56,763.03
2016,7,10,15,15,911.5,90.5,3.65,20.0,774.5,1019.94,769.05
2016,7,10,15,30,902.0,89.0,3.6,20.0,735.0,1023.62,772.78
2016,7,10,15,45,889.5,86.5,3.6,20.0,691.0,1019.4,771.76
2016,7,10,16,0,877.0,84.0,3.6,20.0,647.0,1011.54,768.48
2016,7,10,16,15,860.5,81.5,3.55,19.5,599.0,996.06,761.24
2016,7,10,16,30,844.0,79.0,3.5,19.0,551.0,977.26,751.8
2016,7,10,16,45,822.0,76.0,3.5,19.0,500.5,961.47,743.38
2016,7,10,17,0,800.0,73.0,3.5,19.0,450.0,930.18,723.97
2016,7,10,17,15,770.5,69.5,3.4,18.5,398.5,888.07,697.29
2016,7,10,17,30,741.0,66.0,3.3,18.0,347.0,843.78,668.34
2016,7,10,17,45,697.5,61.5,3.25,18.0,295.0,782.91,625.17
2016,7,10,18,0,654.0,57.0,3.2,18.0,243.0,721.15,579.65
2016,7,10,18,15,592.0,51.0,3.1,17.0,194.0,648.0,524.95
2016,7,10,18,30,530.0,45.0,3.0,16.0,145.0,569.79,462.94
2016,7,10,18,45,429.5,37.0,2.9,15.5,102.0,458.72,370.4
2016,7,10,19,0,329.0,29.0,2.8,15.0,59.0,354.06,268.39
2016,7,10,19,15,164.5,14.5,2.8,14.5,29.5,175.5,0.0
2016,7,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,5,15,155.5,12.5,1.2,13.0,25.5,9.83,0.0
2016,7,11,5,30,311.0,25.0,1.2,13.0,51.0,20.66,10.18
2016,7,11,5,45,412.5,33.5,1.3,13.5,92.0,27.75,18.46
2016,7,11,6,0,514.0,42.0,1.4,14.0,133.0,34.93,25.31
2016,7,11,6,15,576.0,47.5,1.4,14.5,180.5,39.55,29.67
2016,7,11,6,30,638.0,53.0,1.4,15.0,228.0,47.88,37.16
2016,7,11,6,45,681.0,57.5,1.4,15.5,278.5,51.88,40.65
2016,7,11,7,0,724.0,62.0,1.4,16.0,329.0,55.89,44.02
2016,7,11,7,15,754.5,65.5,1.4,16.5,380.0,58.92,46.47
2016,7,11,7,30,785.0,69.0,1.4,17.0,431.0,61.93,48.83
2016,7,11,7,45,807.0,72.0,1.4,17.5,481.0,64.36,50.66
2016,7,11,8,0,829.0,75.0,1.4,18.0,531.0,74.56,59.16
2016,7,11,8,15,846.0,77.5,1.45,18.5,578.5,76.99,60.91
2016,7,11,8,30,863.0,80.0,1.5,19.0,626.0,79.29,62.54
2016,7,11,8,45,875.5,82.5,1.55,19.5,670.0,81.32,63.95
2016,7,11,9,0,888.0,85.0,1.6,20.0,714.0,83.19,65.22
2016,7,11,9,15,898.5,86.5,1.65,20.0,754.0,84.27,65.97
2016,7,11,9,30,909.0,88.0,1.7,20.0,794.0,85.22,66.63
2016,7,11,9,45,908.5,94.0,1.8,20.5,827.0,88.07,68.75
2016,7,11,10,0,908.0,100.0,1.9,21.0,860.0,140.51,79.19
2016,7,11,10,15,914.5,101.5,1.95,21.0,888.5,196.43,112.05
2016,7,11,10,30,921.0,103.0,2.0,21.0,917.0,253.15,155.26
2016,7,11,10,45,925.5,104.0,2.05,21.0,939.5,309.68,202.95
2016,7,11,11,0,930.0,105.0,2.1,21.0,962.0,366.37,252.35
2016,7,11,11,15,933.0,105.5,2.15,21.0,977.5,422.17,301.09
2016,7,11,11,30,936.0,106.0,2.2,21.0,993.0,477.57,348.69
2016,7,11,11,45,938.0,106.5,2.3,21.0,1001.0,531.91,394.5
2016,7,11,12,0,940.0,107.0,2.4,21.0,1009.0,585.37,438.47
2016,7,11,12,15,940.5,107.0,2.45,21.0,1010.0,636.54,479.43
2016,7,11,12,30,941.0,107.0,2.5,21.0,1011.0,686.24,518.28
2016,7,11,12,45,943.5,104.5,2.65,21.0,1005.5,733.67,555.2
2016,7,11,13,0,946.0,102.0,2.8,21.0,1000.0,779.15,590.09
2016,7,11,13,15,944.0,101.5,2.85,21.0,986.5,820.64,619.78
2016,7,11,13,30,942.0,101.0,2.9,21.0,973.0,859.45,646.85
2016,7,11,13,45,939.0,100.5,3.0,21.0,952.0,894.56,671.69
2016,7,11,14,0,936.0,100.0,3.1,21.0,931.0,926.6,694.5
2016,7,11,14,15,931.0,98.5,3.15,20.5,903.5,952.63,714.36
2016,7,11,14,30,926.0,97.0,3.2,20.0,876.0,975.2,732.09
2016,7,11,14,45,920.0,95.0,3.25,20.0,842.5,992.75,745.24
2016,7,11,15,0,914.0,93.0,3.3,20.0,809.0,1006.66,756.15
2016,7,11,15,15,904.5,91.5,3.3,20.0,770.0,1014.01,762.46
2016,7,11,15,30,895.0,90.0,3.3,20.0,731.0,1017.66,766.52
2016,7,11,15,45,884.5,87.0,3.3,20.0,687.5,1014.9,766.48
2016,7,11,16,0,874.0,84.0,3.3,20.0,644.0,1008.5,764.19
2016,7,11,16,15,857.5,81.5,3.3,19.5,596.0,993.05,757.36
2016,7,11,16,30,841.0,79.0,3.3,19.0,548.0,974.28,748.34
2016,7,11,16,45,820.5,75.5,3.3,19.0,498.0,959.39,740.56
2016,7,11,17,0,800.0,72.0,3.3,19.0,448.0,928.95,721.8
2016,7,11,17,15,770.5,68.5,3.25,18.5,396.5,886.85,695.51
2016,7,11,17,30,741.0,65.0,3.2,18.0,345.0,842.59,666.91
2016,7,11,17,45,701.0,60.0,3.2,17.5,294.0,784.43,627.22
2016,7,11,18,0,661.0,55.0,3.2,17.0,243.0,725.29,584.9
2016,7,11,18,15,600.0,49.5,3.1,16.5,194.0,653.15,529.75
2016,7,11,18,30,539.0,44.0,3.0,16.0,145.0,576.4,467.85
2016,7,11,18,45,443.0,35.5,2.95,15.5,102.0,468.17,377.55
2016,7,11,19,0,347.0,27.0,2.9,15.0,59.0,366.45,276.24
2016,7,11,19,15,173.5,13.5,2.95,14.5,29.5,180.23,0.0
2016,7,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,5,15,163.5,12.0,3.15,12.0,25.0,9.44,0.0
