Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,5,30,327.0,24.0,3.2,12.0,50.0,19.9,9.35
2016,7,12,5,45,426.0,32.0,3.25,12.5,91.0,26.62,17.49
2016,7,12,6,0,525.0,40.0,3.3,13.0,132.0,33.45,24.05
2016,7,12,6,15,588.0,46.0,3.25,13.0,180.5,41.74,31.78
2016,7,12,6,30,651.0,52.0,3.2,13.0,229.0,47.22,36.85
2016,7,12,6,45,350.5,95.5,3.15,13.5,193.5,68.56,55.84
2016,7,12,7,0,50.0,139.0,3.1,14.0,158.0,97.04,80.8
2016,7,12,7,15,87.0,165.0,3.05,14.5,203.0,113.8,95.05
2016,7,12,7,30,124.0,191.0,3.0,15.0,248.0,126.63,105.67
2016,7,12,7,45,201.5,207.5,2.95,15.5,312.5,137.9,114.79
2016,7,12,8,0,279.0,224.0,2.9,16.0,377.0,143.0,118.51
2016,7,12,8,15,576.5,152.0,2.8,16.0,504.5,102.38,83.37
2016,7,12,8,30,874.0,80.0,2.7,16.0,632.0,79.58,63.56
2016,7,12,8,45,886.5,82.5,2.65,16.5,677.0,81.63,65.03
2016,7,12,9,0,899.0,85.0,2.6,17.0,722.0,83.52,66.34
2016,7,12,9,15,910.0,87.0,2.55,17.0,762.5,84.93,67.37
2016,7,12,9,30,921.0,89.0,2.5,17.0,803.0,86.18,68.29
2016,7,12,9,45,930.5,89.5,2.45,17.5,839.0,86.44,68.23
2016,7,12,10,0,940.0,90.0,2.4,18.0,875.0,136.53,76.51
2016,7,12,10,15,946.5,91.0,2.4,18.0,904.0,193.91,110.29
2016,7,12,10,30,953.0,92.0,2.4,18.0,933.0,252.09,155.08
2016,7,12,10,45,956.5,93.0,2.4,18.5,955.5,310.08,204.31
2016,7,12,11,0,960.0,94.0,2.4,19.0,978.0,368.11,255.04
2016,7,12,11,15,963.0,94.5,2.45,19.0,993.5,425.45,305.69
2016,7,12,11,30,966.0,95.0,2.5,19.0,1009.0,482.36,355.14
2016,7,12,11,45,967.5,95.5,2.55,19.5,1017.0,537.9,401.61
2016,7,12,12,0,969.0,96.0,2.6,20.0,1025.0,592.45,445.85
2016,7,12,12,15,969.0,96.0,2.65,20.0,1025.0,644.56,487.86
2016,7,12,12,30,969.0,96.0,2.7,20.0,1025.0,695.08,527.61
2016,7,12,12,45,959.5,101.5,2.8,20.0,1015.5,741.62,563.7
2016,7,12,13,0,950.0,107.0,2.9,20.0,1006.0,785.53,597.18
2016,7,12,13,15,947.0,106.0,2.95,20.0,991.5,826.23,626.6
2016,7,12,13,30,944.0,105.0,3.0,20.0,977.0,864.13,653.17
2016,7,12,13,45,940.0,104.0,3.1,20.0,955.5,898.21,677.42
2016,7,12,14,0,936.0,103.0,3.2,20.0,934.0,929.1,699.57
2016,7,12,14,15,930.0,102.0,3.2,19.5,905.5,954.88,718.99
2016,7,12,14,30,924.0,101.0,3.2,19.0,877.0,977.16,736.23
2016,7,12,14,45,916.5,99.0,3.25,19.0,843.0,993.42,748.56
2016,7,12,15,0,909.0,97.0,3.3,19.0,809.0,1005.98,758.61
2016,7,12,15,15,899.0,95.0,3.3,19.0,769.0,1012.36,764.3
2016,7,12,15,30,889.0,93.0,3.3,19.0,729.0,1015.02,767.72
2016,7,12,15,45,876.5,90.5,3.3,19.0,685.0,1010.9,766.76
2016,7,12,16,0,864.0,88.0,3.3,19.0,641.0,1003.17,763.56
2016,7,12,16,15,846.5,85.5,3.25,18.5,593.0,986.85,755.69
2016,7,12,16,30,829.0,83.0,3.2,18.0,545.0,979.98,754.44
2016,7,12,16,45,807.5,79.0,3.2,18.0,494.5,950.98,736.76
2016,7,12,17,0,786.0,75.0,3.2,18.0,444.0,919.04,716.97
2016,7,12,17,15,755.5,71.5,3.1,17.5,392.5,876.14,689.6
2016,7,12,17,30,725.0,68.0,3.0,17.0,341.0,831.1,659.96
2016,7,12,17,45,684.5,63.0,2.95,17.0,290.0,772.72,618.49
2016,7,12,18,0,644.0,58.0,2.9,17.0,239.0,720.43,579.87
2016,7,12,18,15,581.5,51.5,2.8,16.5,190.5,639.65,518.24
2016,7,12,18,30,519.0,45.0,2.7,16.0,142.0,560.54,454.64
2016,7,12,18,45,420.5,36.5,2.6,15.5,99.5,450.83,363.13
2016,7,12,19,0,322.0,28.0,2.5,15.0,57.0,347.68,260.37
2016,7,12,19,15,161.0,14.0,2.5,14.5,28.5,171.07,0.0
2016,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,5,15,146.0,12.5,1.75,12.5,24.0,9.83,0.0
2016,7,13,5,30,292.0,25.0,1.7,13.0,48.0,20.64,9.55
2016,7,13,5,45,396.5,34.0,1.65,13.5,89.5,28.1,18.68
2016,7,13,6,0,501.0,43.0,1.6,14.0,131.0,35.65,25.9
2016,7,13,6,15,566.5,49.5,1.45,14.5,179.0,41.0,30.94
2016,7,13,6,30,632.0,56.0,1.3,15.0,227.0,46.4,35.84
2016,7,13,6,45,676.5,61.0,1.2,15.5,278.0,54.59,43.05
2016,7,13,7,0,721.0,66.0,1.1,16.0,329.0,58.91,46.69
2016,7,13,7,15,752.5,70.0,1.0,16.5,380.5,62.22,49.37
2016,7,13,7,30,784.0,74.0,0.9,17.0,432.0,65.49,51.94
2016,7,13,7,45,807.5,77.0,0.85,17.5,483.0,67.84,53.68
2016,7,13,8,0,831.0,80.0,0.8,18.0,534.0,70.13,55.34
2016,7,13,8,15,848.5,82.5,0.75,18.5,582.5,80.18,63.62
2016,7,13,8,30,866.0,85.0,0.7,19.0,631.0,82.43,65.17
2016,7,13,8,45,879.5,87.5,0.7,19.5,675.5,84.42,66.52
2016,7,13,9,0,893.0,90.0,0.7,20.0,720.0,86.26,67.74
2016,7,13,9,15,903.5,91.5,0.75,20.5,760.5,87.28,68.29
2016,7,13,9,30,914.0,93.0,0.8,21.0,801.0,88.17,68.75
2016,7,13,9,45,909.5,101.5,0.85,21.5,833.0,92.09,71.72
2016,7,13,10,0,905.0,110.0,0.9,22.0,865.0,142.94,81.57
2016,7,13,10,15,911.5,111.5,1.0,22.0,894.0,198.94,113.45
2016,7,13,10,30,918.0,113.0,1.1,22.0,923.0,255.76,155.88
2016,7,13,10,45,923.0,114.0,1.25,22.5,945.5,312.52,202.68
2016,7,13,11,0,928.0,115.0,1.4,23.0,968.0,369.53,251.19
2016,7,13,11,15,931.0,115.5,1.5,23.0,983.5,425.53,299.37
2016,7,13,11,30,934.0,116.0,1.6,23.0,999.0,481.15,346.49
2016,7,13,11,45,935.5,116.5,1.7,23.0,1007.0,535.49,391.57
2016,7,13,12,0,937.0,117.0,1.8,23.0,1015.0,588.93,434.8
2016,7,13,12,15,937.0,117.0,1.9,23.0,1015.0,640.05,475.27
2016,7,13,12,30,937.0,117.0,2.0,23.0,1015.0,689.68,513.69
2016,7,13,12,45,940.0,114.0,2.15,23.0,1009.5,737.35,550.28
2016,7,13,13,0,943.0,111.0,2.3,23.0,1004.0,783.1,584.9
2016,7,13,13,15,940.5,110.0,2.4,23.0,989.5,824.09,614.39
2016,7,13,13,30,938.0,109.0,2.5,23.0,975.0,862.34,641.03
2016,7,13,13,45,934.0,108.0,2.6,23.0,953.5,896.39,664.86
2016,7,13,14,0,930.0,107.0,2.7,23.0,932.0,927.28,686.64
2016,7,13,14,15,924.0,106.0,2.75,23.0,904.0,953.07,704.71
2016,7,13,14,30,918.0,105.0,2.8,23.0,876.0,975.37,720.63
2016,7,13,14,45,910.0,103.0,2.85,23.0,841.5,991.19,732.43
2016,7,13,15,0,902.0,101.0,2.9,23.0,807.0,1003.31,742.01
2016,7,13,15,15,892.0,99.0,2.95,22.5,767.5,1009.75,749.51
2016,7,13,15,30,882.0,97.0,3.0,22.0,728.0,1012.49,754.81
2016,7,13,15,45,868.5,94.5,3.05,22.0,683.5,1007.46,753.69
2016,7,13,16,0,855.0,92.0,3.1,22.0,639.0,998.83,750.37
2016,7,13,16,15,837.5,89.5,3.1,21.5,591.0,995.7,751.94
2016,7,13,16,30,820.0,87.0,3.1,21.0,543.0,976.06,742.36
2016,7,13,16,45,797.5,83.5,3.1,21.0,493.0,946.83,724.85
2016,7,13,17,0,775.0,80.0,3.1,21.0,443.0,914.66,705.15
2016,7,13,17,15,744.0,76.0,3.05,20.5,391.5,870.72,677.71
2016,7,13,17,30,713.0,72.0,3.0,20.0,340.0,824.62,647.94
2016,7,13,17,45,670.0,66.5,2.95,19.5,288.5,770.37,611.03
2016,7,13,18,0,627.0,61.0,2.9,19.0,237.0,709.18,567.19
2016,7,13,18,15,563.0,54.5,2.7,18.5,188.5,627.43,504.74
2016,7,13,18,30,499.0,48.0,2.5,18.0,140.0,547.29,440.38
2016,7,13,18,45,399.0,38.5,2.4,17.5,98.0,435.43,347.88
2016,7,13,19,0,299.0,29.0,2.3,17.0,56.0,330.24,243.75
2016,7,13,19,15,149.5,14.5,2.25,16.5,28.0,162.48,0.0
2016,7,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,153.5,12.0,1.45,13.5,24.0,9.44,0.0
2016,7,14,5,30,307.0,24.0,1.4,14.0,48.0,19.86,8.57
2016,7,14,5,45,413.0,33.0,1.35,14.5,89.5,27.38,17.94
2016,7,14,6,0,519.0,42.0,1.3,15.0,131.0,35.0,25.2
2016,7,14,6,15,584.5,48.0,1.2,15.0,180.0,40.03,30.01
2016,7,14,6,30,650.0,54.0,1.1,15.0,229.0,48.85,38.02
2016,7,14,6,45,694.0,59.0,1.0,15.5,280.5,53.25,41.87
2016,7,14,7,0,738.0,64.0,0.9,16.0,332.0,57.64,45.59
2016,7,14,7,15,769.0,67.5,0.9,16.5,384.0,60.66,48.01
2016,7,14,7,30,800.0,71.0,0.9,17.0,436.0,63.66,50.36
2016,7,14,7,45,823.0,74.0,0.9,17.5,487.0,66.1,52.18
2016,7,14,8,0,846.0,77.0,0.9,18.0,538.0,76.2,60.57
2016,7,14,8,15,863.5,79.5,0.9,18.5,586.5,78.66,62.33
2016,7,14,8,30,881.0,82.0,0.9,19.0,635.0,80.98,63.97
2016,7,14,8,45,894.5,84.0,0.95,19.5,680.5,82.75,65.14
2016,7,14,9,0,908.0,86.0,1.0,20.0,726.0,84.38,66.2
2016,7,14,9,15,918.5,87.5,1.05,20.0,766.5,85.49,66.97
2016,7,14,9,30,929.0,89.0,1.1,20.0,807.0,86.47,67.65
2016,7,14,9,45,932.0,93.0,1.2,20.5,841.5,88.4,68.99
2016,7,14,10,0,935.0,97.0,1.3,21.0,876.0,137.24,77.13
2016,7,14,10,15,941.0,98.5,1.35,21.0,905.0,194.77,109.78
2016,7,14,10,30,947.0,100.0,1.4,21.0,934.0,253.05,153.5
2016,7,14,10,45,951.0,101.0,1.5,21.5,956.5,311.08,201.67
2016,7,14,11,0,955.0,102.0,1.6,22.0,979.0,369.22,251.49
2016,7,14,11,15,958.0,102.5,1.7,22.0,994.5,426.57,301.2
2016,7,14,11,30,961.0,103.0,1.8,22.0,1010.0,483.5,349.78
2016,7,14,11,45,962.5,103.5,1.9,22.0,1018.0,539.08,396.24
2016,7,14,12,0,964.0,104.0,2.0,22.0,1026.0,593.7,440.74
2016,7,14,12,15,964.0,104.0,2.05,22.0,1027.0,645.91,482.09
2016,7,14,12,30,964.0,104.0,2.1,22.0,1028.0,696.55,521.22
2016,7,14,12,45,955.5,108.5,2.2,22.0,1018.5,743.08,556.75
2016,7,14,13,0,947.0,113.0,2.3,22.0,1009.0,787.05,589.77
2016,7,14,13,15,944.0,112.5,2.35,21.5,994.5,828.37,620.49
2016,7,14,13,30,941.0,112.0,2.4,21.0,980.0,866.92,648.29
2016,7,14,13,45,936.5,111.0,2.45,21.0,958.0,900.83,671.74
2016,7,14,14,0,932.0,110.0,2.5,21.0,936.0,931.52,693.08
2016,7,14,14,15,925.5,109.0,2.5,21.0,907.5,957.07,710.61
2016,7,14,14,30,919.0,108.0,2.5,21.0,879.0,979.1,725.93
2016,7,14,14,45,910.5,106.0,2.55,21.0,844.0,994.62,737.58
2016,7,14,15,0,902.0,104.0,2.6,21.0,809.0,1006.4,747.0
2016,7,14,15,15,891.0,102.0,2.6,20.5,769.0,1011.99,753.5
2016,7,14,15,30,880.0,100.0,2.6,20.0,729.0,1013.84,757.77
2016,7,14,15,45,866.0,97.5,2.6,20.0,684.0,1008.41,755.98
2016,7,14,16,0,852.0,95.0,2.6,20.0,639.0,999.38,752.0
2016,7,14,16,15,833.5,92.5,2.6,19.5,591.0,995.47,753.06
2016,7,14,16,30,815.0,90.0,2.6,19.0,543.0,974.86,742.87
2016,7,14,16,45,791.0,86.5,2.6,19.0,492.0,944.16,724.43
2016,7,14,17,0,767.0,83.0,2.6,19.0,441.0,910.55,703.8
2016,7,14,17,15,734.5,78.5,2.55,18.5,389.0,864.56,674.9
2016,7,14,17,30,702.0,74.0,2.5,18.0,337.0,823.28,648.56
2016,7,14,17,45,655.5,69.0,2.5,17.5,285.5,760.28,605.55
2016,7,14,18,0,609.0,64.0,2.5,17.0,234.0,696.8,560.19
2016,7,14,18,15,542.5,57.0,2.45,16.5,185.5,612.44,496.08
2016,7,14,18,30,476.0,50.0,2.4,16.0,137.0,529.76,429.81
2016,7,14,18,45,371.5,40.0,2.35,15.5,95.5,414.06,333.57
2016,7,14,19,0,267.0,30.0,2.3,15.0,54.0,305.26,225.5
2016,7,14,19,15,133.5,15.0,2.35,14.5,27.0,150.27,0.0
2016,7,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,5,15,114.0,13.5,2.25,11.5,22.0,10.62,0.0
2016,7,15,5,30,228.0,27.0,2.3,12.0,44.0,22.19,9.85
2016,7,15,5,45,336.0,37.5,2.35,12.5,83.5,30.72,20.92
2016,7,15,6,0,444.0,48.0,2.4,13.0,123.0,39.29,29.16
2016,7,15,6,15,514.5,55.5,2.3,13.0,170.5,45.2,34.84
2016,7,15,6,30,585.0,63.0,2.2,13.0,218.0,51.15,40.36
2016,7,15,6,45,292.5,80.5,2.15,13.5,158.0,57.99,46.42
2016,7,15,7,0,0.0,98.0,2.1,14.0,98.0,72.96,59.54
2016,7,15,7,15,24.5,137.5,2.05,14.0,149.0,97.08,80.59
2016,7,15,7,30,49.0,177.0,2.0,14.0,200.0,121.19,101.31
2016,7,15,7,45,147.0,202.0,1.95,14.5,280.0,133.79,111.59
2016,7,15,8,0,245.0,227.0,1.9,15.0,360.0,143.86,119.57
2016,7,15,8,15,276.5,244.0,1.9,15.5,407.0,152.72,126.46
2016,7,15,8,30,308.0,261.0,1.9,16.0,454.0,161.24,132.98
2016,7,15,8,45,591.5,179.5,1.9,16.5,584.0,114.57,92.99
2016,7,15,9,0,875.0,98.0,1.9,17.0,714.0,90.31,72.07
2016,7,15,9,15,886.5,100.0,1.9,17.0,754.5,91.5,72.94
2016,7,15,9,30,898.0,102.0,1.9,17.0,795.0,92.54,73.66
2016,7,15,9,45,626.0,235.0,1.95,17.5,728.5,133.05,107.37
2016,7,15,10,0,354.0,368.0,2.0,18.0,662.0,227.31,166.1
2016,7,15,10,15,640.5,238.0,2.05,18.0,793.0,211.95,137.15
2016,7,15,10,30,927.0,108.0,2.1,18.0,924.0,252.39,156.02
2016,7,15,10,45,718.5,234.5,2.15,18.5,877.0,317.14,217.57
2016,7,15,11,0,510.0,361.0,2.2,19.0,830.0,378.65,274.47
2016,7,15,11,15,727.5,235.5,2.25,19.0,915.5,417.65,303.41
2016,7,15,11,30,945.0,110.0,2.3,19.0,1001.0,480.22,352.97
2016,7,15,11,45,947.5,109.5,2.35,19.0,1009.5,534.99,399.42
2016,7,15,12,0,950.0,109.0,2.4,19.0,1018.0,588.88,443.97
2016,7,15,12,15,950.0,109.5,2.4,19.0,1018.5,640.93,485.73
2016,7,15,12,30,950.0,110.0,2.4,19.0,1019.0,691.48,525.22
2016,7,15,12,45,939.5,115.5,2.4,19.0,1009.5,736.96,559.98
2016,7,15,13,0,929.0,121.0,2.4,19.0,1000.0,779.79,592.02
2016,7,15,13,15,926.0,120.5,2.4,19.0,985.0,820.67,621.61
2016,7,15,13,30,923.0,120.0,2.4,19.0,970.0,858.85,647.85
2016,7,15,13,45,528.5,278.0,2.4,19.0,762.0,721.71,548.12
2016,7,15,14,0,134.0,436.0,2.4,19.0,554.0,514.16,391.65
2016,7,15,14,15,136.0,420.0,2.4,18.5,537.0,514.26,394.55
2016,7,15,14,30,138.0,404.0,2.4,18.0,520.0,513.17,395.41
2016,7,15,14,45,137.5,387.5,2.4,18.0,499.0,508.06,392.55
2016,7,15,15,0,137.0,371.0,2.4,18.0,478.0,501.74,388.87
2016,7,15,15,15,495.5,240.5,2.4,18.0,598.0,778.49,600.7
2016,7,15,15,30,854.0,110.0,2.4,18.0,718.0,998.76,753.93
2016,7,15,15,45,836.5,108.0,2.4,18.0,673.0,1004.32,757.12
2016,7,15,16,0,819.0,106.0,2.4,18.0,628.0,992.35,751.03
2016,7,15,16,15,799.5,102.5,2.35,17.5,580.0,972.99,741.1
2016,7,15,16,30,780.0,99.0,2.3,17.0,532.0,950.25,728.92
2016,7,15,16,45,753.0,95.5,2.3,17.0,481.5,916.71,708.36
2016,7,15,17,0,726.0,92.0,2.3,17.0,431.0,887.5,690.62
2016,7,15,17,15,692.0,87.5,2.3,16.5,379.5,841.12,661.5
2016,7,15,17,30,658.0,83.0,2.3,16.0,328.0,792.92,630.2
2016,7,15,17,45,608.5,77.0,2.35,16.0,277.5,726.4,583.27
2016,7,15,18,0,559.0,71.0,2.4,16.0,227.0,659.48,533.98
2016,7,15,18,15,490.0,63.0,2.35,15.5,179.0,572.47,467.1
2016,7,15,18,30,421.0,55.0,2.3,15.0,131.0,487.07,398.04
2016,7,15,18,45,315.0,43.5,2.3,14.5,90.5,368.07,298.49
2016,7,15,19,0,209.0,32.0,2.3,14.0,50.0,262.39,192.36
2016,7,15,19,15,104.5,16.0,2.35,13.5,25.0,92.46,0.0
2016,7,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,5,15,111.0,13.0,2.2,12.0,21.0,10.23,0.0
2016,7,16,5,30,222.0,26.0,2.2,12.0,42.0,21.35,8.72
2016,7,16,5,45,331.5,36.5,2.2,12.5,81.5,29.9,20.16
2016,7,16,6,0,441.0,47.0,2.2,13.0,121.0,38.49,28.44
2016,7,16,6,15,512.0,54.5,2.1,13.5,168.5,44.42,34.06
2016,7,16,6,30,583.0,62.0,2.0,14.0,216.0,50.39,39.51
2016,7,16,6,45,311.5,98.0,1.9,14.5,182.5,69.74,56.66
2016,7,16,7,0,40.0,134.0,1.8,15.0,149.0,93.82,77.63
2016,7,16,7,15,392.5,108.5,1.7,15.0,285.0,76.55,62.26
2016,7,16,7,30,745.0,83.0,1.6,15.0,421.0,71.31,57.48
2016,7,16,7,45,429.5,158.0,1.55,15.5,358.5,105.67,87.0
2016,7,16,8,0,114.0,233.0,1.5,16.0,296.0,149.67,124.04
2016,7,16,8,15,157.5,255.5,1.5,16.5,350.0,162.56,134.13
2016,7,16,8,30,201.0,278.0,1.5,17.0,404.0,175.13,143.92
2016,7,16,8,45,218.5,298.0,1.5,17.5,444.0,185.47,151.76
2016,7,16,9,0,236.0,318.0,1.5,18.0,484.0,195.41,159.23
2016,7,16,9,15,563.5,211.0,1.55,18.0,637.5,125.61,101.09
2016,7,16,9,30,891.0,104.0,1.6,18.0,791.0,93.39,74.02
2016,7,16,9,45,898.0,107.0,1.65,18.5,826.0,94.61,74.8
2016,7,16,10,0,905.0,110.0,1.7,19.0,861.0,139.02,81.11
2016,7,16,10,15,911.5,111.0,1.8,19.0,890.5,194.93,112.43
2016,7,16,10,30,918.0,112.0,1.9,19.0,920.0,251.64,155.09
2016,7,16,10,45,922.5,113.5,2.0,19.0,942.5,308.75,203.22
2016,7,16,11,0,927.0,115.0,2.1,19.0,965.0,366.05,253.39
2016,7,16,11,15,930.5,116.0,2.15,19.0,981.0,422.69,303.11
2016,7,16,11,30,934.0,117.0,2.2,19.0,997.0,479.03,351.8
2016,7,16,11,45,936.0,117.0,2.3,19.0,1005.5,533.52,398.14
2016,7,16,12,0,938.0,117.0,2.4,19.0,1014.0,587.13,442.61
2016,7,16,12,15,938.5,117.5,2.4,19.0,1014.5,639.14,484.31
2016,7,16,12,30,939.0,118.0,2.4,19.0,1015.0,689.73,523.81
2016,7,16,12,45,938.0,117.5,2.45,19.0,1008.5,736.88,560.17
2016,7,16,13,0,937.0,117.0,2.5,19.0,1002.0,781.92,594.27
2016,7,16,13,15,934.5,116.5,2.5,19.0,988.0,823.45,624.25
2016,7,16,13,30,932.0,116.0,2.5,19.0,974.0,862.29,650.99
2016,7,16,13,45,931.0,113.0,2.55,19.0,953.5,897.28,675.42
2016,7,16,14,0,930.0,110.0,2.6,19.0,933.0,929.17,697.77
2016,7,16,14,15,924.5,108.5,2.6,18.5,905.0,955.18,717.17
2016,7,16,14,30,919.0,107.0,2.6,18.0,877.0,977.7,734.39
2016,7,16,14,45,913.0,104.5,2.6,18.0,843.0,995.16,747.01
2016,7,16,15,0,907.0,102.0,2.6,18.0,809.0,1008.94,757.37
2016,7,16,15,15,897.0,100.0,2.6,18.0,769.5,1015.62,763.19
2016,7,16,15,30,887.0,98.0,2.6,18.0,730.0,1018.57,766.78
2016,7,16,15,45,874.5,95.0,2.65,18.0,685.5,1014.16,766.16
2016,7,16,16,0,862.0,92.0,2.7,18.0,641.0,1006.08,763.31
2016,7,16,16,15,844.5,89.5,2.7,17.5,592.5,1003.05,764.97
2016,7,16,16,30,827.0,87.0,2.7,17.0,544.0,983.46,755.41
2016,7,16,16,45,596.5,126.5,2.7,17.0,440.0,803.27,631.34
2016,7,16,17,0,366.0,166.0,2.7,17.0,336.0,579.76,467.5
2016,7,16,17,15,334.0,149.5,2.7,16.5,291.0,527.66,430.99
2016,7,16,17,30,302.0,133.0,2.7,16.0,246.0,474.93,391.7
2016,7,16,17,45,465.0,97.0,2.7,16.0,240.5,605.37,496.15
2016,7,16,18,0,628.0,61.0,2.7,16.0,235.0,710.58,574.86
2016,7,16,18,15,561.0,54.5,2.7,15.5,186.0,626.06,509.12
2016,7,16,18,30,494.0,48.0,2.7,15.0,137.0,543.25,442.37
2016,7,16,18,45,382.5,38.5,2.7,14.5,94.5,421.8,340.79
2016,7,16,19,0,271.0,29.0,2.7,14.0,52.0,307.26,223.38
2016,7,16,19,15,135.5,14.5,2.75,13.5,26.0,114.98,0.0
2016,7,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,5,15,121.5,12.5,2.95,11.5,21.0,9.83,0.0
2016,7,17,5,30,243.0,25.0,3.0,12.0,42.0,20.59,7.59
2016,7,17,5,45,359.5,34.0,3.05,12.5,82.5,27.99,18.45
2016,7,17,6,0,476.0,43.0,3.1,13.0,123.0,35.53,25.79
2016,7,17,6,15,545.0,50.0,3.05,13.0,170.5,41.23,31.27
2016,7,17,6,30,614.0,57.0,3.0,13.0,218.0,46.98,36.61
2016,7,17,6,45,368.5,99.0,3.0,13.5,201.5,71.17,58.16
2016,7,17,7,0,123.0,141.0,3.0,14.0,185.0,96.98,80.77
2016,7,17,7,15,206.5,156.5,2.95,14.0,244.0,105.26,87.8
2016,7,17,7,30,290.0,172.0,2.9,14.0,303.0,115.57,96.51
2016,7,17,7,45,209.5,202.5,2.85,14.5,303.0,135.29,113.05
2016,7,17,8,0,129.0,233.0,2.8,15.0,303.0,149.98,125.01
2016,7,17,8,15,195.0,251.0,2.8,15.0,367.5,161.28,134.2
2016,7,17,8,30,261.0,269.0,2.8,15.0,432.0,164.08,136.13
2016,7,17,8,45,325.0,275.0,2.85,15.5,493.0,167.61,138.47
2016,7,17,9,0,389.0,281.0,2.9,16.0,554.0,171.07,140.76
2016,7,17,9,15,332.5,316.0,2.95,16.0,558.5,184.43,151.59
2016,7,17,9,30,276.0,351.0,3.0,16.0,563.0,196.53,161.32
2016,7,17,9,45,589.0,229.5,3.05,16.5,709.0,129.16,104.51
2016,7,17,10,0,902.0,108.0,3.1,17.0,855.0,136.43,80.39
2016,7,17,10,15,908.0,109.5,3.1,17.0,884.0,192.39,111.92
2016,7,17,10,30,914.0,111.0,3.1,17.0,913.0,249.13,155.02
2016,7,17,10,45,918.5,111.5,3.15,17.5,935.0,305.48,202.82
2016,7,17,11,0,923.0,112.0,3.2,18.0,957.0,362.0,252.56
2016,7,17,11,15,925.5,112.5,3.25,18.0,972.0,417.76,302.35
2016,7,17,11,30,928.0,113.0,3.3,18.0,987.0,473.09,351.07
2016,7,17,11,45,930.0,113.0,3.4,18.0,995.0,527.24,397.88
2016,7,17,12,0,932.0,113.0,3.5,18.0,1003.0,580.5,442.84
2016,7,17,12,15,932.0,113.0,3.55,17.5,1003.5,631.52,485.76
2016,7,17,12,30,932.0,113.0,3.6,17.0,1004.0,681.04,526.67
2016,7,17,12,45,926.5,115.5,3.65,17.0,995.5,727.01,563.06
2016,7,17,13,0,921.0,118.0,3.7,17.0,987.0,770.64,597.0
2016,7,17,13,15,918.5,117.0,3.75,17.0,972.5,811.17,627.58
2016,7,17,13,30,916.0,116.0,3.8,17.0,958.0,849.02,654.83
2016,7,17,13,45,915.0,113.0,3.85,17.0,937.5,883.47,679.65
2016,7,17,14,0,914.0,110.0,3.9,17.0,917.0,914.87,702.35
2016,7,17,14,15,907.5,108.5,3.95,17.0,889.0,939.54,720.43
2016,7,17,14,30,901.0,107.0,4.0,17.0,861.0,960.7,736.24
2016,7,17,14,45,895.5,104.0,4.05,17.0,827.5,977.73,749.34
2016,7,17,15,0,890.0,101.0,4.1,17.0,794.0,991.14,760.13
2016,7,17,15,15,879.5,99.0,4.15,16.5,754.5,997.04,767.39
2016,7,17,15,30,869.0,97.0,4.2,16.0,715.0,999.26,772.34
2016,7,17,15,45,608.0,177.0,4.3,16.0,596.0,857.69,674.24
2016,7,17,16,0,347.0,257.0,4.4,16.0,477.0,652.14,520.43
2016,7,17,16,15,577.5,171.5,4.4,15.5,505.0,832.43,663.92
2016,7,17,16,30,808.0,86.0,4.4,15.0,533.0,962.8,760.75
2016,7,17,16,45,784.0,83.0,4.45,15.0,483.0,932.81,741.03
2016,7,17,17,0,760.0,80.0,4.5,15.0,433.0,899.95,720.11
2016,7,17,17,15,728.5,76.0,4.45,14.5,381.5,855.72,690.91
2016,7,17,17,30,697.0,72.0,4.4,14.0,330.0,809.37,659.27
2016,7,17,17,45,649.5,67.0,4.4,14.0,279.0,752.1,617.16
2016,7,17,18,0,602.0,62.0,4.4,14.0,228.0,687.89,567.85
2016,7,17,18,15,535.0,55.0,4.3,13.5,180.0,603.32,500.64
2016,7,17,18,30,468.0,48.0,4.2,13.0,132.0,520.58,431.5
2016,7,17,18,45,357.5,38.5,4.1,13.0,91.0,400.82,327.85
2016,7,17,19,0,247.0,29.0,4.0,13.0,50.0,286.57,207.15
2016,7,17,19,15,123.5,14.5,3.95,12.5,25.0,105.8,0.0
2016,7,17,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,5,15,128.0,11.0,3.1,12.0,20.0,8.65,0.0
2016,7,18,5,30,256.0,22.0,3.2,12.0,40.0,18.1,5.34
2016,7,18,5,45,367.0,31.0,3.3,12.5,79.5,25.58,16.31
2016,7,18,6,0,478.0,40.0,3.4,13.0,119.0,33.16,23.68
2016,7,18,6,15,545.0,46.5,3.4,13.0,165.5,38.54,28.85
2016,7,18,6,30,612.0,53.0,3.4,13.0,212.0,43.97,33.91
2016,7,18,6,45,349.0,96.0,3.4,13.5,191.0,68.97,56.21
2016,7,18,7,0,86.0,139.0,3.4,14.0,170.0,97.16,80.95
2016,7,18,7,15,56.5,152.0,3.3,14.0,173.5,105.74,88.25
2016,7,18,7,30,27.0,165.0,3.2,14.0,177.0,113.99,95.17
2016,7,18,7,45,87.0,199.0,3.15,14.5,244.5,135.23,113.05
2016,7,18,8,0,147.0,233.0,3.1,15.0,312.0,150.36,125.39
2016,7,18,8,15,96.5,243.0,3.05,15.0,297.0,161.53,134.47
2016,7,18,8,30,46.0,253.0,3.0,15.0,282.0,166.69,138.4
2016,7,18,8,45,71.0,284.5,3.0,15.5,333.0,184.32,152.58
2016,7,18,9,0,96.0,316.0,3.0,16.0,384.0,201.36,166.08
2016,7,18,9,15,95.0,335.5,3.0,16.0,405.5,211.53,174.09
2016,7,18,9,30,94.0,355.0,3.0,16.0,427.0,221.34,181.8
2016,7,18,9,45,86.0,368.0,3.0,16.5,436.5,227.65,186.27
2016,7,18,10,0,78.0,381.0,3.0,17.0,446.0,242.12,186.64
2016,7,18,10,15,95.0,403.0,3.0,17.0,485.0,266.81,203.71
2016,7,18,10,30,112.0,425.0,3.0,17.0,524.0,279.97,212.67
2016,7,18,10,45,74.5,403.0,3.05,17.5,469.5,286.6,219.17
2016,7,18,11,0,37.0,381.0,3.1,18.0,415.0,272.69,209.59
2016,7,18,11,15,34.0,379.0,3.1,18.0,411.0,278.12,214.07
2016,7,18,11,30,31.0,377.0,3.1,18.0,407.0,283.02,218.04
2016,7,18,11,45,29.5,376.0,3.15,18.0,404.5,288.84,222.7
2016,7,18,12,0,28.0,375.0,3.2,18.0,402.0,294.42,227.15
2016,7,18,12,15,24.0,353.5,3.25,18.0,377.0,283.27,218.77
2016,7,18,12,30,20.0,332.0,3.3,18.0,352.0,268.07,207.25
2016,7,18,12,45,164.5,389.5,3.35,18.0,545.5,425.11,329.48
2016,7,18,13,0,309.0,447.0,3.4,18.0,739.0,597.9,459.22
2016,7,18,13,15,252.5,452.0,3.4,18.0,688.0,584.5,448.43
2016,7,18,13,30,196.0,457.0,3.4,18.0,637.0,553.8,425.75
2016,7,18,13,45,257.5,432.0,3.4,18.0,663.0,615.08,472.92
2016,7,18,14,0,319.0,407.0,3.4,18.0,689.0,666.1,512.06
2016,7,18,14,15,372.0,370.0,3.4,18.0,689.0,699.2,538.32
2016,7,18,14,30,425.0,333.0,3.4,18.0,689.0,750.68,577.44
2016,7,18,14,45,386.5,334.5,3.4,18.0,647.5,714.75,552.1
2016,7,18,15,0,348.0,336.0,3.4,18.0,606.0,694.75,538.17
2016,7,18,15,15,625.5,206.0,3.4,18.0,662.0,881.26,680.3
2016,7,18,15,30,903.0,76.0,3.4,18.0,718.0,1008.97,768.79
2016,7,18,15,45,892.5,73.5,3.4,18.0,674.5,1006.62,767.91
2016,7,18,16,0,882.0,71.0,3.4,18.0,631.0,1000.61,765.86
2016,7,18,16,15,866.0,69.0,3.4,17.5,583.5,986.07,759.55
2016,7,18,16,30,850.0,67.0,3.4,17.0,536.0,968.19,751.0
2016,7,18,16,45,830.0,64.5,3.45,17.0,486.0,942.42,735.82
2016,7,18,17,0,810.0,62.0,3.5,17.0,436.0,913.83,718.45
2016,7,18,17,15,782.0,59.0,3.5,16.5,385.0,885.61,701.97
2016,7,18,17,30,754.0,56.0,3.5,16.0,334.0,843.43,674.62
2016,7,18,17,45,714.0,52.0,3.5,15.5,283.5,786.48,635.12
2016,7,18,18,0,674.0,48.0,3.5,15.0,233.0,728.65,592.96
2016,7,18,18,15,614.0,43.0,3.45,14.5,184.5,650.81,532.54
2016,7,18,18,30,554.0,38.0,3.4,14.0,136.0,574.08,469.4
2016,7,18,18,45,453.5,30.5,3.35,14.0,94.0,462.07,372.95
2016,7,18,19,0,353.0,23.0,3.3,14.0,52.0,364.47,256.86
2016,7,18,19,15,176.5,11.5,3.25,13.5,26.0,143.94,0.0
2016,7,18,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,5,15,148.0,10.5,2.6,11.5,20.0,8.26,0.0
2016,7,19,5,30,296.0,21.0,2.7,12.0,40.0,17.4,4.17
2016,7,19,5,45,406.5,29.0,2.8,12.5,80.5,24.15,15.03
2016,7,19,6,0,517.0,37.0,2.9,13.0,121.0,33.71,24.14
2016,7,19,6,15,583.0,43.0,2.9,13.0,168.5,39.22,29.45
2016,7,19,6,30,649.0,49.0,2.9,13.0,216.0,44.78,34.64
2016,7,19,6,45,402.5,93.5,2.9,13.5,205.0,68.04,55.38
2016,7,19,7,0,156.0,138.0,2.9,14.0,194.0,95.71,79.66
2016,7,19,7,15,476.0,101.0,2.85,14.0,307.0,73.31,59.69
2016,7,19,7,30,796.0,64.0,2.8,14.0,420.0,58.58,46.51
2016,7,19,7,45,817.0,67.0,2.8,14.5,470.0,68.24,54.75
2016,7,19,8,0,838.0,70.0,2.8,15.0,520.0,71.34,57.14
2016,7,19,8,15,855.0,72.5,2.8,15.0,568.0,73.89,59.17
2016,7,19,8,30,872.0,75.0,2.8,15.0,616.0,76.31,61.07
2016,7,19,8,45,882.5,78.0,2.8,15.5,660.0,78.73,62.85
2016,7,19,9,0,893.0,81.0,2.8,16.0,704.0,80.97,64.47
2016,7,19,9,15,903.0,82.5,2.8,16.0,744.5,82.14,65.31
2016,7,19,9,30,913.0,84.0,2.8,16.0,785.0,83.19,66.05
2016,7,19,9,45,917.0,87.5,2.8,16.5,818.5,85.0,67.33
2016,7,19,10,0,921.0,91.0,2.8,17.0,852.0,126.14,72.73
2016,7,19,10,15,927.0,92.5,2.8,17.0,881.0,183.08,103.98
2016,7,19,10,30,933.0,94.0,2.8,17.0,910.0,240.78,147.51
2016,7,19,10,45,935.0,96.0,2.85,17.0,932.0,298.35,196.69
2016,7,19,11,0,937.0,98.0,2.9,17.0,954.0,355.83,247.89
2016,7,19,11,15,940.0,98.5,2.9,17.0,969.5,412.46,298.53
2016,7,19,11,30,943.0,99.0,2.9,17.0,985.0,468.67,348.05
2016,7,19,11,45,945.0,99.0,2.95,17.0,993.0,523.45,395.43
2016,7,19,12,0,947.0,99.0,3.0,17.0,1001.0,577.3,440.83
2016,7,19,12,15,947.5,99.0,3.0,17.0,1002.0,629.14,483.34
2016,7,19,12,30,948.0,99.0,3.0,17.0,1003.0,679.46,523.55
2016,7,19,12,45,943.0,101.0,3.05,17.5,995.0,725.88,559.05
2016,7,19,13,0,938.0,103.0,3.1,18.0,987.0,769.92,591.93
2016,7,19,13,15,935.0,102.5,3.1,18.0,972.5,810.81,621.76
2016,7,19,13,30,932.0,102.0,3.1,18.0,958.0,848.95,648.56
2016,7,19,13,45,933.0,98.0,3.15,18.0,938.0,884.32,673.67
2016,7,19,14,0,934.0,94.0,3.2,18.0,918.0,916.63,696.69
2016,7,19,14,15,928.5,93.0,3.25,18.0,890.0,942.85,715.6
2016,7,19,14,30,923.0,92.0,3.3,18.0,862.0,965.6,732.28
2016,7,19,14,45,918.5,89.0,3.35,18.0,828.5,983.64,745.91
2016,7,19,15,0,914.0,86.0,3.4,18.0,795.0,998.01,757.25
2016,7,19,15,15,904.0,84.0,3.45,17.5,755.5,1004.38,764.8
2016,7,19,15,30,894.0,82.0,3.5,17.0,716.0,1006.99,770.06
2016,7,19,15,45,884.0,79.0,3.55,17.0,672.5,1004.7,770.73
2016,7,19,16,0,874.0,76.0,3.6,17.0,629.0,998.75,769.07
2016,7,19,16,15,858.0,73.5,3.6,17.0,581.5,983.74,760.93
2016,7,19,16,30,842.0,71.0,3.6,17.0,534.0,965.39,750.56
2016,7,19,16,45,823.0,67.5,3.6,17.0,484.5,939.49,734.86
2016,7,19,17,0,804.0,64.0,3.6,17.0,435.0,910.69,716.95
2016,7,19,17,15,775.5,61.0,3.55,16.5,384.0,882.15,699.87
2016,7,19,17,30,747.0,58.0,3.5,16.0,333.0,839.59,671.88
2016,7,19,17,45,709.0,53.5,3.5,16.0,282.5,783.96,632.1
2016,7,19,18,0,671.0,49.0,3.5,16.0,232.0,727.34,589.74
2016,7,19,18,15,610.0,43.5,3.35,15.5,183.5,647.92,527.88
2016,7,19,18,30,549.0,38.0,3.2,15.0,135.0,569.71,463.47
2016,7,19,18,45,450.5,30.5,3.1,14.5,93.0,459.49,369.23
2016,7,19,19,0,352.0,23.0,3.0,14.0,51.0,362.56,250.17
2016,7,19,19,15,176.0,11.5,2.95,13.5,25.5,143.54,0.0
2016,7,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,5,15,149.5,10.0,2.45,11.5,19.5,7.87,0.0
2016,7,20,5,30,299.0,20.0,2.5,12.0,39.0,16.58,2.87
2016,7,20,5,45,410.5,28.0,2.6,12.5,79.5,23.36,14.3
2016,7,20,6,0,522.0,36.0,2.7,13.0,120.0,32.89,23.39
2016,7,20,6,15,588.5,42.0,2.7,13.0,168.0,38.43,28.74
2016,7,20,6,30,655.0,48.0,2.7,13.0,216.0,44.03,33.96
2016,7,20,6,45,343.5,88.5,2.7,13.5,178.0,64.01,51.79
2016,7,20,7,0,32.0,129.0,2.7,14.0,140.0,90.59,75.15
2016,7,20,7,15,94.0,156.5,2.6,14.5,196.5,108.71,90.67
2016,7,20,7,30,156.0,184.0,2.5,15.0,253.0,123.22,102.78
2016,7,20,7,45,503.0,126.0,2.45,15.5,388.0,88.19,71.87
2016,7,20,8,0,850.0,68.0,2.4,16.0,523.0,70.26,55.96
2016,7,20,8,15,867.0,70.0,2.35,16.0,571.5,72.54,57.76
2016,7,20,8,30,884.0,72.0,2.3,16.0,620.0,74.71,59.44
2016,7,20,8,45,897.5,73.5,2.25,16.5,665.0,76.35,60.55
2016,7,20,9,0,911.0,75.0,2.2,17.0,710.0,77.87,61.56
2016,7,20,9,15,921.0,76.5,2.2,17.0,750.5,79.18,62.52
2016,7,20,9,30,931.0,78.0,2.2,17.0,791.0,80.36,63.38
2016,7,20,9,45,931.0,84.0,2.25,17.5,825.0,83.57,65.84
2016,7,20,10,0,931.0,90.0,2.3,18.0,859.0,124.99,71.8
2016,7,20,10,15,937.0,91.5,2.3,18.0,888.5,182.56,102.83
2016,7,20,10,30,943.0,93.0,2.3,18.0,918.0,240.91,146.37
2016,7,20,10,45,949.5,92.5,2.35,18.5,941.0,298.74,194.86
2016,7,20,11,0,956.0,92.0,2.4,19.0,964.0,356.92,245.6
2016,7,20,11,15,959.0,92.5,2.45,19.0,980.0,414.58,296.64
2016,7,20,11,30,962.0,93.0,2.5,19.0,996.0,471.8,346.57
2016,7,20,11,45,965.5,92.0,2.6,19.0,1004.5,527.59,394.37
2016,7,20,12,0,969.0,91.0,2.7,19.0,1013.0,582.5,440.28
2016,7,20,12,15,969.0,91.0,2.75,19.0,1014.0,635.03,483.05
2016,7,20,12,30,969.0,91.0,2.8,19.0,1015.0,685.93,523.49
2016,7,20,12,45,968.5,91.0,2.85,19.0,1008.5,734.63,561.36
2016,7,20,13,0,968.0,91.0,2.9,19.0,1002.0,781.17,596.88
2016,7,20,13,15,965.5,90.5,2.95,19.0,988.0,823.36,627.25
2016,7,20,13,30,963.0,90.0,3.0,19.0,974.0,862.75,654.97
2016,7,20,13,45,960.5,88.5,3.1,19.0,952.5,898.24,680.29
2016,7,20,14,0,958.0,87.0,3.2,19.0,931.0,930.53,703.48
2016,7,20,14,15,953.0,86.0,3.25,19.0,903.0,957.75,722.95
2016,7,20,14,30,948.0,85.0,3.3,19.0,875.0,981.44,740.16
2016,7,20,14,45,941.5,83.5,3.35,19.0,841.0,999.57,753.77
2016,7,20,15,0,935.0,82.0,3.4,19.0,807.0,1013.97,765.08
2016,7,20,15,15,925.5,80.5,3.4,18.5,767.5,1021.66,773.15
2016,7,20,15,30,916.0,79.0,3.4,18.0,728.0,1025.56,778.92
2016,7,20,15,45,904.0,77.0,3.45,18.0,683.5,1022.58,779.17
2016,7,20,16,0,892.0,75.0,3.5,18.0,639.0,1015.9,777.11
2016,7,20,16,15,876.0,73.0,3.5,17.5,591.0,1001.56,771.02
2016,7,20,16,30,860.0,71.0,3.5,17.0,543.0,983.84,762.67
2016,7,20,16,45,839.5,68.0,3.55,17.0,492.0,957.01,746.81
2016,7,20,17,0,819.0,65.0,3.6,17.0,441.0,927.27,728.71
2016,7,20,17,15,790.0,61.5,3.6,16.5,389.0,897.36,711.08
2016,7,20,17,30,761.0,58.0,3.6,16.0,337.0,853.33,682.43
2016,7,20,17,45,720.5,54.0,3.6,16.0,285.5,795.74,641.25
2016,7,20,18,0,680.0,50.0,3.6,16.0,234.0,737.17,597.43
2016,7,20,18,15,618.0,44.5,3.5,15.5,184.5,656.51,534.76
2016,7,20,18,30,556.0,39.0,3.4,15.0,135.0,576.94,469.28
2016,7,20,18,45,452.0,31.0,3.35,14.5,92.5,461.11,370.28
2016,7,20,19,0,348.0,23.0,3.3,14.0,50.0,358.14,241.47
2016,7,20,19,15,174.0,11.5,3.3,13.5,25.0,141.99,0.0
2016,7,20,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,5,15,149.0,10.0,2.9,12.0,19.0,7.87,0.0
2016,7,21,5,30,298.0,20.0,3.0,12.0,38.0,16.59,1.86
2016,7,21,5,45,412.0,28.0,3.15,12.5,78.5,23.38,14.23
2016,7,21,6,0,526.0,36.0,3.3,13.0,119.0,32.92,23.39
2016,7,21,6,15,592.0,41.5,3.3,13.5,167.0,38.04,28.31
2016,7,21,6,30,658.0,47.0,3.3,14.0,215.0,43.25,33.11
2016,7,21,6,45,368.0,91.5,3.3,14.5,189.5,66.31,53.62
2016,7,21,7,0,78.0,136.0,3.3,15.0,164.0,95.14,78.88
2016,7,21,7,15,443.0,99.0,3.2,15.0,292.0,71.52,57.89
2016,7,21,7,30,808.0,62.0,3.1,15.0,420.0,63.79,50.92
2016,7,21,7,45,831.0,64.0,3.05,15.5,471.0,66.43,52.96
2016,7,21,8,0,854.0,66.0,3.0,16.0,522.0,68.99,54.88
2016,7,21,8,15,870.5,68.5,2.95,16.5,570.5,71.62,56.86
2016,7,21,8,30,887.0,71.0,2.9,17.0,619.0,74.13,58.72
2016,7,21,8,45,900.5,72.0,2.85,17.5,664.0,75.48,59.58
2016,7,21,9,0,914.0,73.0,2.8,18.0,709.0,76.73,60.36
2016,7,21,9,15,924.5,74.5,2.8,18.0,750.0,78.09,61.36
2016,7,21,9,30,935.0,76.0,2.8,18.0,791.0,79.33,62.27
2016,7,21,9,45,940.0,79.0,2.8,18.5,826.0,81.1,63.52
2016,7,21,10,0,945.0,82.0,2.8,19.0,861.0,120.2,67.96
2016,7,21,10,15,951.5,83.0,2.85,19.0,891.0,178.31,98.76
2016,7,21,10,30,958.0,84.0,2.9,19.0,921.0,237.24,142.53
2016,7,21,10,45,963.5,84.5,2.95,19.0,944.0,296.22,192.33
2016,7,21,11,0,969.0,85.0,3.0,19.0,967.0,355.44,244.61
2016,7,21,11,15,972.0,85.5,3.1,19.0,983.5,413.78,296.62
2016,7,21,11,30,975.0,86.0,3.2,19.0,1000.0,471.67,347.57
2016,7,21,11,45,977.5,86.0,3.3,19.0,1008.5,528.29,396.43
2016,7,21,12,0,980.0,86.0,3.4,19.0,1017.0,583.94,443.29
2016,7,21,12,15,980.5,86.0,3.45,19.0,1018.0,637.26,487.05
2016,7,21,12,30,981.0,86.0,3.5,19.0,1019.0,688.96,528.48
2016,7,21,12,45,975.0,89.5,3.6,19.0,1011.5,737.25,566.55
2016,7,21,13,0,969.0,93.0,3.7,19.0,1004.0,783.06,602.04
2016,7,21,13,15,967.0,92.5,3.7,19.0,990.0,825.8,632.98
2016,7,21,13,30,965.0,92.0,3.7,19.0,976.0,865.78,661.15
2016,7,21,13,45,964.5,89.5,3.75,19.0,955.5,902.21,687.02
2016,7,21,14,0,964.0,87.0,3.8,19.0,935.0,935.49,710.74
2016,7,21,14,15,959.0,86.0,3.8,19.0,907.0,962.94,730.2
2016,7,21,14,30,954.0,85.0,3.8,19.0,879.0,986.85,747.34
2016,7,21,14,45,949.5,82.0,3.8,19.0,845.0,1005.44,761.01
2016,7,21,15,0,945.0,79.0,3.8,19.0,811.0,1020.25,772.29
2016,7,21,15,15,936.0,77.5,3.75,18.5,771.0,1028.54,780.47
2016,7,21,15,30,927.0,76.0,3.7,18.0,731.0,1033.0,786.31
2016,7,21,15,45,916.0,73.5,3.7,18.0,686.5,1030.45,786.46
2016,7,21,16,0,905.0,71.0,3.7,18.0,642.0,1024.12,784.26
2016,7,21,16,15,889.5,69.0,3.65,17.5,593.5,1010.19,778.11
2016,7,21,16,30,874.0,67.0,3.6,17.0,545.0,992.83,769.67
2016,7,21,16,45,853.0,64.5,3.6,17.0,494.0,965.95,753.46
2016,7,21,17,0,832.0,62.0,3.6,17.0,443.0,936.16,735.04
2016,7,21,17,15,803.0,58.5,3.55,16.5,390.5,894.37,708.62
2016,7,21,17,30,774.0,55.0,3.5,16.0,338.0,861.68,688.03
2016,7,21,17,45,732.0,51.5,3.45,16.0,286.0,803.15,645.93
2016,7,21,18,0,690.0,48.0,3.4,16.0,234.0,743.72,601.35
2016,7,21,18,15,627.5,43.0,3.3,15.5,184.5,663.12,538.86
2016,7,21,18,30,565.0,38.0,3.2,15.0,135.0,583.61,473.47
2016,7,21,18,45,458.0,30.0,3.1,14.5,92.0,465.12,372.14
2016,7,21,19,0,351.0,22.0,3.0,14.0,49.0,347.41,227.06
2016,7,21,19,15,175.5,11.0,2.95,13.5,24.5,142.71,0.0
2016,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
