Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,15,146.0,9.5,2.15,11.5,18.5,7.47,0.0
2016,7,22,5,30,292.0,19.0,2.2,12.0,37.0,15.75,0.32
2016,7,22,5,45,407.0,28.0,2.25,12.5,77.5,23.37,14.15
2016,7,22,6,0,522.0,37.0,2.3,13.0,118.0,33.78,24.13
2016,7,22,6,15,591.5,43.0,2.2,13.5,166.5,39.31,29.43
2016,7,22,6,30,661.0,49.0,2.1,14.0,215.0,44.92,34.6
2016,7,22,6,45,706.5,53.0,2.05,14.5,267.0,48.69,37.97
2016,7,22,7,0,752.0,57.0,2.0,15.0,319.0,52.5,41.24
2016,7,22,7,15,783.0,60.5,1.95,15.5,371.5,55.72,43.89
2016,7,22,7,30,814.0,64.0,1.9,16.0,424.0,65.25,52.02
2016,7,22,7,45,837.0,67.0,1.85,16.5,476.0,68.57,54.61
2016,7,22,8,0,860.0,70.0,1.8,17.0,528.0,71.77,57.07
2016,7,22,8,15,877.5,72.0,1.8,17.5,577.0,74.06,58.73
2016,7,22,8,30,895.0,74.0,1.8,18.0,626.0,76.24,60.28
2016,7,22,8,45,907.5,76.5,1.8,18.5,671.5,78.48,61.88
2016,7,22,9,0,920.0,79.0,1.8,19.0,717.0,80.56,63.34
2016,7,22,9,15,930.0,80.5,1.8,19.0,758.0,81.82,64.24
2016,7,22,9,30,940.0,82.0,1.8,19.0,799.0,82.95,65.05
2016,7,22,9,45,941.0,87.0,1.85,19.5,833.0,85.58,67.0
2016,7,22,10,0,942.0,92.0,1.9,20.0,867.0,124.15,71.46
2016,7,22,10,15,948.0,93.0,1.95,20.0,897.0,182.27,101.61
2016,7,22,10,30,954.0,94.0,2.0,20.0,927.0,241.14,144.74
2016,7,22,10,45,959.5,94.5,2.05,20.5,950.0,300.13,193.55
2016,7,22,11,0,965.0,95.0,2.1,21.0,973.0,359.39,244.62
2016,7,22,11,15,967.5,95.5,2.2,21.0,988.5,417.6,295.69
2016,7,22,11,30,970.0,96.0,2.3,21.0,1004.0,475.31,345.65
2016,7,22,11,45,972.5,95.5,2.4,21.0,1012.5,531.63,393.44
2016,7,22,12,0,975.0,95.0,2.5,21.0,1021.0,586.98,439.24
2016,7,22,12,15,975.0,95.5,2.6,21.0,1021.5,640.45,482.45
2016,7,22,12,30,975.0,96.0,2.7,21.0,1022.0,692.3,523.38
2016,7,22,12,45,970.5,98.0,2.8,21.0,1014.0,740.45,560.71
2016,7,22,13,0,966.0,100.0,2.9,21.0,1006.0,786.2,595.58
2016,7,22,13,15,963.5,99.5,2.95,21.0,992.0,828.73,626.22
2016,7,22,13,30,961.0,99.0,3.0,21.0,978.0,868.48,653.93
2016,7,22,13,45,957.0,98.0,3.1,21.0,956.0,903.52,678.74
2016,7,22,14,0,953.0,97.0,3.2,21.0,934.0,935.31,701.4
2016,7,22,14,15,947.5,96.0,3.2,21.0,905.5,962.37,720.24
2016,7,22,14,30,942.0,95.0,3.2,21.0,877.0,985.87,736.79
2016,7,22,14,45,934.0,93.5,3.25,21.0,842.5,1002.85,749.52
2016,7,22,15,0,926.0,92.0,3.3,21.0,808.0,1016.05,759.94
2016,7,22,15,15,916.0,90.5,3.3,20.5,768.0,1023.49,767.81
2016,7,22,15,30,906.0,89.0,3.3,20.0,728.0,1027.15,773.39
2016,7,22,15,45,892.0,87.0,3.3,20.0,682.5,1022.43,772.09
2016,7,22,16,0,878.0,85.0,3.3,20.0,637.0,1014.02,768.52
2016,7,22,16,15,861.0,82.5,3.3,19.5,588.5,998.37,761.64
2016,7,22,16,30,844.0,80.0,3.3,19.0,540.0,979.34,752.51
2016,7,22,16,45,819.0,77.5,3.3,19.0,488.5,961.42,742.68
2016,7,22,17,0,794.0,75.0,3.3,19.0,437.0,927.91,721.79
2016,7,22,17,15,762.5,71.0,3.25,18.5,384.5,883.26,693.61
2016,7,22,17,30,731.0,67.0,3.2,18.0,332.0,836.42,662.95
2016,7,22,17,45,682.5,62.5,3.15,18.0,279.5,770.79,615.94
2016,7,22,18,0,634.0,58.0,3.1,18.0,227.0,712.44,572.36
2016,7,22,18,15,565.0,51.0,3.0,17.0,178.0,625.31,506.09
2016,7,22,18,30,496.0,44.0,2.9,16.0,129.0,540.2,437.43
2016,7,22,18,45,381.0,34.5,2.85,15.5,87.0,416.21,332.08
2016,7,22,19,0,266.0,25.0,2.8,15.0,45.0,291.39,182.86
2016,7,22,19,15,133.0,12.5,2.8,14.5,22.5,111.4,0.0
2016,7,22,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,23,5,15,116.0,10.0,1.55,13.5,16.5,7.87,0.0
2016,7,23,5,30,232.0,20.0,1.5,14.0,33.0,16.47,0.0
2016,7,23,5,45,354.0,29.5,1.45,14.5,72.5,24.38,14.77
2016,7,23,6,0,476.0,39.0,1.4,15.0,112.0,32.42,22.72
2016,7,23,6,15,548.0,46.0,1.4,15.5,160.0,38.23,28.23
2016,7,23,6,30,620.0,53.0,1.4,16.0,208.0,44.09,33.59
2016,7,23,6,45,669.0,57.5,1.4,16.5,259.5,51.79,40.4
2016,7,23,7,0,718.0,62.0,1.4,17.0,311.0,55.85,43.85
2016,7,23,7,15,751.0,66.0,1.4,17.5,363.0,59.28,46.65
2016,7,23,7,30,784.0,70.0,1.4,18.0,415.0,62.68,49.36
2016,7,23,7,45,809.0,73.0,1.4,18.5,466.5,65.16,51.23
2016,7,23,8,0,834.0,76.0,1.4,19.0,518.0,75.1,59.47
2016,7,23,8,15,852.0,78.5,1.45,19.5,567.0,77.61,61.27
2016,7,23,8,30,870.0,81.0,1.5,20.0,616.0,79.98,62.96
2016,7,23,8,45,884.0,83.0,1.55,21.0,661.5,81.81,64.05
2016,7,23,9,0,898.0,85.0,1.6,22.0,707.0,83.49,65.02
2016,7,23,9,15,908.5,87.0,1.65,22.0,748.0,84.94,66.06
2016,7,23,9,30,919.0,89.0,1.7,22.0,789.0,86.24,66.99
2016,7,23,9,45,926.0,91.0,1.8,22.5,824.5,87.27,67.59
2016,7,23,10,0,933.0,93.0,1.9,23.0,860.0,122.7,70.28
2016,7,23,10,15,939.5,94.0,1.95,23.0,889.5,180.44,99.5
2016,7,23,10,30,946.0,95.0,2.0,23.0,919.0,239.0,141.72
2016,7,23,10,45,948.0,97.5,2.15,23.5,941.5,297.96,190.07
2016,7,23,11,0,950.0,100.0,2.3,24.0,964.0,356.84,240.46
2016,7,23,11,15,953.5,100.5,2.4,24.0,979.5,414.74,290.71
2016,7,23,11,30,957.0,101.0,2.5,24.0,995.0,472.26,339.99
2016,7,23,11,45,957.0,102.5,2.6,24.0,1003.0,528.23,387.05
2016,7,23,12,0,957.0,104.0,2.7,24.0,1011.0,583.1,432.04
2016,7,23,12,15,957.0,104.0,2.75,23.5,1012.0,635.59,474.87
2016,7,23,12,30,957.0,104.0,2.8,23.0,1013.0,686.48,515.59
2016,7,23,12,45,955.5,104.5,2.85,23.0,1006.0,734.92,552.68
2016,7,23,13,0,954.0,105.0,2.9,23.0,999.0,781.18,587.44
2016,7,23,13,15,951.5,104.5,2.95,23.0,985.0,823.43,617.85
2016,7,23,13,30,949.0,104.0,3.0,23.0,971.0,862.92,645.21
2016,7,23,13,45,945.5,103.0,3.05,23.0,949.5,898.17,669.66
2016,7,23,14,0,942.0,102.0,3.1,23.0,928.0,930.22,691.98
2016,7,23,14,15,936.5,100.5,3.1,22.5,900.0,956.66,711.62
2016,7,23,14,30,931.0,99.0,3.1,22.0,872.0,979.55,729.06
2016,7,23,14,45,923.0,97.5,3.15,22.0,837.5,996.43,741.68
2016,7,23,15,0,915.0,96.0,3.2,22.0,803.0,1009.57,752.02
2016,7,23,15,15,905.0,94.5,3.2,22.0,763.0,1016.99,758.37
2016,7,23,15,30,895.0,93.0,3.2,22.0,723.0,1020.66,762.45
2016,7,23,15,45,881.0,91.0,3.25,22.0,678.0,1015.98,761.59
2016,7,23,16,0,867.0,89.0,3.3,22.0,633.0,1007.65,758.5
2016,7,23,16,15,849.5,86.0,3.25,21.5,584.5,990.99,750.57
2016,7,23,16,30,832.0,83.0,3.2,21.0,536.0,983.67,749.12
2016,7,23,16,45,808.0,80.0,3.2,20.5,484.5,953.56,732.32
2016,7,23,17,0,784.0,77.0,3.2,20.0,433.0,920.49,713.3
2016,7,23,17,15,751.5,73.0,3.15,19.5,381.0,874.95,684.55
2016,7,23,17,30,719.0,69.0,3.1,19.0,329.0,827.24,653.34
2016,7,23,17,45,672.0,64.0,3.05,18.5,276.5,769.8,613.59
2016,7,23,18,0,625.0,59.0,3.0,18.0,224.0,705.56,566.7
2016,7,23,18,15,554.5,52.0,2.95,17.5,175.0,617.27,498.72
2016,7,23,18,30,484.0,45.0,2.9,17.0,126.0,531.01,428.46
2016,7,23,18,45,367.0,35.0,2.85,16.5,84.5,405.03,321.47
2016,7,23,19,0,250.0,25.0,2.8,16.0,43.0,276.79,164.79
2016,7,23,19,15,125.0,12.5,2.85,15.5,21.5,105.26,0.0
2016,7,23,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,5,15,92.0,10.0,1.65,13.5,15.0,7.87,0.0
2016,7,24,5,30,184.0,20.0,1.6,14.0,30.0,16.38,0.0
2016,7,24,5,45,308.0,31.0,1.55,14.5,68.5,25.45,15.55
2016,7,24,6,0,432.0,42.0,1.5,15.0,107.0,34.59,24.58
2016,7,24,6,15,508.0,49.5,1.4,15.0,154.5,40.64,30.4
2016,7,24,6,30,584.0,57.0,1.3,15.0,202.0,46.75,36.09
2016,7,24,6,45,636.0,62.5,1.2,15.5,253.5,51.12,39.98
2016,7,24,7,0,688.0,68.0,1.1,16.0,305.0,55.52,43.75
2016,7,24,7,15,391.5,123.5,1.05,16.5,263.0,86.2,70.4
2016,7,24,7,30,95.0,179.0,1.0,17.0,221.0,122.49,101.23
2016,7,24,7,45,453.5,131.0,1.0,17.5,366.5,90.31,73.06
2016,7,24,8,0,812.0,83.0,1.0,18.0,512.0,71.88,56.9
2016,7,24,8,15,831.0,86.0,1.0,18.5,561.0,73.91,58.35
2016,7,24,8,30,850.0,89.0,1.0,19.0,610.0,84.37,66.94
2016,7,24,8,45,866.5,90.5,1.05,19.5,656.0,85.82,67.82
2016,7,24,9,0,883.0,92.0,1.1,20.0,702.0,87.16,68.61
2016,7,24,9,15,894.0,94.0,1.15,20.0,743.0,88.49,69.56
2016,7,24,9,30,905.0,96.0,1.2,20.0,784.0,89.68,70.4
2016,7,24,9,45,914.5,97.0,1.3,20.5,820.0,90.13,70.5
2016,7,24,10,0,924.0,98.0,1.4,21.0,856.0,123.43,72.21
2016,7,24,10,15,930.5,99.5,1.5,21.0,885.5,181.08,101.22
2016,7,24,10,30,937.0,101.0,1.6,21.0,915.0,239.57,143.4
2016,7,24,10,45,942.0,101.5,1.7,21.5,938.0,297.73,191.06
2016,7,24,11,0,947.0,102.0,1.8,22.0,961.0,356.11,241.05
2016,7,24,11,15,950.0,102.5,1.85,22.0,977.0,413.78,291.15
2016,7,24,11,30,953.0,103.0,1.9,22.0,993.0,471.02,340.18
2016,7,24,11,45,954.5,103.0,2.0,22.0,1001.0,526.6,386.99
2016,7,24,12,0,956.0,103.0,2.1,22.0,1009.0,581.16,431.81
2016,7,24,12,15,956.0,103.0,2.2,22.0,1009.5,633.64,473.93
2016,7,24,12,30,956.0,103.0,2.3,22.0,1010.0,684.52,513.84
2016,7,24,12,45,953.0,104.0,2.4,22.0,1002.5,732.33,550.63
2016,7,24,13,0,950.0,105.0,2.5,22.0,995.0,777.85,585.09
2016,7,24,13,15,947.0,104.5,2.55,22.0,980.5,819.6,615.14
2016,7,24,13,30,944.0,104.0,2.6,22.0,966.0,858.56,642.1
2016,7,24,13,45,939.0,103.5,2.7,22.0,944.0,892.87,666.25
2016,7,24,14,0,934.0,103.0,2.8,22.0,922.0,923.94,688.3
2016,7,24,14,15,928.0,101.5,2.85,21.5,893.0,949.75,707.9
2016,7,24,14,30,922.0,100.0,2.9,21.0,864.0,972.01,725.33
2016,7,24,14,45,913.0,99.0,2.95,21.0,829.0,988.32,737.61
2016,7,24,15,0,904.0,98.0,3.0,21.0,794.0,1000.9,747.61
2016,7,24,15,15,893.5,96.0,3.0,20.5,754.0,1007.17,754.64
2016,7,24,15,30,883.0,94.0,3.0,20.0,714.0,1009.67,759.42
2016,7,24,15,45,867.5,92.0,3.0,20.0,669.0,1003.41,757.07
2016,7,24,16,0,852.0,90.0,3.0,20.0,624.0,993.52,752.49
2016,7,24,16,15,834.0,87.5,2.95,19.5,575.5,989.93,753.36
2016,7,24,16,30,816.0,85.0,2.9,19.0,527.0,969.92,743.05
2016,7,24,16,45,790.5,82.0,2.9,19.0,476.0,938.39,723.86
2016,7,24,17,0,765.0,79.0,2.9,19.0,425.0,903.95,702.42
2016,7,24,17,15,731.5,74.5,2.9,18.5,373.0,856.99,672.86
2016,7,24,17,30,698.0,70.0,2.9,18.0,321.0,807.94,640.78
2016,7,24,17,45,650.5,64.5,2.9,17.5,269.5,750.03,600.66
2016,7,24,18,0,603.0,59.0,2.9,17.0,218.0,685.1,553.1
2016,7,24,18,15,532.5,52.0,2.9,16.5,169.5,597.4,485.19
2016,7,24,18,30,462.0,45.0,2.9,16.0,121.0,511.77,414.98
2016,7,24,18,45,345.5,34.5,2.9,15.5,80.5,386.42,307.54
2016,7,24,19,0,229.0,24.0,2.9,15.0,40.0,257.47,144.49
2016,7,24,19,15,114.5,12.0,2.9,14.5,20.0,96.82,0.0
2016,7,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,15,93.0,10.0,2.0,11.5,14.5,7.87,0.0
2016,7,25,5,30,186.0,20.0,2.0,12.0,29.0,16.42,0.0
2016,7,25,5,45,313.0,30.5,2.0,12.5,68.0,25.09,15.26
2016,7,25,6,0,440.0,41.0,2.0,13.0,107.0,33.85,24.11
2016,7,25,6,15,517.0,48.5,1.9,13.0,154.5,39.95,30.02
2016,7,25,6,30,594.0,56.0,1.8,13.0,202.0,46.11,35.8
2016,7,25,6,45,378.0,94.5,1.75,13.5,195.0,68.47,55.76
2016,7,25,7,0,162.0,133.0,1.7,14.0,188.0,92.64,76.95
2016,7,25,7,15,233.0,148.0,1.65,14.5,242.0,100.79,83.72
2016,7,25,7,30,304.0,163.0,1.6,15.0,296.0,110.74,91.93
2016,7,25,7,45,210.5,194.5,1.55,15.5,292.0,130.79,108.67
2016,7,25,8,0,117.0,226.0,1.5,16.0,288.0,145.93,120.94
2016,7,25,8,15,234.0,234.5,1.5,16.5,373.0,147.08,121.24
2016,7,25,8,30,351.0,243.0,1.5,17.0,458.0,153.58,126.08
2016,7,25,8,45,619.0,167.5,1.5,17.5,580.5,109.23,88.16
2016,7,25,9,0,887.0,92.0,1.5,18.0,703.0,87.28,69.27
2016,7,25,9,15,898.0,94.0,1.5,18.0,744.5,88.62,70.27
2016,7,25,9,30,909.0,96.0,1.5,18.0,786.0,89.82,71.12
2016,7,25,9,45,911.5,101.0,1.55,18.5,820.0,92.18,72.82
2016,7,25,10,0,914.0,106.0,1.6,19.0,854.0,125.67,75.47
2016,7,25,10,15,921.0,107.0,1.6,19.0,884.0,182.73,103.92
2016,7,25,10,30,928.0,108.0,1.6,19.0,914.0,240.67,145.73
2016,7,25,10,45,932.0,109.5,1.65,19.5,936.5,298.85,193.6
2016,7,25,11,0,936.0,111.0,1.7,20.0,959.0,357.17,243.72
2016,7,25,11,15,939.5,111.5,1.75,20.0,975.0,414.65,293.88
2016,7,25,11,30,943.0,112.0,1.8,20.0,991.0,471.78,343.04
2016,7,25,11,45,944.5,112.5,1.85,20.0,999.5,527.43,389.93
2016,7,25,12,0,946.0,113.0,1.9,20.0,1008.0,582.12,434.8
2016,7,25,12,15,946.5,113.0,1.9,20.0,1009.0,634.71,476.62
2016,7,25,12,30,947.0,113.0,1.9,20.0,1010.0,685.79,516.13
2016,7,25,12,45,945.5,113.0,1.95,20.5,1003.0,733.77,551.7
2016,7,25,13,0,944.0,113.0,2.0,21.0,996.0,779.56,584.8
2016,7,25,13,15,941.5,112.0,2.05,20.5,981.5,821.34,616.11
2016,7,25,13,30,939.0,111.0,2.1,20.0,967.0,860.35,644.22
2016,7,25,13,45,937.0,109.0,2.15,20.0,946.0,895.92,668.79
2016,7,25,14,0,935.0,107.0,2.2,20.0,925.0,928.35,691.29
2016,7,25,14,15,929.0,105.5,2.2,20.0,896.5,954.38,709.09
2016,7,25,14,30,923.0,104.0,2.2,20.0,868.0,976.84,724.65
2016,7,25,14,45,918.5,100.5,2.25,20.0,834.0,995.02,738.1
2016,7,25,15,0,914.0,97.0,2.3,20.0,800.0,1009.47,749.32
2016,7,25,15,15,903.0,95.5,2.25,20.0,759.5,1015.97,754.38
2016,7,25,15,30,892.0,94.0,2.2,20.0,719.0,1018.68,757.21
2016,7,25,15,45,881.5,90.0,2.2,20.0,674.5,1015.23,756.8
2016,7,25,16,0,871.0,86.0,2.2,20.0,630.0,1008.03,754.14
2016,7,25,16,15,853.0,83.5,2.2,19.5,581.0,991.41,746.81
2016,7,25,16,30,835.0,81.0,2.2,19.0,532.0,984.08,745.82
2016,7,25,16,45,813.5,77.0,2.2,19.0,481.0,955.16,728.73
2016,7,25,17,0,792.0,73.0,2.2,19.0,430.0,923.2,709.52
2016,7,25,17,15,759.5,69.0,2.15,18.5,377.5,877.57,681.12
2016,7,25,17,30,727.0,65.0,2.1,18.0,325.0,829.81,650.32
2016,7,25,17,45,681.5,60.0,2.05,17.5,273.0,766.51,606.87
2016,7,25,18,0,636.0,55.0,2.0,17.0,221.0,709.97,566.17
2016,7,25,18,15,566.5,48.5,1.85,16.5,172.0,623.16,499.35
2016,7,25,18,30,497.0,42.0,1.7,16.0,123.0,538.46,430.46
2016,7,25,18,45,383.0,32.0,1.55,15.5,81.5,414.97,325.18
2016,7,25,19,0,269.0,22.0,1.4,15.0,40.0,286.17,146.48
2016,7,25,19,15,134.5,11.0,1.4,14.5,20.0,111.25,0.0
2016,7,25,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,26,5,15,107.5,9.0,1.0,13.5,14.5,7.08,0.0
2016,7,26,5,30,215.0,18.0,0.9,14.0,29.0,14.8,0.0
2016,7,26,5,45,337.5,28.5,0.85,14.5,67.5,23.55,13.72
2016,7,26,6,0,460.0,39.0,0.8,15.0,106.0,32.37,22.61
2016,7,26,6,15,535.0,46.0,0.75,15.5,154.0,38.15,28.14
2016,7,26,6,30,610.0,53.0,0.7,16.0,202.0,44.01,33.52
2016,7,26,6,45,658.0,58.5,0.7,16.5,253.5,52.49,41.03
2016,7,26,7,0,706.0,64.0,0.7,17.0,305.0,57.25,45.11
2016,7,26,7,15,740.5,68.5,0.7,17.5,357.5,61.01,48.19
2016,7,26,7,30,775.0,73.0,0.7,18.0,410.0,64.72,51.15
2016,7,26,7,45,799.0,76.5,0.7,18.5,461.5,67.45,53.21
2016,7,26,8,0,823.0,80.0,0.7,19.0,513.0,70.1,55.18
2016,7,26,8,15,842.0,83.0,0.65,19.5,562.0,80.16,63.44
2016,7,26,8,30,861.0,86.0,0.6,20.0,611.0,82.81,65.31
2016,7,26,8,45,874.5,89.0,0.6,21.0,656.5,85.15,66.8
2016,7,26,9,0,888.0,92.0,0.6,22.0,702.0,87.31,68.14
2016,7,26,9,15,899.5,94.0,0.65,22.0,743.5,88.68,69.1
2016,7,26,9,30,911.0,96.0,0.7,22.0,785.0,89.9,69.96
2016,7,26,9,45,916.0,99.0,0.8,22.5,820.0,91.3,70.84
2016,7,26,10,0,921.0,102.0,0.9,23.0,855.0,122.69,72.3
2016,7,26,10,15,927.5,103.5,0.95,23.0,885.0,180.38,100.15
2016,7,26,10,30,934.0,105.0,1.0,23.0,915.0,238.92,141.37
2016,7,26,10,45,938.5,106.0,1.1,23.5,938.0,297.31,188.38
2016,7,26,11,0,943.0,107.0,1.2,24.0,961.0,355.88,237.72
2016,7,26,11,15,946.0,107.5,1.3,24.0,976.5,413.58,287.17
2016,7,26,11,30,949.0,108.0,1.4,24.0,992.0,470.87,335.63
2016,7,26,11,45,951.0,108.5,1.5,24.5,1000.5,527.07,381.44
2016,7,26,12,0,953.0,109.0,1.6,25.0,1009.0,582.35,425.17
2016,7,26,12,15,953.0,109.0,1.7,25.0,1009.5,634.98,466.6
2016,7,26,12,30,953.0,109.0,1.8,25.0,1010.0,686.02,505.85
2016,7,26,12,45,946.0,112.5,1.9,25.0,1001.0,733.24,541.49
2016,7,26,13,0,939.0,116.0,2.0,25.0,992.0,777.95,574.67
2016,7,26,13,15,936.0,115.0,2.05,24.5,977.5,819.29,605.36
2016,7,26,13,30,933.0,114.0,2.1,24.0,963.0,857.83,632.76
2016,7,26,13,45,930.0,112.5,2.2,24.0,941.5,892.94,657.13
2016,7,26,14,0,927.0,111.0,2.3,24.0,920.0,924.89,679.48
2016,7,26,14,15,920.5,109.5,2.3,24.0,891.5,950.4,696.73
2016,7,26,14,30,914.0,108.0,2.3,24.0,863.0,972.33,711.78
2016,7,26,14,45,907.0,105.5,2.35,24.0,828.5,989.12,724.16
2016,7,26,15,0,900.0,103.0,2.4,24.0,794.0,1002.19,734.32
2016,7,26,15,15,889.0,101.0,2.4,23.5,753.5,1008.1,740.98
2016,7,26,15,30,878.0,99.0,2.4,23.0,713.0,1010.25,745.45
2016,7,26,15,45,865.0,96.0,2.45,23.0,668.0,1005.5,744.71
2016,7,26,16,0,852.0,93.0,2.5,23.0,623.0,1010.25,750.44
2016,7,26,16,15,833.0,90.0,2.45,22.5,574.5,992.07,741.48
2016,7,26,16,30,814.0,87.0,2.4,22.0,526.0,970.41,730.43
2016,7,26,16,45,791.0,82.5,2.4,22.0,475.0,939.5,712.14
2016,7,26,17,0,768.0,78.0,2.4,22.0,424.0,905.61,691.6
2016,7,26,17,15,734.5,74.0,2.3,21.5,371.5,859.24,662.3
2016,7,26,17,30,701.0,70.0,2.2,21.0,319.0,810.72,630.6
2016,7,26,17,45,655.5,64.0,2.15,20.5,267.5,754.11,592.07
2016,7,26,18,0,610.0,58.0,2.1,20.0,216.0,690.2,546.09
2016,7,26,18,15,538.5,50.5,1.95,19.0,167.0,600.75,478.57
2016,7,26,18,30,467.0,43.0,1.8,18.0,118.0,513.56,408.78
2016,7,26,18,45,355.0,32.5,1.65,17.5,77.5,392.13,304.9
2016,7,26,19,0,243.0,22.0,1.5,17.0,37.0,263.53,119.14
2016,7,26,19,15,121.5,11.0,1.45,16.5,18.5,101.29,0.0
2016,7,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,5,15,54.5,8.0,1.5,13.5,10.5,6.29,0.0
2016,7,27,5,30,109.0,16.0,1.5,14.0,21.0,12.21,0.0
2016,7,27,5,45,211.0,30.5,1.5,14.5,55.5,23.24,13.28
2016,7,27,6,0,313.0,45.0,1.5,15.0,90.0,34.29,24.21
2016,7,27,6,15,387.0,56.5,1.4,15.0,134.5,45.33,34.47
2016,7,27,6,30,461.0,68.0,1.3,15.0,179.0,54.09,42.55
2016,7,27,6,45,515.0,76.0,1.2,15.5,228.0,59.8,47.65
2016,7,27,7,0,569.0,84.0,1.1,16.0,277.0,65.45,52.51
2016,7,27,7,15,431.5,123.5,1.1,16.5,283.5,86.95,71.06
2016,7,27,7,30,294.0,163.0,1.1,17.0,290.0,110.55,91.04
2016,7,27,7,45,501.0,134.5,1.15,17.5,383.5,93.51,75.88
2016,7,27,8,0,708.0,106.0,1.2,18.0,477.0,78.96,63.02
2016,7,27,8,15,730.0,110.5,1.2,18.5,524.5,81.19,64.61
2016,7,27,8,30,752.0,115.0,1.2,19.0,572.0,90.34,72.04
2016,7,27,8,45,771.5,117.0,1.25,19.5,617.0,90.81,72.06
2016,7,27,9,0,791.0,119.0,1.3,20.0,662.0,91.25,72.09
2016,7,27,9,15,804.5,122.0,1.35,20.5,702.5,92.06,72.44
2016,7,27,9,30,818.0,125.0,1.4,21.0,743.0,92.77,72.72
2016,7,27,9,45,807.0,138.5,1.45,21.5,772.0,98.38,77.09
2016,7,27,10,0,796.0,152.0,1.5,22.0,801.0,130.23,81.83
2016,7,27,10,15,804.5,154.0,1.55,22.0,830.5,183.09,107.84
2016,7,27,10,30,813.0,156.0,1.6,22.0,860.0,237.24,146.16
2016,7,27,10,45,824.0,154.5,1.65,22.5,884.0,291.01,189.27
2016,7,27,11,0,835.0,153.0,1.7,23.0,908.0,345.86,235.29
2016,7,27,11,15,839.0,154.5,1.75,23.0,923.5,400.97,282.44
2016,7,27,11,30,843.0,156.0,1.8,23.0,939.0,456.07,328.93
2016,7,27,11,45,850.5,153.0,1.85,23.0,949.0,507.28,371.6
2016,7,27,12,0,858.0,150.0,1.9,23.0,959.0,559.02,413.58
2016,7,27,12,15,858.0,150.0,1.95,23.0,959.5,607.9,452.4
2016,7,27,12,30,858.0,150.0,2.0,23.0,960.0,655.44,489.27
2016,7,27,12,45,866.5,143.0,2.1,23.0,956.5,702.12,525.1
2016,7,27,13,0,875.0,136.0,2.2,23.0,953.0,747.24,559.21
2016,7,27,13,15,872.0,135.5,2.25,22.5,938.5,786.96,589.69
2016,7,27,13,30,869.0,135.0,2.3,22.0,924.0,824.08,616.87
2016,7,27,13,45,869.0,130.5,2.4,22.0,904.0,857.49,640.51
2016,7,27,14,0,869.0,126.0,2.5,22.0,884.0,887.91,662.19
2016,7,27,14,15,862.0,124.5,2.5,21.5,856.0,911.71,680.01
2016,7,27,14,30,855.0,123.0,2.5,21.0,828.0,932.08,695.73
2016,7,27,14,45,851.0,118.0,2.55,21.0,795.0,948.33,707.98
2016,7,27,15,0,847.0,113.0,2.6,21.0,762.0,960.98,718.04
2016,7,27,15,15,835.0,111.0,2.55,20.5,722.5,965.35,723.22
2016,7,27,15,30,823.0,109.0,2.5,20.0,683.0,979.81,735.43
2016,7,27,15,45,813.5,103.5,2.5,20.0,640.0,975.43,734.19
2016,7,27,16,0,804.0,98.0,2.5,20.0,597.0,967.38,730.82
2016,7,27,16,15,784.0,95.0,2.5,19.5,549.5,948.15,721.41
2016,7,27,16,30,764.0,92.0,2.5,19.0,502.0,925.59,709.76
2016,7,27,16,45,744.0,86.0,2.5,19.0,453.0,896.17,691.9
2016,7,27,17,0,724.0,80.0,2.5,19.0,404.0,863.84,671.76
2016,7,27,17,15,689.0,75.5,2.45,18.5,353.0,822.19,645.34
2016,7,27,17,30,654.0,71.0,2.4,18.0,302.0,773.16,612.69
2016,7,27,17,45,612.0,64.0,2.35,18.0,252.5,712.57,569.01
2016,7,27,18,0,570.0,57.0,2.3,18.0,203.0,651.52,522.97
2016,7,27,18,15,499.0,49.5,2.3,17.5,156.5,563.67,455.0
2016,7,27,18,30,428.0,42.0,2.3,17.0,110.0,478.23,384.98
2016,7,27,18,45,322.0,31.0,2.3,16.5,72.0,362.71,284.02
2016,7,27,19,0,216.0,20.0,2.3,16.0,34.0,238.24,91.64
2016,7,27,19,15,108.0,10.0,2.3,15.5,17.0,90.17,0.0
2016,7,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,5,15,92.5,8.0,1.7,12.0,12.0,6.29,0.0
2016,7,28,5,30,185.0,16.0,1.7,12.0,24.0,13.08,0.0
2016,7,28,5,45,305.5,26.5,1.7,12.5,60.5,21.8,12.06
2016,7,28,6,0,426.0,37.0,1.7,13.0,97.0,30.58,21.15
2016,7,28,6,15,500.5,44.0,1.65,13.5,143.0,36.33,26.7
2016,7,28,6,30,575.0,51.0,1.6,14.0,189.0,42.15,32.1
2016,7,28,6,45,383.5,89.5,1.6,14.5,191.0,65.28,52.71
2016,7,28,7,0,192.0,128.0,1.6,15.0,193.0,88.19,72.75
2016,7,28,7,15,273.0,140.0,1.55,15.5,249.0,96.76,79.9
2016,7,28,7,30,354.0,152.0,1.5,16.0,305.0,105.32,86.92
2016,7,28,7,45,575.5,114.0,1.45,16.5,398.0,82.81,66.98
2016,7,28,8,0,797.0,76.0,1.4,17.0,491.0,66.81,52.8
2016,7,28,8,15,516.0,170.0,1.4,17.0,449.0,112.63,91.99
2016,7,28,8,30,235.0,264.0,1.4,17.0,407.0,169.02,139.14
2016,7,28,8,45,549.0,175.0,1.4,17.5,542.0,112.24,90.69
2016,7,28,9,0,863.0,86.0,1.4,18.0,677.0,83.06,65.7
2016,7,28,9,15,874.0,88.0,1.45,18.5,717.0,84.48,66.65
2016,7,28,9,30,885.0,90.0,1.5,19.0,757.0,85.76,67.44
2016,7,28,9,45,893.0,91.5,1.6,19.5,792.0,86.53,67.82
2016,7,28,10,0,901.0,93.0,1.7,20.0,827.0,113.94,68.11
2016,7,28,10,15,907.0,94.0,1.75,20.0,855.5,170.12,94.84
2016,7,28,10,30,913.0,95.0,1.8,20.0,884.0,227.07,135.41
2016,7,28,10,45,917.0,96.0,1.9,20.5,906.5,284.1,182.23
2016,7,28,11,0,921.0,97.0,2.0,21.0,929.0,341.25,231.53
2016,7,28,11,15,923.5,98.0,2.05,21.0,944.0,397.8,281.12
2016,7,28,11,30,926.0,99.0,2.1,21.0,959.0,453.89,329.69
2016,7,28,11,45,927.0,99.5,2.2,21.0,966.5,508.31,376.04
2016,7,28,12,0,928.0,100.0,2.3,21.0,974.0,561.7,420.42
2016,7,28,12,15,927.5,100.0,2.35,21.0,974.0,612.64,461.64
2016,7,28,12,30,927.0,100.0,2.4,21.0,974.0,661.95,500.58
2016,7,28,12,45,917.5,104.5,2.45,21.0,964.5,706.94,535.38
2016,7,28,13,0,908.0,109.0,2.5,21.0,955.0,749.28,567.53
2016,7,28,13,15,904.5,108.5,2.5,20.5,940.5,789.19,597.78
2016,7,28,13,30,901.0,108.0,2.5,20.0,926.0,826.36,624.69
2016,7,28,13,45,897.5,106.5,2.55,20.0,904.5,859.73,648.16
2016,7,28,14,0,894.0,105.0,2.6,20.0,883.0,890.0,669.55
2016,7,28,14,15,887.5,103.5,2.6,20.0,855.0,914.34,686.59
2016,7,28,14,30,881.0,102.0,2.6,20.0,827.0,935.22,701.43
2016,7,28,14,45,873.0,100.0,2.65,20.0,793.0,950.62,713.17
2016,7,28,15,0,865.0,98.0,2.7,20.0,759.0,962.4,722.7
2016,7,28,15,15,661.5,174.5,2.65,19.5,664.5,884.37,671.92
2016,7,28,15,30,458.0,251.0,2.6,19.0,570.0,765.11,588.12
2016,7,28,15,45,636.5,170.0,2.6,19.0,581.5,879.34,674.39
2016,7,28,16,0,815.0,89.0,2.6,19.0,593.0,967.28,735.57
2016,7,28,16,15,796.0,86.0,2.6,18.5,545.5,948.97,725.75
2016,7,28,16,30,777.0,83.0,2.6,18.0,498.0,927.34,714.67
2016,7,28,16,45,752.0,79.5,2.6,18.0,448.5,895.87,695.26
2016,7,28,17,0,727.0,76.0,2.6,18.0,399.0,861.63,673.65
2016,7,28,17,15,693.0,71.5,2.55,17.5,348.5,814.66,643.22
2016,7,28,17,30,659.0,67.0,2.5,17.0,298.0,772.14,615.06
2016,7,28,17,45,610.5,61.5,2.5,17.0,248.5,707.43,568.24
2016,7,28,18,0,562.0,56.0,2.5,17.0,199.0,642.61,519.19
2016,7,28,18,15,492.0,48.5,2.45,16.5,153.0,555.92,451.19
2016,7,28,18,30,422.0,41.0,2.4,16.0,107.0,471.68,381.26
2016,7,28,18,45,311.5,30.5,2.4,15.5,69.5,353.37,276.69
2016,7,28,19,0,201.0,20.0,2.4,15.0,32.0,224.5,66.44
2016,7,28,19,15,100.5,10.0,2.4,14.5,16.0,84.42,0.0
2016,7,28,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,29,5,15,66.5,7.5,1.75,12.0,10.5,5.9,0.0
2016,7,29,5,30,133.0,15.0,1.8,12.0,21.0,12.16,0.0
2016,7,29,5,45,242.0,27.5,1.85,12.5,55.0,22.42,12.34
2016,7,29,6,0,351.0,40.0,1.9,13.0,89.0,32.62,22.87
2016,7,29,6,15,426.5,49.0,1.85,13.5,133.0,39.71,29.66
2016,7,29,6,30,502.0,58.0,1.8,14.0,177.0,46.79,36.22
2016,7,29,6,45,553.0,65.0,1.75,14.5,225.5,52.05,40.95
2016,7,29,7,0,604.0,72.0,1.7,15.0,274.0,57.27,45.49
2016,7,29,7,15,641.5,77.5,1.65,15.5,324.0,61.16,48.73
2016,7,29,7,30,679.0,83.0,1.6,16.0,374.0,64.99,51.83
2016,7,29,7,45,707.5,87.0,1.6,16.5,423.5,73.16,58.66
2016,7,29,8,0,736.0,91.0,1.6,17.0,473.0,75.84,60.65
2016,7,29,8,15,757.0,94.5,1.6,17.0,520.5,77.93,62.23
2016,7,29,8,30,778.0,98.0,1.6,17.0,568.0,79.94,63.75
2016,7,29,8,45,796.5,100.0,1.65,17.5,613.0,80.83,64.19
2016,7,29,9,0,815.0,102.0,1.7,18.0,658.0,81.68,64.6
2016,7,29,9,15,827.5,104.0,1.75,18.5,698.0,92.09,73.12
2016,7,29,9,30,840.0,106.0,1.8,19.0,738.0,93.11,73.64
2016,7,29,9,45,850.0,108.0,1.85,19.5,773.0,93.9,74.01
2016,7,29,10,0,860.0,110.0,1.9,20.0,808.0,119.18,73.76
2016,7,29,10,15,867.0,111.5,1.95,20.0,837.5,173.7,99.46
2016,7,29,10,30,874.0,113.0,2.0,20.0,867.0,229.13,138.74
2016,7,29,10,45,883.0,111.5,2.05,20.0,890.5,284.03,183.84
2016,7,29,11,0,892.0,110.0,2.1,20.0,914.0,339.57,232.03
2016,7,29,11,15,895.5,111.0,2.15,20.0,930.0,395.13,280.88
2016,7,29,11,30,899.0,112.0,2.2,20.0,946.0,450.41,328.89
2016,7,29,11,45,905.0,109.5,2.25,20.0,955.5,504.05,374.61
2016,7,29,12,0,911.0,107.0,2.3,20.0,965.0,557.11,418.7
2016,7,29,12,15,911.5,107.0,2.35,20.0,965.5,608.0,460.01
2016,7,29,12,30,912.0,107.0,2.4,20.0,966.0,657.4,499.15
2016,7,29,12,45,911.5,106.5,2.45,20.0,959.5,704.03,535.37
2016,7,29,13,0,911.0,106.0,2.5,20.0,953.0,748.59,569.35
2016,7,29,13,15,908.0,105.5,2.5,20.0,939.0,788.96,598.81
2016,7,29,13,30,905.0,105.0,2.5,20.0,925.0,826.62,624.92
2016,7,29,13,45,904.0,102.0,2.55,20.0,905.0,860.78,648.92
2016,7,29,14,0,903.0,99.0,2.6,20.0,885.0,891.88,670.87
2016,7,29,14,15,897.0,98.0,2.6,20.0,857.0,917.28,688.62
2016,7,29,14,30,891.0,97.0,2.6,20.0,829.0,939.24,704.17
2016,7,29,14,45,886.0,94.0,2.6,20.0,796.0,956.53,716.73
2016,7,29,15,0,881.0,91.0,2.6,20.0,763.0,970.21,727.05
2016,7,29,15,15,694.5,161.0,2.6,19.5,673.5,902.39,683.87
2016,7,29,15,30,508.0,231.0,2.6,19.0,584.0,794.25,610.02
2016,7,29,15,45,673.5,156.0,2.6,19.0,591.0,901.53,689.55
2016,7,29,16,0,839.0,81.0,2.6,19.0,598.0,968.91,736.56
2016,7,29,16,15,821.5,78.0,2.55,18.5,551.0,951.96,727.43
2016,7,29,16,30,804.0,75.0,2.5,18.0,504.0,944.15,725.43
2016,7,29,16,45,783.0,71.5,2.45,18.0,454.5,916.48,708.25
2016,7,29,17,0,762.0,68.0,2.4,18.0,405.0,885.93,689.01
2016,7,29,17,15,730.0,64.0,2.4,17.5,354.0,841.16,660.91
2016,7,29,17,30,698.0,60.0,2.4,17.0,303.0,794.42,630.37
2016,7,29,17,45,654.0,55.0,2.4,17.0,253.0,733.23,586.52
2016,7,29,18,0,610.0,50.0,2.4,17.0,203.0,671.36,539.95
2016,7,29,18,15,540.5,43.5,2.35,16.5,156.0,592.1,477.92
2016,7,29,18,30,471.0,37.0,2.3,16.0,109.0,508.72,408.73
2016,7,29,18,45,357.5,27.5,2.3,15.5,70.5,387.89,300.78
2016,7,29,19,0,244.0,18.0,2.3,15.0,32.0,254.99,46.76
2016,7,29,19,15,122.0,9.0,2.3,14.5,16.0,99.96,0.0
2016,7,29,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,97.0,7.5,1.5,12.0,11.0,5.9,0.0
2016,7,30,5,30,194.0,15.0,1.5,12.0,22.0,11.8,0.0
2016,7,30,5,45,320.5,25.0,1.55,12.5,59.0,20.65,10.7
2016,7,30,6,0,447.0,35.0,1.6,13.0,96.0,29.12,19.8
2016,7,30,6,15,523.0,42.0,1.6,13.5,142.5,34.97,25.46
2016,7,30,6,30,599.0,49.0,1.6,14.0,189.0,44.32,34.01
2016,7,30,6,45,439.0,83.5,1.65,14.5,200.0,61.99,49.78
2016,7,30,7,0,279.0,118.0,1.7,15.0,211.0,83.41,68.57
2016,7,30,7,15,282.0,140.0,1.65,15.0,247.0,96.88,80.21
2016,7,30,7,30,285.0,162.0,1.6,15.0,283.0,109.81,91.2
2016,7,30,7,45,550.0,117.5,1.6,15.5,389.0,84.82,69.02
2016,7,30,8,0,815.0,73.0,1.6,16.0,495.0,72.55,58.02
2016,7,30,8,15,422.0,151.0,1.65,16.5,371.0,99.55,80.99
2016,7,30,8,30,29.0,229.0,1.7,17.0,247.0,153.2,126.04
2016,7,30,8,45,454.5,156.0,1.75,17.5,464.5,100.52,80.87
2016,7,30,9,0,880.0,83.0,1.8,18.0,682.0,81.76,64.66
2016,7,30,9,15,890.5,84.5,1.9,18.0,722.5,82.96,65.53
2016,7,30,9,30,901.0,86.0,2.0,18.0,763.0,84.03,66.29
2016,7,30,9,45,909.5,87.5,2.1,18.5,798.5,84.92,66.77
2016,7,30,10,0,918.0,89.0,2.2,19.0,834.0,110.18,66.48
2016,7,30,10,15,924.0,90.0,2.25,19.0,863.0,167.47,93.0
2016,7,30,10,30,930.0,91.0,2.3,19.0,892.0,225.51,134.21
2016,7,30,10,45,934.0,92.0,2.4,19.0,914.5,283.63,182.47
2016,7,30,11,0,938.0,93.0,2.5,19.0,937.0,341.87,233.6
2016,7,30,11,15,940.5,93.5,2.55,19.0,952.5,399.16,284.51
2016,7,30,11,30,943.0,94.0,2.6,19.0,968.0,455.95,334.4
2016,7,30,11,45,944.5,94.5,2.65,19.0,975.5,511.58,382.27
2016,7,30,12,0,946.0,95.0,2.7,19.0,983.0,566.2,428.07
2016,7,30,12,15,946.0,95.0,2.7,19.0,984.0,618.36,470.62
2016,7,30,12,30,946.0,95.0,2.7,19.0,985.0,668.89,510.77
2016,7,30,12,45,546.0,280.5,2.75,19.0,793.5,605.14,462.8
2016,7,30,13,0,146.0,466.0,2.8,19.0,602.0,487.99,372.25
2016,7,30,13,15,541.5,280.0,2.75,19.0,771.5,671.88,515.25
2016,7,30,13,30,937.0,94.0,2.7,19.0,941.0,842.03,640.41
2016,7,30,13,45,934.5,92.5,2.7,19.0,920.0,877.16,663.66
2016,7,30,14,0,932.0,91.0,2.7,19.0,899.0,909.14,685.88
2016,7,30,14,15,926.5,90.0,2.65,18.5,871.0,935.64,705.34
2016,7,30,14,30,921.0,89.0,2.6,18.0,843.0,958.64,722.55
2016,7,30,14,45,915.5,86.5,2.6,18.0,809.5,976.45,735.5
2016,7,30,15,0,910.0,84.0,2.6,18.0,776.0,990.55,746.16
2016,7,30,15,15,900.5,82.5,2.55,18.0,736.5,998.14,752.16
2016,7,30,15,30,891.0,81.0,2.5,18.0,697.0,1001.98,755.88
2016,7,30,15,45,554.0,176.5,2.5,18.0,551.0,802.42,620.32
2016,7,30,16,0,217.0,272.0,2.5,18.0,405.0,514.71,405.64
2016,7,30,16,15,526.5,171.0,2.5,17.5,459.5,770.18,606.25
2016,7,30,16,30,836.0,70.0,2.5,17.0,514.0,957.65,739.48
2016,7,30,16,45,815.0,67.0,2.5,17.0,463.5,930.47,721.11
2016,7,30,17,0,794.0,64.0,2.5,17.0,413.0,912.34,711.02
2016,7,30,17,15,763.0,60.5,2.5,16.5,361.5,868.81,683.78
2016,7,30,17,30,732.0,57.0,2.5,16.0,310.0,823.21,654.16
2016,7,30,17,45,687.0,52.5,2.55,15.5,259.0,761.11,611.12
2016,7,30,18,0,642.0,48.0,2.6,15.0,208.0,698.3,564.97
2016,7,30,18,15,573.0,41.5,2.55,14.5,159.5,610.97,496.28
2016,7,30,18,30,504.0,35.0,2.5,14.0,111.0,525.41,424.59
2016,7,30,18,45,387.0,26.0,2.5,14.0,71.5,410.44,317.48
2016,7,30,19,0,270.0,17.0,2.5,14.0,32.0,272.86,10.63
2016,7,30,19,15,135.0,8.5,2.45,13.5,16.0,109.4,0.0
2016,7,30,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,15,99.5,7.0,1.7,11.5,10.5,5.51,0.0
2016,7,31,5,30,199.0,14.0,1.8,12.0,21.0,11.02,0.0
2016,7,31,5,45,328.5,23.5,1.9,12.5,58.0,19.46,9.49
2016,7,31,6,0,458.0,33.0,2.0,13.0,95.0,27.58,18.4
2016,7,31,6,15,534.0,40.0,2.0,13.0,142.0,36.34,26.7
2016,7,31,6,30,610.0,47.0,2.0,13.0,189.0,42.77,32.75
2016,7,31,6,45,310.5,80.0,2.0,13.5,153.0,58.13,46.54
2016,7,31,7,0,11.0,113.0,2.0,14.0,117.0,82.03,67.63
2016,7,31,7,15,68.0,143.5,1.9,14.0,172.0,100.23,83.49
2016,7,31,7,30,125.0,174.0,1.8,14.0,227.0,116.77,97.65
2016,7,31,7,45,94.0,192.5,1.75,14.5,235.5,130.97,109.37
2016,7,31,8,0,63.0,211.0,1.7,15.0,244.0,141.8,118.03
2016,7,31,8,15,44.0,217.0,1.65,15.5,241.5,146.0,120.94
2016,7,31,8,30,25.0,223.0,1.6,16.0,239.0,158.12,130.53
2016,7,31,8,45,183.5,253.0,1.6,16.5,377.0,162.75,133.74
2016,7,31,9,0,342.0,283.0,1.6,17.0,515.0,171.49,140.39
2016,7,31,9,15,360.5,297.0,1.6,17.0,555.5,177.36,144.89
2016,7,31,9,30,379.0,311.0,1.6,17.0,596.0,182.91,149.14
2016,7,31,9,45,650.0,200.5,1.65,17.5,716.0,118.02,94.72
2016,7,31,10,0,921.0,90.0,1.7,18.0,836.0,109.61,66.87
2016,7,31,10,15,927.5,91.5,1.75,18.0,865.5,167.51,93.4
2016,7,31,10,30,934.0,93.0,1.8,18.0,895.0,226.25,134.92
2016,7,31,10,45,724.0,221.0,1.85,18.5,852.5,297.04,200.54
2016,7,31,11,0,514.0,349.0,1.9,19.0,810.0,363.79,261.86
2016,7,31,11,15,731.5,222.5,1.95,19.0,891.0,399.55,287.93
2016,7,31,11,30,949.0,96.0,2.0,19.0,972.0,458.93,335.03
2016,7,31,11,45,708.0,243.0,2.05,19.0,900.5,500.82,373.62
2016,7,31,12,0,467.0,390.0,2.1,19.0,829.0,525.72,395.58
2016,7,31,12,15,710.5,242.5,2.15,19.0,910.0,596.31,450.87
2016,7,31,12,30,954.0,95.0,2.2,19.0,991.0,673.34,511.68
2016,7,31,12,45,582.0,279.0,2.25,19.0,824.5,627.95,477.32
2016,7,31,13,0,210.0,463.0,2.3,19.0,658.0,531.38,403.44
2016,7,31,13,15,574.5,280.5,2.35,19.0,801.5,697.17,531.4
2016,7,31,13,30,939.0,98.0,2.4,19.0,945.0,846.92,641.48
2016,7,31,13,45,937.0,95.5,2.45,19.0,924.0,881.79,664.89
2016,7,31,14,0,935.0,93.0,2.5,19.0,903.0,913.46,687.18
2016,7,31,14,15,929.0,92.0,2.55,18.5,874.0,939.71,707.24
2016,7,31,14,30,923.0,91.0,2.6,18.0,845.0,962.41,725.12
2016,7,31,14,45,917.0,88.5,2.65,18.0,811.0,979.88,738.33
2016,7,31,15,0,911.0,86.0,2.7,18.0,777.0,993.62,749.24
2016,7,31,15,15,900.5,84.0,2.75,17.5,737.0,999.74,756.68
2016,7,31,15,30,890.0,82.0,2.8,17.0,697.0,1002.04,761.83
2016,7,31,15,45,877.5,79.5,2.85,17.0,652.0,997.97,761.45
2016,7,31,16,0,865.0,77.0,2.9,17.0,607.0,990.22,758.76
2016,7,31,16,15,514.0,152.5,2.9,16.5,460.5,735.1,581.54
2016,7,31,16,30,163.0,228.0,2.9,16.0,314.0,422.62,341.02
2016,7,31,16,45,112.5,201.0,2.9,16.0,258.0,344.25,280.39
2016,7,31,17,0,62.0,174.0,2.9,16.0,202.0,242.87,198.46
2016,7,31,17,15,390.0,116.5,2.85,15.5,253.5,568.24,469.03
2016,7,31,17,30,718.0,59.0,2.8,15.0,305.0,812.23,653.43
2016,7,31,17,45,670.0,54.0,2.75,14.5,254.0,746.81,604.08
2016,7,31,18,0,622.0,49.0,2.7,14.0,203.0,680.83,554.37
2016,7,31,18,15,550.5,42.5,2.6,13.5,155.0,591.67,483.33
2016,7,31,18,30,479.0,36.0,2.5,13.0,107.0,514.24,417.05
2016,7,31,18,45,360.0,26.5,2.45,13.0,68.0,388.92,299.73
2016,7,31,19,0,241.0,17.0,2.4,13.0,29.0,247.99,0.0
2016,7,31,19,15,120.5,8.5,2.3,12.5,14.5,98.31,0.0
2016,7,31,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
