Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,5,15,76.5,7.0,1.75,11.5,9.5,0.0,0.0
2016,8,1,5,30,153.0,14.0,1.8,12.0,19.0,11.02,0.0
2016,8,1,5,45,286.0,24.5,1.9,12.5,55.0,20.16,9.71
2016,8,1,6,0,419.0,35.0,2.0,13.0,91.0,29.0,19.59
2016,8,1,6,15,497.5,43.0,2.0,13.0,137.0,35.58,26.0
2016,8,1,6,30,576.0,51.0,2.0,13.0,183.0,42.21,32.24
2016,8,1,6,45,288.0,58.0,2.05,13.5,124.0,43.14,33.14
2016,8,1,7,0,0.0,65.0,2.1,14.0,65.0,49.84,39.07
2016,8,1,7,15,0.0,93.0,2.05,14.5,93.0,69.83,56.62
2016,8,1,7,30,0.0,121.0,2.0,15.0,121.0,89.27,73.38
2016,8,1,7,45,4.5,145.5,1.95,15.5,147.5,106.16,87.63
2016,8,1,8,0,9.0,170.0,1.9,16.0,174.0,122.82,101.45
2016,8,1,8,15,39.0,212.0,1.85,16.0,235.0,143.16,118.41
2016,8,1,8,30,69.0,254.0,1.8,16.0,296.0,167.01,138.12
2016,8,1,8,45,179.0,274.5,1.8,16.5,393.5,173.07,142.46
2016,8,1,9,0,289.0,295.0,1.8,17.0,491.0,175.84,144.09
2016,8,1,9,15,594.5,191.5,1.85,17.0,626.0,117.77,95.16
2016,8,1,9,30,900.0,88.0,1.9,17.0,761.0,85.16,67.48
2016,8,1,9,45,902.5,93.0,1.95,17.5,795.0,87.74,69.44
2016,8,1,10,0,905.0,98.0,2.0,18.0,829.0,111.75,69.66
2016,8,1,10,15,912.0,99.0,2.05,18.0,859.0,168.7,95.23
2016,8,1,10,30,919.0,100.0,2.1,18.0,889.0,226.53,135.92
2016,8,1,10,45,924.5,101.0,2.15,18.5,912.0,284.69,183.63
2016,8,1,11,0,930.0,102.0,2.2,19.0,935.0,343.15,234.23
2016,8,1,11,15,933.0,102.5,2.25,19.0,951.0,400.51,284.95
2016,8,1,11,30,936.0,103.0,2.3,19.0,967.0,457.44,334.73
2016,8,1,11,45,938.0,103.5,2.35,19.0,975.5,513.28,382.55
2016,8,1,12,0,940.0,104.0,2.4,19.0,984.0,568.18,428.35
2016,8,1,12,15,940.0,104.0,2.45,19.0,984.5,620.42,470.93
2016,8,1,12,30,940.0,104.0,2.5,19.0,985.0,671.04,511.2
2016,8,1,12,45,938.0,104.0,2.55,19.0,978.0,718.48,548.19
2016,8,1,13,0,936.0,104.0,2.6,19.0,971.0,763.66,582.76
2016,8,1,13,15,933.0,103.5,2.65,19.0,956.5,805.18,613.39
2016,8,1,13,30,930.0,103.0,2.7,19.0,942.0,843.91,640.66
2016,8,1,13,45,927.0,101.5,2.75,19.0,920.5,878.75,665.23
2016,8,1,14,0,924.0,100.0,2.8,19.0,899.0,910.43,687.66
2016,8,1,14,15,918.0,99.0,2.8,18.5,870.0,936.61,707.37
2016,8,1,14,30,912.0,98.0,2.8,18.0,841.0,959.27,724.88
2016,8,1,14,45,904.5,96.0,2.85,18.0,806.5,975.85,737.53
2016,8,1,15,0,897.0,94.0,2.9,18.0,772.0,988.71,747.89
2016,8,1,15,15,886.0,92.0,2.95,17.5,732.0,994.38,755.03
2016,8,1,15,30,875.0,90.0,3.0,17.0,692.0,996.28,759.88
2016,8,1,15,45,861.0,87.5,3.1,17.0,647.5,990.83,758.94
2016,8,1,16,0,847.0,85.0,3.2,17.0,603.0,981.74,755.66
2016,8,1,16,15,828.5,82.5,3.2,16.5,554.5,977.28,756.33
2016,8,1,16,30,810.0,80.0,3.2,16.0,506.0,956.69,745.79
2016,8,1,16,45,784.5,77.0,3.2,16.0,455.0,925.13,726.11
2016,8,1,17,0,759.0,74.0,3.2,16.0,404.0,890.68,704.1
2016,8,1,17,15,725.0,69.5,3.15,15.5,352.5,843.23,673.01
2016,8,1,17,30,691.0,65.0,3.1,15.0,301.0,793.75,639.32
2016,8,1,17,45,638.5,60.0,3.1,14.5,249.5,731.68,594.75
2016,8,1,18,0,586.0,55.0,3.1,14.0,198.0,663.22,542.75
2016,8,1,18,15,510.0,47.5,3.0,13.5,150.5,570.53,468.22
2016,8,1,18,30,434.0,40.0,2.9,13.0,103.0,480.5,391.43
2016,8,1,18,45,306.0,29.0,2.85,13.0,64.5,347.14,266.02
2016,8,1,19,0,178.0,18.0,2.8,13.0,26.0,196.75,0.0
2016,8,1,19,15,89.0,9.0,2.75,12.5,13.0,74.71,0.0
2016,8,1,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,55.5,7.0,2.3,11.5,9.0,0.0,0.0
2016,8,2,5,30,111.0,14.0,2.4,12.0,18.0,11.02,0.0
2016,8,2,5,45,250.0,26.0,2.5,12.5,53.5,21.33,10.19
2016,8,2,6,0,389.0,38.0,2.6,13.0,89.0,31.33,21.55
2016,8,2,6,15,473.5,46.5,2.55,13.0,135.5,38.2,28.28
2016,8,2,6,30,558.0,55.0,2.5,13.0,182.0,45.13,34.82
2016,8,2,6,45,279.0,67.0,2.5,13.5,130.5,49.1,38.46
2016,8,2,7,0,0.0,79.0,2.5,14.0,79.0,59.57,47.73
2016,8,2,7,15,0.0,104.0,2.45,14.5,104.0,77.15,63.09
2016,8,2,7,30,0.0,129.0,2.4,15.0,129.0,94.4,77.89
2016,8,2,7,45,3.5,148.0,2.35,15.5,150.0,107.68,88.98
2016,8,2,8,0,7.0,167.0,2.3,16.0,171.0,120.85,99.82
2016,8,2,8,15,16.0,194.0,2.25,16.0,203.5,138.96,114.93
2016,8,2,8,30,25.0,221.0,2.2,16.0,236.0,156.8,129.65
2016,8,2,8,45,453.5,155.5,2.15,16.5,461.0,100.41,81.16
2016,8,2,9,0,882.0,90.0,2.1,17.0,686.0,85.98,68.55
2016,8,2,9,15,894.0,91.5,2.05,17.0,727.5,87.14,69.38
2016,8,2,9,30,906.0,93.0,2.0,17.0,769.0,88.17,70.1
2016,8,2,9,45,911.5,96.5,2.0,17.5,804.5,89.96,71.32
2016,8,2,10,0,917.0,100.0,2.0,18.0,840.0,112.22,70.57
2016,8,2,10,15,924.0,101.0,2.0,18.0,870.0,170.0,96.04
2016,8,2,10,30,931.0,102.0,2.0,18.0,900.0,228.67,137.03
2016,8,2,10,45,936.0,103.5,2.05,18.5,923.0,287.84,185.42
2016,8,2,11,0,941.0,105.0,2.1,19.0,946.0,347.26,236.72
2016,8,2,11,15,944.0,105.5,2.1,19.0,962.5,405.39,287.93
2016,8,2,11,30,947.0,106.0,2.1,19.0,979.0,463.1,338.1
2016,8,2,11,45,949.0,106.0,2.15,19.0,987.0,519.36,386.14
2016,8,2,12,0,951.0,106.0,2.2,19.0,995.0,574.65,432.11
2016,8,2,12,15,951.0,106.0,2.2,19.0,995.5,627.58,474.84
2016,8,2,12,30,951.0,106.0,2.2,19.0,996.0,678.88,515.14
2016,8,2,12,45,943.0,110.0,2.2,19.5,987.0,726.11,550.31
2016,8,2,13,0,935.0,114.0,2.2,20.0,978.0,770.72,582.6
2016,8,2,13,15,932.0,113.0,2.25,20.0,963.0,812.15,613.07
2016,8,2,13,30,929.0,112.0,2.3,20.0,948.0,850.76,639.93
2016,8,2,13,45,924.5,111.0,2.35,20.0,925.5,885.13,663.87
2016,8,2,14,0,920.0,110.0,2.4,20.0,903.0,916.26,685.68
2016,8,2,14,15,913.0,108.5,2.45,20.0,874.0,941.29,703.48
2016,8,2,14,30,906.0,107.0,2.5,20.0,845.0,962.71,719.04
2016,8,2,14,45,897.0,105.0,2.55,20.0,809.5,978.05,730.74
2016,8,2,15,0,888.0,103.0,2.6,20.0,774.0,989.62,740.15
2016,8,2,15,15,876.5,101.0,2.6,19.5,733.0,994.95,746.56
2016,8,2,15,30,865.0,99.0,2.6,19.0,692.0,996.52,750.72
2016,8,2,15,45,847.5,97.0,2.65,19.0,646.0,1001.51,756.49
2016,8,2,16,0,830.0,95.0,2.7,19.0,600.0,989.69,751.05
2016,8,2,16,15,810.0,92.0,2.7,18.5,551.0,970.45,741.75
2016,8,2,16,30,790.0,89.0,2.7,18.0,502.0,947.78,730.09
2016,8,2,16,45,761.0,85.5,2.75,18.0,450.5,912.12,708.29
2016,8,2,17,0,732.0,82.0,2.8,18.0,399.0,873.59,684.07
2016,8,2,17,15,694.5,77.0,2.8,17.5,347.0,829.46,655.99
2016,8,2,17,30,657.0,72.0,2.8,17.0,295.0,777.12,620.75
2016,8,2,17,45,600.0,66.5,2.85,17.0,243.0,704.25,567.6
2016,8,2,18,0,543.0,61.0,2.9,17.0,191.0,631.36,511.79
2016,8,2,18,15,461.5,52.0,2.85,16.5,144.0,532.53,433.15
2016,8,2,18,30,380.0,43.0,2.8,16.0,97.0,436.55,352.35
2016,8,2,18,45,248.5,30.5,2.8,15.5,60.0,300.32,225.45
2016,8,2,19,0,117.0,18.0,2.8,15.0,23.0,145.36,0.0
2016,8,2,19,15,58.5,9.0,2.8,14.5,11.5,51.5,0.0
2016,8,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,5,15,44.0,6.5,1.25,12.5,7.5,0.0,0.0
2016,8,3,5,30,88.0,13.0,1.2,13.0,15.0,10.23,0.0
2016,8,3,5,45,220.0,26.0,1.15,13.5,49.5,21.27,9.63
2016,8,3,6,0,352.0,39.0,1.1,14.0,84.0,31.99,22.01
2016,8,3,6,15,438.5,48.5,0.95,14.5,130.0,39.58,29.33
2016,8,3,6,30,525.0,58.0,0.8,15.0,176.0,47.17,36.37
2016,8,3,6,45,394.0,87.0,0.65,15.5,188.5,63.81,51.18
2016,8,3,7,0,263.0,116.0,0.5,16.0,201.0,81.9,66.92
2016,8,3,7,15,492.5,98.5,0.45,16.5,292.0,74.03,59.77
2016,8,3,7,30,722.0,81.0,0.4,17.0,383.0,69.84,55.85
2016,8,3,7,45,752.5,84.5,0.4,17.5,435.0,72.4,57.76
2016,8,3,8,0,783.0,88.0,0.4,18.0,487.0,74.92,59.6
2016,8,3,8,15,804.0,91.0,0.45,18.0,536.5,76.84,61.04
2016,8,3,8,30,825.0,94.0,0.5,18.0,586.0,78.7,62.41
2016,8,3,8,45,842.5,96.5,0.6,18.5,632.0,80.06,63.26
2016,8,3,9,0,860.0,99.0,0.7,19.0,678.0,90.58,71.83
2016,8,3,9,15,872.5,101.0,0.8,19.0,719.5,91.88,72.73
2016,8,3,9,30,885.0,103.0,0.9,19.0,761.0,93.04,73.54
2016,8,3,9,45,895.0,104.5,1.05,19.5,797.5,93.72,73.83
2016,8,3,10,0,905.0,106.0,1.2,20.0,834.0,113.47,71.84
2016,8,3,10,15,912.5,107.0,1.3,20.0,864.5,170.79,96.39
2016,8,3,10,30,920.0,108.0,1.4,20.0,895.0,229.05,136.41
2016,8,3,10,45,925.0,109.0,1.55,20.5,918.0,287.47,183.58
2016,8,3,11,0,930.0,110.0,1.7,21.0,941.0,346.14,233.72
2016,8,3,11,15,933.5,111.0,1.85,21.0,957.5,404.31,284.56
2016,8,3,11,30,937.0,112.0,2.0,21.0,974.0,462.14,334.61
2016,8,3,11,45,939.0,112.5,2.15,21.0,982.5,518.41,382.5
2016,8,3,12,0,941.0,113.0,2.3,21.0,991.0,573.73,428.49
2016,8,3,12,15,941.5,113.0,2.4,20.5,992.0,626.7,472.3
2016,8,3,12,30,942.0,113.0,2.5,20.0,993.0,678.09,514.03
2016,8,3,12,45,943.0,111.5,2.65,20.0,986.5,726.85,552.34
2016,8,3,13,0,944.0,110.0,2.8,20.0,980.0,773.52,588.45
2016,8,3,13,15,941.0,109.5,2.85,20.0,965.5,815.68,619.62
2016,8,3,13,30,938.0,109.0,2.9,20.0,951.0,855.01,647.24
2016,8,3,13,45,933.0,108.5,3.0,20.0,928.5,889.69,671.97
2016,8,3,14,0,928.0,108.0,3.1,20.0,906.0,921.09,694.54
2016,8,3,14,15,921.5,106.5,3.15,19.5,877.0,946.78,714.34
2016,8,3,14,30,915.0,105.0,3.2,19.0,848.0,968.85,731.91
2016,8,3,14,45,906.0,103.5,3.3,19.0,812.5,984.89,744.58
2016,8,3,15,0,897.0,102.0,3.4,19.0,777.0,997.15,754.92
2016,8,3,15,15,885.0,100.0,3.4,18.5,736.0,1002.11,761.23
2016,8,3,15,30,873.0,98.0,3.4,18.0,695.0,1003.26,765.2
2016,8,3,15,45,858.0,95.5,3.45,18.0,649.5,997.06,763.29
2016,8,3,16,0,843.0,93.0,3.5,18.0,604.0,1000.3,768.09
2016,8,3,16,15,483.0,158.5,3.5,17.5,446.0,710.88,564.72
2016,8,3,16,30,123.0,224.0,3.5,17.0,288.0,377.98,304.86
2016,8,3,16,45,437.0,151.0,3.55,17.0,345.0,660.46,535.18
2016,8,3,17,0,751.0,78.0,3.6,17.0,402.0,887.44,704.05
2016,8,3,17,15,714.0,73.5,3.55,16.5,349.0,837.01,668.52
2016,8,3,17,30,677.0,69.0,3.5,16.0,296.0,792.14,638.03
2016,8,3,17,45,624.5,63.0,3.5,16.0,244.5,722.5,586.31
2016,8,3,18,0,572.0,57.0,3.5,16.0,193.0,652.76,531.99
2016,8,3,18,15,491.5,48.5,3.35,15.5,145.5,554.95,453.09
2016,8,3,18,30,411.0,40.0,3.2,15.0,98.0,460.11,372.01
2016,8,3,18,45,276.5,28.5,3.1,14.5,60.5,321.89,238.4
2016,8,3,19,0,142.0,17.0,3.0,14.0,23.0,126.17,0.0
2016,8,3,19,15,71.0,8.5,2.95,13.5,11.5,6.69,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,38.5,6.0,2.6,11.5,7.0,0.0,0.0
2016,8,4,5,30,77.0,12.0,2.7,12.0,14.0,9.44,0.0
2016,8,4,5,45,215.0,25.5,2.8,12.5,48.5,20.87,8.81
2016,8,4,6,0,353.0,39.0,2.9,13.0,83.0,32.04,22.04
2016,8,4,6,15,440.5,48.0,2.9,13.0,129.0,39.22,29.13
2016,8,4,6,30,528.0,57.0,2.9,13.0,175.0,46.45,35.97
2016,8,4,6,45,585.5,64.0,2.95,13.5,226.0,51.85,40.9
2016,8,4,7,0,643.0,71.0,3.0,14.0,277.0,57.24,45.65
2016,8,4,7,15,321.5,83.5,2.95,14.5,186.5,59.88,47.83
2016,8,4,7,30,0.0,96.0,2.9,15.0,96.0,72.42,58.64
2016,8,4,7,45,0.0,119.0,2.9,15.5,119.0,88.64,72.5
2016,8,4,8,0,0.0,142.0,2.9,16.0,142.0,104.6,85.92
2016,8,4,8,15,0.0,151.0,2.95,16.0,151.5,111.25,91.33
2016,8,4,8,30,0.0,160.0,3.0,16.0,161.0,117.83,96.66
2016,8,4,8,45,3.5,178.5,3.05,16.0,181.5,130.63,107.28
2016,8,4,9,0,7.0,197.0,3.1,16.0,202.0,143.29,117.7
2016,8,4,9,15,8.5,209.0,3.15,16.0,215.5,151.62,124.42
2016,8,4,9,30,10.0,221.0,3.2,16.0,229.0,159.86,131.06
2016,8,4,9,45,14.5,252.0,3.3,16.5,264.0,179.95,147.32
2016,8,4,10,0,19.0,283.0,3.4,17.0,299.0,200.57,156.38
2016,8,4,10,15,16.5,275.0,3.4,17.0,289.5,198.92,154.46
2016,8,4,10,30,14.0,267.0,3.4,17.0,280.0,196.35,152.24
2016,8,4,10,45,17.5,294.0,3.45,17.0,310.0,217.73,168.82
2016,8,4,11,0,21.0,321.0,3.5,17.0,340.0,239.97,186.06
2016,8,4,11,15,28.0,351.0,3.5,17.0,377.0,257.09,199.2
2016,8,4,11,30,35.0,381.0,3.5,17.0,414.0,286.27,221.79
2016,8,4,11,45,36.5,383.0,3.55,17.0,417.0,296.13,229.56
2016,8,4,12,0,38.0,385.0,3.6,17.0,420.0,306.19,237.53
2016,8,4,12,15,33.0,375.0,3.6,17.0,406.0,303.98,236.01
2016,8,4,12,30,28.0,365.0,3.6,17.0,392.0,300.64,233.6
2016,8,4,12,45,33.0,376.0,3.6,17.0,407.0,319.36,248.3
2016,8,4,13,0,38.0,387.0,3.6,17.0,422.0,339.05,263.67
2016,8,4,13,15,44.5,392.0,3.6,17.0,432.5,355.8,276.87
2016,8,4,13,30,51.0,397.0,3.6,17.0,443.0,373.32,290.7
2016,8,4,13,45,78.0,405.5,3.6,17.0,473.5,411.9,321.16
2016,8,4,14,0,105.0,414.0,3.6,17.0,504.0,452.99,353.37
2016,8,4,14,15,85.0,389.0,3.6,17.0,460.5,421.7,329.68
2016,8,4,14,30,65.0,364.0,3.6,17.0,417.0,387.87,304.08
2016,8,4,14,45,57.5,341.5,3.65,17.0,387.0,366.23,288.08
2016,8,4,15,0,50.0,319.0,3.7,17.0,357.0,343.27,270.88
2016,8,4,15,15,38.0,287.0,3.7,16.5,315.0,304.57,241.53
2016,8,4,15,30,26.0,255.0,3.7,16.0,273.0,242.36,193.06
2016,8,4,15,45,19.5,228.5,3.7,16.0,241.5,213.57,170.43
2016,8,4,16,0,13.0,202.0,3.7,16.0,210.0,184.21,146.99
2016,8,4,16,15,6.5,165.5,3.7,15.5,169.5,144.57,115.09
2016,8,4,16,30,0.0,129.0,3.7,15.0,129.0,104.87,82.53
2016,8,4,16,45,0.0,106.0,3.7,15.0,106.0,84.64,65.94
2016,8,4,17,0,0.0,83.0,3.7,15.0,83.0,64.42,49.13
2016,8,4,17,15,0.0,72.0,3.65,14.5,72.0,55.26,41.61
2016,8,4,17,30,0.0,61.0,3.6,14.0,61.0,46.74,34.51
2016,8,4,17,45,291.0,56.5,3.6,14.0,125.0,381.49,324.26
2016,8,4,18,0,582.0,52.0,3.6,14.0,189.0,654.71,539.75
2016,8,4,18,15,503.5,44.5,3.5,13.5,141.5,560.09,460.46
2016,8,4,18,30,425.0,37.0,3.4,13.0,94.0,468.52,380.9
2016,8,4,18,45,295.5,25.5,3.3,12.5,57.5,333.85,243.72
2016,8,4,19,0,166.0,14.0,3.2,12.0,21.0,142.75,0.0
2016,8,4,19,15,83.0,7.0,3.15,12.0,10.5,5.51,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,37.5,5.5,2.25,13.0,6.5,0.0,0.0
2016,8,5,5,30,75.0,11.0,2.3,13.0,13.0,8.65,0.0
2016,8,5,5,45,206.5,24.5,2.4,13.0,46.5,20.03,7.56
2016,8,5,6,0,338.0,38.0,2.5,13.0,80.0,31.17,21.23
2016,8,5,6,15,425.0,48.0,2.45,13.0,125.5,39.15,29.04
2016,8,5,6,30,512.0,58.0,2.4,13.0,171.0,47.12,36.55
2016,8,5,6,45,567.0,66.0,2.4,13.5,221.5,53.18,42.09
2016,8,5,7,0,622.0,74.0,2.4,14.0,272.0,59.18,47.39
2016,8,5,7,15,311.0,96.0,2.35,14.0,195.0,67.79,54.95
2016,8,5,7,30,0.0,118.0,2.3,14.0,118.0,87.14,71.85
2016,8,5,7,45,0.0,134.0,2.25,14.0,134.0,98.49,81.53
2016,8,5,8,0,0.0,150.0,2.2,14.0,150.0,109.76,91.02
2016,8,5,8,15,3.5,167.5,2.15,14.0,170.0,121.97,101.24
2016,8,5,8,30,7.0,185.0,2.1,14.0,190.0,134.07,111.28
2016,8,5,8,45,11.0,206.0,2.05,14.5,214.0,148.26,122.78
2016,8,5,9,0,15.0,227.0,2.0,15.0,238.0,162.27,133.99
2016,8,5,9,15,15.0,237.0,2.0,15.0,248.5,169.28,139.51
2016,8,5,9,30,15.0,247.0,2.0,15.0,259.0,176.19,144.95
2016,8,5,9,45,60.0,313.0,2.0,15.5,361.0,200.5,164.54
2016,8,5,10,0,105.0,379.0,2.0,16.0,463.0,237.2,183.94
2016,8,5,10,15,101.0,393.0,2.0,16.0,476.5,257.33,196.9
2016,8,5,10,30,97.0,407.0,2.0,16.0,490.0,277.31,211.62
2016,8,5,10,45,284.0,380.5,2.0,16.5,631.5,295.16,217.54
2016,8,5,11,0,471.0,354.0,2.0,17.0,773.0,351.76,256.05
2016,8,5,11,15,465.0,364.5,2.05,17.0,784.0,393.85,291.59
2016,8,5,11,30,459.0,375.0,2.1,17.0,795.0,435.69,326.58
2016,8,5,11,45,459.0,380.0,2.15,17.5,803.5,476.54,359.45
2016,8,5,12,0,459.0,385.0,2.2,18.0,812.0,517.34,391.5
2016,8,5,12,15,354.0,422.0,2.25,18.0,751.5,521.02,396.07
2016,8,5,12,30,249.0,459.0,2.3,18.0,691.0,513.32,391.16
2016,8,5,12,45,209.5,460.0,2.4,18.0,654.5,508.35,388.5
2016,8,5,13,0,170.0,461.0,2.5,18.0,618.0,501.35,383.88
2016,8,5,13,15,327.5,407.5,2.55,18.0,703.0,604.08,462.87
2016,8,5,13,30,485.0,354.0,2.6,18.0,788.0,719.78,549.22
2016,8,5,13,45,673.5,245.5,2.65,18.0,832.0,815.35,621.56
2016,8,5,14,0,862.0,137.0,2.7,18.0,876.0,890.02,676.39
2016,8,5,14,15,854.0,135.5,2.75,18.0,846.5,926.5,701.93
2016,8,5,14,30,846.0,134.0,2.8,18.0,817.0,946.81,716.87
2016,8,5,14,45,831.5,133.5,2.9,18.0,780.5,958.32,726.56
2016,8,5,15,0,817.0,133.0,3.0,18.0,744.0,965.92,733.83
2016,8,5,15,15,802.5,130.0,3.0,17.5,703.5,966.94,737.41
2016,8,5,15,30,788.0,127.0,3.0,17.0,663.0,964.11,738.59
2016,8,5,15,45,767.5,124.5,3.0,17.0,617.0,951.98,732.16
2016,8,5,16,0,747.0,122.0,3.0,17.0,571.0,944.24,728.98
2016,8,5,16,15,723.0,117.5,3.0,16.5,522.5,919.61,715.4
2016,8,5,16,30,699.0,113.0,3.0,16.0,474.0,891.77,699.54
2016,8,5,16,45,665.5,108.0,3.05,16.0,423.0,850.72,672.98
2016,8,5,17,0,632.0,103.0,3.1,16.0,372.0,807.14,644.06
2016,8,5,17,15,589.5,96.5,3.1,15.5,321.0,750.62,605.54
2016,8,5,17,30,547.0,90.0,3.1,15.0,270.0,692.49,564.35
2016,8,5,17,45,486.0,81.0,3.1,15.0,220.5,612.75,503.54
2016,8,5,18,0,425.0,72.0,3.1,15.0,171.0,529.44,437.25
2016,8,5,18,15,341.5,59.5,3.0,14.5,126.0,430.2,355.56
2016,8,5,18,30,258.0,47.0,2.9,14.0,81.0,335.74,273.38
2016,8,5,18,45,152.0,30.5,2.85,13.5,48.0,218.51,153.52
2016,8,5,19,0,46.0,14.0,2.8,13.0,15.0,47.48,0.0
2016,8,5,19,15,23.0,7.0,2.75,13.0,7.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,15,19.0,5.0,2.35,11.5,5.5,0.0,0.0
2016,8,6,5,30,38.0,10.0,2.4,12.0,11.0,7.87,0.0
2016,8,6,5,45,158.5,25.5,2.5,12.5,42.5,19.34,6.36
2016,8,6,6,0,279.0,41.0,2.6,13.0,74.0,31.15,21.13
2016,8,6,6,15,368.5,52.0,2.55,13.0,119.0,42.05,31.57
2016,8,6,6,30,458.0,63.0,2.5,13.0,164.0,50.62,39.65
2016,8,6,6,45,519.5,71.5,2.5,13.5,213.5,56.89,45.39
2016,8,6,7,0,581.0,80.0,2.5,14.0,263.0,63.12,50.89
2016,8,6,7,15,290.5,100.0,2.45,14.0,191.5,70.07,56.97
2016,8,6,7,30,0.0,120.0,2.4,14.0,120.0,88.4,72.97
2016,8,6,7,45,13.5,153.5,2.4,14.5,160.5,111.12,92.39
2016,8,6,8,0,27.0,187.0,2.4,15.0,201.0,127.78,106.26
2016,8,6,8,15,24.0,200.5,2.35,15.0,213.5,142.84,118.77
2016,8,6,8,30,21.0,214.0,2.3,15.0,226.0,152.25,126.37
2016,8,6,8,45,104.5,260.0,2.3,15.5,328.5,163.98,135.64
2016,8,6,9,0,188.0,306.0,2.3,16.0,431.0,188.28,155.34
2016,8,6,9,15,241.5,318.0,2.3,16.0,489.5,184.18,151.47
2016,8,6,9,30,295.0,330.0,2.3,16.0,548.0,189.61,155.65
2016,8,6,9,45,586.5,222.5,2.3,16.5,683.0,129.14,104.6
2016,8,6,10,0,878.0,115.0,2.3,17.0,818.0,113.08,75.21
2016,8,6,10,15,885.5,116.5,2.3,17.0,847.5,169.48,98.51
2016,8,6,10,30,893.0,118.0,2.3,17.0,877.0,226.83,137.94
2016,8,6,10,45,898.0,119.5,2.35,17.5,900.0,284.37,184.85
2016,8,6,11,0,903.0,121.0,2.4,18.0,923.0,342.19,234.9
2016,8,6,11,15,906.5,121.5,2.4,18.0,938.5,398.97,285.18
2016,8,6,11,30,910.0,122.0,2.4,18.0,954.0,455.41,334.62
2016,8,6,11,45,911.0,123.0,2.45,18.0,962.0,510.5,382.05
2016,8,6,12,0,912.0,124.0,2.5,18.0,970.0,564.61,427.46
2016,8,6,12,15,912.5,124.0,2.5,18.0,970.5,616.55,469.83
2016,8,6,12,30,913.0,124.0,2.5,18.0,971.0,666.97,509.88
2016,8,6,12,45,908.0,125.5,2.55,18.0,963.0,713.13,546.06
2016,8,6,13,0,903.0,127.0,2.6,18.0,955.0,756.9,579.73
2016,8,6,13,15,900.0,126.0,2.65,18.0,940.0,797.54,610.62
2016,8,6,13,30,897.0,125.0,2.7,18.0,925.0,835.43,637.59
2016,8,6,13,45,893.0,123.5,2.75,18.0,903.5,869.12,661.54
2016,8,6,14,0,889.0,122.0,2.8,18.0,882.0,899.65,683.35
2016,8,6,14,15,882.0,120.5,2.85,17.5,853.0,924.2,702.48
2016,8,6,14,30,875.0,119.0,2.9,17.0,824.0,945.23,719.44
2016,8,6,14,45,867.0,116.0,3.0,17.0,789.0,960.2,731.52
2016,8,6,15,0,859.0,113.0,3.1,17.0,754.0,971.45,741.29
2016,8,6,15,15,846.5,111.0,3.15,17.0,713.5,989.11,755.27
2016,8,6,15,30,834.0,109.0,3.2,17.0,673.0,989.72,757.72
2016,8,6,15,45,819.0,105.0,3.3,17.0,628.0,981.66,754.93
2016,8,6,16,0,804.0,101.0,3.4,17.0,583.0,969.85,749.7
2016,8,6,16,15,782.5,97.5,3.5,16.5,534.0,948.42,739.19
2016,8,6,16,30,761.0,94.0,3.6,16.0,485.0,923.58,726.15
2016,8,6,16,45,733.0,89.5,3.7,16.0,434.0,887.75,703.58
2016,8,6,17,0,705.0,85.0,3.8,16.0,383.0,856.59,683.95
2016,8,6,17,15,665.5,80.0,3.8,15.5,331.0,804.29,648.65
2016,8,6,17,30,626.0,75.0,3.8,15.0,279.0,750.38,610.83
2016,8,6,17,45,570.0,67.5,3.85,14.5,228.5,676.27,555.69
2016,8,6,18,0,514.0,60.0,3.9,14.0,178.0,602.24,497.62
2016,8,6,18,15,427.5,50.5,3.85,13.5,131.5,499.12,412.67
2016,8,6,18,30,341.0,41.0,3.8,13.0,85.0,399.22,325.32
2016,8,6,18,45,211.0,27.0,3.75,13.0,50.5,258.46,176.57
2016,8,6,19,0,81.0,13.0,3.7,13.0,16.0,74.37,0.0
2016,8,6,19,15,40.5,6.5,3.7,12.5,8.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,40.0,5.0,2.8,11.0,6.0,0.0,0.0
2016,8,7,5,30,80.0,10.0,2.9,11.0,12.0,7.87,0.0
2016,8,7,5,45,231.5,22.0,3.0,11.5,45.5,18.05,4.74
2016,8,7,6,0,383.0,34.0,3.1,12.0,79.0,28.13,18.55
2016,8,7,6,15,473.0,42.5,3.0,12.5,125.5,35.11,25.48
2016,8,7,6,30,563.0,51.0,2.9,13.0,172.0,42.17,32.11
2016,8,7,6,45,621.5,56.5,2.85,13.5,224.0,46.68,36.27
2016,8,7,7,0,680.0,62.0,2.8,14.0,276.0,55.46,44.07
2016,8,7,7,15,718.5,66.5,2.65,14.0,329.0,59.27,47.39
2016,8,7,7,30,757.0,71.0,2.5,14.0,382.0,63.06,50.62
2016,8,7,7,45,558.0,128.5,2.45,14.5,374.0,93.31,76.9
2016,8,7,8,0,359.0,186.0,2.4,15.0,366.0,124.65,103.6
2016,8,7,8,15,607.0,135.0,2.3,15.5,476.5,94.61,77.11
2016,8,7,8,30,855.0,84.0,2.2,16.0,587.0,81.27,65.24
2016,8,7,8,45,871.5,86.0,2.1,16.5,633.5,83.18,66.56
2016,8,7,9,0,888.0,88.0,2.0,17.0,680.0,84.96,67.75
2016,8,7,9,15,899.5,90.0,1.9,17.0,722.0,86.46,68.85
2016,8,7,9,30,911.0,92.0,1.8,17.0,764.0,87.83,69.84
2016,8,7,9,45,917.0,95.0,1.75,17.5,799.5,89.43,70.9
2016,8,7,10,0,923.0,98.0,1.7,18.0,835.0,105.19,68.85
2016,8,7,10,15,930.0,99.5,1.75,18.0,865.5,164.0,92.29
2016,8,7,10,30,937.0,101.0,1.8,18.0,896.0,223.71,132.9
2016,8,7,10,45,943.0,101.0,1.85,18.5,919.5,282.99,180.86
2016,8,7,11,0,949.0,101.0,1.9,19.0,943.0,342.56,232.13
2016,8,7,11,15,952.5,102.0,1.95,19.0,959.0,401.99,284.42
2016,8,7,11,30,956.0,103.0,2.0,19.0,975.0,461.03,335.8
2016,8,7,11,45,959.0,102.5,2.1,19.5,984.0,518.23,384.06
2016,8,7,12,0,962.0,102.0,2.2,20.0,993.0,574.47,430.16
2016,8,7,12,15,962.0,102.0,2.25,20.0,993.5,628.2,473.67
2016,8,7,12,30,962.0,102.0,2.3,20.0,994.0,680.23,514.75
2016,8,7,12,45,960.0,102.0,2.35,20.0,986.5,728.99,552.47
2016,8,7,13,0,958.0,102.0,2.4,20.0,979.0,775.39,587.69
2016,8,7,13,15,955.5,101.5,2.45,20.0,964.0,818.42,619.11
2016,8,7,13,30,953.0,101.0,2.5,20.0,949.0,858.61,647.12
2016,8,7,13,45,949.0,99.5,2.55,20.0,926.5,893.59,671.55
2016,8,7,14,0,945.0,98.0,2.6,20.0,904.0,925.24,693.77
2016,8,7,14,15,938.5,97.0,2.65,20.0,874.5,951.7,712.59
2016,8,7,14,30,932.0,96.0,2.7,20.0,845.0,974.5,729.12
2016,8,7,14,45,923.0,94.5,2.75,20.0,809.0,990.7,741.42
2016,8,7,15,0,914.0,93.0,2.8,20.0,773.0,1003.04,751.39
2016,8,7,15,15,902.5,91.0,2.8,20.0,731.5,1008.5,756.53
2016,8,7,15,30,891.0,89.0,2.8,20.0,690.0,1010.09,759.34
2016,8,7,15,45,874.5,87.5,2.8,20.0,643.5,1003.44,756.85
2016,8,7,16,0,858.0,86.0,2.8,20.0,597.0,993.11,752.1
2016,8,7,16,15,838.0,83.0,2.8,19.5,547.0,986.47,751.43
2016,8,7,16,30,818.0,80.0,2.8,19.0,497.0,963.59,739.66
2016,8,7,16,45,788.5,77.0,2.8,19.0,444.5,927.83,717.52
2016,8,7,17,0,759.0,74.0,2.8,19.0,392.0,889.18,692.98
2016,8,7,17,15,721.5,69.5,2.75,18.5,339.0,838.11,659.72
2016,8,7,17,30,684.0,65.0,2.7,18.0,286.0,785.04,623.69
2016,8,7,17,45,626.5,59.0,2.7,17.5,233.5,717.78,575.46
2016,8,7,18,0,569.0,53.0,2.7,17.0,181.0,643.54,519.03
2016,8,7,18,15,482.0,45.0,2.65,16.5,133.5,540.96,436.91
2016,8,7,18,30,395.0,37.0,2.6,16.0,86.0,441.81,351.58
2016,8,7,18,45,248.0,25.0,2.55,15.5,50.5,285.98,182.98
2016,8,7,19,0,101.0,13.0,2.5,15.0,15.0,90.12,0.0
2016,8,7,19,15,50.5,6.5,2.5,14.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,8,5,45,178.5,17.0,2.25,13.5,37.5,13.74,1.4
2016,8,8,6,0,357.0,34.0,2.3,14.0,75.0,28.04,18.22
2016,8,8,6,15,447.5,42.5,2.15,14.0,120.5,34.96,25.16
2016,8,8,6,30,538.0,51.0,2.0,14.0,166.0,41.96,31.79
2016,8,8,6,45,594.0,57.5,1.9,14.5,216.5,47.13,36.53
2016,8,8,7,0,650.0,64.0,1.8,15.0,267.0,52.31,41.11
2016,8,8,7,15,689.5,69.0,1.7,15.5,319.0,60.77,48.44
2016,8,8,7,30,729.0,74.0,1.6,16.0,371.0,64.83,51.77
2016,8,8,7,45,758.5,77.5,1.55,16.5,422.5,67.55,53.87
2016,8,8,8,0,788.0,81.0,1.5,17.0,474.0,70.24,55.9
2016,8,8,8,15,809.5,84.0,1.5,17.5,523.5,72.36,57.41
2016,8,8,8,30,831.0,87.0,1.5,18.0,573.0,74.41,58.85
2016,8,8,8,45,847.5,89.0,1.5,18.5,619.5,84.35,67.02
2016,8,8,9,0,864.0,91.0,1.5,19.0,666.0,86.06,68.12
2016,8,8,9,15,876.5,93.0,1.55,19.0,707.5,87.52,69.18
2016,8,8,9,30,889.0,95.0,1.6,19.0,749.0,88.84,70.13
2016,8,8,9,45,901.5,95.0,1.7,19.5,786.0,88.94,69.93
2016,8,8,10,0,914.0,95.0,1.8,20.0,823.0,101.92,66.64
2016,8,8,10,15,921.0,96.5,1.9,20.0,853.0,160.22,89.22
2016,8,8,10,30,928.0,98.0,2.0,20.0,883.0,219.42,129.05
2016,8,8,10,45,932.5,99.5,2.15,20.5,906.0,278.75,176.82
2016,8,8,11,0,937.0,101.0,2.3,21.0,929.0,338.25,227.91
2016,8,8,11,15,940.0,101.5,2.4,21.0,945.0,396.57,279.25
2016,8,8,11,30,943.0,102.0,2.5,21.0,961.0,454.43,329.74
2016,8,8,11,45,944.5,102.5,2.65,21.0,969.0,510.94,378.29
2016,8,8,12,0,946.0,103.0,2.8,21.0,977.0,566.41,424.83
2016,8,8,12,15,946.0,103.0,2.9,21.0,977.5,619.38,468.21
2016,8,8,12,30,946.0,103.0,3.0,21.0,978.0,670.68,509.25
2016,8,8,12,45,946.0,102.0,3.15,21.0,971.0,719.27,547.62
2016,8,8,13,0,946.0,101.0,3.3,21.0,964.0,765.66,583.68
2016,8,8,13,15,943.5,100.0,3.35,20.5,949.0,807.73,616.04
2016,8,8,13,30,941.0,99.0,3.4,20.0,934.0,846.95,645.05
2016,8,8,13,45,937.5,97.5,3.5,20.0,912.0,881.85,670.14
2016,8,8,14,0,934.0,96.0,3.6,20.0,890.0,913.48,693.04
2016,8,8,14,15,927.5,95.0,3.65,20.0,861.0,939.53,711.91
2016,8,8,14,30,921.0,94.0,3.7,20.0,832.0,961.97,728.45
2016,8,8,14,45,913.0,92.0,3.75,20.0,796.5,978.24,740.96
2016,8,8,15,0,905.0,90.0,3.8,20.0,761.0,990.7,751.1
2016,8,8,15,15,893.0,88.5,3.8,19.5,719.5,995.99,757.68
2016,8,8,15,30,881.0,87.0,3.8,19.0,678.0,997.46,761.91
2016,8,8,15,45,867.0,84.0,3.8,19.0,632.5,991.34,759.68
2016,8,8,16,0,853.0,81.0,3.8,19.0,587.0,981.5,755.09
2016,8,8,16,15,833.0,78.5,3.75,18.5,537.5,962.65,745.44
2016,8,8,16,30,813.0,76.0,3.7,18.0,488.0,952.86,742.2
2016,8,8,16,45,788.0,72.0,3.7,18.0,436.5,920.29,721.61
2016,8,8,17,0,763.0,68.0,3.7,18.0,385.0,884.82,698.68
2016,8,8,17,15,726.0,64.0,3.65,17.5,332.5,834.93,665.54
2016,8,8,17,30,689.0,60.0,3.6,17.0,280.0,783.13,629.65
2016,8,8,17,45,636.0,54.0,3.6,17.0,229.0,712.03,576.36
2016,8,8,18,0,583.0,48.0,3.6,17.0,178.0,648.82,526.23
2016,8,8,18,15,497.5,40.5,3.55,16.5,131.0,548.24,444.48
2016,8,8,18,30,412.0,33.0,3.5,16.0,84.0,451.53,359.41
2016,8,8,18,45,261.5,22.0,3.5,15.5,49.0,291.47,173.99
2016,8,8,19,0,111.0,11.0,3.5,15.0,14.0,96.35,0.0
2016,8,8,19,15,55.5,5.5,3.45,14.5,7.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,175.0,16.5,1.2,13.5,36.0,13.33,0.26
2016,8,9,6,0,350.0,33.0,1.2,14.0,72.0,27.21,17.45
2016,8,9,6,15,441.5,42.0,1.0,14.0,117.5,34.54,24.79
2016,8,9,6,30,533.0,51.0,0.8,14.0,163.0,41.94,31.79
2016,8,9,6,45,585.0,58.5,0.6,14.5,213.0,47.8,37.17
2016,8,9,7,0,637.0,66.0,0.4,15.0,263.0,53.61,42.31
2016,8,9,7,15,677.5,71.0,0.4,15.5,315.0,57.4,45.5
2016,8,9,7,30,718.0,76.0,0.4,16.0,367.0,66.16,52.95
2016,8,9,7,45,748.5,79.5,0.4,16.5,418.5,68.83,54.97
2016,8,9,8,0,779.0,83.0,0.4,17.0,470.0,71.48,56.94
2016,8,9,8,15,800.5,86.0,0.45,17.5,519.5,73.53,58.39
2016,8,9,8,30,822.0,89.0,0.5,18.0,569.0,75.52,59.77
2016,8,9,8,45,841.5,90.0,0.6,18.5,615.5,84.79,67.34
2016,8,9,9,0,861.0,91.0,0.7,19.0,662.0,85.97,67.99
2016,8,9,9,15,873.5,93.5,0.7,19.5,703.5,87.72,69.14
2016,8,9,9,30,886.0,96.0,0.7,20.0,745.0,89.32,70.17
2016,8,9,9,45,897.0,96.5,0.75,20.5,781.5,89.64,70.15
2016,8,9,10,0,908.0,97.0,0.8,21.0,818.0,101.53,66.85
2016,8,9,10,15,915.0,98.5,0.85,21.0,848.0,159.6,88.57
2016,8,9,10,30,922.0,100.0,0.9,21.0,878.0,218.56,127.5
2016,8,9,10,45,926.0,101.0,0.95,21.5,901.0,277.23,173.92
2016,8,9,11,0,930.0,102.0,1.0,22.0,924.0,336.01,223.43
2016,8,9,11,15,933.0,102.5,1.1,22.0,939.5,394.03,273.55
2016,8,9,11,30,936.0,103.0,1.2,22.0,955.0,451.59,322.8
2016,8,9,11,45,936.5,104.5,1.35,22.5,962.5,508.03,369.69
2016,8,9,12,0,937.0,106.0,1.5,23.0,970.0,563.37,414.39
2016,8,9,12,15,937.0,106.0,1.6,23.0,970.5,616.02,456.44
2016,8,9,12,30,937.0,106.0,1.7,23.0,971.0,667.0,496.22
2016,8,9,12,45,934.0,106.5,1.85,23.0,963.0,714.5,532.99
2016,8,9,13,0,931.0,107.0,2.0,23.0,955.0,759.64,567.41
2016,8,9,13,15,928.0,106.5,2.1,22.5,940.0,801.34,599.25
2016,8,9,13,30,925.0,106.0,2.2,22.0,925.0,840.24,627.68
2016,8,9,13,45,919.0,106.0,2.35,22.0,902.5,874.12,652.01
2016,8,9,14,0,913.0,106.0,2.5,22.0,880.0,904.7,674.23
2016,8,9,14,15,906.5,104.5,2.55,22.0,851.0,929.95,692.16
2016,8,9,14,30,900.0,103.0,2.6,22.0,822.0,951.62,707.86
2016,8,9,14,45,889.5,102.0,2.65,22.0,786.0,966.39,719.15
2016,8,9,15,0,879.0,101.0,2.7,22.0,750.0,977.37,728.16
2016,8,9,15,15,867.0,99.0,2.7,21.5,709.5,982.01,734.14
2016,8,9,15,30,855.0,97.0,2.7,21.0,669.0,982.88,737.86
2016,8,9,15,45,837.5,95.0,2.7,21.0,623.0,987.54,742.93
2016,8,9,16,0,820.0,93.0,2.7,21.0,577.0,975.56,736.95
2016,8,9,16,15,799.0,89.5,2.65,20.5,528.0,954.53,726.01
2016,8,9,16,30,778.0,86.0,2.6,20.0,479.0,930.08,712.72
2016,8,9,16,45,747.0,83.0,2.6,20.0,427.0,892.95,689.53
2016,8,9,17,0,716.0,80.0,2.6,20.0,375.0,859.85,668.76
2016,8,9,17,15,676.0,74.5,2.55,19.5,323.0,806.19,633.41
2016,8,9,17,30,636.0,69.0,2.5,19.0,271.0,750.99,595.61
2016,8,9,17,45,572.5,63.0,2.5,18.5,219.5,671.76,538.18
2016,8,9,18,0,509.0,57.0,2.5,18.0,168.0,592.89,477.81
2016,8,9,18,15,418.0,47.5,2.45,17.0,122.5,486.15,392.68
2016,8,9,18,30,327.0,38.0,2.4,16.0,77.0,383.09,303.74
2016,8,9,18,45,188.5,24.0,2.4,15.5,44.0,228.99,122.34
2016,8,9,19,0,50.0,10.0,2.4,15.0,11.0,47.32,0.0
2016,8,9,19,15,25.0,5.0,2.45,14.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,5,45,146.0,17.5,2.05,12.5,33.5,14.11,0.0
2016,8,10,6,0,292.0,35.0,2.1,13.0,67.0,28.65,18.63
2016,8,10,6,15,385.5,45.0,2.0,13.5,111.0,36.63,26.62
2016,8,10,6,30,479.0,55.0,1.9,14.0,155.0,44.63,34.12
2016,8,10,6,45,538.5,63.0,1.8,14.5,205.0,50.74,39.73
2016,8,10,7,0,598.0,71.0,1.7,15.0,255.0,56.81,45.1
2016,8,10,7,15,640.5,76.5,1.6,15.0,306.5,60.77,48.55
2016,8,10,7,30,683.0,82.0,1.5,15.0,358.0,64.71,51.89
2016,8,10,7,45,716.0,86.0,1.45,15.5,409.5,67.42,53.99
2016,8,10,8,0,749.0,90.0,1.4,16.0,461.0,75.83,61.0
2016,8,10,8,15,771.5,93.5,1.4,16.5,510.0,78.03,62.55
2016,8,10,8,30,794.0,97.0,1.4,17.0,559.0,80.15,64.04
2016,8,10,8,45,814.5,98.5,1.4,17.5,605.5,80.85,64.3
2016,8,10,9,0,835.0,100.0,1.4,18.0,652.0,81.54,64.58
2016,8,10,9,15,848.0,102.5,1.45,18.0,693.5,92.08,73.35
2016,8,10,9,30,861.0,105.0,1.5,18.0,735.0,93.53,74.38
2016,8,10,9,45,617.0,223.0,1.55,18.5,685.5,131.32,105.71
2016,8,10,10,0,373.0,341.0,1.6,19.0,636.0,199.84,150.85
2016,8,10,10,15,636.0,225.5,1.65,19.0,752.0,182.84,117.85
2016,8,10,10,30,899.0,110.0,1.7,19.0,868.0,219.45,130.68
2016,8,10,10,45,905.0,110.5,1.75,19.0,891.0,277.19,177.28
2016,8,10,11,0,911.0,111.0,1.8,19.0,914.0,335.26,227.43
2016,8,10,11,15,915.0,112.0,1.85,19.0,930.0,393.1,278.24
2016,8,10,11,30,919.0,113.0,1.9,19.0,946.0,450.64,328.29
2016,8,10,11,45,921.0,113.0,2.0,19.5,954.5,506.11,375.16
2016,8,10,12,0,923.0,113.0,2.1,20.0,963.0,560.6,419.9
2016,8,10,12,15,923.0,113.0,2.15,20.0,963.5,612.76,462.23
2016,8,10,12,30,923.0,113.0,2.2,20.0,964.0,663.29,502.21
2016,8,10,12,45,920.5,113.5,2.3,20.0,956.0,710.7,539.26
2016,8,10,13,0,918.0,114.0,2.4,20.0,948.0,755.82,573.92
2016,8,10,13,15,915.0,113.0,2.4,19.5,933.0,796.8,605.36
2016,8,10,13,30,912.0,112.0,2.4,19.0,918.0,834.96,633.01
2016,8,10,13,45,908.0,110.5,2.45,19.0,896.0,868.85,656.89
2016,8,10,14,0,904.0,109.0,2.5,19.0,874.0,899.52,678.63
2016,8,10,14,15,897.0,107.5,2.5,19.0,844.5,924.15,695.94
2016,8,10,14,30,890.0,106.0,2.5,19.0,815.0,945.2,710.96
2016,8,10,14,45,881.5,103.5,2.5,19.0,779.5,960.13,722.03
2016,8,10,15,0,873.0,101.0,2.5,19.0,744.0,971.3,730.8
2016,8,10,15,15,861.0,99.0,2.5,18.5,703.0,975.84,736.72
2016,8,10,15,30,849.0,97.0,2.5,18.0,662.0,976.62,740.38
2016,8,10,15,45,834.0,94.0,2.5,18.0,617.0,982.49,746.32
2016,8,10,16,0,819.0,91.0,2.5,18.0,572.0,971.74,741.11
2016,8,10,16,15,798.0,87.5,2.5,17.5,522.5,950.66,730.46
2016,8,10,16,30,777.0,84.0,2.5,17.0,473.0,926.17,717.44
2016,8,10,16,45,750.0,79.5,2.55,17.0,422.0,891.17,695.91
2016,8,10,17,0,723.0,75.0,2.6,17.0,371.0,853.35,671.9
2016,8,10,17,15,683.5,70.0,2.6,16.5,319.0,806.74,641.53
2016,8,10,17,30,644.0,65.0,2.6,16.0,267.0,752.67,604.25
2016,8,10,17,45,588.0,58.5,2.6,16.0,216.5,679.78,549.68
2016,8,10,18,0,532.0,52.0,2.6,16.0,166.0,607.18,492.35
2016,8,10,18,15,442.0,43.0,2.55,15.5,120.5,501.8,406.66
2016,8,10,18,30,352.0,34.0,2.5,15.0,75.0,400.6,316.89
2016,8,10,18,45,176.0,17.0,2.45,14.5,37.5,208.72,95.06
2016,8,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
