Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,5,45,149.5,16.5,1.6,12.5,32.5,13.31,0.0
2016,8,11,6,0,299.0,33.0,1.7,13.0,65.0,27.04,17.16
2016,8,11,6,15,391.5,43.5,1.7,13.5,109.5,35.49,25.59
2016,8,11,6,30,484.0,54.0,1.7,14.0,154.0,43.92,33.47
2016,8,11,6,45,537.5,63.0,1.75,14.5,203.0,50.76,39.74
2016,8,11,7,0,591.0,72.0,1.8,15.0,252.0,57.49,45.7
2016,8,11,7,15,328.5,115.0,1.75,15.0,218.5,80.44,65.91
2016,8,11,7,30,66.0,158.0,1.7,15.0,185.0,109.1,90.77
2016,8,11,7,45,77.0,182.0,1.65,15.5,217.5,124.12,103.23
2016,8,11,8,0,88.0,206.0,1.6,16.0,250.0,138.83,115.24
2016,8,11,8,15,176.5,225.5,1.6,16.5,324.5,147.26,121.74
2016,8,11,8,30,265.0,245.0,1.6,17.0,399.0,153.09,126.01
2016,8,11,8,45,530.5,182.0,1.65,17.5,521.0,117.82,95.67
2016,8,11,9,0,796.0,119.0,1.7,18.0,643.0,92.4,73.78
2016,8,11,9,15,810.0,122.0,1.7,18.0,685.0,93.31,74.39
2016,8,11,9,30,824.0,125.0,1.7,18.0,727.0,94.14,74.92
2016,8,11,9,45,629.5,217.0,1.75,18.5,690.0,128.58,103.48
2016,8,11,10,0,435.0,309.0,1.8,19.0,653.0,174.17,130.64
2016,8,11,10,15,664.5,213.0,1.85,19.0,760.5,178.19,113.51
2016,8,11,10,30,894.0,117.0,1.9,19.0,868.0,221.56,132.68
2016,8,11,10,45,722.0,219.5,1.95,19.0,837.0,287.94,192.79
2016,8,11,11,0,550.0,322.0,2.0,19.0,806.0,353.93,253.04
2016,8,11,11,15,730.0,222.0,2.05,19.0,876.0,392.54,282.2
2016,8,11,11,30,910.0,122.0,2.1,19.0,946.0,452.15,329.94
2016,8,11,11,45,911.0,123.0,2.15,19.5,954.0,507.61,376.69
2016,8,11,12,0,912.0,124.0,2.2,20.0,962.0,562.05,421.23
2016,8,11,12,15,692.0,249.5,2.25,20.0,885.5,587.67,443.02
2016,8,11,12,30,472.0,375.0,2.3,20.0,809.0,591.36,446.38
2016,8,11,12,45,687.0,251.5,2.35,20.0,877.5,675.34,511.44
2016,8,11,13,0,902.0,128.0,2.4,20.0,946.0,755.41,573.58
2016,8,11,13,15,898.5,127.5,2.45,19.5,931.0,796.23,605.15
2016,8,11,13,30,895.0,127.0,2.5,19.0,916.0,834.26,633.35
2016,8,11,13,45,891.0,125.0,2.55,19.0,893.5,867.6,656.91
2016,8,11,14,0,887.0,123.0,2.6,19.0,871.0,897.72,678.33
2016,8,11,14,15,879.5,121.5,2.6,19.0,841.5,921.85,695.36
2016,8,11,14,30,872.0,120.0,2.6,19.0,812.0,942.41,710.12
2016,8,11,14,45,863.0,117.5,2.6,19.0,776.5,956.92,720.95
2016,8,11,15,0,854.0,115.0,2.6,19.0,741.0,980.97,738.41
2016,8,11,15,15,841.0,112.0,2.6,18.5,699.5,983.71,743.04
2016,8,11,15,30,828.0,109.0,2.6,18.0,658.0,982.54,745.44
2016,8,11,15,45,811.5,105.5,2.6,18.0,612.5,973.43,741.25
2016,8,11,16,0,795.0,102.0,2.6,18.0,567.0,960.56,734.7
2016,8,11,16,15,772.5,98.0,2.6,17.5,517.5,937.38,722.52
2016,8,11,16,30,750.0,94.0,2.6,17.0,468.0,910.78,707.9
2016,8,11,16,45,721.0,89.0,2.6,17.0,416.5,880.45,689.07
2016,8,11,17,0,692.0,84.0,2.6,17.0,365.0,840.87,663.2
2016,8,11,17,15,650.0,78.0,2.6,16.5,313.0,784.85,625.79
2016,8,11,17,30,608.0,72.0,2.6,16.0,261.0,727.39,585.71
2016,8,11,17,45,549.5,64.0,2.6,15.5,210.5,650.67,528.78
2016,8,11,18,0,491.0,56.0,2.6,15.0,160.0,574.3,468.85
2016,8,11,18,15,401.0,45.5,2.5,14.5,114.5,467.94,381.29
2016,8,11,18,30,311.0,35.0,2.4,14.0,69.0,365.86,289.42
2016,8,11,18,45,155.5,17.5,2.3,14.0,34.5,190.75,65.94
2016,8,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,5,45,153.0,16.0,1.9,11.5,32.0,12.93,0.0
2016,8,12,6,0,306.0,32.0,2.0,12.0,64.0,26.28,16.46
2016,8,12,6,15,399.5,42.5,1.95,12.5,109.0,34.76,25.02
2016,8,12,6,30,493.0,53.0,1.9,13.0,154.0,43.24,32.99
2016,8,12,6,45,556.0,60.5,1.9,13.5,204.5,49.08,38.39
2016,8,12,7,0,619.0,68.0,1.9,14.0,255.0,54.92,43.6
2016,8,12,7,15,661.0,73.5,1.9,14.5,307.5,58.99,47.08
2016,8,12,7,30,703.0,79.0,1.9,15.0,360.0,63.03,50.43
2016,8,12,7,45,735.0,83.0,1.9,15.5,412.0,71.22,57.34
2016,8,12,8,0,767.0,87.0,1.9,16.0,464.0,74.14,59.56
2016,8,12,8,15,789.5,90.5,1.85,16.0,513.5,76.44,61.34
2016,8,12,8,30,812.0,94.0,1.8,16.0,563.0,78.67,63.06
2016,8,12,8,45,830.5,96.5,1.8,16.5,610.0,80.07,63.93
2016,8,12,9,0,849.0,99.0,1.8,17.0,657.0,81.4,64.75
2016,8,12,9,15,862.0,101.5,1.85,17.5,698.5,91.96,73.44
2016,8,12,9,30,875.0,104.0,1.9,18.0,740.0,93.46,74.37
2016,8,12,9,45,882.5,107.0,1.95,18.5,775.5,94.9,75.28
2016,8,12,10,0,890.0,110.0,2.0,19.0,811.0,104.18,82.76
2016,8,12,10,15,897.0,111.5,2.1,19.0,841.0,161.66,92.71
2016,8,12,10,30,904.0,113.0,2.2,19.0,871.0,220.03,131.27
2016,8,12,10,45,910.0,113.5,2.3,19.5,894.0,278.29,177.88
2016,8,12,11,0,916.0,114.0,2.4,20.0,917.0,336.89,228.15
2016,8,12,11,15,919.0,115.0,2.45,20.0,933.0,394.89,279.26
2016,8,12,11,30,922.0,116.0,2.5,20.0,949.0,452.48,329.56
2016,8,12,11,45,924.5,115.5,2.6,20.0,957.0,508.23,377.54
2016,8,12,12,0,927.0,115.0,2.7,20.0,965.0,563.0,423.58
2016,8,12,12,15,927.0,115.0,2.75,20.0,965.5,615.55,466.58
2016,8,12,12,30,927.0,115.0,2.8,20.0,966.0,666.44,507.21
2016,8,12,12,45,927.0,114.0,2.85,20.0,958.5,714.66,544.94
2016,8,12,13,0,927.0,113.0,2.9,20.0,951.0,760.7,580.3
2016,8,12,13,15,924.0,112.5,2.9,20.0,936.0,802.52,611.46
2016,8,12,13,30,921.0,112.0,2.9,20.0,921.0,841.52,638.69
2016,8,12,13,45,917.0,110.5,2.9,20.0,898.5,875.78,662.58
2016,8,12,14,0,913.0,109.0,2.9,20.0,876.0,906.77,684.24
2016,8,12,14,15,906.0,107.5,2.85,20.0,847.0,931.71,701.44
2016,8,12,14,30,899.0,106.0,2.8,20.0,818.0,953.01,716.29
2016,8,12,14,45,891.0,103.5,2.8,20.0,782.5,968.63,727.87
2016,8,12,15,0,883.0,101.0,2.8,20.0,747.0,980.47,737.12
2016,8,12,15,15,871.0,99.0,2.75,20.0,705.5,985.16,741.33
2016,8,12,15,30,859.0,97.0,2.7,20.0,664.0,986.05,743.23
2016,8,12,15,45,844.0,94.0,2.65,20.0,618.5,991.96,748.72
2016,8,12,16,0,829.0,91.0,2.6,20.0,573.0,981.22,743.11
2016,8,12,16,15,807.5,87.5,2.5,19.5,523.0,959.6,731.28
2016,8,12,16,30,786.0,84.0,2.4,19.0,473.0,934.53,717.1
2016,8,12,16,45,758.5,79.5,2.35,19.0,421.5,898.91,694.54
2016,8,12,17,0,731.0,75.0,2.3,19.0,370.0,860.43,669.58
2016,8,12,17,15,690.5,70.0,2.15,18.5,317.0,812.96,637.82
2016,8,12,17,30,650.0,65.0,2.0,18.0,264.0,757.78,599.18
2016,8,12,17,45,591.0,58.5,1.9,17.5,213.0,681.95,543.7
2016,8,12,18,0,532.0,52.0,1.8,17.0,162.0,606.47,485.33
2016,8,12,18,15,438.0,42.5,1.8,16.5,116.0,496.96,397.6
2016,8,12,18,30,344.0,33.0,1.8,16.0,70.0,391.97,303.44
2016,8,12,18,45,172.0,16.5,1.8,15.5,35.0,200.65,39.37
2016,8,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,5,45,149.5,16.0,2.0,12.5,31.0,12.95,0.0
2016,8,13,6,0,299.0,32.0,2.1,13.0,62.0,26.29,16.23
2016,8,13,6,15,394.5,42.0,2.05,13.5,106.0,34.36,24.52
2016,8,13,6,30,490.0,52.0,2.0,14.0,150.0,42.45,32.13
2016,8,13,6,45,553.5,59.0,1.95,14.5,200.5,47.93,37.21
2016,8,13,7,0,617.0,66.0,1.9,15.0,251.0,53.44,42.11
2016,8,13,7,15,659.0,71.5,1.85,15.5,302.5,57.55,45.62
2016,8,13,7,30,701.0,77.0,1.8,16.0,354.0,61.64,49.01
2016,8,13,7,45,481.5,137.0,1.75,16.5,339.5,95.3,78.08
2016,8,13,8,0,262.0,197.0,1.7,17.0,325.0,128.74,106.31
2016,8,13,8,15,536.0,143.5,1.7,17.5,441.0,98.55,79.91
2016,8,13,8,30,810.0,90.0,1.7,18.0,557.0,76.0,60.24
2016,8,13,8,45,829.0,92.0,1.7,18.5,603.0,77.18,60.96
2016,8,13,9,0,848.0,94.0,1.7,19.0,649.0,87.38,69.31
2016,8,13,9,15,860.5,96.0,1.75,19.0,690.5,88.81,70.33
2016,8,13,9,30,873.0,98.0,1.8,19.0,732.0,90.1,71.25
2016,8,13,9,45,885.5,98.5,1.85,19.5,768.5,90.45,71.25
2016,8,13,10,0,898.0,99.0,1.9,20.0,805.0,97.58,76.94
2016,8,13,10,15,905.0,100.5,1.95,20.0,835.0,155.42,87.4
2016,8,13,10,30,912.0,102.0,2.0,20.0,865.0,214.15,125.82
2016,8,13,10,45,917.5,102.5,2.05,20.5,888.0,272.64,172.36
2016,8,13,11,0,923.0,103.0,2.1,21.0,911.0,331.38,222.53
2016,8,13,11,15,926.5,103.5,2.15,21.0,926.5,389.49,273.5
2016,8,13,11,30,930.0,104.0,2.2,21.0,942.0,447.2,323.68
2016,8,13,11,45,932.0,104.0,2.3,21.0,950.0,503.26,371.71
2016,8,13,12,0,934.0,104.0,2.4,21.0,958.0,558.29,417.71
2016,8,13,12,15,934.0,104.0,2.45,21.0,958.5,610.94,460.56
2016,8,13,12,30,934.0,104.0,2.5,21.0,959.0,661.9,501.01
2016,8,13,12,45,919.0,112.0,2.55,21.0,947.5,707.42,536.38
2016,8,13,13,0,904.0,120.0,2.6,21.0,936.0,749.79,568.68
2016,8,13,13,15,901.0,119.0,2.65,21.0,920.5,790.44,599.37
2016,8,13,13,30,898.0,118.0,2.7,21.0,905.0,828.29,626.03
2016,8,13,13,45,897.0,115.0,2.75,21.0,884.0,863.02,650.49
2016,8,13,14,0,896.0,112.0,2.8,21.0,863.0,894.65,672.87
2016,8,13,14,15,889.0,110.5,2.8,21.0,833.5,919.16,690.11
2016,8,13,14,30,882.0,109.0,2.8,21.0,804.0,940.08,705.09
2016,8,13,14,45,876.0,105.0,2.85,21.0,769.5,955.71,717.07
2016,8,13,15,0,870.0,101.0,2.9,21.0,735.0,967.57,726.76
2016,8,13,15,15,857.5,99.0,2.9,20.5,694.0,971.53,732.33
2016,8,13,15,30,845.0,97.0,2.9,20.0,653.0,971.73,735.63
2016,8,13,15,45,832.0,93.0,2.9,20.0,608.0,978.26,742.04
2016,8,13,16,0,819.0,89.0,2.9,20.0,563.0,968.17,737.28
2016,8,13,16,15,798.0,86.0,2.9,19.5,514.0,947.64,726.96
2016,8,13,16,30,777.0,83.0,2.9,19.0,465.0,923.7,714.26
2016,8,13,16,45,750.5,78.0,2.9,19.0,414.0,888.47,692.05
2016,8,13,17,0,724.0,73.0,2.9,19.0,363.0,850.41,667.36
2016,8,13,17,15,683.5,68.0,2.8,18.5,310.5,796.06,630.61
2016,8,13,17,30,643.0,63.0,2.7,18.0,258.0,747.72,596.78
2016,8,13,17,45,585.0,56.5,2.65,18.0,207.5,673.04,540.4
2016,8,13,18,0,527.0,50.0,2.6,18.0,157.0,598.78,481.32
2016,8,13,18,15,431.0,41.0,2.6,17.5,111.5,488.5,391.68
2016,8,13,18,30,335.0,32.0,2.6,17.0,66.0,382.89,294.33
2016,8,13,18,45,167.5,16.0,2.6,16.5,33.0,194.07,0.0
2016,8,13,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,5,45,168.0,15.0,2.1,12.5,31.5,12.17,0.0
2016,8,14,6,0,336.0,30.0,2.2,13.0,63.0,24.8,14.83
2016,8,14,6,15,434.0,39.0,2.15,13.5,108.5,32.2,22.59
2016,8,14,6,30,532.0,48.0,2.1,14.0,154.0,39.68,29.65
2016,8,14,6,45,594.5,54.0,2.1,14.5,205.0,44.59,34.22
2016,8,14,7,0,657.0,60.0,2.1,15.0,256.0,49.55,38.65
2016,8,14,7,15,377.5,109.5,2.1,15.5,227.0,77.73,63.44
2016,8,14,7,30,98.0,159.0,2.1,16.0,198.0,107.42,89.04
2016,8,14,7,45,118.5,183.0,2.1,16.5,236.5,121.84,100.99
2016,8,14,8,0,139.0,207.0,2.1,17.0,275.0,135.85,112.42
2016,8,14,8,15,181.5,227.5,2.1,17.5,326.0,148.21,122.28
2016,8,14,8,30,224.0,248.0,2.1,18.0,377.0,160.31,131.8
2016,8,14,8,45,549.5,167.5,2.1,18.5,517.5,110.01,88.79
2016,8,14,9,0,875.0,87.0,2.1,19.0,658.0,83.97,66.41
2016,8,14,9,15,886.5,89.0,2.1,19.0,699.5,85.52,67.57
2016,8,14,9,30,898.0,91.0,2.1,19.0,741.0,86.93,68.6
2016,8,14,9,45,884.5,104.5,2.15,19.5,771.5,93.69,74.0
2016,8,14,10,0,871.0,118.0,2.2,20.0,802.0,105.33,83.43
2016,8,14,10,15,878.5,119.5,2.2,20.0,831.5,162.03,93.86
2016,8,14,10,30,886.0,121.0,2.2,20.0,861.0,219.69,131.34
2016,8,14,10,45,895.0,120.0,2.25,20.5,885.0,277.01,176.66
2016,8,14,11,0,904.0,119.0,2.3,21.0,909.0,334.96,225.94
2016,8,14,11,15,907.5,120.0,2.35,21.0,924.5,392.69,276.52
2016,8,14,11,30,911.0,121.0,2.4,21.0,940.0,450.07,326.37
2016,8,14,11,45,915.0,119.5,2.45,21.0,948.5,505.47,373.71
2016,8,14,12,0,919.0,118.0,2.5,21.0,957.0,560.03,419.18
2016,8,14,12,15,919.0,118.0,2.55,21.0,956.5,612.33,461.75
2016,8,14,12,30,919.0,118.0,2.6,21.0,956.0,662.99,501.98
2016,8,14,12,45,909.5,122.5,2.65,21.0,946.0,709.0,537.78
2016,8,14,13,0,900.0,127.0,2.7,21.0,936.0,752.27,570.83
2016,8,14,13,15,896.5,126.0,2.75,21.0,920.5,792.62,601.33
2016,8,14,13,30,893.0,125.0,2.8,21.0,905.0,830.14,628.02
2016,8,14,13,45,887.0,124.0,2.85,21.0,882.0,862.6,650.97
2016,8,14,14,0,881.0,123.0,2.9,21.0,859.0,891.77,671.73
2016,8,14,14,15,873.5,121.0,2.95,20.5,829.5,915.24,690.04
2016,8,14,14,30,866.0,119.0,3.0,20.0,800.0,935.11,706.15
2016,8,14,14,45,856.5,117.0,3.05,20.0,764.5,949.47,717.36
2016,8,14,15,0,847.0,115.0,3.1,20.0,729.0,973.34,735.27
2016,8,14,15,15,834.0,112.0,3.15,20.0,687.5,975.91,738.83
2016,8,14,15,30,821.0,109.0,3.2,20.0,646.0,974.59,740.13
2016,8,14,15,45,804.5,105.5,3.25,20.0,600.5,965.35,736.19
2016,8,14,16,0,788.0,102.0,3.3,20.0,555.0,952.35,729.85
2016,8,14,16,15,765.0,98.0,3.3,19.5,506.0,928.56,717.09
2016,8,14,16,30,742.0,94.0,3.3,19.0,457.0,901.36,701.84
2016,8,14,16,45,712.5,89.0,3.35,18.5,405.5,870.82,684.21
2016,8,14,17,0,683.0,84.0,3.4,18.0,354.0,830.77,659.1
2016,8,14,17,15,639.5,78.0,3.3,17.5,302.0,773.37,619.43
2016,8,14,17,30,596.0,72.0,3.2,17.0,250.0,714.56,577.1
2016,8,14,17,45,534.5,63.5,3.15,17.0,200.0,634.61,515.57
2016,8,14,18,0,473.0,55.0,3.1,17.0,150.0,555.14,451.3
2016,8,14,18,15,374.0,44.0,3.0,16.5,105.5,440.87,356.67
2016,8,14,18,30,275.0,33.0,2.9,16.0,61.0,331.71,254.2
2016,8,14,18,45,137.5,16.5,2.85,15.5,30.5,163.62,0.0
2016,8,14,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,5,45,153.5,15.5,2.15,11.5,30.5,12.59,0.0
2016,8,15,6,0,307.0,31.0,2.2,12.0,61.0,25.56,15.33
2016,8,15,6,15,409.5,41.5,2.15,12.0,106.5,34.11,24.39
2016,8,15,6,30,512.0,52.0,2.1,12.0,152.0,42.7,32.58
2016,8,15,6,45,577.5,59.0,2.1,12.5,204.0,48.24,37.77
2016,8,15,7,0,643.0,66.0,2.1,13.0,256.0,53.81,42.78
2016,8,15,7,15,322.0,96.5,2.05,13.5,192.0,68.56,55.8
2016,8,15,7,30,1.0,127.0,2.0,14.0,128.0,92.43,76.6
2016,8,15,7,45,17.5,156.0,2.0,14.5,164.5,112.14,93.37
2016,8,15,8,0,34.0,185.0,2.0,15.0,201.0,126.24,105.03
2016,8,15,8,15,43.0,209.5,1.95,15.5,232.0,141.03,117.1
2016,8,15,8,30,52.0,234.0,1.9,16.0,263.0,155.45,128.68
2016,8,15,8,45,88.5,265.0,1.85,16.5,320.5,173.44,143.11
2016,8,15,9,0,125.0,296.0,1.8,17.0,378.0,181.75,149.29
2016,8,15,9,15,513.5,197.5,1.8,17.0,564.0,122.76,99.53
2016,8,15,9,30,902.0,99.0,1.8,17.0,750.0,91.58,73.05
2016,8,15,9,45,919.0,97.0,1.85,17.5,788.5,90.75,72.09
2016,8,15,10,0,936.0,95.0,1.9,18.0,827.0,94.67,75.12
2016,8,15,10,15,943.0,96.5,1.95,18.0,857.5,154.9,86.94
2016,8,15,10,30,950.0,98.0,2.0,18.0,888.0,216.01,126.73
2016,8,15,10,45,954.5,99.0,2.1,18.5,911.5,276.95,175.45
2016,8,15,11,0,959.0,100.0,2.2,19.0,935.0,338.01,228.0
2016,8,15,11,15,962.0,100.5,2.25,19.0,951.0,398.14,281.17
2016,8,15,11,30,965.0,101.0,2.3,19.0,967.0,457.77,333.44
2016,8,15,11,45,739.0,230.5,2.4,19.0,897.0,500.88,373.97
2016,8,15,12,0,513.0,360.0,2.5,19.0,827.0,527.11,397.93
2016,8,15,12,15,740.0,231.0,2.5,19.0,904.5,600.36,455.28
2016,8,15,12,30,967.0,102.0,2.5,19.0,982.0,679.66,517.65
2016,8,15,12,45,961.0,104.5,2.55,19.0,973.0,728.39,555.49
2016,8,15,13,0,955.0,107.0,2.6,19.0,964.0,774.46,590.76
2016,8,15,13,15,951.5,106.5,2.6,19.0,948.0,817.0,622.13
2016,8,15,13,30,948.0,106.0,2.6,19.0,932.0,856.57,649.61
2016,8,15,13,45,943.5,104.5,2.6,19.0,909.0,891.25,673.65
2016,8,15,14,0,939.0,103.0,2.6,19.0,886.0,922.54,695.38
2016,8,15,14,15,932.0,101.5,2.6,18.5,855.5,948.08,714.65
2016,8,15,14,30,925.0,100.0,2.6,18.0,825.0,969.9,731.6
2016,8,15,14,45,916.5,98.0,2.6,18.0,788.5,985.98,743.52
2016,8,15,15,0,908.0,96.0,2.6,18.0,752.0,998.19,753.05
2016,8,15,15,15,896.0,94.0,2.6,17.5,709.5,1003.09,759.35
2016,8,15,15,30,884.0,92.0,2.6,17.0,667.0,1004.1,763.3
2016,8,15,15,45,632.5,154.5,2.6,17.0,551.0,856.07,663.2
2016,8,15,16,0,381.0,217.0,2.6,17.0,435.0,644.57,510.3
2016,8,15,16,15,596.0,148.0,2.55,16.5,453.5,823.24,648.04
2016,8,15,16,30,811.0,79.0,2.5,16.0,472.0,951.95,740.29
2016,8,15,16,45,783.0,75.0,2.5,16.0,419.5,916.22,716.31
2016,8,15,17,0,755.0,71.0,2.5,16.0,367.0,877.57,691.36
2016,8,15,17,15,713.5,66.0,2.45,15.5,313.5,821.79,653.94
2016,8,15,17,30,672.0,61.0,2.4,15.0,260.0,771.81,619.1
2016,8,15,17,45,609.5,54.5,2.35,15.0,208.0,692.35,558.79
2016,8,15,18,0,547.0,48.0,2.3,15.0,156.0,613.49,495.59
2016,8,15,18,15,446.0,39.0,2.15,14.5,109.5,498.51,400.69
2016,8,15,18,30,345.0,30.0,2.0,14.0,63.0,388.75,292.69
2016,8,15,18,45,172.5,15.0,1.95,13.5,31.5,192.4,0.0
2016,8,15,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,126.0,15.5,2.0,12.5,27.5,11.86,0.0
2016,8,16,6,0,252.0,31.0,2.1,13.0,55.0,25.39,14.88
2016,8,16,6,15,351.0,43.0,2.05,13.0,98.5,35.03,25.04
2016,8,16,6,30,450.0,55.0,2.0,13.0,142.0,44.63,34.13
2016,8,16,6,45,513.5,64.0,2.0,13.5,191.5,51.47,40.48
2016,8,16,7,0,577.0,73.0,2.0,14.0,241.0,58.26,46.56
2016,8,16,7,15,344.5,115.0,2.0,14.5,221.0,80.85,66.44
2016,8,16,7,30,112.0,157.0,2.0,15.0,201.0,106.44,88.55
2016,8,16,7,45,152.5,179.5,2.0,15.5,248.0,120.51,100.25
2016,8,16,8,0,193.0,202.0,2.0,16.0,295.0,134.29,111.54
2016,8,16,8,15,227.0,221.5,1.95,16.0,342.5,146.12,121.22
2016,8,16,8,30,261.0,241.0,1.9,16.0,390.0,151.13,125.03
2016,8,16,8,45,538.5,176.0,1.9,16.5,515.5,115.08,93.83
2016,8,16,9,0,816.0,111.0,1.9,17.0,641.0,88.22,70.58
2016,8,16,9,15,830.0,114.0,1.9,17.0,682.5,89.37,71.41
2016,8,16,9,30,844.0,117.0,1.9,17.0,724.0,90.43,72.13
2016,8,16,9,45,846.0,123.5,1.9,17.5,758.0,93.03,74.03
2016,8,16,10,0,848.0,130.0,1.9,18.0,792.0,98.85,78.65
2016,8,16,10,15,856.5,132.0,1.95,18.0,822.0,156.07,91.11
2016,8,16,10,30,865.0,134.0,2.0,18.0,852.0,221.56,134.75
2016,8,16,10,45,870.5,135.0,2.05,18.5,875.0,278.4,179.83
2016,8,16,11,0,876.0,136.0,2.1,19.0,898.0,335.56,228.65
2016,8,16,11,15,880.0,137.0,2.15,19.0,913.5,392.33,278.53
2016,8,16,11,30,884.0,138.0,2.2,19.0,929.0,448.84,327.79
2016,8,16,11,45,885.5,138.5,2.25,19.5,937.0,503.46,373.94
2016,8,16,12,0,887.0,139.0,2.3,20.0,945.0,557.11,417.94
2016,8,16,12,15,887.0,139.0,2.3,20.0,945.0,608.4,459.5
2016,8,16,12,30,887.0,139.0,2.3,20.0,945.0,658.12,498.73
2016,8,16,12,45,882.0,140.5,2.35,20.0,936.0,703.86,534.33
2016,8,16,13,0,877.0,142.0,2.4,20.0,927.0,747.2,567.44
2016,8,16,13,15,873.5,141.0,2.4,20.0,911.5,787.07,597.23
2016,8,16,13,30,870.0,140.0,2.4,20.0,896.0,824.17,623.77
2016,8,16,13,45,864.5,138.5,2.45,20.0,873.0,856.24,646.43
2016,8,16,14,0,859.0,137.0,2.5,20.0,850.0,897.38,675.32
2016,8,16,14,15,850.5,135.0,2.5,19.5,820.0,920.34,692.71
2016,8,16,14,30,842.0,133.0,2.5,19.0,790.0,939.58,707.91
2016,8,16,14,45,831.5,130.0,2.5,19.0,754.0,952.11,717.44
2016,8,16,15,0,821.0,127.0,2.5,19.0,718.0,960.75,724.6
2016,8,16,15,15,806.0,124.0,2.5,19.0,676.0,961.11,726.39
2016,8,16,15,30,791.0,121.0,2.5,19.0,634.0,957.55,725.78
2016,8,16,15,45,773.5,117.0,2.5,19.0,588.0,946.53,720.31
2016,8,16,16,0,756.0,113.0,2.5,19.0,542.0,939.34,717.63
2016,8,16,16,15,730.5,108.5,2.5,18.5,492.5,912.92,703.09
2016,8,16,16,30,705.0,104.0,2.5,18.0,443.0,883.27,686.25
2016,8,16,16,45,673.5,97.5,2.5,18.0,392.0,842.07,659.58
2016,8,16,17,0,642.0,91.0,2.5,18.0,341.0,798.35,630.48
2016,8,16,17,15,595.5,84.0,2.5,17.5,289.0,737.13,588.64
2016,8,16,17,30,549.0,77.0,2.5,17.0,237.0,674.56,543.91
2016,8,16,17,45,484.5,67.5,2.55,16.5,187.5,591.27,480.97
2016,8,16,18,0,420.0,58.0,2.6,16.0,138.0,508.49,414.78
2016,8,16,18,15,321.0,45.0,2.5,15.5,95.0,391.87,317.31
2016,8,16,18,30,222.0,32.0,2.4,15.0,52.0,286.47,212.27
2016,8,16,18,45,111.0,16.0,2.35,14.5,26.0,103.08,0.0
2016,8,16,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,103.5,15.5,2.0,13.5,24.5,12.2,0.0
2016,8,17,6,0,207.0,31.0,2.1,14.0,49.0,23.56,13.08
2016,8,17,6,15,303.5,44.0,2.05,14.0,91.0,33.51,23.56
2016,8,17,6,30,400.0,57.0,2.0,14.0,133.0,45.89,35.08
2016,8,17,6,45,466.0,66.0,1.95,14.5,181.5,52.6,41.3
2016,8,17,7,0,532.0,75.0,1.9,15.0,230.0,59.26,47.26
2016,8,17,7,15,578.5,82.5,1.85,15.5,281.0,64.48,51.75
2016,8,17,7,30,625.0,90.0,1.8,16.0,332.0,69.61,56.04
2016,8,17,7,45,338.5,141.0,1.75,16.5,274.5,95.29,78.11
2016,8,17,8,0,52.0,192.0,1.7,17.0,217.0,130.21,107.64
2016,8,17,8,15,398.5,150.5,1.65,17.0,374.0,99.81,81.2
2016,8,17,8,30,745.0,109.0,1.6,17.0,531.0,87.41,70.34
2016,8,17,8,45,765.0,112.5,1.6,17.5,577.0,89.05,71.39
2016,8,17,9,0,785.0,116.0,1.6,18.0,623.0,90.62,72.37
2016,8,17,9,15,800.0,119.0,1.6,18.5,664.5,91.64,72.9
2016,8,17,9,30,815.0,122.0,1.6,19.0,706.0,92.6,73.38
2016,8,17,9,45,833.0,120.5,1.65,19.5,744.0,90.98,71.72
2016,8,17,10,0,851.0,119.0,1.7,20.0,782.0,101.99,80.65
2016,8,17,10,15,859.5,120.5,1.75,20.0,812.0,157.85,91.97
2016,8,17,10,30,868.0,122.0,1.8,20.0,842.0,214.77,128.26
2016,8,17,10,45,874.0,123.5,1.9,20.0,865.0,272.02,173.63
2016,8,17,11,0,880.0,125.0,2.0,20.0,888.0,329.65,223.03
2016,8,17,11,15,884.0,125.5,2.05,20.0,903.5,386.18,272.61
2016,8,17,11,30,888.0,126.0,2.1,20.0,919.0,442.42,321.57
2016,8,17,11,45,890.0,126.5,2.15,20.5,927.5,497.25,367.76
2016,8,17,12,0,892.0,127.0,2.2,21.0,936.0,551.14,411.84
2016,8,17,12,15,892.5,127.0,2.25,21.0,936.0,602.69,453.67
2016,8,17,12,30,893.0,127.0,2.3,21.0,936.0,652.68,493.26
2016,8,17,12,45,880.0,133.5,2.4,21.0,925.0,696.96,527.93
2016,8,17,13,0,867.0,140.0,2.5,21.0,914.0,738.31,559.77
2016,8,17,13,15,863.5,139.0,2.55,20.5,898.0,777.69,590.68
2016,8,17,13,30,860.0,138.0,2.6,20.0,882.0,814.32,618.55
2016,8,17,13,45,854.0,136.5,2.65,20.0,859.5,845.53,640.75
2016,8,17,14,0,848.0,135.0,2.7,20.0,837.0,885.62,669.1
2016,8,17,14,15,839.5,133.0,2.7,19.5,807.0,908.18,686.35
2016,8,17,14,30,831.0,131.0,2.7,19.0,777.0,927.05,701.4
2016,8,17,14,45,820.5,128.5,2.7,19.0,741.0,939.78,711.15
2016,8,17,15,0,810.0,126.0,2.7,19.0,705.0,948.68,718.53
2016,8,17,15,15,795.0,123.0,2.7,18.5,664.0,948.82,721.53
2016,8,17,15,30,780.0,120.0,2.7,18.0,623.0,945.06,722.14
2016,8,17,15,45,761.0,116.0,2.7,18.0,577.0,932.39,715.44
2016,8,17,16,0,742.0,112.0,2.7,18.0,531.0,923.51,711.54
2016,8,17,16,15,716.0,107.5,2.7,17.5,482.0,896.53,696.35
2016,8,17,16,30,690.0,103.0,2.7,17.0,433.0,866.39,678.85
2016,8,17,16,45,655.5,97.5,2.75,17.0,382.0,823.55,650.93
2016,8,17,17,0,621.0,92.0,2.8,17.0,331.0,778.28,620.5
2016,8,17,17,15,574.0,84.5,2.75,16.5,280.0,716.2,576.98
2016,8,17,17,30,527.0,77.0,2.7,16.0,229.0,652.86,530.65
2016,8,17,17,45,457.5,67.5,2.7,15.5,180.0,565.31,463.25
2016,8,17,18,0,388.0,58.0,2.7,15.0,131.0,475.33,390.34
2016,8,17,18,15,289.5,44.5,2.65,14.5,89.5,363.74,295.82
2016,8,17,18,30,191.0,31.0,2.6,14.0,48.0,258.44,186.88
2016,8,17,18,45,95.5,15.5,2.55,14.0,24.0,89.92,0.0
2016,8,17,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,5,45,92.5,15.5,1.7,12.5,24.0,12.2,0.0
2016,8,18,6,0,185.0,31.0,1.8,13.0,48.0,23.46,12.78
2016,8,18,6,15,284.5,45.0,1.8,13.5,89.5,34.09,24.07
2016,8,18,6,30,384.0,59.0,1.8,14.0,131.0,44.74,34.04
2016,8,18,6,45,452.0,68.5,1.8,14.5,179.5,54.48,42.96
2016,8,18,7,0,520.0,78.0,1.8,15.0,228.0,61.45,49.2
2016,8,18,7,15,398.5,111.0,1.8,15.0,239.0,79.11,64.78
2016,8,18,7,30,277.0,144.0,1.8,15.0,250.0,99.17,82.2
2016,8,18,7,45,306.0,162.0,1.8,15.5,295.0,110.2,91.35
2016,8,18,8,0,335.0,180.0,1.8,16.0,340.0,120.9,100.06
2016,8,18,8,15,332.0,203.0,1.75,16.5,376.0,133.26,110.06
2016,8,18,8,30,329.0,226.0,1.7,17.0,412.0,145.01,119.4
2016,8,18,8,45,547.5,174.5,1.7,17.5,514.5,114.62,93.1
2016,8,18,9,0,766.0,123.0,1.7,18.0,617.0,94.67,75.8
2016,8,18,9,15,781.0,126.0,1.7,18.0,657.5,95.53,76.35
2016,8,18,9,30,796.0,129.0,1.7,18.0,698.0,96.31,76.83
2016,8,18,9,45,756.0,158.0,1.75,18.5,720.5,101.53,80.9
2016,8,18,10,0,716.0,187.0,1.8,19.0,743.0,114.66,91.56
2016,8,18,10,15,726.0,190.0,1.85,19.0,772.5,166.65,104.0
2016,8,18,10,30,736.0,193.0,1.9,19.0,802.0,220.26,138.67
2016,8,18,10,45,736.5,199.5,1.95,19.0,822.5,275.29,182.28
2016,8,18,11,0,737.0,206.0,2.0,19.0,843.0,330.58,229.16
2016,8,18,11,15,741.5,207.0,2.05,19.0,858.0,383.83,275.18
2016,8,18,11,30,746.0,208.0,2.1,19.0,873.0,437.21,320.95
2016,8,18,11,45,742.5,212.5,2.15,19.5,879.0,489.28,364.26
2016,8,18,12,0,739.0,217.0,2.2,20.0,885.0,540.34,405.48
2016,8,18,12,15,739.0,217.0,2.25,20.0,884.5,588.81,444.44
2016,8,18,12,30,739.0,217.0,2.3,20.0,884.0,635.92,481.47
2016,8,18,12,45,735.5,216.5,2.35,20.0,876.0,678.73,514.6
2016,8,18,13,0,732.0,216.0,2.4,20.0,868.0,719.33,545.53
2016,8,18,13,15,727.5,214.5,2.4,19.5,852.5,755.92,573.91
2016,8,18,13,30,723.0,213.0,2.4,19.0,837.0,789.76,600.07
2016,8,18,13,45,715.0,211.0,2.45,19.0,814.5,817.37,620.85
2016,8,18,14,0,707.0,209.0,2.5,19.0,792.0,841.69,639.26
2016,8,18,14,15,696.5,205.5,2.5,18.5,762.5,858.98,653.66
2016,8,18,14,30,686.0,202.0,2.5,18.0,733.0,872.67,665.66
2016,8,18,14,45,674.5,196.5,2.55,18.0,698.5,879.83,672.13
2016,8,18,15,0,663.0,191.0,2.6,18.0,664.0,883.3,676.24
2016,8,18,15,15,645.0,185.5,2.6,17.5,623.5,876.75,674.48
2016,8,18,15,30,627.0,180.0,2.6,17.0,583.0,866.46,670.31
2016,8,18,15,45,608.5,172.0,2.65,17.0,539.0,849.49,660.69
2016,8,18,16,0,590.0,164.0,2.7,17.0,495.0,829.06,648.65
2016,8,18,16,15,561.5,155.5,2.7,16.5,447.5,785.86,620.98
2016,8,18,16,30,533.0,147.0,2.7,16.0,400.0,750.0,598.29
2016,8,18,16,45,500.5,136.0,2.7,16.0,351.5,704.85,567.01
2016,8,18,17,0,468.0,125.0,2.7,16.0,303.0,658.0,533.68
2016,8,18,17,15,420.5,112.0,2.65,15.5,254.0,592.65,485.76
2016,8,18,17,30,373.0,99.0,2.6,15.0,205.0,527.08,435.75
2016,8,18,17,45,314.5,83.0,2.55,15.0,159.5,447.53,371.09
2016,8,18,18,0,256.0,67.0,2.5,15.0,114.0,369.63,305.09
2016,8,18,18,15,181.0,47.0,2.4,14.5,75.0,252.95,205.62
2016,8,18,18,30,106.0,27.0,2.3,14.0,36.0,154.24,106.18
2016,8,18,18,45,53.0,13.5,2.25,14.0,18.0,53.68,0.0
2016,8,18,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,51.5,13.5,2.0,12.5,18.0,10.62,0.0
2016,8,19,6,0,103.0,27.0,2.1,13.0,36.0,20.44,10.1
2016,8,19,6,15,174.0,47.0,2.1,13.5,74.0,34.95,24.77
2016,8,19,6,30,245.0,67.0,2.1,14.0,112.0,49.15,37.89
2016,8,19,6,45,303.0,83.5,2.1,14.5,157.5,60.67,48.42
2016,8,19,7,0,361.0,100.0,2.1,15.0,203.0,71.95,58.47
2016,8,19,7,15,180.5,112.0,2.05,15.0,163.5,78.39,64.14
2016,8,19,7,30,0.0,124.0,2.0,15.0,124.0,90.27,74.43
2016,8,19,7,45,10.0,147.5,1.95,15.5,152.5,106.48,88.16
2016,8,19,8,0,20.0,171.0,1.9,16.0,181.0,122.53,101.5
2016,8,19,8,15,100.0,209.0,1.85,16.0,264.5,141.71,117.52
2016,8,19,8,30,180.0,247.0,1.8,16.0,348.0,158.51,131.33
2016,8,19,8,45,228.0,263.0,1.8,16.5,402.5,168.29,138.86
2016,8,19,9,0,276.0,279.0,1.8,17.0,457.0,168.93,138.7
2016,8,19,9,15,255.0,303.5,1.8,17.5,476.0,178.9,146.36
2016,8,19,9,30,234.0,328.0,1.8,18.0,495.0,199.86,162.98
2016,8,19,9,45,265.5,340.0,1.8,18.5,538.5,192.91,156.56
2016,8,19,10,0,297.0,352.0,1.8,19.0,582.0,197.55,159.78
2016,8,19,10,15,374.0,336.5,1.85,19.0,637.5,224.7,161.18
2016,8,19,10,30,451.0,321.0,1.9,19.0,693.0,249.45,173.23
2016,8,19,10,45,566.0,276.5,1.95,19.0,756.0,286.46,197.56
2016,8,19,11,0,681.0,232.0,2.0,19.0,819.0,330.51,230.86
2016,8,19,11,15,686.0,234.0,2.05,19.0,834.5,381.88,274.99
2016,8,19,11,30,691.0,236.0,2.1,19.0,850.0,433.59,319.07
2016,8,19,11,45,687.5,240.5,2.2,19.5,855.5,483.29,360.38
2016,8,19,12,0,684.0,245.0,2.3,20.0,861.0,532.06,399.85
2016,8,19,12,15,558.5,308.5,2.35,20.0,811.5,555.48,419.86
2016,8,19,12,30,433.0,372.0,2.4,20.0,762.0,565.14,428.24
2016,8,19,12,45,566.5,301.5,2.45,20.0,807.0,633.29,481.04
2016,8,19,13,0,700.0,231.0,2.5,20.0,852.0,708.95,538.67
2016,8,19,13,15,695.5,229.0,2.55,20.0,837.0,744.14,565.06
2016,8,19,13,30,691.0,227.0,2.6,20.0,822.0,776.61,589.5
2016,8,19,13,45,570.5,274.0,2.65,20.0,756.5,749.28,569.66
2016,8,19,14,0,450.0,321.0,2.7,20.0,691.0,717.19,546.08
2016,8,19,14,15,550.0,268.5,2.7,19.5,704.5,781.1,596.35
2016,8,19,14,30,650.0,216.0,2.7,19.0,718.0,852.72,650.87
2016,8,19,14,45,635.5,211.5,2.7,19.0,682.5,857.33,654.9
2016,8,19,15,0,621.0,207.0,2.7,19.0,647.0,858.21,657.0
2016,8,19,15,15,603.0,200.5,2.7,18.5,607.0,850.03,654.18
2016,8,19,15,30,585.0,194.0,2.7,18.0,567.0,829.58,643.03
2016,8,19,15,45,460.5,207.5,2.75,18.0,487.5,730.67,572.22
2016,8,19,16,0,336.0,221.0,2.8,18.0,408.0,604.51,479.81
2016,8,19,16,15,300.5,204.5,2.8,17.5,360.5,556.11,446.15
2016,8,19,16,30,265.0,188.0,2.8,17.0,313.0,506.15,409.94
2016,8,19,16,45,249.5,166.5,2.8,17.0,273.5,468.38,382.27
2016,8,19,17,0,234.0,145.0,2.8,17.0,234.0,429.11,352.71
2016,8,19,17,15,194.5,129.0,2.8,16.5,195.0,373.36,308.91
2016,8,19,17,30,155.0,113.0,2.8,16.0,156.0,298.2,248.21
2016,8,19,17,45,124.5,90.0,2.8,16.0,120.0,241.99,200.89
2016,8,19,18,0,94.0,67.0,2.8,16.0,84.0,185.12,151.66
2016,8,19,18,15,47.0,45.5,2.75,15.5,54.0,115.56,90.52
2016,8,19,18,30,0.0,24.0,2.7,15.0,24.0,21.83,9.01
2016,8,19,18,45,0.0,12.0,2.65,14.5,12.0,9.44,0.0
2016,8,19,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,43.5,12.5,1.8,12.5,16.0,9.83,0.0
2016,8,20,6,0,87.0,25.0,1.9,13.0,32.0,18.97,8.63
2016,8,20,6,15,151.5,46.0,1.9,13.5,69.0,34.12,24.0
2016,8,20,6,30,216.0,67.0,1.9,14.0,106.0,49.03,37.75
2016,8,20,6,45,271.5,85.0,1.95,14.5,151.0,61.76,49.37
2016,8,20,7,0,327.0,103.0,2.0,15.0,196.0,73.54,59.87
2016,8,20,7,15,180.0,122.5,1.95,15.0,175.5,86.65,71.4
2016,8,20,7,30,33.0,142.0,1.9,15.0,155.0,98.91,81.99
2016,8,20,7,45,48.0,167.0,1.9,15.5,188.5,114.7,95.29
2016,8,20,8,0,63.0,192.0,1.9,16.0,222.0,130.16,108.07
2016,8,20,8,15,60.5,212.0,1.9,16.5,243.5,142.32,117.83
2016,8,20,8,30,58.0,232.0,1.9,17.0,265.0,154.17,127.22
2016,8,20,8,45,95.5,261.5,1.9,17.5,320.5,171.47,141.05
2016,8,20,9,0,133.0,291.0,1.9,18.0,376.0,179.54,147.04
2016,8,20,9,15,98.5,301.5,1.95,18.0,367.0,193.76,158.42
2016,8,20,9,30,64.0,312.0,2.0,18.0,358.0,198.83,162.21
2016,8,20,9,45,55.5,320.5,2.05,18.5,362.0,203.44,165.34
2016,8,20,10,0,47.0,329.0,2.1,19.0,366.0,207.8,168.28
2016,8,20,10,15,137.0,362.5,2.15,19.0,474.5,228.61,172.26
2016,8,20,10,30,227.0,396.0,2.2,19.0,583.0,275.68,203.14
2016,8,20,10,45,471.5,303.0,2.3,19.5,705.0,280.51,196.63
2016,8,20,11,0,716.0,210.0,2.4,20.0,827.0,326.3,226.08
2016,8,20,11,15,721.0,212.0,2.45,20.0,842.0,379.32,271.81
2016,8,20,11,30,726.0,214.0,2.5,20.0,857.0,432.59,317.41
2016,8,20,11,45,588.5,290.0,2.6,20.0,814.0,471.48,352.7
2016,8,20,12,0,451.0,366.0,2.7,20.0,771.0,499.36,377.15
2016,8,20,12,15,592.5,289.5,2.75,20.0,821.5,558.79,424.0
2016,8,20,12,30,734.0,213.0,2.8,20.0,872.0,629.35,479.15
2016,8,20,12,45,717.5,221.0,2.9,20.0,860.5,670.1,510.96
2016,8,20,13,0,701.0,229.0,3.0,20.0,849.0,707.85,540.12
2016,8,20,13,15,537.0,303.0,3.0,20.0,773.0,684.82,522.49
2016,8,20,13,30,373.0,377.0,3.0,20.0,697.0,639.18,488.05
2016,8,20,13,45,530.5,295.0,3.05,20.0,737.0,735.03,561.77
2016,8,20,14,0,688.0,213.0,3.1,20.0,777.0,828.62,632.28
2016,8,20,14,15,534.0,269.5,3.1,19.5,697.5,767.67,588.08
2016,8,20,14,30,380.0,326.0,3.1,19.0,618.0,684.98,528.31
2016,8,20,14,45,375.5,309.5,3.1,19.0,586.5,681.59,527.89
2016,8,20,15,0,371.0,293.0,3.1,19.0,555.0,675.7,525.2
2016,8,20,15,15,215.5,281.5,3.1,18.5,432.0,501.16,395.18
2016,8,20,15,30,60.0,270.0,3.1,18.0,309.0,320.4,253.98
2016,8,20,15,45,100.0,257.0,3.1,18.0,315.0,353.71,283.08
2016,8,20,16,0,140.0,244.0,3.1,18.0,321.0,411.05,329.86
2016,8,20,16,15,122.5,220.0,3.1,17.5,283.0,372.35,300.75
2016,8,20,16,30,105.0,196.0,3.1,17.0,245.0,309.67,252.55
2016,8,20,16,45,52.5,154.0,3.1,17.0,178.5,209.88,171.06
2016,8,20,17,0,0.0,112.0,3.1,17.0,112.0,96.21,75.42
2016,8,20,17,15,0.0,93.5,3.1,16.5,93.5,79.97,62.2
2016,8,20,17,30,0.0,75.0,3.1,16.0,75.0,63.35,48.27
2016,8,20,17,45,131.5,68.0,3.1,16.0,91.5,230.68,192.77
2016,8,20,18,0,263.0,61.0,3.1,16.0,108.0,367.44,303.47
2016,8,20,18,15,185.0,42.5,3.0,15.5,70.0,270.45,217.35
2016,8,20,18,30,107.0,24.0,2.9,15.0,32.0,166.1,99.29
2016,8,20,18,45,53.5,12.0,2.85,14.5,16.0,52.75,0.0
2016,8,20,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
