Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,54.0,13.0,2.6,12.5,17.5,10.23,0.0
2016,8,21,6,0,108.0,26.0,2.7,13.0,35.0,19.69,8.73
2016,8,21,6,15,185.0,45.0,2.8,13.5,73.5,33.51,23.38
2016,8,21,6,30,262.0,64.0,2.9,14.0,112.0,47.23,36.12
2016,8,21,6,45,325.0,79.0,3.0,14.5,157.5,57.88,45.91
2016,8,21,7,0,388.0,94.0,3.1,15.0,203.0,68.35,55.29
2016,8,21,7,15,194.0,98.0,3.05,15.0,152.5,69.9,56.66
2016,8,21,7,30,0.0,102.0,3.0,15.0,102.0,75.9,61.84
2016,8,21,7,45,4.0,129.5,2.95,15.5,131.5,94.89,78.16
2016,8,21,8,0,8.0,157.0,2.9,16.0,161.0,113.52,93.88
2016,8,21,8,15,24.5,189.0,2.8,16.0,202.5,134.84,111.85
2016,8,21,8,30,41.0,221.0,2.7,16.0,244.0,147.99,122.66
2016,8,21,8,45,104.0,255.5,2.65,16.5,320.5,168.62,139.45
2016,8,21,9,0,167.0,290.0,2.6,17.0,397.0,179.97,148.24
2016,8,21,9,15,225.0,303.5,2.55,17.0,457.0,188.27,154.72
2016,8,21,9,30,283.0,317.0,2.5,17.0,517.0,184.8,151.45
2016,8,21,9,45,483.0,257.5,2.45,17.5,620.5,149.36,121.37
2016,8,21,10,0,683.0,198.0,2.4,18.0,724.0,118.97,95.58
2016,8,21,10,15,693.5,201.0,2.45,18.0,753.0,167.69,107.17
2016,8,21,10,30,704.0,204.0,2.5,18.0,782.0,219.78,140.6
2016,8,21,10,45,713.5,205.5,2.55,18.5,804.5,272.28,181.58
2016,8,21,11,0,723.0,207.0,2.6,19.0,827.0,325.93,226.61
2016,8,21,11,15,497.0,316.5,2.65,19.0,746.5,372.33,273.24
2016,8,21,11,30,271.0,426.0,2.7,19.0,666.0,395.77,298.42
2016,8,21,11,45,505.0,318.5,2.8,19.0,769.5,455.55,343.48
2016,8,21,12,0,739.0,211.0,2.9,19.0,873.0,535.25,405.63
2016,8,21,12,15,427.0,326.5,2.95,19.0,709.0,494.97,378.63
2016,8,21,12,30,115.0,442.0,3.0,19.0,545.0,417.23,319.96
2016,8,21,12,45,437.5,318.0,3.1,19.0,704.5,561.23,432.63
2016,8,21,13,0,760.0,194.0,3.2,19.0,864.0,719.86,553.52
2016,8,21,13,15,506.0,303.5,3.2,19.0,746.0,662.0,508.53
2016,8,21,13,30,252.0,413.0,3.2,19.0,628.0,575.59,441.95
2016,8,21,13,45,234.5,403.5,3.25,19.0,599.5,558.21,430.69
2016,8,21,14,0,217.0,394.0,3.3,19.0,571.0,551.72,426.73
2016,8,21,14,15,294.0,362.0,3.3,18.5,592.5,624.28,483.8
2016,8,21,14,30,371.0,330.0,3.3,18.0,614.0,680.84,528.86
2016,8,21,14,45,225.5,323.0,3.35,18.0,493.5,532.4,417.54
2016,8,21,15,0,80.0,316.0,3.4,18.0,373.0,374.74,295.29
2016,8,21,15,15,78.0,297.5,3.4,18.0,350.0,361.3,286.31
2016,8,21,15,30,76.0,279.0,3.4,18.0,327.0,347.15,276.21
2016,8,21,15,45,55.5,246.5,3.4,18.0,280.0,297.16,237.26
2016,8,21,16,0,35.0,214.0,3.4,18.0,233.0,245.56,196.44
2016,8,21,16,15,32.0,193.5,3.4,17.5,210.0,224.94,180.96
2016,8,21,16,30,29.0,173.0,3.4,17.0,187.0,203.77,164.7
2016,8,21,16,45,14.5,142.0,3.45,16.5,149.0,139.75,112.31
2016,8,21,17,0,0.0,111.0,3.5,16.0,111.0,95.48,75.22
2016,8,21,17,15,0.0,92.5,3.45,15.5,92.5,79.23,61.83
2016,8,21,17,30,0.0,74.0,3.4,15.0,74.0,62.59,47.82
2016,8,21,17,45,0.0,57.0,3.4,15.0,57.0,47.24,34.57
2016,8,21,18,0,0.0,40.0,3.4,15.0,40.0,31.26,20.68
2016,8,21,18,15,0.0,25.5,3.3,14.5,25.5,19.46,10.28
2016,8,21,18,30,0.0,11.0,3.2,14.0,11.0,8.35,0.0
2016,8,21,18,45,0.0,5.5,3.1,14.0,5.5,4.33,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,9.5,2.7,12.5,9.5,7.47,0.0
2016,8,22,6,0,0.0,19.0,2.8,13.0,19.0,14.5,4.56
2016,8,22,6,15,2.5,39.0,2.8,13.0,39.5,29.1,19.57
2016,8,22,6,30,5.0,59.0,2.8,13.0,60.0,43.37,32.84
2016,8,22,6,45,16.5,80.5,2.85,13.5,85.0,58.57,46.7
2016,8,22,7,0,28.0,102.0,2.9,14.0,110.0,72.35,59.05
2016,8,22,7,15,38.0,123.0,2.8,14.5,136.0,86.33,71.3
2016,8,22,7,30,48.0,144.0,2.7,15.0,162.0,100.08,83.08
2016,8,22,7,45,66.5,169.0,2.65,15.5,198.0,115.93,96.45
2016,8,22,8,0,85.0,194.0,2.6,16.0,234.0,131.46,109.32
2016,8,22,8,15,81.5,215.5,2.5,16.0,257.5,144.4,119.99
2016,8,22,8,30,78.0,237.0,2.4,16.0,281.0,157.01,130.28
2016,8,22,8,45,135.0,262.5,2.35,16.5,345.5,165.55,136.8
2016,8,22,9,0,192.0,288.0,2.3,17.0,410.0,179.68,147.94
2016,8,22,9,15,454.5,223.0,2.3,17.0,537.5,135.48,110.47
2016,8,22,9,30,717.0,158.0,2.3,17.0,665.0,102.93,82.78
2016,8,22,9,45,709.0,172.5,2.35,17.5,695.0,108.58,87.26
2016,8,22,10,0,701.0,187.0,2.4,18.0,725.0,113.82,91.33
2016,8,22,10,15,711.0,190.0,2.45,18.0,754.0,162.55,102.76
2016,8,22,10,30,721.0,193.0,2.5,18.0,783.0,215.5,136.59
2016,8,22,10,45,726.5,196.0,2.6,18.5,804.5,268.92,178.47
2016,8,22,11,0,732.0,199.0,2.7,19.0,826.0,323.03,224.15
2016,8,22,11,15,737.0,200.5,2.75,19.0,841.0,376.53,270.69
2016,8,22,11,30,742.0,202.0,2.8,19.0,856.0,430.21,317.1
2016,8,22,11,45,742.5,203.5,2.9,19.0,862.5,481.83,361.29
2016,8,22,12,0,743.0,205.0,3.0,19.0,869.0,532.67,403.88
2016,8,22,12,15,579.5,289.5,3.05,19.0,807.5,551.41,420.91
2016,8,22,12,30,416.0,374.0,3.1,19.0,746.0,556.25,425.56
2016,8,22,12,45,552.5,304.0,3.2,19.0,792.5,625.72,480.23
2016,8,22,13,0,689.0,234.0,3.3,19.0,839.0,703.14,540.28
2016,8,22,13,15,518.0,311.5,3.3,19.0,762.0,677.55,520.24
2016,8,22,13,30,347.0,389.0,3.3,19.0,685.0,629.42,483.44
2016,8,22,13,45,512.0,303.0,3.35,19.0,726.0,726.68,559.06
2016,8,22,14,0,677.0,217.0,3.4,19.0,767.0,822.39,631.98
2016,8,22,14,15,525.5,270.0,3.4,18.5,687.5,760.31,586.66
2016,8,22,14,30,374.0,323.0,3.4,18.0,608.0,676.58,525.58
2016,8,22,14,45,361.0,309.0,3.45,18.0,573.5,667.56,520.96
2016,8,22,15,0,348.0,295.0,3.5,18.0,539.0,655.89,513.92
2016,8,22,15,15,357.5,273.0,3.5,18.0,510.0,654.89,515.31
2016,8,22,15,30,367.0,251.0,3.5,18.0,481.0,651.64,515.1
2016,8,22,15,45,472.5,206.0,3.5,18.0,479.0,740.52,584.93
2016,8,22,16,0,578.0,161.0,3.5,18.0,477.0,802.38,633.3
2016,8,22,16,15,549.0,152.0,3.45,17.5,429.5,767.87,610.55
2016,8,22,16,30,520.0,143.0,3.4,17.0,382.0,730.89,586.28
2016,8,22,16,45,274.0,138.5,3.35,16.5,263.0,455.6,374.78
2016,8,22,17,0,28.0,134.0,3.3,16.0,144.0,168.39,136.79
2016,8,22,17,15,196.5,113.5,3.2,15.5,167.0,353.63,296.18
2016,8,22,17,30,365.0,93.0,3.1,15.0,190.0,511.04,425.54
2016,8,22,17,45,308.0,76.0,3.05,15.0,145.5,431.86,358.87
2016,8,22,18,0,251.0,59.0,3.0,15.0,101.0,354.22,291.92
2016,8,22,18,15,170.5,40.0,2.85,14.5,64.0,255.07,203.28
2016,8,22,18,30,90.0,21.0,2.7,14.0,27.0,124.1,52.31
2016,8,22,18,45,45.0,10.5,2.6,14.0,13.5,44.55,0.0
2016,8,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,5,45,80.5,12.5,2.2,13.5,18.5,9.83,0.0
2016,8,23,6,0,161.0,25.0,2.3,14.0,37.0,19.0,7.08
2016,8,23,6,15,257.5,40.0,2.3,14.0,77.0,30.35,20.5
2016,8,23,6,30,354.0,55.0,2.3,14.0,117.0,41.69,31.2
2016,8,23,6,45,422.5,66.0,2.3,14.5,164.5,52.52,41.14
2016,8,23,7,0,491.0,77.0,2.3,15.0,212.0,60.64,48.45
2016,8,23,7,15,245.5,77.5,2.2,15.0,145.0,55.29,43.73
2016,8,23,7,30,0.0,78.0,2.1,15.0,78.0,59.45,47.34
2016,8,23,7,45,0.0,97.0,2.05,15.5,97.0,73.15,59.15
2016,8,23,8,0,0.0,116.0,2.0,16.0,116.0,86.67,70.6
2016,8,23,8,15,0.0,135.5,1.95,16.0,135.5,100.37,82.18
2016,8,23,8,30,0.0,155.0,1.9,16.0,155.0,113.89,93.5
2016,8,23,8,45,11.0,193.5,1.85,16.5,201.0,139.55,114.82
2016,8,23,9,0,22.0,232.0,1.8,17.0,247.0,164.42,135.1
2016,8,23,9,15,24.0,249.0,1.8,17.5,265.5,175.76,143.85
2016,8,23,9,30,26.0,266.0,1.8,18.0,284.0,186.94,152.44
2016,8,23,9,45,28.5,283.5,1.8,18.5,304.5,184.21,149.55
2016,8,23,10,0,31.0,301.0,1.8,19.0,325.0,193.51,156.6
2016,8,23,10,15,119.0,347.5,1.85,19.0,444.5,219.3,165.68
2016,8,23,10,30,207.0,394.0,1.9,19.0,564.0,270.82,200.15
2016,8,23,10,45,190.5,407.5,1.95,19.5,566.5,296.3,219.73
2016,8,23,11,0,174.0,421.0,2.0,20.0,569.0,320.31,239.0
2016,8,23,11,15,158.5,428.5,2.05,20.0,565.5,339.8,255.33
2016,8,23,11,30,143.0,436.0,2.1,20.0,562.0,357.7,270.23
2016,8,23,11,45,484.5,298.5,2.2,20.0,729.5,432.93,324.8
2016,8,23,12,0,826.0,161.0,2.3,20.0,897.0,542.03,407.5
2016,8,23,12,15,488.5,302.5,2.35,20.0,738.0,511.82,388.29
2016,8,23,12,30,151.0,444.0,2.4,20.0,579.0,440.77,335.39
2016,8,23,12,45,307.0,396.0,2.45,20.0,666.0,529.82,404.13
2016,8,23,13,0,463.0,348.0,2.5,20.0,753.0,634.34,482.69
2016,8,23,13,15,393.5,369.0,2.55,20.0,709.0,621.87,473.67
2016,8,23,13,30,324.0,390.0,2.6,20.0,665.0,612.3,466.83
2016,8,23,13,45,317.0,380.0,2.7,20.0,643.5,620.64,474.33
2016,8,23,14,0,310.0,370.0,2.8,20.0,622.0,626.73,480.06
2016,8,23,14,15,316.5,353.0,2.8,19.5,601.5,635.79,488.94
2016,8,23,14,30,323.0,336.0,2.8,19.0,581.0,643.04,496.6
2016,8,23,14,45,229.0,330.0,2.85,19.0,499.5,543.5,423.21
2016,8,23,15,0,135.0,324.0,2.9,19.0,418.0,459.74,359.64
2016,8,23,15,15,84.5,284.5,2.9,18.5,342.0,354.05,279.81
2016,8,23,15,30,34.0,245.0,2.9,18.0,266.0,267.63,212.18
2016,8,23,15,45,39.0,231.0,2.95,18.0,253.5,263.49,210.1
2016,8,23,16,0,44.0,217.0,3.0,18.0,241.0,259.32,207.79
2016,8,23,16,15,33.5,191.5,3.0,17.5,209.0,225.13,181.1
2016,8,23,16,30,23.0,166.0,3.0,17.0,177.0,170.67,137.44
2016,8,23,16,45,11.5,136.5,3.05,17.0,142.0,131.45,105.14
2016,8,23,17,0,0.0,107.0,3.1,17.0,107.0,91.8,71.87
2016,8,23,17,15,220.0,93.5,3.1,16.5,151.5,346.76,291.01
2016,8,23,17,30,440.0,80.0,3.1,16.0,196.0,563.64,465.25
2016,8,23,17,45,371.0,67.0,3.1,15.5,149.5,476.82,393.9
2016,8,23,18,0,302.0,54.0,3.1,15.0,103.0,392.49,322.72
2016,8,23,18,15,208.5,37.0,3.0,14.5,65.0,283.47,224.86
2016,8,23,18,30,115.0,20.0,2.9,14.0,27.0,159.0,45.72
2016,8,23,18,45,57.5,10.0,2.85,14.0,13.5,54.15,0.0
2016,8,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,45,100.0,12.0,2.15,11.5,19.5,9.44,0.0
2016,8,24,6,0,200.0,24.0,2.3,12.0,39.0,19.61,6.84
2016,8,24,6,15,306.0,37.5,2.3,12.5,80.5,30.59,20.77
2016,8,24,6,30,412.0,51.0,2.3,13.0,122.0,41.48,31.11
2016,8,24,6,45,483.5,60.5,2.35,13.5,171.5,48.79,37.97
2016,8,24,7,0,555.0,70.0,2.4,14.0,221.0,56.05,44.57
2016,8,24,7,15,312.5,108.0,2.35,14.5,196.5,76.16,62.33
2016,8,24,7,30,70.0,146.0,2.3,15.0,172.0,101.33,84.19
2016,8,24,7,45,118.0,170.0,2.3,15.5,221.5,114.31,95.05
2016,8,24,8,0,166.0,194.0,2.3,16.0,271.0,129.09,107.29
2016,8,24,8,15,194.0,215.5,2.25,16.0,315.0,141.88,117.84
2016,8,24,8,30,222.0,237.0,2.2,16.0,359.0,154.34,128.01
2016,8,24,8,45,294.5,244.5,2.2,16.5,421.5,153.33,126.49
2016,8,24,9,0,367.0,252.0,2.2,17.0,484.0,158.19,129.98
2016,8,24,9,15,603.0,183.5,2.15,17.0,594.0,117.33,95.18
2016,8,24,9,30,839.0,115.0,2.1,17.0,704.0,89.71,71.58
2016,8,24,9,45,855.5,114.5,2.1,17.5,741.5,88.83,70.58
2016,8,24,10,0,872.0,114.0,2.1,18.0,779.0,98.19,78.2
2016,8,24,10,15,880.0,115.5,2.1,18.0,809.0,150.83,88.57
2016,8,24,10,30,888.0,117.0,2.1,18.0,839.0,209.33,124.71
2016,8,24,10,45,890.5,120.0,2.15,18.5,861.0,268.33,171.06
2016,8,24,11,0,893.0,123.0,2.2,19.0,883.0,327.3,221.44
2016,8,24,11,15,641.5,250.5,2.25,19.0,801.0,375.98,271.81
2016,8,24,11,30,390.0,378.0,2.3,19.0,719.0,412.21,308.16
2016,8,24,11,45,643.0,254.0,2.35,19.5,822.0,471.41,352.49
2016,8,24,12,0,896.0,130.0,2.4,20.0,925.0,552.07,414.81
2016,8,24,12,15,895.5,130.0,2.45,20.0,924.5,603.62,456.9
2016,8,24,12,30,895.0,130.0,2.5,20.0,924.0,653.44,496.75
2016,8,24,12,45,880.5,137.0,2.6,20.0,912.0,697.53,531.61
2016,8,24,13,0,866.0,144.0,2.7,20.0,900.0,738.5,563.46
2016,8,24,13,15,862.0,143.0,2.75,19.5,883.5,787.22,600.93
2016,8,24,13,30,858.0,142.0,2.8,19.0,867.0,824.55,629.97
2016,8,24,13,45,851.5,140.0,2.9,19.0,843.5,855.76,652.68
2016,8,24,14,0,845.0,138.0,3.0,19.0,820.0,883.52,673.12
2016,8,24,14,15,836.0,136.0,3.05,19.0,789.0,905.5,689.37
2016,8,24,14,30,827.0,134.0,3.1,19.0,758.0,923.74,703.23
2016,8,24,14,45,815.5,131.0,3.15,19.0,721.5,934.79,712.37
2016,8,24,15,0,804.0,128.0,3.2,19.0,685.0,941.92,719.06
2016,8,24,15,15,788.0,124.5,3.2,18.5,642.5,940.23,720.9
2016,8,24,15,30,772.0,121.0,3.2,18.0,600.0,934.59,720.25
2016,8,24,15,45,752.5,116.5,3.2,18.0,553.5,928.11,717.82
2016,8,24,16,0,733.0,112.0,3.2,18.0,507.0,910.9,707.98
2016,8,24,16,15,705.5,107.0,3.2,17.5,457.0,881.6,690.93
2016,8,24,16,30,678.0,102.0,3.2,17.0,407.0,849.13,671.37
2016,8,24,16,45,643.5,95.0,3.2,17.0,356.0,804.3,641.02
2016,8,24,17,0,609.0,88.0,3.2,17.0,305.0,757.07,608.04
2016,8,24,17,15,557.0,80.0,3.15,16.5,253.5,689.63,559.33
2016,8,24,17,30,505.0,72.0,3.1,16.0,202.0,621.11,507.48
2016,8,24,17,45,434.0,60.5,3.1,15.5,154.5,530.68,435.61
2016,8,24,18,0,363.0,49.0,3.1,15.0,107.0,441.64,360.83
2016,8,24,18,15,251.0,34.5,3.05,14.5,67.5,316.5,248.82
2016,8,24,18,30,139.0,20.0,3.0,14.0,28.0,177.61,15.54
2016,8,24,18,45,69.5,10.0,2.95,14.0,14.0,63.7,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,109.0,11.5,2.15,12.5,19.0,9.05,0.0
2016,8,25,6,0,218.0,23.0,2.2,13.0,38.0,18.85,5.43
2016,8,25,6,15,327.5,35.0,2.15,13.5,79.5,28.66,18.95
2016,8,25,6,30,437.0,47.0,2.1,14.0,121.0,38.45,28.29
2016,8,25,6,45,508.5,55.0,2.1,14.5,170.5,44.74,34.22
2016,8,25,7,0,580.0,63.0,2.1,15.0,220.0,51.06,39.95
2016,8,25,7,15,290.0,60.0,2.05,15.0,138.5,44.36,34.04
2016,8,25,7,30,0.0,57.0,2.0,15.0,57.0,43.65,33.35
2016,8,25,7,45,0.0,89.5,2.0,15.5,89.5,67.91,54.58
2016,8,25,8,0,0.0,122.0,2.0,16.0,122.0,90.61,74.06
2016,8,25,8,15,0.0,127.0,2.0,16.0,127.0,94.63,77.25
2016,8,25,8,30,0.0,132.0,2.0,16.0,132.0,98.55,80.37
2016,8,25,8,45,1.0,152.5,2.0,16.5,153.5,112.83,92.17
2016,8,25,9,0,2.0,173.0,2.0,17.0,175.0,126.91,103.65
2016,8,25,9,15,5.0,190.5,2.0,17.0,194.5,138.93,113.48
2016,8,25,9,30,8.0,208.0,2.0,17.0,214.0,150.79,123.14
2016,8,25,9,45,13.0,237.5,2.05,17.5,247.5,170.06,138.65
2016,8,25,10,0,18.0,267.0,2.1,18.0,281.0,188.87,153.61
2016,8,25,10,15,53.0,324.0,2.15,18.0,366.5,213.9,164.53
2016,8,25,10,30,88.0,381.0,2.2,18.0,452.0,258.26,196.63
2016,8,25,10,45,308.5,347.5,2.25,18.5,607.5,278.12,202.22
2016,8,25,11,0,529.0,314.0,2.3,19.0,763.0,338.96,242.48
2016,8,25,11,15,434.5,359.5,2.3,19.0,733.0,376.55,277.29
2016,8,25,11,30,340.0,405.0,2.3,19.0,703.0,409.57,306.96
2016,8,25,11,45,353.5,397.5,2.35,19.0,709.0,441.54,333.21
2016,8,25,12,0,367.0,390.0,2.4,19.0,715.0,474.08,359.65
2016,8,25,12,15,405.5,375.0,2.4,19.0,734.0,516.91,393.29
2016,8,25,12,30,444.0,360.0,2.4,19.0,753.0,563.13,429.08
2016,8,25,12,45,683.0,237.0,2.45,19.0,834.0,659.2,503.41
2016,8,25,13,0,922.0,114.0,2.5,19.0,915.0,753.07,576.03
2016,8,25,13,15,623.5,250.5,2.55,19.0,788.0,707.24,540.18
2016,8,25,13,30,325.0,387.0,2.6,19.0,661.0,610.63,467.04
2016,8,25,13,45,383.5,351.0,2.65,19.0,666.0,648.9,498.16
2016,8,25,14,0,442.0,315.0,2.7,19.0,671.0,704.53,540.45
2016,8,25,14,15,442.5,301.5,2.75,18.5,646.0,715.79,550.86
2016,8,25,14,30,443.0,288.0,2.8,18.0,621.0,724.45,559.84
2016,8,25,14,45,463.0,265.0,2.85,18.0,598.0,739.44,573.0
2016,8,25,15,0,483.0,242.0,2.9,18.0,575.0,751.97,584.51
2016,8,25,15,15,422.0,244.5,2.95,17.5,522.5,709.69,555.55
2016,8,25,15,30,361.0,247.0,3.0,17.0,470.0,641.32,507.6
2016,8,25,15,45,352.5,227.5,3.1,17.0,431.0,620.55,494.76
2016,8,25,16,0,344.0,208.0,3.2,17.0,392.0,597.45,479.69
2016,8,25,16,15,258.0,197.0,3.2,16.5,327.5,505.28,409.77
2016,8,25,16,30,172.0,186.0,3.2,16.0,263.0,389.24,319.23
2016,8,25,16,45,160.5,165.0,3.2,16.0,229.5,357.79,295.46
2016,8,25,17,0,149.0,144.0,3.2,16.0,196.0,325.46,270.08
2016,8,25,17,15,360.5,102.5,3.15,15.5,201.5,520.81,432.97
2016,8,25,17,30,572.0,61.0,3.1,15.0,207.0,670.35,548.09
2016,8,25,17,45,493.5,52.5,3.05,14.5,157.5,575.75,471.49
2016,8,25,18,0,415.0,44.0,3.0,14.0,108.0,482.78,393.26
2016,8,25,18,15,294.0,31.5,2.85,13.5,67.5,352.0,273.49
2016,8,25,18,30,173.0,19.0,2.7,13.0,27.0,203.53,0.0
2016,8,25,18,45,86.5,9.5,2.55,13.0,13.5,76.82,0.0
2016,8,25,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,101.0,11.5,1.9,13.5,18.0,9.05,0.0
2016,8,26,6,0,202.0,23.0,2.0,14.0,36.0,18.85,4.3
2016,8,26,6,15,314.5,35.5,2.05,14.0,78.0,29.05,19.16
2016,8,26,6,30,427.0,48.0,2.1,14.0,120.0,39.23,28.94
2016,8,26,6,45,497.0,57.0,2.15,14.5,169.0,46.24,35.53
2016,8,26,7,0,567.0,66.0,2.2,15.0,218.0,53.22,41.86
2016,8,26,7,15,283.5,70.5,2.2,15.0,146.5,51.25,40.16
2016,8,26,7,30,0.0,75.0,2.2,15.0,75.0,57.27,45.43
2016,8,26,7,45,0.0,90.5,2.2,15.5,90.5,68.58,55.17
2016,8,26,8,0,0.0,106.0,2.2,16.0,106.0,79.79,64.65
2016,8,26,8,15,0.0,115.0,2.15,16.0,115.0,86.46,70.21
2016,8,26,8,30,0.0,124.0,2.1,16.0,124.0,93.09,75.69
2016,8,26,8,45,4.5,162.0,2.05,16.5,165.0,119.14,97.59
2016,8,26,9,0,9.0,200.0,2.0,17.0,206.0,144.31,118.36
2016,8,26,9,15,7.0,195.5,2.0,17.0,200.5,142.15,116.17
2016,8,26,9,30,5.0,191.0,2.0,17.0,195.0,139.74,113.87
2016,8,26,9,45,8.0,213.0,2.0,17.5,219.5,154.47,125.72
2016,8,26,10,0,11.0,235.0,2.0,18.0,244.0,168.95,137.21
2016,8,26,10,15,12.0,244.5,2.05,18.0,254.5,177.41,137.25
2016,8,26,10,30,13.0,254.0,2.1,18.0,265.0,186.33,143.89
2016,8,26,10,45,15.0,271.5,2.15,18.5,284.5,200.99,154.84
2016,8,26,11,0,17.0,289.0,2.2,19.0,304.0,216.18,166.23
2016,8,26,11,15,15.5,281.0,2.25,19.0,295.0,213.26,164.01
2016,8,26,11,30,14.0,273.0,2.3,19.0,286.0,209.76,161.4
2016,8,26,11,45,17.0,292.5,2.35,19.0,308.0,227.62,175.32
2016,8,26,12,0,20.0,312.0,2.4,19.0,330.0,246.25,189.77
2016,8,26,12,15,22.5,323.5,2.45,19.0,344.0,259.43,200.05
2016,8,26,12,30,25.0,335.0,2.5,19.0,358.0,277.22,213.88
2016,8,26,12,45,20.5,308.0,2.6,19.0,326.5,252.87,195.33
2016,8,26,13,0,16.0,281.0,2.7,19.0,295.0,231.26,178.86
2016,8,26,13,15,26.0,313.5,2.7,19.0,336.0,278.08,215.53
2016,8,26,13,30,36.0,346.0,2.7,19.0,377.0,320.07,248.03
2016,8,26,13,45,26.5,309.0,2.75,19.0,331.5,285.67,221.74
2016,8,26,14,0,17.0,272.0,2.8,19.0,286.0,234.29,182.16
2016,8,26,14,15,15.5,258.5,2.8,18.5,270.5,223.77,174.69
2016,8,26,14,30,14.0,245.0,2.8,18.0,255.0,212.92,166.79
2016,8,26,14,45,13.5,235.5,2.8,18.0,245.0,206.33,161.95
2016,8,26,15,0,13.0,226.0,2.8,18.0,235.0,199.66,157.05
2016,8,26,15,15,6.5,193.0,2.75,17.5,197.5,165.15,129.84
2016,8,26,15,30,0.0,160.0,2.7,17.0,160.0,130.13,101.82
2016,8,26,15,45,3.0,164.5,2.7,17.0,166.5,139.07,109.63
2016,8,26,16,0,6.0,169.0,2.7,17.0,173.0,149.14,118.35
2016,8,26,16,15,3.0,131.0,2.7,16.5,133.0,111.05,87.46
2016,8,26,16,30,0.0,93.0,2.7,16.0,93.0,73.34,56.35
2016,8,26,16,45,0.0,81.0,2.7,16.0,81.0,63.28,48.09
2016,8,26,17,0,0.0,69.0,2.7,16.0,69.0,53.15,39.64
2016,8,26,17,15,264.5,67.0,2.65,15.5,133.0,375.95,317.01
2016,8,26,17,30,529.0,65.0,2.6,15.0,197.0,634.02,519.19
2016,8,26,17,45,450.0,55.0,2.55,15.0,149.0,537.83,439.39
2016,8,26,18,0,371.0,45.0,2.5,15.0,101.0,443.39,359.3
2016,8,26,18,15,253.0,31.0,2.4,14.5,62.0,315.39,240.27
2016,8,26,18,30,135.0,17.0,2.3,14.0,23.0,164.47,0.0
2016,8,26,18,45,67.5,8.5,2.2,14.0,11.5,60.7,0.0
2016,8,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,86.0,11.0,2.0,12.5,16.5,8.65,0.0
2016,8,27,6,0,172.0,22.0,2.1,13.0,33.0,16.81,2.08
2016,8,27,6,15,279.5,36.0,2.15,13.0,73.5,29.35,19.41
2016,8,27,6,30,387.0,50.0,2.2,13.0,114.0,40.64,30.27
2016,8,27,6,45,458.5,60.5,2.3,13.5,163.0,48.7,37.85
2016,8,27,7,0,530.0,71.0,2.4,14.0,212.0,56.68,45.11
2016,8,27,7,15,265.0,64.5,2.4,14.5,135.0,47.04,36.49
2016,8,27,7,30,0.0,58.0,2.4,15.0,58.0,44.42,34.03
2016,8,27,7,45,0.0,71.0,2.4,15.5,71.0,54.48,42.76
2016,8,27,8,0,0.0,84.0,2.4,16.0,84.0,64.4,51.22
2016,8,27,8,15,0.0,99.0,2.4,16.0,99.0,75.34,60.58
2016,8,27,8,30,0.0,114.0,2.4,16.0,114.0,86.18,69.75
2016,8,27,8,45,0.0,123.0,2.4,16.5,123.0,92.77,75.05
2016,8,27,9,0,0.0,132.0,2.4,17.0,132.0,99.3,80.26
2016,8,27,9,15,0.0,143.0,2.35,17.0,143.0,107.16,86.72
2016,8,27,9,30,0.0,154.0,2.3,17.0,154.0,114.95,93.09
2016,8,27,9,45,5.5,192.0,2.3,17.5,196.0,140.79,114.42
2016,8,27,10,0,11.0,230.0,2.3,18.0,238.0,165.77,134.71
2016,8,27,10,15,10.5,230.5,2.3,18.0,239.0,168.22,130.13
2016,8,27,10,30,10.0,231.0,2.3,18.0,240.0,170.69,131.79
2016,8,27,10,45,13.0,255.0,2.35,18.5,266.5,189.54,146.1
2016,8,27,11,0,16.0,279.0,2.4,19.0,293.0,209.12,160.92
2016,8,27,11,15,15.0,274.5,2.45,19.0,288.0,208.56,160.5
2016,8,27,11,30,14.0,270.0,2.5,19.0,283.0,207.6,159.84
2016,8,27,11,45,14.0,272.0,2.6,19.0,285.0,211.46,162.95
2016,8,27,12,0,14.0,274.0,2.7,19.0,287.0,215.29,166.04
2016,8,27,12,15,12.5,253.5,2.75,19.0,265.0,201.34,155.28
2016,8,27,12,30,11.0,233.0,2.8,19.0,243.0,186.62,143.91
2016,8,27,12,45,14.0,263.0,2.85,19.0,276.0,213.54,165.15
2016,8,27,13,0,17.0,293.0,2.9,19.0,309.0,241.54,187.07
2016,8,27,13,15,24.0,313.5,2.95,19.0,334.5,266.05,206.36
2016,8,27,13,30,31.0,334.0,3.0,19.0,360.0,305.75,237.31
2016,8,27,13,45,33.5,329.5,3.05,19.0,357.0,310.18,241.06
2016,8,27,14,0,36.0,325.0,3.1,19.0,354.0,314.68,245.03
2016,8,27,14,15,35.5,312.5,3.1,18.5,340.5,308.87,241.47
2016,8,27,14,30,35.0,300.0,3.1,18.0,327.0,302.57,237.58
2016,8,27,14,45,65.5,305.0,3.1,18.0,351.5,343.13,270.7
2016,8,27,15,0,96.0,310.0,3.1,18.0,376.0,386.18,305.51
2016,8,27,15,15,74.0,281.5,3.1,17.5,330.5,342.26,272.11
2016,8,27,15,30,52.0,253.0,3.1,17.0,285.0,296.42,236.86
2016,8,27,15,45,47.5,231.5,3.1,17.0,259.0,274.65,220.4
2016,8,27,16,0,43.0,210.0,3.1,17.0,233.0,252.12,203.08
2016,8,27,16,15,29.5,183.0,3.1,16.5,198.0,212.94,172.04
2016,8,27,16,30,16.0,156.0,3.1,16.0,163.0,154.36,124.41
2016,8,27,16,45,12.0,137.5,3.1,16.0,142.5,135.13,108.77
2016,8,27,17,0,8.0,119.0,3.1,16.0,122.0,115.77,92.69
2016,8,27,17,15,4.0,99.0,3.0,15.5,100.5,94.35,74.75
2016,8,27,17,30,0.0,79.0,2.9,15.0,79.0,72.51,56.09
2016,8,27,17,45,0.0,59.5,2.85,14.5,59.5,54.39,40.47
2016,8,27,18,0,0.0,40.0,2.8,14.0,40.0,34.96,23.54
2016,8,27,18,15,0.0,24.5,2.7,13.5,24.5,19.76,9.45
2016,8,27,18,30,0.0,9.0,2.6,13.0,9.0,7.08,0.0
2016,8,27,18,45,0.0,4.5,2.55,13.0,4.5,3.54,0.0
2016,8,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,129.5,10.0,1.65,12.5,18.0,7.87,0.0
2016,8,28,6,0,259.0,20.0,1.7,13.0,36.0,16.51,0.51
2016,8,28,6,15,376.5,30.5,1.65,13.0,78.5,25.26,15.84
2016,8,28,6,30,494.0,41.0,1.6,13.0,121.0,34.09,24.49
2016,8,28,6,45,247.0,44.5,1.6,13.5,84.5,33.58,24.39
2016,8,28,7,0,0.0,48.0,1.6,14.0,48.0,36.71,27.32
2016,8,28,7,15,0.0,60.0,1.55,14.0,60.0,45.97,35.64
2016,8,28,7,30,0.0,72.0,1.5,14.0,72.0,55.11,43.72
2016,8,28,7,45,0.0,82.0,1.5,14.5,82.0,62.59,50.12
2016,8,28,8,0,0.0,92.0,1.5,15.0,92.0,70.03,56.38
2016,8,28,8,15,0.0,111.5,1.45,15.5,111.5,84.01,68.23
2016,8,28,8,30,0.0,131.0,1.4,16.0,131.0,97.79,79.73
2016,8,28,8,45,2.5,157.0,1.4,16.5,158.5,115.73,94.63
2016,8,28,9,0,5.0,183.0,1.4,17.0,186.0,133.33,109.01
2016,8,28,9,15,24.0,234.5,1.45,17.0,250.5,166.72,136.66
2016,8,28,9,30,43.0,286.0,1.5,17.0,315.0,185.06,151.48
2016,8,28,9,45,157.0,316.0,1.55,17.5,432.5,192.17,156.69
2016,8,28,10,0,271.0,346.0,1.6,18.0,550.0,195.33,158.68
2016,8,28,10,15,593.5,225.5,1.7,18.0,695.0,169.13,112.77
2016,8,28,10,30,916.0,105.0,1.8,18.0,840.0,203.4,119.0
2016,8,28,10,45,922.0,105.5,1.9,18.5,862.5,263.37,165.67
2016,8,28,11,0,928.0,106.0,2.0,19.0,885.0,323.59,216.99
2016,8,28,11,15,931.0,106.5,2.1,19.0,900.0,382.86,269.41
2016,8,28,11,30,934.0,107.0,2.2,19.0,915.0,441.57,321.14
2016,8,28,11,45,936.5,107.0,2.3,19.5,922.5,498.93,370.14
2016,8,28,12,0,939.0,107.0,2.4,20.0,930.0,555.19,416.87
2016,8,28,12,15,938.5,106.5,2.45,20.0,928.5,608.09,460.39
2016,8,28,12,30,938.0,106.0,2.5,20.0,927.0,659.08,501.31
2016,8,28,12,45,943.5,101.0,2.6,20.0,920.0,708.11,540.14
2016,8,28,13,0,949.0,96.0,2.7,20.0,913.0,755.01,576.7
2016,8,28,13,15,945.5,95.5,2.75,19.5,896.5,796.97,609.4
2016,8,28,13,30,942.0,95.0,2.8,19.0,880.0,835.9,638.27
2016,8,28,13,45,937.0,93.5,2.85,19.0,855.5,869.45,662.23
2016,8,28,14,0,932.0,92.0,2.9,19.0,831.0,899.51,683.87
2016,8,28,14,15,924.0,91.0,2.9,18.5,799.5,923.87,702.66
2016,8,28,14,30,916.0,90.0,2.9,18.0,768.0,944.45,719.09
2016,8,28,14,45,906.0,88.0,2.9,18.0,730.5,958.24,729.73
2016,8,28,15,0,896.0,86.0,2.9,18.0,693.0,968.08,737.93
2016,8,28,15,15,882.5,84.0,2.9,17.5,650.0,970.63,742.77
2016,8,28,15,30,869.0,82.0,2.9,17.0,607.0,969.27,745.19
2016,8,28,15,45,850.5,79.5,2.9,17.0,559.0,958.54,739.94
2016,8,28,16,0,832.0,77.0,2.9,17.0,511.0,956.18,740.67
2016,8,28,16,15,807.5,73.5,2.85,16.5,460.5,930.85,726.29
2016,8,28,16,30,783.0,70.0,2.8,16.0,410.0,902.14,709.44
2016,8,28,16,45,747.5,66.0,2.75,16.0,357.0,858.78,680.27
2016,8,28,17,0,712.0,62.0,2.7,16.0,304.0,812.82,648.32
2016,8,28,17,15,661.5,57.0,2.6,15.5,251.5,748.89,602.39
2016,8,28,17,30,611.0,52.0,2.5,15.0,199.0,692.02,559.22
2016,8,28,17,45,529.0,44.5,2.45,15.0,149.0,595.39,481.71
2016,8,28,18,0,447.0,37.0,2.4,15.0,99.0,501.02,400.99
2016,8,28,18,15,312.5,25.5,2.35,14.5,60.0,359.85,259.04
2016,8,28,18,30,178.0,14.0,2.3,14.0,21.0,158.4,0.0
2016,8,28,18,45,89.0,7.0,2.25,13.5,10.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,29,5,45,105.0,10.0,2.5,12.5,16.0,7.87,0.0
2016,8,29,6,0,210.0,20.0,2.6,13.0,32.0,16.42,0.0
2016,8,29,6,15,329.5,31.5,2.7,13.5,73.0,25.9,16.22
2016,8,29,6,30,449.0,43.0,2.8,14.0,114.0,35.43,25.5
2016,8,29,6,45,347.5,68.5,2.95,14.5,136.0,51.0,39.67
2016,8,29,7,0,246.0,94.0,3.1,15.0,158.0,67.5,54.48
2016,8,29,7,15,270.0,111.5,3.1,15.0,196.5,79.13,64.83
2016,8,29,7,30,294.0,129.0,3.1,15.0,235.0,90.43,74.7
2016,8,29,7,45,191.5,158.0,3.1,15.5,231.0,108.78,90.39
2016,8,29,8,0,89.0,187.0,3.1,16.0,227.0,127.12,105.77
2016,8,29,8,15,451.5,134.5,3.05,16.0,374.0,92.16,75.17
2016,8,29,8,30,814.0,82.0,3.0,16.0,521.0,71.16,56.74
2016,8,29,8,45,835.0,83.5,3.0,16.5,567.5,80.39,64.44
2016,8,29,9,0,856.0,85.0,3.0,17.0,614.0,82.11,65.58
2016,8,29,9,15,869.5,87.0,2.95,17.0,656.0,83.82,66.86
2016,8,29,9,30,883.0,89.0,2.9,17.0,698.0,85.41,68.05
2016,8,29,9,45,711.0,170.5,2.85,17.5,677.5,108.81,87.62
2016,8,29,10,0,539.0,252.0,2.8,18.0,657.0,147.62,119.81
2016,8,29,10,15,735.0,170.0,2.8,18.0,745.0,149.14,93.16
2016,8,29,10,30,931.0,88.0,2.8,18.0,833.0,194.64,111.86
2016,8,29,10,45,937.0,88.5,2.85,18.5,855.5,255.19,159.22
2016,8,29,11,0,943.0,89.0,2.9,19.0,878.0,315.96,211.45
2016,8,29,11,15,737.0,205.5,2.95,19.0,829.0,377.02,271.0
2016,8,29,11,30,531.0,322.0,3.0,19.0,780.0,426.99,318.08
2016,8,29,11,45,743.0,206.0,3.05,19.0,852.0,481.59,361.3
2016,8,29,12,0,955.0,90.0,3.1,19.0,924.0,549.85,416.76
2016,8,29,12,15,955.0,90.0,3.15,19.0,923.0,603.77,461.68
2016,8,29,12,30,955.0,90.0,3.2,19.0,922.0,655.81,504.04
2016,8,29,12,45,936.0,100.0,3.25,19.0,909.0,701.85,540.74
2016,8,29,13,0,917.0,110.0,3.3,19.0,896.0,744.26,573.89
2016,8,29,13,15,913.5,109.0,3.35,19.0,879.5,784.83,605.37
2016,8,29,13,30,910.0,108.0,3.4,19.0,863.0,822.43,632.55
2016,8,29,13,45,699.0,199.5,3.45,19.0,769.5,790.64,608.96
2016,8,29,14,0,488.0,291.0,3.5,19.0,676.0,721.53,556.8
2016,8,29,14,15,513.0,268.5,3.5,19.0,659.0,746.48,577.41
2016,8,29,14,30,538.0,246.0,3.5,19.0,642.0,769.4,596.02
2016,8,29,14,45,707.0,169.0,3.55,19.0,662.0,878.06,677.59
2016,8,29,15,0,876.0,92.0,3.6,19.0,682.0,955.1,732.31
2016,8,29,15,15,862.0,89.5,3.6,19.0,639.0,956.42,734.38
2016,8,29,15,30,848.0,87.0,3.6,19.0,596.0,953.87,734.56
2016,8,29,15,45,625.0,137.0,3.6,19.0,496.0,822.51,643.74
2016,8,29,16,0,402.0,187.0,3.6,19.0,396.0,654.37,520.55
2016,8,29,16,15,212.0,171.5,3.6,18.5,281.0,427.49,346.78
2016,8,29,16,30,22.0,156.0,3.6,18.0,166.0,161.38,129.32
2016,8,29,16,45,17.5,137.0,3.6,18.0,144.0,141.17,113.28
2016,8,29,17,0,13.0,118.0,3.6,18.0,122.0,120.79,96.45
2016,8,29,17,15,6.5,98.5,3.5,17.5,100.5,97.67,77.06
2016,8,29,17,30,0.0,79.0,3.4,17.0,79.0,74.29,57.08
2016,8,29,17,45,0.0,58.5,3.3,16.5,58.5,54.85,40.4
2016,8,29,18,0,0.0,38.0,3.2,16.0,38.0,33.72,22.12
2016,8,29,18,15,0.0,22.5,3.15,15.5,22.5,18.2,7.17
2016,8,29,18,30,0.0,7.0,3.1,15.0,7.0,5.51,0.0
2016,8,29,18,45,0.0,3.5,3.1,15.0,3.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,5,45,124.0,9.0,3.0,13.5,16.0,7.08,0.0
2016,8,30,6,0,248.0,18.0,3.1,14.0,32.0,14.84,0.0
2016,8,30,6,15,372.5,28.0,3.1,14.0,74.0,23.23,13.81
2016,8,30,6,30,497.0,38.0,3.1,14.0,116.0,31.74,22.23
2016,8,30,6,45,571.5,44.5,3.1,14.5,166.5,40.4,30.27
2016,8,30,7,0,646.0,51.0,3.1,15.0,217.0,46.39,35.76
2016,8,30,7,15,692.5,55.5,3.0,15.5,269.5,50.49,39.39
2016,8,30,7,30,739.0,60.0,2.9,16.0,322.0,54.61,42.91
2016,8,30,7,45,773.5,63.0,2.85,16.5,375.0,57.42,45.18
2016,8,30,8,0,808.0,66.0,2.8,17.0,428.0,60.24,47.41
2016,8,30,8,15,830.5,68.5,2.75,17.5,478.5,69.52,55.21
2016,8,30,8,30,853.0,71.0,2.7,18.0,529.0,72.32,57.31
2016,8,30,8,45,872.0,72.5,2.65,18.5,575.5,74.27,58.67
2016,8,30,9,0,891.0,74.0,2.6,19.0,622.0,76.12,59.96
2016,8,30,9,15,903.0,75.5,2.6,19.5,664.0,77.7,61.0
2016,8,30,9,30,915.0,77.0,2.6,20.0,706.0,79.16,61.97
2016,8,30,9,45,923.0,79.0,2.65,20.5,741.5,80.7,63.0
2016,8,30,10,0,931.0,81.0,2.7,21.0,777.0,82.13,63.94
2016,8,30,10,15,937.5,82.0,2.75,21.0,806.0,131.41,72.42
2016,8,30,10,30,944.0,83.0,2.8,21.0,835.0,192.59,108.52
2016,8,30,10,45,950.0,83.0,2.9,21.5,857.5,253.55,155.58
2016,8,30,11,0,956.0,83.0,3.0,22.0,880.0,314.7,207.63
2016,8,30,11,15,958.5,83.5,3.1,21.5,894.5,374.99,261.51
2016,8,30,11,30,961.0,84.0,3.2,21.0,909.0,434.61,314.86
2016,8,30,11,45,963.0,83.5,3.3,21.0,916.0,492.34,365.29
2016,8,30,12,0,965.0,83.0,3.4,21.0,923.0,548.8,413.48
2016,8,30,12,15,964.5,83.0,3.45,21.0,921.5,602.79,458.41
2016,8,30,12,30,964.0,83.0,3.5,21.0,920.0,654.8,500.66
2016,8,30,12,45,958.0,85.0,3.6,21.0,910.0,702.78,539.04
2016,8,30,13,0,952.0,87.0,3.7,21.0,900.0,747.96,574.58
2016,8,30,13,15,948.5,86.5,3.7,21.0,883.5,789.72,605.98
2016,8,30,13,30,945.0,86.0,3.7,21.0,867.0,828.42,633.53
2016,8,30,13,45,941.5,84.0,3.75,21.0,843.0,862.43,657.99
2016,8,30,14,0,938.0,82.0,3.8,21.0,819.0,893.0,680.14
2016,8,30,14,15,930.5,81.0,3.75,20.5,787.5,917.57,699.02
2016,8,30,14,30,923.0,80.0,3.7,20.0,756.0,938.36,715.47
2016,8,30,14,45,914.5,78.0,3.7,20.0,719.0,953.27,727.01
2016,8,30,15,0,906.0,76.0,3.7,20.0,682.0,964.27,736.08
2016,8,30,15,15,893.0,74.0,3.65,19.5,639.0,967.02,740.77
2016,8,30,15,30,880.0,72.0,3.6,19.0,596.0,965.83,743.0
2016,8,30,15,45,863.0,69.5,3.6,19.0,549.0,956.23,738.49
2016,8,30,16,0,846.0,67.0,3.6,19.0,502.0,942.92,731.53
2016,8,30,16,15,822.5,64.5,3.55,18.5,451.5,919.66,718.6
2016,8,30,16,30,799.0,62.0,3.5,18.0,401.0,904.83,711.48
2016,8,30,16,45,764.5,58.5,3.5,18.0,348.5,862.98,683.4
2016,8,30,17,0,730.0,55.0,3.5,18.0,296.0,818.61,652.58
2016,8,30,17,15,680.0,50.5,3.45,17.5,243.5,755.83,607.35
2016,8,30,17,30,630.0,46.0,3.4,17.0,191.0,691.82,558.41
2016,8,30,17,45,544.5,39.5,3.35,17.0,141.5,591.95,477.42
2016,8,30,18,0,459.0,33.0,3.3,17.0,92.0,505.05,400.42
2016,8,30,18,15,229.5,25.0,3.25,16.5,54.5,279.78,180.35
2016,8,30,18,30,0.0,17.0,3.2,16.0,17.0,13.38,0.0
2016,8,30,18,45,0.0,8.5,3.2,16.0,8.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
