Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,122.5,9.0,2.9,13.5,15.5,7.08,0.0
2016,8,31,6,0,245.0,18.0,3.0,14.0,31.0,14.86,0.0
2016,8,31,6,15,373.0,27.5,3.1,14.0,72.5,22.83,13.36
2016,8,31,6,30,501.0,37.0,3.2,14.0,114.0,30.98,21.53
2016,8,31,6,45,572.5,44.0,3.3,14.5,164.5,39.99,29.89
2016,8,31,7,0,644.0,51.0,3.4,15.0,215.0,46.37,35.74
2016,8,31,7,15,352.5,94.0,3.4,15.0,187.0,67.75,54.79
2016,8,31,7,30,61.0,137.0,3.4,15.0,159.0,95.5,79.19
2016,8,31,7,45,60.5,158.0,3.45,15.5,182.5,108.95,90.57
2016,8,31,8,0,60.0,179.0,3.5,16.0,206.0,122.12,101.52
2016,8,31,8,15,87.0,205.5,3.45,16.5,249.5,138.42,114.98
2016,8,31,8,30,114.0,232.0,3.4,17.0,293.0,148.97,123.35
2016,8,31,8,45,203.0,247.0,3.4,17.5,367.0,159.33,131.48
2016,8,31,9,0,292.0,262.0,3.4,18.0,441.0,161.7,132.81
2016,8,31,9,15,599.5,171.0,3.4,18.0,571.0,110.98,89.67
2016,8,31,9,30,907.0,80.0,3.4,18.0,701.0,80.74,63.81
2016,8,31,9,45,912.0,84.0,3.4,18.5,736.0,83.32,65.76
2016,8,31,10,0,917.0,88.0,3.4,19.0,771.0,85.72,67.52
2016,8,31,10,15,924.0,89.0,3.4,19.0,800.5,133.53,75.51
2016,8,31,10,30,931.0,90.0,3.4,19.0,830.0,194.18,111.37
2016,8,31,10,45,937.0,90.5,3.45,19.5,852.5,254.88,158.54
2016,8,31,11,0,943.0,91.0,3.5,20.0,875.0,315.8,210.78
2016,8,31,11,15,946.0,91.5,3.5,20.0,889.5,375.73,264.2
2016,8,31,11,30,949.0,92.0,3.5,20.0,904.0,435.04,316.92
2016,8,31,11,45,951.0,91.5,3.55,20.5,911.0,492.35,366.47
2016,8,31,12,0,953.0,91.0,3.6,21.0,918.0,548.4,413.59
2016,8,31,12,15,952.5,91.0,3.6,21.0,917.0,602.0,458.16
2016,8,31,12,30,952.0,91.0,3.6,21.0,916.0,653.65,500.02
2016,8,31,12,45,944.5,94.0,3.6,21.0,905.0,701.15,537.71
2016,8,31,13,0,937.0,97.0,3.6,21.0,894.0,745.81,572.42
2016,8,31,13,15,933.0,96.5,3.65,21.0,877.0,786.86,603.87
2016,8,31,13,30,929.0,96.0,3.7,21.0,860.0,824.87,631.18
2016,8,31,13,45,925.5,93.5,3.75,21.0,836.0,858.12,655.16
2016,8,31,14,0,922.0,91.0,3.8,21.0,812.0,887.95,676.82
2016,8,31,14,15,913.5,89.5,3.8,21.0,780.5,910.9,693.56
2016,8,31,14,30,905.0,88.0,3.8,21.0,749.0,930.04,707.83
2016,8,31,14,45,896.5,85.5,3.85,21.0,711.5,944.22,719.17
2016,8,31,15,0,888.0,83.0,3.9,21.0,674.0,954.51,728.07
2016,8,31,15,15,874.0,81.0,3.9,20.5,631.0,956.22,732.37
2016,8,31,15,30,860.0,79.0,3.9,20.0,588.0,954.06,734.24
2016,8,31,15,45,843.5,75.5,3.9,20.0,541.0,943.75,729.2
2016,8,31,16,0,827.0,72.0,3.9,20.0,494.0,929.74,721.69
2016,8,31,16,15,802.0,69.0,3.85,19.5,443.5,916.24,715.61
2016,8,31,16,30,777.0,66.0,3.8,19.0,393.0,887.62,698.5
2016,8,31,16,45,743.5,62.0,3.8,19.0,341.0,846.23,670.62
2016,8,31,17,0,710.0,58.0,3.8,19.0,289.0,802.28,639.82
2016,8,31,17,15,658.0,52.5,3.7,18.5,236.5,736.44,591.73
2016,8,31,17,30,606.0,47.0,3.6,18.0,184.0,669.46,539.98
2016,8,31,17,45,521.5,40.0,3.55,17.5,135.5,579.7,467.14
2016,8,31,18,0,437.0,33.0,3.5,17.0,87.0,485.01,383.8
2016,8,31,18,15,285.0,22.0,3.5,16.5,50.5,320.28,186.85
2016,8,31,18,30,133.0,11.0,3.5,16.0,14.0,118.0,0.0
2016,8,31,18,45,66.5,5.5,3.5,16.0,7.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,45,111.5,9.0,2.35,13.5,14.5,7.08,0.0
2016,9,1,6,0,223.0,18.0,2.4,14.0,29.0,14.84,0.0
2016,9,1,6,15,353.5,28.5,2.35,14.0,70.5,23.6,13.85
2016,9,1,6,30,484.0,39.0,2.3,14.0,112.0,32.49,22.83
2016,9,1,6,45,553.5,46.5,2.3,14.5,161.5,38.67,28.71
2016,9,1,7,0,623.0,54.0,2.3,15.0,211.0,44.87,34.41
2016,9,1,7,15,317.5,88.5,2.15,15.0,169.0,63.7,51.21
2016,9,1,7,30,12.0,123.0,2.0,15.0,127.0,88.87,73.34
2016,9,1,7,45,60.0,154.0,1.9,15.5,180.0,106.65,88.49
2016,9,1,8,0,108.0,185.0,1.8,16.0,233.0,122.74,101.91
2016,9,1,8,15,161.5,206.5,1.75,16.0,287.5,136.09,112.98
2016,9,1,8,30,215.0,228.0,1.7,16.0,342.0,149.21,123.74
2016,9,1,8,45,541.0,157.0,1.65,16.5,479.0,105.58,85.96
2016,9,1,9,0,867.0,86.0,1.6,17.0,616.0,82.96,66.28
2016,9,1,9,15,880.5,88.5,1.65,17.0,658.0,85.0,67.87
2016,9,1,9,30,894.0,91.0,1.7,17.0,700.0,86.91,69.33
2016,9,1,9,45,902.0,93.5,1.75,17.5,735.5,88.53,70.41
2016,9,1,10,0,910.0,96.0,1.8,18.0,771.0,90.01,71.38
2016,9,1,10,15,917.0,97.5,1.9,18.0,800.5,137.0,79.02
2016,9,1,10,30,924.0,99.0,2.0,18.0,830.0,197.76,114.71
2016,9,1,10,45,926.0,102.0,2.1,18.5,851.5,259.03,162.2
2016,9,1,11,0,928.0,105.0,2.2,19.0,873.0,320.14,214.35
2016,9,1,11,15,931.0,105.5,2.35,19.0,888.0,379.56,267.09
2016,9,1,11,30,934.0,106.0,2.5,19.0,903.0,438.39,319.23
2016,9,1,11,45,931.5,108.5,2.65,19.0,908.5,495.42,369.12
2016,9,1,12,0,929.0,111.0,2.8,19.0,914.0,550.9,416.56
2016,9,1,12,15,928.5,111.0,2.8,19.0,912.5,603.82,460.39
2016,9,1,12,30,928.0,111.0,2.8,19.0,911.0,654.85,501.56
2016,9,1,12,45,928.5,109.0,2.85,19.0,902.5,702.78,539.66
2016,9,1,13,0,929.0,107.0,2.9,19.0,894.0,748.36,575.23
2016,9,1,13,15,925.5,106.0,2.85,19.0,877.0,789.3,606.25
2016,9,1,13,30,922.0,105.0,2.8,19.0,860.0,827.22,632.8
2016,9,1,13,45,745.5,182.0,2.75,19.0,781.0,810.91,620.54
2016,9,1,14,0,569.0,259.0,2.7,19.0,702.0,759.96,582.38
2016,9,1,14,15,549.5,251.5,2.75,19.0,665.0,761.44,585.47
2016,9,1,14,30,530.0,244.0,2.8,19.0,628.0,759.18,585.47
2016,9,1,14,45,699.0,170.0,2.85,19.0,649.0,869.91,668.17
2016,9,1,15,0,868.0,96.0,2.9,19.0,670.0,949.6,724.15
2016,9,1,15,15,852.5,93.5,2.9,18.5,626.5,961.4,734.68
2016,9,1,15,30,837.0,91.0,2.9,18.0,583.0,957.45,735.24
2016,9,1,15,45,813.5,89.0,2.95,18.0,534.5,942.33,727.38
2016,9,1,16,0,790.0,87.0,3.0,18.0,486.0,923.39,716.94
2016,9,1,16,15,762.0,83.0,3.0,17.5,435.0,893.87,699.88
2016,9,1,16,30,734.0,79.0,3.0,17.0,384.0,861.0,680.06
2016,9,1,16,45,691.5,74.5,3.0,17.0,331.0,817.62,650.65
2016,9,1,17,0,649.0,70.0,3.0,17.0,278.0,765.63,613.77
2016,9,1,17,15,590.5,63.5,3.0,16.5,226.5,693.9,561.29
2016,9,1,17,30,532.0,57.0,3.0,16.0,175.0,621.51,505.2
2016,9,1,17,45,436.5,47.5,3.0,16.0,127.0,511.65,415.35
2016,9,1,18,0,341.0,38.0,3.0,16.0,79.0,404.47,320.91
2016,9,1,18,15,170.5,24.0,2.95,15.5,44.5,219.81,108.54
2016,9,1,18,30,0.0,10.0,2.9,15.0,10.0,7.87,0.0
2016,9,1,18,45,0.0,5.0,2.9,14.5,5.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,2,5,45,65.0,8.5,2.15,12.5,11.5,6.69,0.0
2016,9,2,6,0,130.0,17.0,2.2,13.0,23.0,12.98,0.0
2016,9,2,6,15,251.0,30.5,2.2,13.5,61.0,24.89,14.76
2016,9,2,6,30,372.0,44.0,2.2,14.0,99.0,35.9,25.76
2016,9,2,6,45,450.5,53.0,2.2,14.5,146.5,42.94,32.47
2016,9,2,7,0,529.0,62.0,2.2,15.0,194.0,50.0,38.95
2016,9,2,7,15,581.0,69.0,2.1,15.5,245.0,55.22,43.59
2016,9,2,7,30,633.0,76.0,2.0,16.0,296.0,60.41,48.05
2016,9,2,7,45,673.0,80.5,1.9,16.5,347.5,63.61,50.65
2016,9,2,8,0,713.0,85.0,1.8,17.0,399.0,66.82,53.17
2016,9,2,8,15,618.5,122.0,1.75,17.5,417.5,88.81,71.92
2016,9,2,8,30,524.0,159.0,1.7,18.0,436.0,107.51,87.51
2016,9,2,8,45,667.5,128.0,1.65,18.5,513.0,90.55,72.57
2016,9,2,9,0,811.0,97.0,1.6,19.0,590.0,80.08,63.33
2016,9,2,9,15,825.5,100.0,1.65,19.0,631.5,81.64,64.49
2016,9,2,9,30,840.0,103.0,1.7,19.0,673.0,83.13,65.59
2016,9,2,9,45,625.5,201.5,1.75,19.5,638.5,124.95,100.42
2016,9,2,10,0,411.0,300.0,1.8,20.0,604.0,168.51,135.95
2016,9,2,10,15,659.5,197.0,1.85,20.0,707.0,155.98,100.91
2016,9,2,10,30,908.0,94.0,1.9,20.0,810.0,191.7,109.76
2016,9,2,10,45,911.0,96.0,1.95,20.5,831.5,251.53,155.69
2016,9,2,11,0,914.0,98.0,2.0,21.0,853.0,311.27,206.26
2016,9,2,11,15,917.5,98.5,2.05,21.0,867.5,369.88,257.74
2016,9,2,11,30,921.0,99.0,2.1,21.0,882.0,427.97,308.59
2016,9,2,11,45,923.0,99.0,2.2,21.5,889.0,484.28,356.58
2016,9,2,12,0,925.0,99.0,2.3,22.0,896.0,539.42,402.26
2016,9,2,12,15,924.5,99.0,2.35,22.0,895.0,591.78,445.19
2016,9,2,12,30,924.0,99.0,2.4,22.0,894.0,642.24,485.54
2016,9,2,12,45,910.0,106.0,2.5,22.0,881.5,687.73,521.41
2016,9,2,13,0,896.0,113.0,2.6,22.0,869.0,730.01,554.19
2016,9,2,13,15,892.0,112.0,2.7,21.5,852.5,769.33,585.62
2016,9,2,13,30,888.0,111.0,2.8,21.0,836.0,805.67,613.32
2016,9,2,13,45,885.5,108.0,2.9,21.0,812.5,838.22,636.94
2016,9,2,14,0,883.0,105.0,3.0,21.0,789.0,867.5,658.41
2016,9,2,14,15,874.5,103.5,3.1,21.0,758.0,889.67,675.13
2016,9,2,14,30,866.0,102.0,3.2,21.0,727.0,908.15,689.53
2016,9,2,14,45,857.0,99.0,3.3,21.0,690.5,920.83,700.15
2016,9,2,15,0,848.0,96.0,3.4,21.0,654.0,929.7,708.41
2016,9,2,15,15,833.0,93.5,3.45,20.5,611.0,941.61,720.03
2016,9,2,15,30,818.0,91.0,3.5,20.0,568.0,937.87,721.02
2016,9,2,15,45,798.5,87.5,3.55,20.0,521.0,924.63,714.26
2016,9,2,16,0,779.0,84.0,3.6,20.0,474.0,907.66,704.96
2016,9,2,16,15,750.5,80.5,3.55,19.5,424.0,878.24,687.45
2016,9,2,16,30,722.0,77.0,3.5,19.0,374.0,845.54,667.24
2016,9,2,16,45,680.0,72.5,3.5,18.5,322.0,802.52,639.04
2016,9,2,17,0,638.0,68.0,3.5,18.0,270.0,751.2,603.41
2016,9,2,17,15,578.5,61.5,3.5,17.5,218.5,678.79,549.82
2016,9,2,17,30,519.0,55.0,3.5,17.0,167.0,605.88,492.72
2016,9,2,17,45,422.0,45.5,3.5,16.5,120.5,495.26,402.31
2016,9,2,18,0,325.0,36.0,3.5,16.0,74.0,387.73,306.51
2016,9,2,18,15,162.5,18.0,3.45,15.5,37.0,203.48,73.95
2016,9,2,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.5,2.7,11.5,10.5,8.26,0.0
2016,9,3,6,0,0.0,21.0,2.8,12.0,21.0,15.33,0.0
2016,9,3,6,15,176.0,33.5,2.8,12.5,59.0,25.24,14.89
2016,9,3,6,30,352.0,46.0,2.8,13.0,97.0,37.49,27.21
2016,9,3,6,45,426.5,57.5,2.85,13.5,144.5,46.4,35.64
2016,9,3,7,0,501.0,69.0,2.9,14.0,192.0,55.19,43.71
2016,9,3,7,15,554.5,77.0,2.8,14.0,243.5,60.94,48.94
2016,9,3,7,30,608.0,85.0,2.7,14.0,295.0,66.63,53.97
2016,9,3,7,45,643.0,92.0,2.6,14.5,345.5,71.23,57.8
2016,9,3,8,0,678.0,99.0,2.5,15.0,396.0,75.72,61.44
2016,9,3,8,15,706.0,104.0,2.4,15.5,445.5,78.61,63.62
2016,9,3,8,30,734.0,109.0,2.3,16.0,495.0,81.42,65.72
2016,9,3,8,45,753.5,113.5,2.2,16.5,540.5,83.64,67.28
2016,9,3,9,0,773.0,118.0,2.1,17.0,586.0,93.0,74.97
2016,9,3,9,15,788.5,121.5,2.1,17.0,627.0,94.42,75.96
2016,9,3,9,30,804.0,125.0,2.1,17.0,668.0,95.78,76.92
2016,9,3,9,45,844.5,113.0,2.1,17.5,710.5,88.48,70.4
2016,9,3,10,0,885.0,101.0,2.1,18.0,753.0,92.04,73.14
2016,9,3,10,15,892.0,102.5,2.2,18.0,782.0,136.16,79.8
2016,9,3,10,30,899.0,104.0,2.3,18.0,811.0,195.6,114.33
2016,9,3,10,45,902.5,106.0,2.45,18.0,832.0,255.23,160.7
2016,9,3,11,0,906.0,108.0,2.6,18.0,853.0,314.86,212.16
2016,9,3,11,15,909.5,108.5,2.75,18.0,868.0,373.28,264.35
2016,9,3,11,30,913.0,109.0,2.9,18.0,883.0,431.18,316.05
2016,9,3,11,45,914.0,109.5,3.05,18.0,889.0,487.26,365.51
2016,9,3,12,0,915.0,110.0,3.2,18.0,895.0,542.09,412.82
2016,9,3,12,15,720.0,216.5,3.3,18.0,834.0,573.78,440.62
2016,9,3,12,30,525.0,323.0,3.4,18.0,773.0,583.85,449.75
2016,9,3,12,45,708.5,222.0,3.5,18.0,821.5,661.52,511.78
2016,9,3,13,0,892.0,121.0,3.6,18.0,870.0,733.41,569.78
2016,9,3,13,15,888.5,120.0,3.6,18.0,854.0,773.17,600.58
2016,9,3,13,30,885.0,119.0,3.6,18.0,838.0,810.0,627.86
2016,9,3,13,45,883.0,116.0,3.65,18.0,815.0,843.1,652.1
2016,9,3,14,0,881.0,113.0,3.7,18.0,792.0,872.98,674.12
2016,9,3,14,15,873.5,111.0,3.7,18.0,761.0,895.69,690.93
2016,9,3,14,30,866.0,109.0,3.7,18.0,730.0,914.74,705.36
2016,9,3,14,45,856.5,106.0,3.7,18.0,693.0,938.94,723.57
2016,9,3,15,0,847.0,103.0,3.7,18.0,656.0,947.83,731.22
2016,9,3,15,15,832.0,100.5,3.75,17.5,613.5,948.11,734.89
2016,9,3,15,30,817.0,98.0,3.8,17.0,571.0,944.42,736.01
2016,9,3,15,45,793.0,95.5,3.85,17.0,523.0,927.99,726.87
2016,9,3,16,0,769.0,93.0,3.9,17.0,475.0,907.73,715.05
2016,9,3,16,15,740.0,88.5,3.95,16.5,424.0,883.43,701.51
2016,9,3,16,30,711.0,84.0,4.0,16.0,373.0,849.74,680.69
2016,9,3,16,45,663.5,79.5,4.05,16.0,320.0,795.16,642.3
2016,9,3,17,0,616.0,75.0,4.1,16.0,267.0,738.44,600.87
2016,9,3,17,15,553.5,67.5,4.0,15.5,215.5,661.92,542.63
2016,9,3,17,30,491.0,60.0,3.9,15.0,164.0,584.68,480.7
2016,9,3,17,45,385.5,49.5,3.85,14.5,117.0,465.12,381.52
2016,9,3,18,0,280.0,39.0,3.8,14.0,70.0,353.01,279.55
2016,9,3,18,15,140.0,19.5,3.75,13.5,35.0,179.82,30.78
2016,9,3,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,35.5,8.0,2.75,11.5,9.0,6.29,0.0
2016,9,4,6,0,71.0,16.0,2.8,12.0,18.0,12.59,0.0
2016,9,4,6,15,184.5,33.0,2.8,12.0,55.5,24.91,14.4
2016,9,4,6,30,298.0,50.0,2.8,12.0,93.0,37.7,27.46
2016,9,4,6,45,392.5,61.0,2.8,12.5,142.0,46.21,35.59
2016,9,4,7,0,487.0,72.0,2.8,13.0,191.0,57.48,45.91
2016,9,4,7,15,543.5,80.5,2.65,13.5,242.5,63.53,51.34
2016,9,4,7,30,600.0,89.0,2.5,14.0,294.0,69.52,56.54
2016,9,4,7,45,649.5,92.5,2.45,14.5,347.5,71.75,58.26
2016,9,4,8,0,699.0,96.0,2.4,15.0,401.0,74.11,60.03
2016,9,4,8,15,727.5,101.0,2.3,15.0,451.0,77.11,62.46
2016,9,4,8,30,756.0,106.0,2.2,15.0,501.0,80.05,64.8
2016,9,4,8,45,783.0,107.5,2.1,15.5,549.0,87.39,70.81
2016,9,4,9,0,810.0,109.0,2.0,16.0,597.0,88.05,71.01
2016,9,4,9,15,825.0,112.0,1.95,16.5,639.0,89.39,71.81
2016,9,4,9,30,840.0,115.0,1.9,17.0,681.0,90.67,72.58
2016,9,4,9,45,864.0,111.0,1.9,17.5,719.5,87.96,69.97
2016,9,4,10,0,888.0,107.0,1.9,18.0,758.0,95.44,76.02
2016,9,4,10,15,896.0,108.5,1.95,18.0,787.5,138.99,82.27
2016,9,4,10,30,904.0,110.0,2.0,18.0,817.0,199.0,116.81
2016,9,4,10,45,909.0,111.0,2.05,18.5,839.5,258.82,162.66
2016,9,4,11,0,914.0,112.0,2.1,19.0,862.0,318.76,213.52
2016,9,4,11,15,917.5,112.5,2.2,19.0,876.5,377.79,265.72
2016,9,4,11,30,921.0,113.0,2.3,19.0,891.0,436.3,317.36
2016,9,4,11,45,923.0,113.5,2.4,19.5,897.5,493.39,366.31
2016,9,4,12,0,925.0,114.0,2.5,20.0,904.0,549.33,412.96
2016,9,4,12,15,924.5,114.0,2.6,20.0,902.5,602.15,456.76
2016,9,4,12,30,924.0,114.0,2.7,20.0,901.0,653.06,498.03
2016,9,4,12,45,925.0,111.5,2.8,20.0,892.5,700.77,536.07
2016,9,4,13,0,926.0,109.0,2.9,20.0,884.0,746.11,571.64
2016,9,4,13,15,922.0,108.0,2.95,19.5,866.5,786.56,603.96
2016,9,4,13,30,918.0,107.0,3.0,19.0,849.0,823.93,632.17
2016,9,4,13,45,911.0,106.5,3.1,19.0,824.0,856.13,655.73
2016,9,4,14,0,904.0,106.0,3.2,19.0,799.0,884.82,676.97
2016,9,4,14,15,895.5,104.0,3.2,19.0,767.0,907.08,693.24
2016,9,4,14,30,887.0,102.0,3.2,19.0,735.0,925.54,707.06
2016,9,4,14,45,874.0,100.5,3.25,19.0,696.0,936.56,716.31
2016,9,4,15,0,861.0,99.0,3.3,19.0,657.0,955.48,731.27
2016,9,4,15,15,845.0,96.0,3.3,18.5,613.5,954.28,733.53
2016,9,4,15,30,829.0,93.0,3.3,18.0,570.0,949.05,733.31
2016,9,4,15,45,805.5,90.5,3.3,18.0,521.5,933.14,724.4
2016,9,4,16,0,782.0,88.0,3.3,18.0,473.0,913.41,712.88
2016,9,4,16,15,752.0,84.0,3.35,17.5,421.5,881.79,694.4
2016,9,4,16,30,722.0,80.0,3.4,17.0,370.0,853.98,678.2
2016,9,4,16,45,675.0,75.5,3.5,17.0,316.5,799.87,640.89
2016,9,4,17,0,628.0,71.0,3.6,17.0,263.0,743.68,600.53
2016,9,4,17,15,564.5,63.5,3.6,16.0,211.5,666.24,543.39
2016,9,4,17,30,501.0,56.0,3.6,15.0,160.0,588.35,482.26
2016,9,4,17,45,396.5,45.5,3.6,14.5,113.0,470.2,384.23
2016,9,4,18,0,292.0,35.0,3.6,14.0,66.0,355.61,278.01
2016,9,4,18,15,146.0,17.5,3.45,13.5,33.0,178.52,0.0
2016,9,4,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,45,63.0,7.5,1.05,11.5,9.5,0.0,0.0
2016,9,5,6,0,126.0,15.0,1.0,12.0,19.0,11.8,0.0
2016,9,5,6,15,256.0,28.0,1.0,12.5,57.0,22.93,12.53
2016,9,5,6,30,386.0,41.0,1.0,13.0,95.0,33.65,23.81
2016,9,5,6,45,469.0,50.5,1.0,13.5,144.0,41.22,31.05
2016,9,5,7,0,552.0,60.0,1.0,14.0,193.0,48.8,38.04
2016,9,5,7,15,605.0,66.5,0.9,14.5,244.5,53.76,42.49
2016,9,5,7,30,658.0,73.0,0.8,15.0,296.0,58.71,46.77
2016,9,5,7,45,695.5,78.0,0.75,15.5,348.0,62.34,49.76
2016,9,5,8,0,733.0,83.0,0.7,16.0,400.0,71.35,57.38
2016,9,5,8,15,759.5,87.0,0.65,16.5,450.0,74.18,59.5
2016,9,5,8,30,786.0,91.0,0.6,17.0,500.0,76.94,61.56
2016,9,5,8,45,805.5,94.0,0.6,17.5,546.0,78.8,62.81
2016,9,5,9,0,825.0,97.0,0.6,18.0,592.0,80.59,64.02
2016,9,5,9,15,839.5,99.5,0.65,18.5,633.5,81.88,64.8
2016,9,5,9,30,854.0,102.0,0.7,19.0,675.0,83.11,65.55
2016,9,5,9,45,873.0,100.5,0.8,19.5,712.5,91.68,72.48
2016,9,5,10,0,892.0,99.0,0.9,20.0,750.0,91.21,71.79
2016,9,5,10,15,899.5,100.0,1.05,20.0,779.5,133.65,77.49
2016,9,5,10,30,907.0,101.0,1.2,20.0,809.0,193.36,111.16
2016,9,5,10,45,910.5,103.5,1.35,20.5,830.5,253.83,156.98
2016,9,5,11,0,914.0,106.0,1.5,21.0,852.0,314.28,207.74
2016,9,5,11,15,917.5,106.5,1.65,21.0,866.5,373.19,259.29
2016,9,5,11,30,921.0,107.0,1.8,21.0,881.0,431.56,310.34
2016,9,5,11,45,920.0,109.0,1.95,21.0,887.0,488.28,359.3
2016,9,5,12,0,919.0,111.0,2.1,21.0,893.0,543.57,405.98
2016,9,5,12,15,918.5,111.0,2.2,21.0,891.5,595.98,449.16
2016,9,5,12,30,918.0,111.0,2.3,21.0,890.0,646.48,489.82
2016,9,5,12,45,905.0,116.5,2.4,21.0,877.5,691.35,525.36
2016,9,5,13,0,892.0,122.0,2.5,21.0,865.0,733.03,557.85
2016,9,5,13,15,887.5,121.5,2.55,21.0,847.5,772.47,588.02
2016,9,5,13,30,883.0,121.0,2.6,21.0,830.0,808.92,614.69
2016,9,5,13,45,876.5,119.0,2.7,21.0,805.5,839.22,636.74
2016,9,5,14,0,870.0,117.0,2.8,21.0,781.0,866.06,656.54
2016,9,5,14,15,860.5,115.5,2.8,20.5,749.0,898.29,680.75
2016,9,5,14,30,851.0,114.0,2.8,20.0,717.0,916.33,695.37
2016,9,5,14,45,840.5,110.5,2.85,20.0,679.5,927.36,704.58
2016,9,5,15,0,830.0,107.0,2.9,20.0,642.0,934.42,711.34
2016,9,5,15,15,813.0,104.0,2.85,20.0,598.5,931.9,710.95
2016,9,5,15,30,796.0,101.0,2.8,20.0,555.0,925.37,708.05
2016,9,5,15,45,777.0,96.5,2.8,20.0,508.0,911.24,700.44
2016,9,5,16,0,758.0,92.0,2.8,20.0,461.0,893.37,690.29
2016,9,5,16,15,727.5,87.5,2.7,19.5,410.5,867.63,675.05
2016,9,5,16,30,697.0,83.0,2.6,19.0,360.0,832.48,652.77
2016,9,5,16,45,655.5,77.0,2.55,18.5,308.0,781.86,618.9
2016,9,5,17,0,614.0,71.0,2.5,18.0,256.0,729.13,582.02
2016,9,5,17,15,550.5,63.0,2.45,17.5,204.5,651.3,524.13
2016,9,5,17,30,487.0,55.0,2.4,17.0,153.0,573.11,462.63
2016,9,5,17,45,385.5,44.0,2.35,16.5,107.0,457.7,368.11
2016,9,5,18,0,284.0,33.0,2.3,16.0,61.0,346.25,263.05
2016,9,5,18,15,142.0,16.5,2.3,15.5,30.5,174.68,0.0
2016,9,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,6,5,45,64.0,6.5,0.9,12.5,9.0,0.0,0.0
2016,9,6,6,0,128.0,13.0,0.8,13.0,18.0,10.23,0.0
2016,9,6,6,15,259.5,26.0,0.7,13.5,55.5,21.29,10.87
2016,9,6,6,30,391.0,39.0,0.6,14.0,93.0,32.07,22.3
2016,9,6,6,45,470.0,48.5,0.55,14.5,141.0,39.67,29.55
2016,9,6,7,0,549.0,58.0,0.5,15.0,189.0,47.26,36.53
2016,9,6,7,15,602.5,64.5,0.5,15.5,240.5,52.26,41.01
2016,9,6,7,30,656.0,71.0,0.5,16.0,292.0,57.27,45.32
2016,9,6,7,45,691.5,76.5,0.5,16.5,343.5,61.26,48.62
2016,9,6,8,0,727.0,82.0,0.5,17.0,395.0,70.54,56.44
2016,9,6,8,15,753.5,86.0,0.55,17.5,444.5,73.38,58.58
2016,9,6,8,30,780.0,90.0,0.6,18.0,494.0,76.16,60.64
2016,9,6,8,45,798.5,93.5,0.7,19.0,539.5,78.34,62.06
2016,9,6,9,0,817.0,97.0,0.8,20.0,585.0,80.44,63.4
2016,9,6,9,15,832.0,99.5,0.8,20.5,626.5,81.74,64.18
2016,9,6,9,30,847.0,102.0,0.8,21.0,668.0,82.98,64.93
2016,9,6,9,45,859.5,103.5,0.8,21.5,704.0,92.97,72.99
2016,9,6,10,0,872.0,105.0,0.8,22.0,740.0,93.92,73.45
2016,9,6,10,15,880.5,106.5,0.85,22.0,769.5,135.07,78.78
2016,9,6,10,30,889.0,108.0,0.9,22.0,799.0,194.23,111.61
2016,9,6,10,45,895.0,109.0,1.0,22.5,821.0,253.37,155.66
2016,9,6,11,0,901.0,110.0,1.1,23.0,843.0,312.74,204.74
2016,9,6,11,15,904.5,110.5,1.25,23.0,857.5,371.01,255.09
2016,9,6,11,30,908.0,111.0,1.4,23.0,872.0,428.74,304.98
2016,9,6,11,45,910.0,111.0,1.6,23.5,878.5,484.72,352.23
2016,9,6,12,0,912.0,111.0,1.8,24.0,885.0,539.51,397.35
2016,9,6,12,15,912.0,111.0,1.9,23.5,883.5,591.81,440.64
2016,9,6,12,30,912.0,111.0,2.0,23.0,882.0,642.27,481.67
2016,9,6,12,45,907.5,112.0,2.15,23.0,872.0,688.61,518.25
2016,9,6,13,0,903.0,113.0,2.3,23.0,862.0,732.33,552.27
2016,9,6,13,15,899.0,112.0,2.35,23.0,845.0,771.85,582.21
2016,9,6,13,30,895.0,111.0,2.4,23.0,828.0,808.35,608.37
2016,9,6,13,45,891.5,108.5,2.5,23.0,803.5,840.67,631.59
2016,9,6,14,0,888.0,106.0,2.6,23.0,779.0,869.65,652.65
2016,9,6,14,15,879.0,104.5,2.6,23.0,747.5,891.41,668.2
2016,9,6,14,30,870.0,103.0,2.6,23.0,716.0,909.44,681.4
2016,9,6,14,45,861.0,99.5,2.6,23.0,678.5,921.52,690.79
2016,9,6,15,0,852.0,96.0,2.6,23.0,641.0,941.37,705.65
2016,9,6,15,15,835.5,93.5,2.55,22.5,597.5,940.0,707.26
2016,9,6,15,30,819.0,91.0,2.5,22.0,554.0,934.64,706.54
2016,9,6,15,45,801.0,86.5,2.5,22.0,507.0,921.46,699.73
2016,9,6,16,0,783.0,82.0,2.5,22.0,460.0,904.53,690.42
2016,9,6,16,15,753.5,78.0,2.45,21.5,409.0,873.36,672.03
2016,9,6,16,30,724.0,74.0,2.4,21.0,358.0,838.9,650.94
2016,9,6,16,45,684.5,68.5,2.35,21.0,306.0,796.96,622.47
2016,9,6,17,0,645.0,63.0,2.3,21.0,254.0,746.66,586.69
2016,9,6,17,15,582.5,56.0,2.15,20.0,202.5,670.93,531.68
2016,9,6,17,30,520.0,49.0,2.0,19.0,151.0,595.04,473.09
2016,9,6,17,45,417.5,39.0,1.9,18.5,105.0,479.91,379.67
2016,9,6,18,0,315.0,29.0,1.8,18.0,59.0,369.48,271.02
2016,9,6,18,15,157.5,14.5,1.75,17.5,29.5,143.57,0.0
2016,9,6,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,5,45,59.0,6.0,1.1,15.5,8.0,0.0,0.0
2016,9,7,6,0,118.0,12.0,1.1,16.0,16.0,9.44,0.0
2016,9,7,6,15,246.5,26.0,1.15,16.5,53.0,21.29,10.28
2016,9,7,6,30,375.0,40.0,1.2,17.0,90.0,32.84,22.57
2016,9,7,6,45,458.0,49.5,1.3,17.5,138.0,40.41,29.74
2016,9,7,7,0,541.0,59.0,1.4,18.0,186.0,47.98,36.65
2016,9,7,7,15,594.5,66.0,1.45,18.5,237.5,53.32,41.38
2016,9,7,7,30,648.0,73.0,1.5,19.0,289.0,58.63,45.93
2016,9,7,7,45,686.0,78.0,1.55,19.5,340.5,62.24,48.87
2016,9,7,8,0,724.0,83.0,1.6,20.0,392.0,65.83,51.72
2016,9,7,8,15,750.5,87.0,1.55,20.5,441.5,74.08,58.51
2016,9,7,8,30,777.0,91.0,1.5,21.0,491.0,76.83,60.53
2016,9,7,8,45,797.0,94.0,1.45,22.0,537.0,78.69,61.65
2016,9,7,9,0,817.0,97.0,1.4,23.0,583.0,80.5,62.72
2016,9,7,9,15,832.0,100.0,1.3,23.5,624.5,82.11,63.75
2016,9,7,9,30,847.0,103.0,1.2,24.0,666.0,83.66,64.74
2016,9,7,9,45,857.0,105.5,1.15,24.5,701.0,94.03,73.02
2016,9,7,10,0,867.0,108.0,1.1,25.0,736.0,95.43,73.84
2016,9,7,10,15,875.5,109.5,1.0,25.5,765.5,135.56,78.56
2016,9,7,10,30,884.0,111.0,0.9,26.0,795.0,194.52,110.34
2016,9,7,10,45,889.5,112.0,0.85,26.5,817.0,253.37,153.21
2016,9,7,11,0,895.0,113.0,0.8,27.0,839.0,312.38,200.79
2016,9,7,11,15,899.0,113.5,0.85,27.0,853.0,370.55,249.73
2016,9,7,11,30,903.0,114.0,0.9,27.0,867.0,428.25,298.09
2016,9,7,11,45,904.5,114.0,1.0,27.0,873.5,483.81,344.24
2016,9,7,12,0,906.0,114.0,1.1,27.0,880.0,538.15,388.32
2016,9,7,12,15,906.0,114.5,1.25,27.0,878.5,590.6,430.22
2016,9,7,12,30,906.0,115.0,1.4,27.0,877.0,641.24,469.83
2016,9,7,12,45,883.0,126.0,1.55,27.0,861.5,683.63,502.68
2016,9,7,13,0,860.0,137.0,1.7,27.0,846.0,729.66,537.05
2016,9,7,13,15,855.0,136.0,1.8,27.0,828.5,768.45,565.97
2016,9,7,13,30,850.0,135.0,1.9,27.0,811.0,804.15,592.45
2016,9,7,13,45,842.0,133.5,2.0,27.0,786.0,833.71,613.39
2016,9,7,14,0,834.0,132.0,2.1,27.0,761.0,859.71,632.1
2016,9,7,14,15,824.0,130.0,2.15,26.5,729.0,879.81,647.91
2016,9,7,14,30,814.0,128.0,2.2,26.0,697.0,896.09,661.45
2016,9,7,14,45,799.0,125.0,2.3,26.0,659.0,902.86,668.08
2016,9,7,15,0,784.0,122.0,2.4,26.0,621.0,905.57,672.27
2016,9,7,15,15,765.5,118.5,2.4,25.5,577.5,907.22,676.4
2016,9,7,15,30,747.0,115.0,2.4,25.0,534.0,898.79,673.93
2016,9,7,15,45,721.5,110.5,2.45,24.5,486.5,878.56,664.02
2016,9,7,16,0,696.0,106.0,2.5,24.0,439.0,854.74,651.58
2016,9,7,16,15,662.5,100.5,2.45,23.5,388.5,818.48,629.41
2016,9,7,16,30,629.0,95.0,2.4,23.0,338.0,779.19,604.57
2016,9,7,16,45,582.0,87.5,2.4,22.5,287.0,721.68,565.96
2016,9,7,17,0,535.0,80.0,2.4,22.0,236.0,662.12,524.12
2016,9,7,17,15,466.5,70.0,2.2,21.0,186.0,577.96,461.4
2016,9,7,17,30,398.0,60.0,2.0,20.0,136.0,491.27,393.39
2016,9,7,17,45,296.5,46.0,1.85,19.5,93.0,377.31,299.61
2016,9,7,18,0,195.0,32.0,1.7,19.0,50.0,269.48,191.48
2016,9,7,18,15,97.5,16.0,1.6,18.5,25.0,94.18,0.0
2016,9,7,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,45,31.0,5.5,1.3,13.5,6.5,0.0,0.0
2016,9,8,6,0,62.0,11.0,1.3,14.0,13.0,8.65,0.0
2016,9,8,6,15,176.0,27.5,1.35,14.0,47.5,20.88,9.67
2016,9,8,6,30,290.0,44.0,1.4,14.0,82.0,33.39,23.29
2016,9,8,6,45,374.5,56.0,1.45,14.5,128.5,42.57,32.0
2016,9,8,7,0,459.0,68.0,1.5,15.0,175.0,54.29,42.68
2016,9,8,7,15,229.5,72.5,1.5,15.5,126.0,52.16,40.87
2016,9,8,7,30,0.0,77.0,1.5,16.0,77.0,58.27,46.19
2016,9,8,7,45,0.0,84.5,1.5,16.5,84.5,64.04,51.07
2016,9,8,8,0,0.0,92.0,1.5,17.0,92.0,69.75,55.79
2016,9,8,8,15,0.0,114.5,1.5,17.0,114.5,85.7,69.45
2016,9,8,8,30,0.0,137.0,1.5,17.0,137.0,101.38,82.69
2016,9,8,8,45,5.0,166.0,1.55,17.5,169.0,121.1,99.05
2016,9,8,9,0,10.0,195.0,1.6,18.0,201.0,140.39,114.81
2016,9,8,9,15,11.5,208.0,1.6,18.0,215.5,149.39,122.0
2016,9,8,9,30,13.0,221.0,1.6,18.0,230.0,158.29,129.1
2016,9,8,9,45,19.5,248.0,1.65,18.5,262.0,175.72,142.99
2016,9,8,10,0,26.0,275.0,1.7,19.0,294.0,192.78,156.42
2016,9,8,10,15,33.5,299.5,1.75,19.0,325.0,197.58,152.12
2016,9,8,10,30,41.0,324.0,1.8,19.0,356.0,219.46,168.14
2016,9,8,10,45,58.0,349.0,1.85,19.5,395.5,245.31,186.8
2016,9,8,11,0,75.0,374.0,1.9,20.0,435.0,274.24,208.08
2016,9,8,11,15,78.0,383.0,1.95,20.0,447.0,292.1,222.02
2016,9,8,11,30,81.0,392.0,2.0,20.0,459.0,310.56,236.52
2016,9,8,11,45,82.5,393.5,2.05,20.5,463.0,323.93,246.74
2016,9,8,12,0,84.0,395.0,2.1,21.0,467.0,337.3,256.91
2016,9,8,12,15,141.0,404.0,2.15,21.0,523.5,389.6,296.74
2016,9,8,12,30,198.0,413.0,2.2,21.0,580.0,447.03,340.28
2016,9,8,12,45,200.0,406.0,2.25,21.0,572.5,462.37,352.46
2016,9,8,13,0,202.0,399.0,2.3,21.0,565.0,476.92,364.22
2016,9,8,13,15,201.5,390.5,2.3,21.0,553.0,487.54,372.89
2016,9,8,13,30,201.0,382.0,2.3,21.0,541.0,497.06,380.74
2016,9,8,13,45,202.0,369.5,2.35,21.0,525.5,502.96,386.17
2016,9,8,14,0,203.0,357.0,2.4,21.0,510.0,507.65,390.78
2016,9,8,14,15,203.0,341.0,2.4,20.5,488.5,506.77,391.97
2016,9,8,14,30,203.0,325.0,2.4,20.0,467.0,504.46,392.19
2016,9,8,14,45,314.0,282.5,2.45,20.0,487.5,596.13,464.05
2016,9,8,15,0,425.0,240.0,2.5,20.0,508.0,690.22,536.03
2016,9,8,15,15,441.0,216.5,2.5,19.5,478.0,694.05,541.55
2016,9,8,15,30,457.0,193.0,2.5,19.0,448.0,695.05,545.86
2016,9,8,15,45,411.5,183.5,2.55,19.0,397.5,649.02,513.52
2016,9,8,16,0,366.0,174.0,2.6,19.0,347.0,576.61,461.65
2016,9,8,16,15,331.0,158.0,2.55,18.5,301.0,528.88,427.64
2016,9,8,16,30,296.0,142.0,2.5,18.0,255.0,479.67,391.36
2016,9,8,16,45,271.0,124.5,2.5,18.0,216.5,437.0,358.81
2016,9,8,17,0,246.0,107.0,2.5,18.0,178.0,393.51,324.43
2016,9,8,17,15,340.5,80.0,2.45,17.5,156.5,468.11,384.91
2016,9,8,17,30,435.0,53.0,2.4,17.0,135.0,519.54,421.13
2016,9,8,17,45,334.0,40.5,2.35,16.5,91.5,404.9,324.28
2016,9,8,18,0,233.0,28.0,2.3,16.0,48.0,291.4,201.12
2016,9,8,18,15,116.5,14.0,2.35,15.5,24.0,108.23,0.0
2016,9,8,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,35.0,5.5,1.45,11.5,6.5,0.0,0.0
2016,9,9,6,0,70.0,11.0,1.5,12.0,13.0,8.65,0.0
2016,9,9,6,15,198.0,26.0,1.5,12.5,48.0,19.86,8.48
2016,9,9,6,30,326.0,41.0,1.5,13.0,83.0,33.5,23.43
2016,9,9,6,45,415.0,51.5,1.5,13.5,130.5,41.78,31.41
2016,9,9,7,0,504.0,62.0,1.5,14.0,178.0,50.04,39.07
2016,9,9,7,15,260.5,89.5,1.4,14.5,150.5,65.1,52.52
2016,9,9,7,30,17.0,117.0,1.3,15.0,123.0,84.52,69.53
2016,9,9,7,45,54.0,145.5,1.2,15.5,167.5,101.02,83.63
2016,9,9,8,0,91.0,174.0,1.1,16.0,212.0,118.99,98.72
2016,9,9,8,15,64.5,187.0,1.05,16.5,215.5,127.27,105.23
2016,9,9,8,30,38.0,200.0,1.0,17.0,219.0,135.2,111.38
2016,9,9,8,45,421.5,150.5,0.95,17.5,396.5,99.6,80.58
2016,9,9,9,0,805.0,101.0,0.9,18.0,574.0,82.95,66.08
2016,9,9,9,15,590.5,184.5,0.9,18.0,545.5,121.07,98.2
2016,9,9,9,30,376.0,268.0,0.9,18.0,517.0,165.76,135.09
2016,9,9,9,45,310.0,301.0,0.95,18.5,513.0,178.87,145.18
2016,9,9,10,0,244.0,334.0,1.0,19.0,509.0,202.83,164.13
2016,9,9,10,15,559.5,224.0,1.05,19.5,647.5,163.26,110.97
2016,9,9,10,30,875.0,114.0,1.1,20.0,786.0,193.53,112.89
2016,9,9,10,45,883.0,114.0,1.2,20.5,808.5,251.85,156.42
2016,9,9,11,0,891.0,114.0,1.3,21.0,831.0,310.59,205.28
2016,9,9,11,15,894.5,115.0,1.4,21.0,845.0,368.76,255.88
2016,9,9,11,30,898.0,116.0,1.5,21.0,859.0,426.41,305.99
2016,9,9,11,45,901.0,115.5,1.65,21.0,865.5,482.06,353.91
2016,9,9,12,0,904.0,115.0,1.8,21.0,872.0,536.6,399.9
2016,9,9,12,15,689.0,219.5,1.9,21.0,796.0,557.19,419.23
2016,9,9,12,30,474.0,324.0,2.0,21.0,720.0,553.26,418.22
2016,9,9,12,45,465.0,322.5,2.1,21.0,707.0,580.85,440.52
2016,9,9,13,0,456.0,321.0,2.2,21.0,694.0,606.13,460.58
2016,9,9,13,15,658.0,224.5,2.25,20.5,750.0,706.25,537.98
2016,9,9,13,30,860.0,128.0,2.3,20.0,806.0,803.65,612.47
2016,9,9,13,45,678.0,198.0,2.4,20.0,722.0,766.85,585.25
2016,9,9,14,0,496.0,268.0,2.5,20.0,638.0,703.75,539.44
2016,9,9,14,15,662.0,193.5,2.55,19.5,665.0,807.2,619.69
2016,9,9,14,30,828.0,119.0,2.6,19.0,692.0,897.25,684.96
2016,9,9,14,45,667.0,163.5,2.65,19.0,608.5,827.61,637.51
2016,9,9,15,0,506.0,208.0,2.7,19.0,525.0,732.41,570.18
2016,9,9,15,15,478.0,200.5,2.7,18.5,483.0,711.64,558.37
2016,9,9,15,30,450.0,193.0,2.7,18.0,441.0,687.73,543.52
2016,9,9,15,45,585.5,144.5,2.75,18.0,437.5,782.47,616.94
2016,9,9,16,0,721.0,96.0,2.8,18.0,434.0,864.21,677.04
2016,9,9,16,15,687.0,91.0,2.85,17.5,383.0,828.05,654.04
2016,9,9,16,30,653.0,86.0,2.9,17.0,332.0,788.92,629.13
2016,9,9,16,45,606.5,79.0,2.95,16.5,281.0,732.51,590.21
2016,9,9,17,0,560.0,72.0,3.0,16.0,230.0,674.16,547.9
2016,9,9,17,15,489.5,63.0,2.95,15.5,180.0,589.45,482.19
2016,9,9,17,30,419.0,54.0,2.9,15.0,130.0,504.61,412.74
2016,9,9,17,45,310.0,41.0,2.9,14.5,87.0,382.72,309.03
2016,9,9,18,0,201.0,28.0,2.9,14.0,44.0,260.66,169.6
2016,9,9,18,15,100.5,14.0,2.8,13.5,22.0,94.64,0.0
2016,9,9,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
