Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,21.5,4.5,2.05,11.5,5.0,0.0,0.0
2016,9,10,6,0,43.0,9.0,2.1,12.0,10.0,7.08,0.0
2016,9,10,6,15,160.5,25.5,2.15,12.0,43.5,19.36,7.53
2016,9,10,6,30,278.0,42.0,2.2,12.0,77.0,31.88,22.04
2016,9,10,6,45,362.5,54.5,2.25,12.5,122.5,41.41,31.17
2016,9,10,7,0,447.0,67.0,2.3,13.0,168.0,53.51,42.29
2016,9,10,7,15,223.5,83.0,2.25,13.5,133.5,60.52,48.64
2016,9,10,7,30,0.0,99.0,2.2,14.0,99.0,72.85,59.51
2016,9,10,7,45,6.5,123.0,2.2,14.5,126.0,89.48,73.93
2016,9,10,8,0,13.0,147.0,2.2,15.0,153.0,105.89,87.9
2016,9,10,8,15,38.0,178.5,2.1,15.5,197.5,122.07,101.42
2016,9,10,8,30,63.0,210.0,2.0,16.0,242.0,140.89,116.98
2016,9,10,8,45,100.0,236.5,1.95,16.5,293.0,156.9,129.92
2016,9,10,9,0,137.0,263.0,1.9,17.0,344.0,165.63,136.58
2016,9,10,9,15,266.5,262.0,1.9,17.0,432.5,160.81,132.15
2016,9,10,9,30,396.0,261.0,1.9,17.0,521.0,162.9,133.58
2016,9,10,9,45,433.5,262.0,1.95,17.5,560.5,154.41,125.96
2016,9,10,10,0,471.0,263.0,2.0,18.0,600.0,153.82,125.01
2016,9,10,10,15,488.5,268.5,2.05,18.0,630.5,181.24,128.45
2016,9,10,10,30,506.0,274.0,2.1,18.0,661.0,225.46,154.58
2016,9,10,10,45,671.5,205.0,2.2,18.5,733.5,254.93,169.51
2016,9,10,11,0,837.0,136.0,2.3,19.0,806.0,305.73,206.19
2016,9,10,11,15,634.0,235.5,2.35,19.0,748.0,359.7,259.56
2016,9,10,11,30,431.0,335.0,2.4,19.0,690.0,395.72,295.63
2016,9,10,11,45,448.0,330.5,2.45,19.5,702.5,436.17,328.51
2016,9,10,12,0,465.0,326.0,2.5,20.0,715.0,477.65,361.64
2016,9,10,12,15,459.5,327.5,2.55,20.0,710.5,512.07,389.72
2016,9,10,12,30,454.0,329.0,2.6,20.0,706.0,545.0,416.14
2016,9,10,12,45,449.0,326.5,2.65,20.0,695.5,573.52,438.91
2016,9,10,13,0,444.0,324.0,2.7,20.0,685.0,600.09,459.93
2016,9,10,13,15,465.5,307.5,2.7,19.5,679.0,632.26,486.0
2016,9,10,13,30,487.0,291.0,2.7,19.0,673.0,663.58,511.36
2016,9,10,13,45,441.5,300.5,2.75,19.0,638.5,663.08,511.58
2016,9,10,14,0,396.0,310.0,2.8,19.0,604.0,642.05,497.26
2016,9,10,14,15,412.5,288.5,2.8,19.0,583.0,673.55,521.86
2016,9,10,14,30,429.0,267.0,2.8,19.0,562.0,687.2,533.6
2016,9,10,14,45,423.5,252.0,2.85,19.0,529.5,684.85,533.69
2016,9,10,15,0,418.0,237.0,2.9,19.0,497.0,679.64,531.88
2016,9,10,15,15,427.5,215.5,2.9,18.5,465.0,679.08,534.8
2016,9,10,15,30,437.0,194.0,2.9,18.0,433.0,675.73,535.76
2016,9,10,15,45,544.0,152.5,2.9,18.0,422.5,740.8,587.74
2016,9,10,16,0,651.0,111.0,2.9,18.0,412.0,813.42,641.92
2016,9,10,16,15,615.0,104.0,2.9,17.5,362.5,772.83,614.88
2016,9,10,16,30,579.0,97.0,2.9,17.0,313.0,729.33,585.79
2016,9,10,16,45,530.5,88.5,2.9,16.5,263.0,669.53,543.18
2016,9,10,17,0,482.0,80.0,2.9,16.0,213.0,607.8,497.15
2016,9,10,17,15,412.0,69.0,2.85,15.5,165.5,517.96,426.35
2016,9,10,17,30,342.0,58.0,2.8,15.0,118.0,436.67,358.81
2016,9,10,17,45,243.0,42.0,2.75,15.0,77.5,324.19,260.8
2016,9,10,18,0,144.0,26.0,2.7,15.0,37.0,204.68,118.14
2016,9,10,18,15,72.0,13.0,2.65,14.5,18.5,69.97,0.0
2016,9,10,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,5,45,11.0,3.5,2.5,12.0,4.0,0.0,0.0
2016,9,11,6,0,22.0,7.0,2.6,12.0,8.0,5.51,0.0
2016,9,11,6,15,111.0,26.0,2.7,12.0,39.0,19.59,6.91
2016,9,11,6,30,200.0,45.0,2.8,12.0,70.0,33.58,23.42
2016,9,11,6,45,276.0,61.0,2.9,12.5,113.5,45.27,34.53
2016,9,11,7,0,352.0,77.0,3.0,13.0,157.0,56.81,45.19
2016,9,11,7,15,176.0,74.5,2.95,13.0,114.5,54.47,43.33
2016,9,11,7,30,0.0,72.0,2.9,13.0,72.0,54.71,43.57
2016,9,11,7,45,0.0,86.0,2.85,13.5,86.0,64.97,52.54
2016,9,11,8,0,0.0,100.0,2.8,14.0,100.0,75.15,61.28
2016,9,11,8,15,0.0,126.5,2.75,14.5,126.5,93.58,77.11
2016,9,11,8,30,0.0,153.0,2.7,15.0,153.0,111.62,92.35
2016,9,11,8,45,4.5,172.5,2.65,15.5,175.5,125.03,103.39
2016,9,11,9,0,9.0,192.0,2.6,16.0,198.0,138.28,114.17
2016,9,11,9,15,11.0,207.0,2.55,16.0,214.5,148.54,122.53
2016,9,11,9,30,13.0,222.0,2.5,16.0,231.0,158.68,130.76
2016,9,11,9,45,12.0,225.0,2.5,16.5,234.0,161.26,132.36
2016,9,11,10,0,11.0,228.0,2.5,17.0,237.0,163.71,133.9
2016,9,11,10,15,12.5,240.5,2.5,17.0,251.0,173.59,135.34
2016,9,11,10,30,14.0,253.0,2.5,17.0,265.0,184.65,143.65
2016,9,11,10,45,12.0,243.5,2.55,17.0,253.5,180.81,140.5
2016,9,11,11,0,10.0,234.0,2.6,17.0,242.0,176.15,136.82
2016,9,11,11,15,12.0,247.5,2.65,17.0,257.5,188.23,146.35
2016,9,11,11,30,14.0,261.0,2.7,17.0,273.0,200.8,156.26
2016,9,11,11,45,16.5,276.5,2.75,17.5,290.5,215.53,167.57
2016,9,11,12,0,19.0,292.0,2.8,18.0,308.0,230.9,179.35
2016,9,11,12,15,18.5,290.0,2.85,18.0,306.0,232.15,180.46
2016,9,11,12,30,18.0,288.0,2.9,18.0,304.0,233.22,181.47
2016,9,11,12,45,18.5,287.0,3.0,18.0,302.5,235.58,183.54
2016,9,11,13,0,19.0,286.0,3.1,18.0,301.0,237.95,185.65
2016,9,11,13,15,15.0,262.5,3.15,17.5,275.0,218.64,171.0
2016,9,11,13,30,11.0,239.0,3.2,17.0,249.0,198.38,155.47
2016,9,11,13,45,12.0,240.5,3.3,17.0,250.5,202.37,158.98
2016,9,11,14,0,13.0,242.0,3.4,17.0,252.0,206.63,162.7
2016,9,11,14,15,13.5,236.5,3.45,16.5,246.5,204.6,161.72
2016,9,11,14,30,14.0,231.0,3.5,16.0,241.0,202.65,160.87
2016,9,11,14,45,16.5,227.0,3.55,16.0,238.0,204.12,162.56
2016,9,11,15,0,19.0,223.0,3.6,16.0,235.0,206.01,164.64
2016,9,11,15,15,15.0,204.0,3.6,16.0,213.0,187.29,149.8
2016,9,11,15,30,11.0,185.0,3.6,16.0,191.0,168.16,134.54
2016,9,11,15,45,12.5,173.5,3.65,16.0,180.0,161.8,129.88
2016,9,11,16,0,14.0,162.0,3.7,16.0,169.0,155.69,125.38
2016,9,11,16,15,8.0,142.5,3.7,15.5,146.5,133.54,107.35
2016,9,11,16,30,2.0,123.0,3.7,15.0,124.0,111.11,88.78
2016,9,11,16,45,274.5,96.0,3.7,15.0,171.0,398.86,336.87
2016,9,11,17,0,547.0,69.0,3.7,15.0,218.0,655.67,540.27
2016,9,11,17,15,476.0,60.0,3.65,14.5,169.0,570.98,471.07
2016,9,11,17,30,405.0,51.0,3.6,14.0,120.0,486.3,400.08
2016,9,11,17,45,292.5,38.0,3.55,13.5,78.5,362.4,291.66
2016,9,11,18,0,180.0,25.0,3.5,13.0,37.0,231.07,112.73
2016,9,11,18,15,90.0,12.5,3.4,13.0,18.5,84.3,0.0
2016,9,11,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,7.0,4.5,3.1,11.5,5.0,0.0,0.0
2016,9,12,6,0,14.0,9.0,3.2,12.0,10.0,7.08,0.0
2016,9,12,6,15,134.5,27.0,3.3,12.0,43.0,20.35,6.42
2016,9,12,6,30,255.0,45.0,3.4,12.0,76.0,33.86,23.56
2016,9,12,6,45,354.0,57.0,3.5,12.5,123.0,43.06,32.54
2016,9,12,7,0,453.0,69.0,3.6,13.0,170.0,55.32,43.85
2016,9,12,7,15,517.0,77.5,3.55,13.0,221.0,61.44,49.54
2016,9,12,7,30,581.0,86.0,3.5,13.0,272.0,67.55,55.04
2016,9,12,7,45,290.5,101.5,3.5,13.5,194.5,71.0,57.91
2016,9,12,8,0,0.0,117.0,3.5,14.0,117.0,86.46,71.28
2016,9,12,8,15,0.0,133.0,3.45,14.0,133.0,97.78,80.97
2016,9,12,8,30,0.0,149.0,3.4,14.0,149.0,108.99,90.48
2016,9,12,8,45,1.5,160.5,3.35,14.5,161.0,117.25,97.15
2016,9,12,9,0,3.0,172.0,3.3,15.0,173.0,125.44,103.7
2016,9,12,9,15,13.0,207.5,3.3,15.0,215.5,148.82,123.4
2016,9,12,9,30,23.0,243.0,3.3,15.0,258.0,171.52,142.31
2016,9,12,9,45,16.5,233.0,3.3,15.5,244.5,166.22,137.22
2016,9,12,10,0,10.0,223.0,3.3,16.0,231.0,160.5,131.89
2016,9,12,10,15,11.5,235.0,3.3,16.0,244.0,169.96,133.18
2016,9,12,10,30,13.0,247.0,3.3,16.0,257.0,180.57,141.22
2016,9,12,10,45,34.5,300.5,3.35,16.5,328.0,212.54,165.21
2016,9,12,11,0,56.0,354.0,3.4,17.0,399.0,257.29,199.25
2016,9,12,11,15,50.5,353.0,3.45,17.0,394.0,264.64,205.4
2016,9,12,11,30,45.0,352.0,3.5,17.0,389.0,270.98,210.83
2016,9,12,11,45,45.0,355.0,3.6,17.0,392.0,281.52,219.41
2016,9,12,12,0,45.0,358.0,3.7,17.0,395.0,292.07,227.97
2016,9,12,12,15,41.0,350.5,3.75,17.0,384.0,292.64,228.74
2016,9,12,12,30,37.0,343.0,3.8,17.0,373.0,292.25,228.74
2016,9,12,12,45,26.0,305.5,3.85,17.0,327.0,262.17,205.47
2016,9,12,13,0,15.0,268.0,3.9,17.0,281.0,220.79,173.04
2016,9,12,13,15,40.5,310.0,3.9,16.5,342.5,288.12,227.32
2016,9,12,13,30,66.0,352.0,3.9,16.0,404.0,352.33,278.62
2016,9,12,13,45,38.5,289.5,3.95,16.0,319.5,280.84,222.48
2016,9,12,14,0,11.0,227.0,4.0,16.0,235.0,192.09,151.67
2016,9,12,14,15,13.5,231.0,4.0,15.5,240.5,199.85,158.75
2016,9,12,14,30,16.0,235.0,4.0,15.0,246.0,208.27,166.27
2016,9,12,14,45,17.5,228.5,4.0,15.0,240.0,206.67,165.43
2016,9,12,15,0,19.0,222.0,4.0,15.0,234.0,205.32,164.86
2016,9,12,15,15,12.5,197.5,3.95,14.5,205.0,178.8,143.74
2016,9,12,15,30,6.0,173.0,3.9,14.0,176.0,151.65,121.82
2016,9,12,15,45,3.0,135.0,3.85,14.0,136.5,114.06,90.85
2016,9,12,16,0,0.0,97.0,3.8,14.0,97.0,76.71,59.62
2016,9,12,16,15,0.0,97.0,3.75,13.5,97.0,78.16,61.19
2016,9,12,16,30,0.0,97.0,3.7,13.0,97.0,80.66,63.6
2016,9,12,16,45,0.0,81.0,3.65,13.0,81.0,66.86,51.89
2016,9,12,17,0,0.0,65.0,3.6,13.0,65.0,52.79,39.8
2016,9,12,17,15,0.0,50.0,3.5,12.5,50.0,39.5,28.27
2016,9,12,17,30,0.0,35.0,3.4,12.0,35.0,26.75,17.08
2016,9,12,17,45,0.0,22.5,3.35,12.0,22.5,17.15,8.38
2016,9,12,18,0,0.0,10.0,3.3,12.0,10.0,7.59,0.0
2016,9,12,18,15,0.0,5.0,3.25,12.0,5.0,3.93,0.0
2016,9,12,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,6,15,122.5,21.0,1.85,12.5,35.5,15.95,2.87
2016,9,13,6,30,245.0,42.0,1.9,13.0,71.0,31.68,21.52
2016,9,13,6,45,330.0,56.0,1.95,13.5,116.0,42.18,31.62
2016,9,13,7,0,415.0,70.0,2.0,14.0,161.0,52.64,41.29
2016,9,13,7,15,475.5,80.0,1.95,14.0,211.0,63.0,50.73
2016,9,13,7,30,536.0,90.0,1.9,14.0,261.0,70.05,57.03
2016,9,13,7,45,580.5,97.5,1.85,14.5,311.5,74.9,61.12
2016,9,13,8,0,625.0,105.0,1.8,15.0,362.0,79.69,65.03
2016,9,13,8,15,656.5,111.0,1.75,15.0,410.5,83.12,67.81
2016,9,13,8,30,688.0,117.0,1.7,15.0,459.0,86.47,70.5
2016,9,13,8,45,530.5,171.5,1.7,15.5,450.5,114.69,94.49
2016,9,13,9,0,373.0,226.0,1.7,16.0,442.0,145.91,120.56
2016,9,13,9,15,573.5,178.5,1.75,16.5,537.0,117.29,95.69
2016,9,13,9,30,774.0,131.0,1.8,17.0,632.0,92.08,73.88
2016,9,13,9,45,609.5,201.0,1.85,17.5,608.5,127.29,103.41
2016,9,13,10,0,445.0,271.0,1.9,18.0,585.0,157.91,128.54
2016,9,13,10,15,499.0,262.5,1.9,18.0,628.5,177.82,126.12
2016,9,13,10,30,553.0,254.0,1.9,18.0,672.0,219.61,148.25
2016,9,13,10,45,511.5,278.0,1.9,18.5,673.0,268.06,186.21
2016,9,13,11,0,470.0,302.0,1.9,19.0,674.0,312.37,223.81
2016,9,13,11,15,511.5,295.0,1.85,19.0,706.5,359.29,261.68
2016,9,13,11,30,553.0,288.0,1.8,19.0,739.0,410.26,303.11
2016,9,13,11,45,521.0,301.0,1.8,19.0,727.5,447.17,334.98
2016,9,13,12,0,489.0,314.0,1.8,19.0,716.0,480.37,363.01
2016,9,13,12,15,478.5,316.0,1.75,19.0,709.0,513.4,389.77
2016,9,13,12,30,468.0,318.0,1.7,19.0,702.0,544.38,414.27
2016,9,13,12,45,668.0,223.5,1.7,19.5,763.5,632.66,481.05
2016,9,13,13,0,868.0,129.0,1.7,20.0,825.0,716.65,544.11
2016,9,13,13,15,600.0,238.0,1.7,20.0,714.0,673.32,510.98
2016,9,13,13,30,332.0,347.0,1.7,20.0,603.0,580.48,442.07
2016,9,13,13,45,421.5,300.5,1.7,20.0,615.0,645.96,492.65
2016,9,13,14,0,511.0,254.0,1.7,20.0,627.0,701.27,534.68
2016,9,13,14,15,505.0,244.5,1.7,19.5,599.5,710.44,543.17
2016,9,13,14,30,499.0,235.0,1.7,19.0,572.0,716.71,550.12
2016,9,13,14,45,652.5,171.0,1.7,19.0,585.0,818.4,625.73
2016,9,13,15,0,806.0,107.0,1.7,19.0,598.0,902.83,683.86
2016,9,13,15,15,787.0,104.0,1.7,19.0,554.0,897.63,681.17
2016,9,13,15,30,768.0,101.0,1.7,19.0,510.0,888.44,676.93
2016,9,13,15,45,743.5,96.0,1.75,19.0,462.0,874.41,670.03
2016,9,13,16,0,719.0,91.0,1.8,19.0,414.0,850.7,656.38
2016,9,13,16,15,684.0,86.0,1.8,18.5,363.5,813.54,633.69
2016,9,13,16,30,649.0,81.0,1.8,18.0,313.0,773.47,608.18
2016,9,13,16,45,597.5,74.5,1.85,17.5,261.5,713.12,567.02
2016,9,13,17,0,546.0,68.0,1.9,17.0,210.0,650.94,522.22
2016,9,13,17,15,470.5,58.5,1.8,16.5,161.0,561.65,452.91
2016,9,13,17,30,395.0,49.0,1.7,16.0,112.0,472.56,379.83
2016,9,13,17,45,276.0,35.0,1.6,15.5,71.5,343.21,266.88
2016,9,13,18,0,157.0,21.0,1.5,15.0,31.0,198.15,23.4
2016,9,13,18,15,78.5,10.5,1.5,14.5,15.5,72.83,0.0
2016,9,13,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,15,112.5,20.5,0.85,13.0,33.5,15.55,1.52
2016,9,14,6,30,225.0,41.0,0.9,13.0,67.0,30.86,20.75
2016,9,14,6,45,309.5,56.0,0.95,13.5,111.5,42.03,31.48
2016,9,14,7,0,394.0,71.0,1.0,14.0,156.0,53.13,41.72
2016,9,14,7,15,454.5,82.0,1.0,14.5,205.5,61.19,49.03
2016,9,14,7,30,515.0,93.0,1.0,15.0,255.0,72.15,58.65
2016,9,14,7,45,557.5,101.5,1.0,15.5,305.0,77.59,63.22
2016,9,14,8,0,600.0,110.0,1.0,16.0,355.0,82.93,67.58
2016,9,14,8,15,632.0,116.5,1.0,16.0,403.5,86.55,70.5
2016,9,14,8,30,664.0,123.0,1.0,16.0,452.0,90.09,73.32
2016,9,14,8,45,688.0,128.0,1.0,16.5,497.0,92.38,74.9
2016,9,14,9,0,712.0,133.0,1.0,17.0,542.0,94.61,76.43
2016,9,14,9,15,730.0,137.0,1.05,17.0,582.5,96.02,77.42
2016,9,14,9,30,748.0,141.0,1.1,17.0,623.0,97.39,78.4
2016,9,14,9,45,810.0,121.5,1.15,17.5,669.0,93.82,75.04
2016,9,14,10,0,872.0,102.0,1.2,18.0,715.0,92.48,73.62
2016,9,14,10,15,880.5,103.5,1.2,18.0,743.5,126.9,76.64
2016,9,14,10,30,889.0,105.0,1.2,18.0,772.0,186.26,108.23
2016,9,14,10,45,896.0,105.5,1.3,18.5,794.0,245.43,152.24
2016,9,14,11,0,903.0,106.0,1.4,19.0,816.0,304.88,202.04
2016,9,14,11,15,906.5,106.5,1.45,19.0,830.0,363.28,253.29
2016,9,14,11,30,910.0,107.0,1.5,19.0,844.0,421.09,304.01
2016,9,14,11,45,912.5,106.5,1.6,19.5,850.0,476.92,351.83
2016,9,14,12,0,915.0,106.0,1.7,20.0,856.0,531.52,397.36
2016,9,14,12,15,914.5,106.0,1.75,20.0,853.5,583.46,440.14
2016,9,14,12,30,914.0,106.0,1.8,20.0,851.0,633.43,480.3
2016,9,14,12,45,905.5,109.0,1.85,20.0,839.5,678.7,516.01
2016,9,14,13,0,897.0,112.0,1.9,20.0,828.0,721.03,548.8
2016,9,14,13,15,892.5,111.0,1.95,20.0,809.5,759.59,578.41
2016,9,14,13,30,888.0,110.0,2.0,20.0,791.0,795.07,604.49
2016,9,14,13,45,691.5,184.0,2.05,20.0,704.0,761.09,579.95
2016,9,14,14,0,495.0,258.0,2.1,20.0,617.0,691.18,529.09
2016,9,14,14,15,677.5,179.5,2.1,20.0,646.5,802.96,613.78
2016,9,14,14,30,860.0,101.0,2.1,20.0,676.0,889.8,673.97
2016,9,14,14,45,849.0,97.5,2.15,20.0,638.0,910.33,688.99
2016,9,14,15,0,838.0,94.0,2.2,20.0,600.0,916.26,694.98
2016,9,14,15,15,820.0,91.5,2.2,19.5,556.0,912.84,695.77
2016,9,14,15,30,802.0,89.0,2.2,19.0,512.0,905.44,694.04
2016,9,14,15,45,780.5,84.5,2.2,19.0,464.5,888.37,684.4
2016,9,14,16,0,759.0,80.0,2.2,19.0,417.0,867.57,672.15
2016,9,14,16,15,725.5,75.5,2.15,18.5,366.0,831.68,649.77
2016,9,14,16,30,692.0,71.0,2.1,18.0,315.0,799.79,629.57
2016,9,14,16,45,646.5,64.5,2.1,18.0,263.5,744.9,590.73
2016,9,14,17,0,601.0,58.0,2.1,18.0,212.0,688.26,548.63
2016,9,14,17,15,525.5,50.0,2.0,17.5,162.0,600.65,480.8
2016,9,14,17,30,450.0,42.0,1.9,17.0,112.0,513.71,409.22
2016,9,14,17,45,327.5,30.5,1.8,16.5,70.5,383.63,292.6
2016,9,14,18,0,205.0,19.0,1.7,16.0,29.0,233.71,0.0
2016,9,14,18,15,102.5,9.5,1.75,15.5,14.5,91.54,0.0
2016,9,14,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,15,6,15,190.5,16.0,1.55,12.5,37.5,12.98,0.0
2016,9,15,6,30,381.0,32.0,1.6,13.0,75.0,26.52,16.93
2016,9,15,6,45,473.0,41.0,1.65,13.5,122.5,33.95,24.31
2016,9,15,7,0,565.0,50.0,1.7,14.0,170.0,41.43,31.32
2016,9,15,7,15,622.5,56.0,1.6,14.5,222.0,46.33,35.82
2016,9,15,7,30,680.0,62.0,1.5,15.0,274.0,55.48,43.92
2016,9,15,7,45,383.0,113.5,1.45,15.5,237.0,80.23,65.58
2016,9,15,8,0,86.0,165.0,1.4,16.0,200.0,113.34,94.05
2016,9,15,8,15,209.5,177.5,1.3,16.5,277.0,120.87,99.96
2016,9,15,8,30,333.0,190.0,1.2,17.0,354.0,126.36,104.1
2016,9,15,8,45,591.5,137.0,1.15,17.5,461.5,96.24,77.87
2016,9,15,9,0,850.0,84.0,1.1,18.0,569.0,80.99,64.52
2016,9,15,9,15,864.5,86.0,1.1,18.0,610.0,82.87,65.97
2016,9,15,9,30,879.0,88.0,1.1,18.0,651.0,84.64,67.3
2016,9,15,9,45,891.5,89.0,1.15,18.5,686.5,85.66,67.87
2016,9,15,10,0,904.0,90.0,1.2,19.0,722.0,86.61,68.4
2016,9,15,10,15,911.5,91.0,1.25,19.0,751.0,120.85,71.18
2016,9,15,10,30,919.0,92.0,1.3,19.0,780.0,181.4,102.94
2016,9,15,10,45,619.5,224.5,1.4,19.5,694.0,255.35,170.95
2016,9,15,11,0,320.0,357.0,1.5,20.0,608.0,311.83,227.43
2016,9,15,11,15,627.5,226.5,1.6,20.0,729.0,350.28,250.37
2016,9,15,11,30,935.0,96.0,1.7,20.0,850.0,421.69,303.41
2016,9,15,11,45,935.5,96.5,1.85,20.0,855.0,478.5,352.88
2016,9,15,12,0,936.0,97.0,2.0,20.0,860.0,533.86,400.16
2016,9,15,12,15,935.5,97.0,2.1,20.0,858.0,586.62,444.09
2016,9,15,12,30,935.0,97.0,2.2,20.0,856.0,637.34,485.38
2016,9,15,12,45,919.5,103.5,2.3,20.0,842.0,681.97,521.14
2016,9,15,13,0,904.0,110.0,2.4,20.0,828.0,723.11,553.59
2016,9,15,13,15,899.0,109.0,2.45,20.0,809.5,761.49,583.38
2016,9,15,13,30,894.0,108.0,2.5,20.0,791.0,796.74,609.51
2016,9,15,13,45,887.0,106.5,2.55,20.0,765.0,826.64,631.16
2016,9,15,14,0,880.0,105.0,2.6,20.0,739.0,853.01,650.49
2016,9,15,14,15,870.0,103.5,2.65,20.0,706.0,873.21,665.72
2016,9,15,14,30,860.0,102.0,2.7,20.0,673.0,900.27,685.88
2016,9,15,14,45,846.5,99.0,2.75,20.0,634.0,908.48,693.18
2016,9,15,15,0,833.0,96.0,2.8,20.0,595.0,912.61,698.04
2016,9,15,15,15,814.0,93.5,2.8,19.5,550.5,908.16,698.12
2016,9,15,15,30,795.0,91.0,2.8,19.0,506.0,899.71,695.61
2016,9,15,15,45,770.0,87.0,2.8,19.0,458.0,879.81,683.8
2016,9,15,16,0,745.0,83.0,2.8,19.0,410.0,856.16,669.29
2016,9,15,16,15,709.5,78.0,2.8,18.5,358.5,824.57,649.97
2016,9,15,16,30,674.0,73.0,2.8,18.0,307.0,783.95,623.33
2016,9,15,16,45,623.0,67.0,2.85,17.5,255.5,724.76,581.82
2016,9,15,17,0,572.0,61.0,2.9,17.0,204.0,663.87,536.64
2016,9,15,17,15,491.5,52.5,2.85,16.5,154.5,571.42,463.61
2016,9,15,17,30,411.0,44.0,2.8,16.0,105.0,479.54,386.55
2016,9,15,17,45,278.5,31.0,2.8,15.5,65.0,340.28,258.31
2016,9,15,18,0,146.0,18.0,2.8,15.0,25.0,178.19,0.0
2016,9,15,18,15,73.0,9.0,2.75,14.5,12.5,7.08,0.0
2016,9,15,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,6,15,174.0,16.5,0.7,12.5,35.0,13.37,0.0
2016,9,16,6,30,348.0,33.0,0.6,13.0,70.0,27.24,17.46
2016,9,16,6,45,444.0,42.0,0.55,13.5,117.5,34.58,24.89
2016,9,16,7,0,540.0,51.0,0.5,14.0,165.0,42.01,31.87
2016,9,16,7,15,599.0,57.5,0.4,14.5,216.0,47.21,36.65
2016,9,16,7,30,658.0,64.0,0.3,15.0,267.0,52.44,41.27
2016,9,16,7,45,506.5,105.5,0.25,15.5,278.5,77.0,62.73
2016,9,16,8,0,355.0,147.0,0.2,16.0,290.0,102.3,84.26
2016,9,16,8,15,370.0,163.0,0.15,16.5,328.5,111.99,91.97
2016,9,16,8,30,385.0,179.0,0.1,17.0,367.0,117.55,96.11
2016,9,16,8,45,371.5,202.0,0.1,17.5,398.0,133.55,109.02
2016,9,16,9,0,358.0,225.0,0.1,18.0,429.0,145.15,118.04
2016,9,16,9,15,369.0,241.0,0.15,18.5,464.5,153.19,124.12
2016,9,16,9,30,380.0,257.0,0.2,19.0,500.0,160.93,129.93
2016,9,16,9,45,634.5,175.5,0.3,19.5,607.0,113.37,90.35
2016,9,16,10,0,889.0,94.0,0.4,20.0,714.0,88.48,69.52
2016,9,16,10,15,897.0,95.5,0.5,20.5,742.5,121.7,72.01
2016,9,16,10,30,905.0,97.0,0.6,21.0,771.0,181.85,102.8
2016,9,16,10,45,703.5,191.0,0.7,21.5,724.0,249.83,161.1
2016,9,16,11,0,502.0,285.0,0.8,22.0,677.0,309.52,216.17
2016,9,16,11,15,712.0,192.5,0.95,22.0,758.5,353.32,246.89
2016,9,16,11,30,922.0,100.0,1.1,22.0,840.0,418.95,297.44
2016,9,16,11,45,709.0,202.5,1.25,22.0,774.0,457.59,335.07
2016,9,16,12,0,496.0,305.0,1.4,22.0,708.0,476.67,354.75
2016,9,16,12,15,478.5,310.0,1.45,22.0,697.5,508.27,380.58
2016,9,16,12,30,461.0,315.0,1.5,22.0,687.0,537.24,403.71
2016,9,16,12,45,684.5,210.5,1.6,22.0,755.0,630.91,475.17
2016,9,16,13,0,908.0,106.0,1.7,22.0,823.0,721.31,544.12
2016,9,16,13,15,707.0,189.0,1.75,22.0,740.0,706.54,532.67
2016,9,16,13,30,506.0,272.0,1.8,22.0,657.0,658.84,498.12
2016,9,16,13,45,696.0,186.5,1.85,22.0,696.0,765.41,578.47
2016,9,16,14,0,886.0,101.0,1.9,22.0,735.0,852.75,640.28
2016,9,16,14,15,876.0,99.5,1.9,22.0,702.0,872.94,654.11
2016,9,16,14,30,866.0,98.0,1.9,22.0,669.0,889.35,666.22
2016,9,16,14,45,853.0,95.5,1.95,22.0,630.5,908.95,681.21
2016,9,16,15,0,840.0,93.0,2.0,22.0,592.0,914.13,686.69
2016,9,16,15,15,822.0,90.0,2.0,22.0,547.5,910.02,685.72
2016,9,16,15,30,804.0,87.0,2.0,22.0,503.0,901.92,682.26
2016,9,16,15,45,780.0,83.0,2.05,22.0,455.0,882.97,671.99
2016,9,16,16,0,756.0,79.0,2.1,22.0,407.0,860.3,659.06
2016,9,16,16,15,721.0,74.5,2.1,21.5,356.0,822.93,636.26
2016,9,16,16,30,686.0,70.0,2.1,21.0,305.0,789.8,615.65
2016,9,16,16,45,635.5,64.0,2.1,20.5,253.0,731.05,575.19
2016,9,16,17,0,585.0,58.0,2.1,20.0,201.0,670.66,531.2
2016,9,16,17,15,504.5,49.5,2.05,19.0,151.5,578.3,460.64
2016,9,16,17,30,424.0,41.0,2.0,18.0,102.0,486.81,385.7
2016,9,16,17,45,288.0,28.5,1.95,17.5,62.0,345.6,252.54
2016,9,16,18,0,152.0,16.0,1.9,17.0,22.0,140.55,0.0
2016,9,16,18,15,76.0,8.0,1.95,16.5,11.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,6,15,178.0,15.5,0.75,12.5,34.5,12.57,0.0
2016,9,17,6,30,356.0,31.0,0.6,13.0,69.0,25.64,15.98
2016,9,17,6,45,454.5,40.0,0.5,13.5,116.0,33.06,23.53
2016,9,17,7,0,553.0,49.0,0.4,14.0,163.0,40.58,30.59
2016,9,17,7,15,611.5,55.0,0.35,14.5,214.0,45.48,35.11
2016,9,17,7,30,670.0,61.0,0.3,15.0,265.0,54.58,43.18
2016,9,17,7,45,459.5,108.5,0.3,15.5,260.5,78.24,63.82
2016,9,17,8,0,249.0,156.0,0.3,16.0,256.0,105.69,87.23
2016,9,17,8,15,527.0,116.0,0.3,16.5,361.5,84.55,68.5
2016,9,17,8,30,805.0,76.0,0.3,17.0,467.0,67.19,53.24
2016,9,17,8,45,825.0,78.5,0.35,18.0,512.5,69.12,54.56
2016,9,17,9,0,845.0,81.0,0.4,19.0,558.0,78.93,62.52
2016,9,17,9,15,859.5,83.0,0.45,19.5,599.0,80.85,63.82
2016,9,17,9,30,874.0,85.0,0.5,20.0,640.0,82.66,65.06
2016,9,17,9,45,886.0,86.0,0.55,20.5,675.0,83.7,65.65
2016,9,17,10,0,898.0,87.0,0.6,21.0,710.0,84.68,66.2
2016,9,17,10,15,906.0,88.5,0.65,21.0,738.5,117.27,68.63
2016,9,17,10,30,914.0,90.0,0.7,21.0,767.0,177.82,99.52
2016,9,17,10,45,918.5,91.0,0.8,21.5,788.0,238.02,143.39
2016,9,17,11,0,923.0,92.0,0.9,22.0,809.0,298.18,193.02
2016,9,17,11,15,926.0,92.5,1.0,22.0,822.0,357.25,244.18
2016,9,17,11,30,929.0,93.0,1.1,22.0,835.0,415.61,294.82
2016,9,17,11,45,930.0,93.5,1.2,22.5,840.5,472.17,342.61
2016,9,17,12,0,931.0,94.0,1.3,23.0,846.0,527.34,387.97
2016,9,17,12,15,930.0,94.0,1.4,23.0,843.0,579.41,430.54
2016,9,17,12,30,929.0,94.0,1.5,23.0,840.0,629.4,470.49
2016,9,17,12,45,914.5,99.5,1.6,23.0,826.0,673.41,505.17
2016,9,17,13,0,900.0,105.0,1.7,23.0,812.0,714.0,536.66
2016,9,17,13,15,678.0,197.5,1.75,23.0,723.0,692.5,520.66
2016,9,17,13,30,456.0,290.0,1.8,23.0,634.0,636.21,479.62
2016,9,17,13,45,665.5,195.5,1.9,23.0,678.5,748.66,564.92
2016,9,17,14,0,875.0,101.0,2.0,23.0,723.0,842.4,632.1
2016,9,17,14,15,864.5,99.0,2.0,22.5,690.0,861.25,646.27
2016,9,17,14,30,854.0,97.0,2.0,22.0,657.0,876.3,658.79
2016,9,17,14,45,840.0,95.0,2.05,22.0,618.0,895.15,673.34
2016,9,17,15,0,826.0,93.0,2.1,22.0,579.0,899.69,678.38
2016,9,17,15,15,807.0,90.0,2.1,21.5,535.0,894.4,677.88
2016,9,17,15,30,788.0,87.0,2.1,21.0,491.0,885.14,674.85
2016,9,17,15,45,763.0,83.5,2.15,21.0,443.5,865.71,664.05
2016,9,17,16,0,738.0,80.0,2.2,21.0,396.0,842.6,650.56
2016,9,17,16,15,702.0,75.0,2.15,20.5,345.5,810.28,630.55
2016,9,17,16,30,666.0,70.0,2.1,20.0,295.0,769.27,603.53
2016,9,17,16,45,614.5,63.5,2.1,20.0,244.0,709.12,560.47
2016,9,17,17,0,563.0,57.0,2.1,20.0,193.0,647.46,513.99
2016,9,17,17,15,480.5,48.5,1.95,19.0,144.5,553.83,441.38
2016,9,17,17,30,398.0,40.0,1.8,18.0,96.0,461.25,364.59
2016,9,17,17,45,262.0,27.5,1.7,17.5,57.5,319.65,225.27
2016,9,17,18,0,126.0,15.0,1.6,17.0,19.0,117.53,0.0
2016,9,17,18,15,63.0,7.5,1.6,16.5,9.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,172.0,15.0,0.85,15.5,32.5,12.16,0.0
2016,9,18,6,30,344.0,30.0,0.9,16.0,65.0,24.78,14.87
2016,9,18,6,45,441.5,39.0,1.0,16.5,111.5,32.2,22.39
2016,9,18,7,0,539.0,48.0,1.1,17.0,158.0,39.7,29.35
2016,9,18,7,15,598.0,54.0,1.05,17.5,208.5,44.6,33.83
2016,9,18,7,30,657.0,60.0,1.0,18.0,259.0,53.63,41.77
2016,9,18,7,45,697.5,64.5,0.95,18.5,310.0,57.47,45.0
2016,9,18,8,0,738.0,69.0,0.9,19.0,361.0,61.31,48.13
2016,9,18,8,15,765.5,72.5,0.9,20.0,410.0,64.16,50.23
2016,9,18,8,30,793.0,76.0,0.9,21.0,459.0,66.97,52.25
2016,9,18,8,45,814.0,78.5,0.9,22.0,504.0,68.9,53.5
2016,9,18,9,0,835.0,81.0,0.9,23.0,549.0,78.66,61.33
2016,9,18,9,15,849.5,83.0,0.85,23.5,589.5,80.57,62.6
2016,9,18,9,30,864.0,85.0,0.8,24.0,630.0,82.37,63.8
2016,9,18,9,45,883.0,83.0,0.75,25.0,667.0,81.8,62.9
2016,9,18,10,0,902.0,81.0,0.7,26.0,704.0,81.21,62.02
2016,9,18,10,15,909.5,82.5,0.6,26.0,732.0,112.97,64.22
2016,9,18,10,30,917.0,84.0,0.5,26.0,760.0,173.54,94.14
2016,9,18,10,45,922.0,85.0,0.45,26.5,781.0,233.88,136.82
2016,9,18,11,0,927.0,86.0,0.4,27.0,802.0,294.22,184.97
2016,9,18,11,15,930.0,86.5,0.5,27.5,815.5,353.35,234.36
2016,9,18,11,30,933.0,87.0,0.6,28.0,829.0,411.76,283.05
2016,9,18,11,45,934.5,87.0,0.7,28.5,834.0,468.19,329.29
2016,9,18,12,0,936.0,87.0,0.8,29.0,839.0,523.22,373.19
2016,9,18,12,15,935.5,87.0,0.95,29.0,836.5,575.57,415.05
2016,9,18,12,30,935.0,87.0,1.1,29.0,834.0,625.87,454.47
2016,9,18,12,45,929.0,88.5,1.25,29.0,822.5,671.79,489.99
2016,9,18,13,0,923.0,90.0,1.4,29.0,811.0,714.85,522.87
2016,9,18,13,15,918.5,89.0,1.5,28.5,792.5,753.58,553.02
2016,9,18,13,30,914.0,88.0,1.6,28.0,774.0,789.14,579.27
2016,9,18,13,45,907.5,87.0,1.7,28.0,748.0,819.82,600.98
2016,9,18,14,0,901.0,86.0,1.8,28.0,722.0,846.97,620.51
2016,9,18,14,15,891.5,84.5,1.85,28.0,689.0,867.41,635.29
2016,9,18,14,30,882.0,83.0,1.9,28.0,656.0,884.03,647.79
2016,9,18,14,45,869.0,81.0,2.0,28.0,617.0,893.09,656.05
2016,9,18,15,0,856.0,79.0,2.1,28.0,578.0,898.23,661.96
2016,9,18,15,15,838.0,76.5,2.15,27.5,534.0,894.23,662.84
2016,9,18,15,30,820.0,74.0,2.2,27.0,490.0,897.41,668.7
2016,9,18,15,45,796.0,71.0,2.25,26.5,442.0,879.62,660.45
2016,9,18,16,0,772.0,68.0,2.3,26.0,394.0,858.19,649.68
2016,9,18,16,15,737.5,64.0,2.25,25.5,343.5,821.98,627.41
2016,9,18,16,30,703.0,60.0,2.2,25.0,293.0,782.74,602.2
2016,9,18,16,45,653.0,54.5,2.2,24.5,242.0,724.26,562.13
2016,9,18,17,0,603.0,49.0,2.2,24.0,191.0,663.86,518.17
2016,9,18,17,15,521.5,42.0,2.1,23.0,142.5,580.9,454.54
2016,9,18,17,30,440.0,35.0,2.0,22.0,94.0,491.63,380.62
2016,9,18,17,45,297.5,24.0,1.9,21.0,55.5,342.05,225.19
2016,9,18,18,0,155.0,13.0,1.8,20.0,17.0,139.87,0.0
2016,9,18,18,15,77.5,6.5,1.75,19.5,8.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,6,15,172.5,14.5,1.05,16.5,31.5,11.77,0.0
2016,9,19,6,30,345.0,29.0,1.1,17.0,63.0,23.99,13.96
2016,9,19,6,45,441.5,37.5,1.15,17.5,109.0,31.01,21.22
2016,9,19,7,0,538.0,46.0,1.2,18.0,155.0,38.15,27.84
2016,9,19,7,15,597.0,52.0,1.15,18.5,205.0,43.09,32.36
2016,9,19,7,30,656.0,58.0,1.1,19.0,255.0,52.03,40.19
2016,9,19,7,45,696.0,62.5,1.05,19.5,305.5,55.92,43.45
2016,9,19,8,0,736.0,67.0,1.0,20.0,356.0,59.79,46.62
2016,9,19,8,15,763.5,70.5,1.0,20.5,404.5,62.68,48.86
2016,9,19,8,30,791.0,74.0,1.0,21.0,453.0,65.53,51.04
2016,9,19,8,45,811.5,76.5,1.05,21.5,498.0,67.49,52.43
2016,9,19,9,0,832.0,79.0,1.1,22.0,543.0,77.28,60.45
2016,9,19,9,15,847.0,81.0,1.1,22.5,583.5,79.23,61.77
2016,9,19,9,30,862.0,83.0,1.1,23.0,624.0,81.08,63.03
2016,9,19,9,45,863.5,88.5,1.15,23.5,656.0,84.55,65.65
2016,9,19,10,0,865.0,94.0,1.2,24.0,688.0,87.81,68.07
2016,9,19,10,15,873.5,95.5,1.2,24.5,716.5,117.65,69.62
2016,9,19,10,30,882.0,97.0,1.2,25.0,745.0,176.45,98.66
2016,9,19,10,45,890.5,97.0,1.3,25.5,766.5,234.98,140.47
2016,9,19,11,0,899.0,97.0,1.4,26.0,788.0,293.9,188.37
2016,9,19,11,15,902.5,97.5,1.5,26.0,801.0,351.82,238.06
2016,9,19,11,30,906.0,98.0,1.6,26.0,814.0,409.09,287.38
2016,9,19,11,45,910.0,97.0,1.75,26.0,820.0,464.58,334.75
2016,9,19,12,0,914.0,96.0,1.9,26.0,826.0,518.94,380.22
2016,9,19,12,15,913.5,96.0,1.95,26.0,823.5,570.37,422.05
2016,9,19,12,30,913.0,96.0,2.0,26.0,821.0,619.79,461.29
2016,9,19,12,45,901.0,100.5,2.15,26.0,808.0,663.73,496.12
2016,9,19,13,0,889.0,105.0,2.3,26.0,795.0,704.47,527.96
2016,9,19,13,15,884.0,104.0,2.35,26.0,777.0,741.85,556.49
2016,9,19,13,30,879.0,103.0,2.4,26.0,759.0,776.12,581.58
2016,9,19,13,45,876.0,100.0,2.5,26.0,734.0,806.76,603.68
2016,9,19,14,0,873.0,97.0,2.6,26.0,709.0,834.07,623.65
2016,9,19,14,15,863.0,95.5,2.65,25.5,676.5,853.59,639.39
2016,9,19,14,30,853.0,94.0,2.7,25.0,644.0,869.37,652.87
2016,9,19,14,45,843.0,90.5,2.75,25.0,606.5,889.63,668.36
2016,9,19,15,0,833.0,87.0,2.8,25.0,569.0,895.89,674.48
2016,9,19,15,15,814.5,84.0,2.8,24.5,525.0,890.96,674.21
2016,9,19,15,30,796.0,81.0,2.8,24.0,481.0,882.09,671.42
2016,9,19,15,45,775.0,76.5,2.85,24.0,434.0,865.14,662.11
2016,9,19,16,0,754.0,72.0,2.9,24.0,387.0,844.57,650.13
2016,9,19,16,15,718.5,68.0,2.85,23.5,336.5,807.41,626.58
2016,9,19,16,30,683.0,64.0,2.8,23.0,286.0,767.17,599.94
2016,9,19,16,45,634.5,57.5,2.75,22.5,235.5,716.46,564.1
2016,9,19,17,0,586.0,51.0,2.7,22.0,185.0,657.64,519.83
2016,9,19,17,15,501.5,43.0,2.6,21.0,137.0,563.13,446.13
2016,9,19,17,30,417.0,35.0,2.5,20.0,89.0,470.21,367.43
2016,9,19,17,45,271.5,23.0,2.4,19.5,52.0,313.95,192.22
2016,9,19,18,0,126.0,11.0,2.3,19.0,15.0,113.7,0.0
2016,9,19,18,15,63.0,5.5,2.3,18.5,7.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
