Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,20,6,15,140.0,17.0,2.6,13.0,30.5,13.0,0.0
2016,9,20,6,30,280.0,34.0,2.7,13.0,61.0,28.0,17.31
2016,9,20,6,45,385.5,44.5,2.8,13.5,106.5,36.41,26.24
2016,9,20,7,0,491.0,55.0,2.9,14.0,152.0,44.89,34.25
2016,9,20,7,15,555.5,62.0,2.9,14.0,202.5,50.3,39.36
2016,9,20,7,30,620.0,69.0,2.9,14.0,253.0,55.75,44.32
2016,9,20,7,45,667.0,73.5,2.95,14.5,304.5,59.16,47.24
2016,9,20,8,0,714.0,78.0,3.0,15.0,356.0,62.62,50.09
2016,9,20,8,15,743.0,82.0,2.95,15.5,405.0,70.79,57.02
2016,9,20,8,30,772.0,86.0,2.9,16.0,454.0,73.73,59.29
2016,9,20,8,45,799.0,87.0,2.85,16.5,500.0,74.5,59.64
2016,9,20,9,0,826.0,88.0,2.8,17.0,546.0,75.33,60.06
2016,9,20,9,15,747.5,120.5,2.8,17.0,558.5,87.1,70.02
2016,9,20,9,30,669.0,153.0,2.8,17.0,571.0,103.54,83.9
2016,9,20,9,45,774.5,124.0,2.8,17.5,633.5,95.17,76.4
2016,9,20,10,0,880.0,95.0,2.8,18.0,696.0,88.83,70.71
2016,9,20,10,15,888.0,96.5,2.8,18.0,724.0,118.25,72.27
2016,9,20,10,30,896.0,98.0,2.8,18.0,752.0,177.91,102.62
2016,9,20,10,45,902.0,98.5,2.85,18.5,773.0,237.19,146.46
2016,9,20,11,0,908.0,99.0,2.9,19.0,794.0,296.57,196.59
2016,9,20,11,15,911.5,99.5,2.95,19.0,807.0,355.06,248.69
2016,9,20,11,30,915.0,100.0,3.0,19.0,820.0,412.9,300.44
2016,9,20,11,45,699.5,200.5,3.05,19.5,753.0,450.06,337.51
2016,9,20,12,0,484.0,301.0,3.1,20.0,686.0,466.89,355.17
2016,9,20,12,15,468.0,306.0,3.15,20.0,677.5,498.54,381.79
2016,9,20,12,30,452.0,311.0,3.2,20.0,669.0,527.71,405.82
2016,9,20,12,45,471.0,298.5,3.25,20.0,667.0,562.49,433.88
2016,9,20,13,0,490.0,286.0,3.3,20.0,665.0,596.88,461.38
2016,9,20,13,15,693.0,193.0,3.3,20.0,714.0,696.87,539.3
2016,9,20,13,30,896.0,100.0,3.3,20.0,763.0,784.84,607.04
2016,9,20,13,45,887.5,99.0,3.35,20.0,736.5,813.58,627.86
2016,9,20,14,0,879.0,98.0,3.4,20.0,710.0,838.72,646.66
2016,9,20,14,15,868.5,96.5,3.4,19.5,677.0,857.98,662.46
2016,9,20,14,30,858.0,95.0,3.4,19.0,644.0,873.44,675.83
2016,9,20,14,45,843.5,92.5,3.45,19.0,605.0,890.94,689.89
2016,9,20,15,0,829.0,90.0,3.5,19.0,566.0,894.29,694.14
2016,9,20,15,15,809.5,87.0,3.5,18.5,521.5,888.39,693.14
2016,9,20,15,30,790.0,84.0,3.5,18.0,477.0,878.52,689.46
2016,9,20,15,45,764.5,80.0,3.55,18.0,429.0,857.9,677.04
2016,9,20,16,0,739.0,76.0,3.6,18.0,381.0,833.61,661.78
2016,9,20,16,15,701.5,71.5,3.55,17.5,330.5,793.86,635.35
2016,9,20,16,30,664.0,67.0,3.5,17.0,280.0,758.71,611.33
2016,9,20,16,45,610.0,60.5,3.5,17.0,229.0,696.48,564.38
2016,9,20,17,0,556.0,54.0,3.5,17.0,178.0,632.85,513.83
2016,9,20,17,15,467.0,45.5,3.45,16.5,130.5,534.07,433.33
2016,9,20,17,30,378.0,37.0,3.4,16.0,83.0,436.64,347.29
2016,9,20,17,45,226.0,23.5,3.35,15.5,47.5,270.69,147.88
2016,9,20,18,0,74.0,10.0,3.3,15.0,12.0,69.36,0.0
2016,9,20,18,15,37.0,5.0,3.3,14.5,6.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,15,145.5,16.0,3.6,13.0,29.5,13.04,0.0
2016,9,21,6,30,291.0,32.0,3.8,13.0,59.0,26.38,15.72
2016,9,21,6,45,395.0,42.5,4.0,13.5,104.5,34.86,24.83
2016,9,21,7,0,499.0,53.0,4.2,14.0,150.0,43.4,32.89
2016,9,21,7,15,564.5,60.0,4.3,14.0,201.0,48.89,38.08
2016,9,21,7,30,630.0,67.0,4.4,14.0,252.0,54.41,43.12
2016,9,21,7,45,500.0,100.5,4.5,14.5,264.5,73.76,60.2
2016,9,21,8,0,370.0,134.0,4.6,15.0,277.0,92.56,76.51
2016,9,21,8,15,272.0,168.0,4.6,15.0,281.0,112.99,94.15
2016,9,21,8,30,174.0,202.0,4.6,15.0,285.0,133.61,111.77
2016,9,21,8,45,501.5,145.5,4.65,15.0,415.5,99.42,81.75
2016,9,21,9,0,829.0,89.0,4.7,15.0,546.0,76.12,61.25
2016,9,21,9,15,845.5,91.5,4.7,15.0,587.5,77.71,62.48
2016,9,21,9,30,862.0,94.0,4.7,15.0,629.0,79.27,63.66
2016,9,21,9,45,878.0,94.5,4.75,15.5,665.5,88.5,71.36
2016,9,21,10,0,894.0,95.0,4.8,16.0,702.0,89.24,71.71
2016,9,21,10,15,903.5,96.5,4.8,16.0,731.5,118.27,73.11
2016,9,21,10,30,913.0,98.0,4.8,16.0,761.0,179.08,104.12
2016,9,21,10,45,921.0,98.5,4.8,16.5,783.5,239.77,149.42
2016,9,21,11,0,929.0,99.0,4.8,17.0,806.0,300.77,201.58
2016,9,21,11,15,933.5,99.5,4.8,17.0,820.5,360.81,255.89
2016,9,21,11,30,938.0,100.0,4.8,17.0,835.0,420.27,310.02
2016,9,21,11,45,941.5,100.0,4.85,17.0,841.5,478.12,362.22
2016,9,21,12,0,945.0,100.0,4.9,17.0,848.0,534.78,412.33
2016,9,21,12,15,735.0,191.5,4.95,17.0,772.0,553.76,432.11
2016,9,21,12,30,525.0,283.0,5.0,17.0,696.0,547.96,430.15
2016,9,21,12,45,731.0,192.5,5.05,17.5,759.0,641.63,505.0
2016,9,21,13,0,937.0,102.0,5.1,18.0,822.0,731.71,576.88
2016,9,21,13,15,932.5,101.0,5.15,18.0,802.5,771.3,608.91
2016,9,21,13,30,928.0,100.0,5.2,18.0,783.0,807.65,637.21
2016,9,21,13,45,924.0,97.5,5.3,18.0,757.0,839.55,661.74
2016,9,21,14,0,920.0,95.0,5.4,18.0,731.0,867.92,683.86
2016,9,21,14,15,909.5,93.0,5.45,17.5,697.0,887.69,700.98
2016,9,21,14,30,899.0,91.0,5.5,17.0,663.0,903.49,715.49
2016,9,21,14,45,888.5,87.5,5.55,17.0,623.5,913.6,724.72
2016,9,21,15,0,878.0,84.0,5.6,17.0,584.0,919.71,731.26
2016,9,21,15,15,858.5,81.5,5.6,16.5,538.0,925.59,738.96
2016,9,21,15,30,839.0,79.0,5.6,16.0,492.0,916.75,735.96
2016,9,21,15,45,815.0,75.0,5.6,16.0,443.0,897.78,724.07
2016,9,21,16,0,791.0,71.0,5.6,16.0,394.0,875.02,709.16
2016,9,21,16,15,753.5,67.0,5.5,15.5,341.5,835.9,682.16
2016,9,21,16,30,716.0,63.0,5.4,15.0,289.0,793.55,651.63
2016,9,21,16,45,659.0,57.0,5.35,15.0,236.0,735.74,606.38
2016,9,21,17,0,602.0,51.0,5.3,15.0,183.0,669.63,551.98
2016,9,21,17,15,507.5,43.0,5.2,14.5,133.5,566.16,465.24
2016,9,21,17,30,413.0,35.0,5.1,14.0,84.0,464.29,371.66
2016,9,21,17,45,206.5,17.5,5.05,13.5,42.0,242.53,105.62
2016,9,21,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,153.0,15.0,3.8,12.0,29.0,11.8,0.0
2016,9,22,6,30,306.0,30.0,3.9,12.0,58.0,24.79,14.21
2016,9,22,6,45,416.5,39.5,4.05,12.5,104.5,32.57,22.89
2016,9,22,7,0,527.0,49.0,4.2,13.0,151.0,40.48,30.41
2016,9,22,7,15,592.0,55.5,4.1,13.5,202.0,45.74,35.35
2016,9,22,7,30,657.0,62.0,4.0,14.0,253.0,51.06,40.13
2016,9,22,7,45,706.0,65.5,3.95,14.5,306.0,58.45,46.61
2016,9,22,8,0,755.0,69.0,3.9,15.0,359.0,61.66,49.26
2016,9,22,8,15,783.5,72.5,3.7,15.0,408.5,64.55,51.67
2016,9,22,8,30,812.0,76.0,3.5,15.0,458.0,67.42,54.02
2016,9,22,8,45,836.0,78.0,3.35,15.5,504.5,69.11,55.22
2016,9,22,9,0,860.0,80.0,3.2,16.0,551.0,78.47,63.07
2016,9,22,9,15,874.5,82.0,3.1,16.0,592.0,80.46,64.6
2016,9,22,9,30,889.0,84.0,3.0,16.0,633.0,82.34,66.06
2016,9,22,9,45,902.0,84.5,2.9,16.5,668.5,83.18,66.48
2016,9,22,10,0,915.0,85.0,2.8,17.0,704.0,83.95,66.88
2016,9,22,10,15,922.5,86.0,2.75,17.0,732.0,112.19,67.89
2016,9,22,10,30,930.0,87.0,2.7,17.0,760.0,173.35,98.31
2016,9,22,10,45,934.0,88.5,2.65,17.5,780.5,234.7,143.65
2016,9,22,11,0,938.0,90.0,2.6,18.0,801.0,295.93,195.43
2016,9,22,11,15,941.0,90.5,2.65,18.0,813.5,355.77,248.88
2016,9,22,11,30,944.0,91.0,2.7,18.0,826.0,414.85,301.91
2016,9,22,11,45,943.0,92.0,2.75,18.5,830.5,471.64,351.72
2016,9,22,12,0,942.0,93.0,2.8,19.0,835.0,526.78,398.8
2016,9,22,12,15,941.5,93.0,2.8,19.0,832.0,579.48,443.25
2016,9,22,12,30,941.0,93.0,2.8,19.0,829.0,630.09,484.87
2016,9,22,12,45,934.0,95.0,2.85,19.0,816.5,676.14,522.2
2016,9,22,13,0,927.0,97.0,2.9,19.0,804.0,719.22,556.52
2016,9,22,13,15,922.0,96.0,2.95,19.0,785.0,757.79,587.02
2016,9,22,13,30,917.0,95.0,3.0,19.0,766.0,793.13,613.59
2016,9,22,13,45,906.5,95.0,3.05,19.0,738.5,821.8,634.74
2016,9,22,14,0,896.0,95.0,3.1,19.0,711.0,846.73,653.4
2016,9,22,14,15,885.5,93.0,3.2,19.0,677.0,865.73,668.37
2016,9,22,14,30,875.0,91.0,3.3,19.0,643.0,880.86,680.85
2016,9,22,14,45,857.0,90.0,3.4,19.0,603.0,896.92,694.22
2016,9,22,15,0,839.0,89.0,3.5,19.0,563.0,898.97,697.91
2016,9,22,15,15,819.0,86.0,3.6,18.5,518.0,892.66,697.25
2016,9,22,15,30,799.0,83.0,3.7,18.0,473.0,882.32,693.82
2016,9,22,15,45,767.0,80.5,3.85,18.0,423.5,857.4,678.75
2016,9,22,16,0,735.0,78.0,4.0,18.0,374.0,828.7,660.57
2016,9,22,16,15,695.0,73.0,4.05,17.5,323.0,793.15,637.41
2016,9,22,16,30,655.0,68.0,4.1,17.0,272.0,748.55,606.24
2016,9,22,16,45,594.5,61.5,4.2,16.5,220.5,680.49,555.4
2016,9,22,17,0,534.0,55.0,4.3,16.0,169.0,611.07,500.51
2016,9,22,17,15,437.0,45.5,4.15,15.5,121.5,504.4,411.62
2016,9,22,17,30,340.0,36.0,4.0,15.0,74.0,399.4,315.56
2016,9,22,17,45,170.0,18.0,3.9,14.5,37.0,208.75,53.55
2016,9,22,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,23,6,15,169.5,13.0,1.85,11.5,28.0,10.23,0.0
2016,9,23,6,30,339.0,26.0,1.9,12.0,56.0,21.57,11.36
2016,9,23,6,45,441.5,34.5,1.95,13.0,101.0,28.67,19.42
2016,9,23,7,0,544.0,43.0,2.0,14.0,146.0,35.91,26.24
2016,9,23,7,15,604.5,49.0,1.9,14.0,196.0,44.36,34.06
2016,9,23,7,30,665.0,55.0,1.8,14.0,246.0,49.78,39.01
2016,9,23,7,45,705.5,59.0,1.75,14.5,296.5,53.37,42.12
2016,9,23,8,0,746.0,63.0,1.7,15.0,347.0,56.98,45.14
2016,9,23,8,15,773.0,66.5,1.65,15.5,395.0,59.97,47.55
2016,9,23,8,30,800.0,70.0,1.6,16.0,443.0,62.92,49.88
2016,9,23,8,45,821.0,72.0,1.6,17.0,488.0,71.85,57.27
2016,9,23,9,0,842.0,74.0,1.6,18.0,533.0,74.14,58.82
2016,9,23,9,15,856.0,76.0,1.55,18.5,572.5,76.17,60.26
2016,9,23,9,30,870.0,78.0,1.5,19.0,612.0,78.09,61.62
2016,9,23,9,45,880.5,79.5,1.5,19.5,646.0,79.51,62.55
2016,9,23,10,0,891.0,81.0,1.5,20.0,680.0,80.84,63.42
2016,9,23,10,15,898.0,82.0,1.55,20.0,707.5,107.39,64.15
2016,9,23,10,30,905.0,83.0,1.6,20.0,735.0,166.86,92.98
2016,9,23,10,45,909.5,84.0,1.65,20.5,755.0,226.33,136.08
2016,9,23,11,0,914.0,85.0,1.7,21.0,775.0,285.71,185.49
2016,9,23,11,15,917.0,85.5,1.8,21.0,787.5,343.97,236.73
2016,9,23,11,30,920.0,86.0,1.9,21.0,800.0,401.48,287.61
2016,9,23,11,45,919.0,87.5,2.0,21.0,804.0,457.13,336.35
2016,9,23,12,0,918.0,89.0,2.1,21.0,808.0,511.18,382.69
2016,9,23,12,15,917.5,89.0,2.25,21.0,804.5,562.44,425.92
2016,9,23,12,30,917.0,89.0,2.4,21.0,801.0,611.66,466.59
2016,9,23,12,45,911.5,90.0,2.55,21.0,789.5,656.43,503.09
2016,9,23,13,0,906.0,91.0,2.7,21.0,778.0,698.38,536.81
2016,9,23,13,15,901.0,90.0,2.8,20.5,759.0,735.79,567.62
2016,9,23,13,30,896.0,89.0,2.9,20.0,740.0,770.03,594.69
2016,9,23,13,45,889.0,88.0,3.05,20.0,714.0,799.41,616.9
2016,9,23,14,0,882.0,87.0,3.2,20.0,688.0,825.28,636.8
2016,9,23,14,15,622.0,171.5,3.25,20.0,585.5,738.4,575.01
2016,9,23,14,30,362.0,256.0,3.3,20.0,483.0,592.21,464.91
2016,9,23,14,45,600.0,167.0,3.4,20.0,514.5,755.55,593.0
2016,9,23,15,0,838.0,78.0,3.5,20.0,546.0,872.4,677.89
2016,9,23,15,15,722.5,99.0,3.5,19.5,479.5,822.38,644.38
2016,9,23,15,30,607.0,120.0,3.5,19.0,413.0,751.42,596.14
2016,9,23,15,45,674.5,93.5,3.55,19.0,387.5,791.04,627.68
2016,9,23,16,0,742.0,67.0,3.6,19.0,362.0,819.64,650.22
2016,9,23,16,15,704.0,63.0,3.6,18.5,312.0,780.21,623.63
2016,9,23,16,30,666.0,59.0,3.6,18.0,262.0,737.85,594.05
2016,9,23,16,45,611.5,52.5,3.6,17.5,212.0,681.76,552.14
2016,9,23,17,0,557.0,46.0,3.6,17.0,162.0,618.24,501.59
2016,9,23,17,15,463.0,38.0,3.55,16.5,115.5,516.81,417.59
2016,9,23,17,30,369.0,30.0,3.5,16.0,69.0,418.07,324.26
2016,9,23,17,45,184.5,15.0,3.45,15.5,34.5,213.08,0.0
2016,9,23,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,6,15,184.5,12.0,1.35,13.5,27.5,9.44,0.0
2016,9,24,6,30,369.0,24.0,1.4,14.0,55.0,20.03,9.7
2016,9,24,6,45,471.5,32.0,1.5,14.5,101.0,29.16,19.67
2016,9,24,7,0,574.0,40.0,1.6,15.0,147.0,36.65,26.76
2016,9,24,7,15,634.5,45.0,1.65,15.5,197.5,41.35,31.17
2016,9,24,7,30,695.0,50.0,1.7,16.0,248.0,46.13,35.46
2016,9,24,7,45,735.0,54.0,1.75,16.5,299.5,49.91,38.72
2016,9,24,8,0,775.0,58.0,1.8,17.0,351.0,53.68,41.88
2016,9,24,8,15,802.5,61.0,1.9,17.5,400.0,56.49,44.13
2016,9,24,8,30,830.0,64.0,2.0,18.0,449.0,65.93,52.1
2016,9,24,8,45,850.5,66.0,2.1,19.0,494.5,68.41,53.86
2016,9,24,9,0,871.0,68.0,2.2,20.0,540.0,70.81,55.52
2016,9,24,9,15,885.5,70.0,2.2,20.5,580.5,72.96,57.08
2016,9,24,9,30,900.0,72.0,2.2,21.0,621.0,75.01,58.55
2016,9,24,9,45,913.5,72.0,2.2,21.5,656.5,75.68,58.85
2016,9,24,10,0,927.0,72.0,2.2,22.0,692.0,76.3,59.13
2016,9,24,10,15,935.0,73.0,2.15,22.5,720.0,102.88,59.75
2016,9,24,10,30,943.0,74.0,2.1,23.0,748.0,164.51,88.83
2016,9,24,10,45,948.5,74.5,2.1,23.5,769.0,225.9,132.74
2016,9,24,11,0,954.0,75.0,2.1,24.0,790.0,287.25,183.31
2016,9,24,11,15,957.0,75.5,2.05,24.0,803.0,347.58,235.79
2016,9,24,11,30,960.0,76.0,2.0,24.0,816.0,407.1,287.72
2016,9,24,11,45,961.0,76.0,1.95,24.5,821.0,464.34,336.32
2016,9,24,12,0,962.0,76.0,1.9,25.0,826.0,520.03,382.16
2016,9,24,12,15,961.5,76.0,1.9,25.0,822.5,573.16,425.54
2016,9,24,12,30,961.0,76.0,1.9,25.0,819.0,624.13,466.05
2016,9,24,12,45,949.5,80.5,1.95,25.0,806.0,670.09,502.07
2016,9,24,13,0,938.0,85.0,2.0,25.0,793.0,712.75,534.9
2016,9,24,13,15,933.0,84.5,2.05,25.0,773.5,751.74,564.66
2016,9,24,13,30,928.0,84.0,2.1,25.0,754.0,787.49,590.34
2016,9,24,13,45,920.0,83.0,2.15,25.0,727.0,817.01,611.32
2016,9,24,14,0,912.0,82.0,2.2,25.0,700.0,842.85,629.96
2016,9,24,14,15,901.5,80.5,2.2,24.5,666.5,862.3,645.26
2016,9,24,14,30,891.0,79.0,2.2,24.0,633.0,877.84,658.19
2016,9,24,14,45,876.5,77.5,2.25,24.0,593.0,885.94,665.5
2016,9,24,15,0,862.0,76.0,2.3,24.0,553.0,890.09,670.37
2016,9,24,15,15,842.5,73.5,2.3,23.5,508.5,884.52,669.69
2016,9,24,15,30,823.0,71.0,2.3,23.0,464.0,885.78,673.83
2016,9,24,15,45,795.0,68.0,2.35,23.0,415.0,864.08,661.24
2016,9,24,16,0,767.0,65.0,2.4,23.0,366.0,838.75,645.96
2016,9,24,16,15,728.5,61.0,2.35,22.0,315.0,798.83,621.39
2016,9,24,16,30,690.0,57.0,2.3,21.0,264.0,755.94,593.39
2016,9,24,16,45,626.5,52.0,2.3,20.5,212.5,685.98,542.73
2016,9,24,17,0,563.0,47.0,2.3,20.0,161.0,623.88,494.67
2016,9,24,17,15,464.5,38.5,2.25,19.0,114.0,517.81,409.82
2016,9,24,17,30,366.0,30.0,2.2,18.0,67.0,414.51,312.1
2016,9,24,17,45,183.0,15.0,2.2,17.5,33.5,208.77,0.0
2016,9,24,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,173.5,12.5,1.7,15.5,26.5,9.83,0.0
2016,9,25,6,30,347.0,25.0,1.8,16.0,53.0,20.81,9.74
2016,9,25,6,45,457.5,33.5,1.9,16.5,99.5,27.99,18.41
2016,9,25,7,0,568.0,42.0,2.0,17.0,146.0,38.33,27.96
2016,9,25,7,15,631.0,48.0,2.05,17.5,197.5,43.81,33.03
2016,9,25,7,30,694.0,54.0,2.1,18.0,249.0,49.33,37.96
2016,9,25,7,45,735.5,58.0,2.15,19.0,301.0,53.02,41.03
2016,9,25,8,0,777.0,62.0,2.2,20.0,353.0,56.72,44.0
2016,9,25,8,15,804.5,65.5,2.2,20.5,402.5,59.81,46.45
2016,9,25,8,30,832.0,69.0,2.2,21.0,452.0,62.85,48.82
2016,9,25,8,45,852.5,71.5,2.25,21.5,498.0,72.09,56.47
2016,9,25,9,0,873.0,74.0,2.3,22.0,544.0,74.76,58.44
2016,9,25,9,15,887.0,76.0,2.25,22.5,584.5,76.85,59.91
2016,9,25,9,30,901.0,78.0,2.2,23.0,625.0,78.83,61.29
2016,9,25,9,45,918.0,76.5,2.2,24.0,661.0,78.61,60.71
2016,9,25,10,0,935.0,75.0,2.2,25.0,697.0,78.36,60.13
2016,9,25,10,15,942.0,76.0,2.15,25.5,725.0,104.13,60.41
2016,9,25,10,30,949.0,77.0,2.1,26.0,753.0,166.14,88.97
2016,9,25,10,45,951.0,79.0,2.1,26.5,772.5,228.36,132.94
2016,9,25,11,0,953.0,81.0,2.1,27.0,792.0,290.19,183.3
2016,9,25,11,15,956.0,81.5,2.0,27.5,804.5,350.61,234.62
2016,9,25,11,30,959.0,82.0,1.9,28.0,817.0,410.21,285.15
2016,9,25,11,45,956.5,84.0,1.85,28.5,821.0,467.67,333.06
2016,9,25,12,0,954.0,86.0,1.8,29.0,825.0,523.32,378.0
2016,9,25,12,15,953.0,86.0,1.7,29.0,821.0,576.03,419.8
2016,9,25,12,30,952.0,86.0,1.6,29.0,817.0,626.56,458.56
2016,9,25,12,45,947.0,86.5,1.5,29.5,805.0,672.68,491.95
2016,9,25,13,0,942.0,87.0,1.4,30.0,793.0,715.89,522.08
2016,9,25,13,15,937.0,86.0,1.25,30.0,773.0,754.57,548.74
2016,9,25,13,30,932.0,85.0,1.1,30.0,753.0,789.97,571.05
2016,9,25,13,45,918.0,86.5,1.0,30.5,724.5,817.53,586.81
2016,9,25,14,0,904.0,88.0,0.9,31.0,696.0,841.17,599.9
2016,9,25,14,15,893.5,86.5,0.8,30.5,662.0,860.55,612.62
2016,9,25,14,30,883.0,85.0,0.7,30.0,628.0,876.06,622.94
2016,9,25,14,45,860.0,85.5,0.6,30.0,586.5,878.95,624.16
2016,9,25,15,0,837.0,86.0,0.5,30.0,545.0,888.22,629.6
2016,9,25,15,15,816.5,83.0,0.55,29.5,500.0,881.26,629.05
2016,9,25,15,30,796.0,80.0,0.6,29.0,455.0,870.29,626.22
2016,9,25,15,45,759.5,78.0,0.65,29.0,405.0,841.73,610.78
2016,9,25,16,0,723.0,76.0,0.7,29.0,355.0,809.35,592.55
2016,9,25,16,15,681.0,70.5,0.8,28.0,304.0,771.52,572.9
2016,9,25,16,30,639.0,65.0,0.9,27.0,253.0,724.58,545.38
2016,9,25,16,45,572.5,58.0,1.05,26.0,202.0,650.83,497.12
2016,9,25,17,0,506.0,51.0,1.2,25.0,151.0,576.08,444.0
2016,9,25,17,15,405.5,40.5,1.3,24.0,105.0,466.6,359.84
2016,9,25,17,30,305.0,30.0,1.4,23.0,59.0,360.37,260.23
2016,9,25,17,45,152.5,15.0,1.5,22.0,29.5,179.76,0.0
2016,9,25,18,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,6,15,117.5,13.0,0.45,16.5,22.5,10.23,0.0
2016,9,26,6,30,235.0,26.0,0.4,17.0,45.0,21.31,9.56
2016,9,26,6,45,342.0,38.5,0.35,17.5,88.5,31.49,21.32
2016,9,26,7,0,449.0,51.0,0.3,18.0,132.0,41.63,30.74
2016,9,26,7,15,517.5,60.0,0.3,18.5,182.0,48.62,37.14
2016,9,26,7,30,586.0,69.0,0.3,19.0,232.0,55.58,43.29
2016,9,26,7,45,632.5,75.0,0.3,19.5,282.5,59.99,47.03
2016,9,26,8,0,679.0,81.0,0.3,20.0,333.0,64.39,50.64
2016,9,26,8,15,711.5,86.0,0.25,20.5,382.0,67.82,53.34
2016,9,26,8,30,744.0,91.0,0.2,21.0,431.0,71.22,55.94
2016,9,26,8,45,767.5,95.0,0.2,22.0,476.5,79.78,62.77
2016,9,26,9,0,791.0,99.0,0.2,23.0,522.0,82.39,64.47
2016,9,26,9,15,808.5,102.0,0.3,23.5,562.5,84.12,65.61
2016,9,26,9,30,826.0,105.0,0.4,24.0,603.0,85.82,66.73
2016,9,26,9,45,838.0,107.5,0.55,25.0,638.0,87.02,67.32
2016,9,26,10,0,850.0,110.0,0.7,26.0,673.0,88.21,67.9
2016,9,26,10,15,859.5,112.0,0.75,26.0,701.0,111.87,68.17
2016,9,26,10,30,869.0,114.0,0.8,26.0,729.0,171.75,96.12
2016,9,26,10,45,875.0,115.5,0.9,26.5,749.5,231.59,137.71
2016,9,26,11,0,881.0,117.0,1.0,27.0,770.0,296.2,189.0
2016,9,26,11,15,885.0,117.5,1.1,27.0,783.0,353.62,237.5
2016,9,26,11,30,889.0,118.0,1.2,27.0,796.0,410.44,285.85
2016,9,26,11,45,891.5,118.0,1.3,27.5,801.0,465.46,331.56
2016,9,26,12,0,894.0,118.0,1.4,28.0,806.0,519.23,375.11
2016,9,26,12,15,893.0,117.5,1.5,28.0,802.5,569.33,415.62
2016,9,26,12,30,892.0,117.0,1.6,28.0,799.0,617.36,453.64
2016,9,26,12,45,914.5,104.5,1.75,28.5,794.0,667.3,491.65
2016,9,26,13,0,937.0,92.0,1.9,29.0,789.0,715.82,527.93
2016,9,26,13,15,932.0,91.0,1.95,28.5,769.5,754.41,557.98
2016,9,26,13,30,927.0,90.0,2.0,28.0,750.0,789.72,584.48
2016,9,26,13,45,920.5,88.0,2.1,28.0,723.5,819.43,605.74
2016,9,26,14,0,914.0,86.0,2.2,28.0,697.0,845.49,624.71
2016,9,26,14,15,903.5,84.5,2.2,27.5,663.0,865.04,639.95
2016,9,26,14,30,893.0,83.0,2.2,27.0,629.0,880.68,652.83
2016,9,26,14,45,881.0,80.0,2.25,27.0,589.0,889.33,660.44
2016,9,26,15,0,869.0,77.0,2.3,27.0,549.0,894.01,665.63
2016,9,26,15,15,849.0,74.5,2.25,26.5,504.0,888.08,664.3
2016,9,26,15,30,829.0,72.0,2.2,26.0,459.0,888.85,667.62
2016,9,26,15,45,804.5,68.0,2.15,26.0,410.0,869.14,655.67
2016,9,26,16,0,780.0,64.0,2.1,26.0,361.0,845.75,641.07
2016,9,26,16,15,740.5,59.5,1.9,25.0,309.5,804.25,614.45
2016,9,26,16,30,701.0,55.0,1.7,24.0,258.0,759.77,584.42
2016,9,26,16,45,644.5,49.0,1.55,23.5,207.0,695.16,537.3
2016,9,26,17,0,588.0,43.0,1.4,23.0,156.0,628.77,485.83
2016,9,26,17,15,487.5,34.5,1.35,22.0,108.5,530.27,407.81
2016,9,26,17,30,387.0,26.0,1.3,21.0,61.0,426.48,298.85
2016,9,26,17,45,193.5,13.0,1.3,20.0,30.5,172.48,0.0
2016,9,26,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,151.0,12.0,0.25,16.0,23.5,9.44,0.0
2016,9,27,6,30,302.0,24.0,0.2,16.0,47.0,19.87,7.99
2016,9,27,6,45,409.5,34.0,0.2,16.5,91.5,28.18,18.55
2016,9,27,7,0,517.0,44.0,0.2,17.0,136.0,36.55,26.44
2016,9,27,7,15,583.0,51.0,0.2,17.5,186.0,42.3,31.76
2016,9,27,7,30,649.0,58.0,0.2,18.0,236.0,48.07,36.91
2016,9,27,7,45,691.0,63.0,0.2,18.5,286.5,56.36,44.09
2016,9,27,8,0,733.0,68.0,0.2,19.0,337.0,60.62,47.61
2016,9,27,8,15,763.0,72.0,0.2,19.5,386.0,63.9,50.21
2016,9,27,8,30,793.0,76.0,0.2,20.0,435.0,67.15,52.72
2016,9,27,8,45,814.0,79.0,0.25,21.0,480.5,69.45,54.29
2016,9,27,9,0,835.0,82.0,0.3,22.0,526.0,71.7,55.8
2016,9,27,9,15,851.0,84.0,0.35,22.5,566.0,73.13,56.72
2016,9,27,9,30,867.0,86.0,0.4,23.0,606.0,82.89,64.62
2016,9,27,9,45,885.0,85.0,0.5,23.5,642.0,82.93,64.36
2016,9,27,10,0,903.0,84.0,0.6,24.0,678.0,82.95,64.12
2016,9,27,10,15,911.0,85.5,0.65,24.5,706.0,106.29,63.89
2016,9,27,10,30,919.0,87.0,0.7,25.0,734.0,167.06,91.17
2016,9,27,10,45,924.0,88.0,0.8,25.5,754.0,227.52,133.11
2016,9,27,11,0,929.0,89.0,0.9,26.0,774.0,287.92,181.66
2016,9,27,11,15,932.0,89.5,0.95,26.0,786.5,347.08,231.95
2016,9,27,11,30,935.0,90.0,1.0,26.0,799.0,405.44,281.82
2016,9,27,11,45,936.0,90.5,1.1,26.0,803.5,461.96,329.74
2016,9,27,12,0,937.0,91.0,1.2,26.0,808.0,516.99,375.42
2016,9,27,12,15,936.0,90.5,1.3,26.0,804.5,568.44,417.37
2016,9,27,12,30,935.0,90.0,1.4,26.0,801.0,617.71,456.66
2016,9,27,12,45,936.0,87.5,1.5,26.5,790.0,664.01,492.01
2016,9,27,13,0,937.0,85.0,1.6,27.0,779.0,707.76,524.73
2016,9,27,13,15,931.5,84.5,1.65,26.5,759.5,746.18,554.8
2016,9,27,13,30,926.0,84.0,1.7,26.0,740.0,781.31,581.16
2016,9,27,13,45,917.5,83.0,1.75,26.0,712.5,810.2,601.54
2016,9,27,14,0,909.0,82.0,1.8,26.0,685.0,835.38,619.6
2016,9,27,14,15,898.5,80.5,1.85,26.0,651.0,854.58,633.83
2016,9,27,14,30,888.0,79.0,1.9,26.0,617.0,869.9,645.7
2016,9,27,14,45,872.5,77.5,2.0,26.0,577.0,876.93,652.76
2016,9,27,15,0,857.0,76.0,2.1,26.0,537.0,880.01,657.39
2016,9,27,15,15,837.0,73.5,2.15,25.5,492.5,884.24,663.79
2016,9,27,15,30,817.0,71.0,2.2,25.0,448.0,874.41,660.72
2016,9,27,15,45,788.5,67.5,2.25,24.5,399.0,851.53,648.68
2016,9,27,16,0,760.0,64.0,2.3,24.0,350.0,825.03,633.74
2016,9,27,16,15,719.5,59.5,2.25,23.0,299.0,782.67,607.2
2016,9,27,16,30,679.0,55.0,2.2,22.0,248.0,737.41,577.06
2016,9,27,16,45,616.5,49.0,2.2,21.5,197.5,667.58,525.88
2016,9,27,17,0,554.0,43.0,2.2,21.0,147.0,605.66,477.04
2016,9,27,17,15,450.5,34.0,2.15,20.0,101.0,495.75,387.72
2016,9,27,17,30,347.0,25.0,2.1,19.0,55.0,386.44,264.41
2016,9,27,17,45,173.5,12.5,2.05,18.5,27.5,154.8,0.0
2016,9,27,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,133.0,12.0,1.75,13.0,21.5,9.44,0.0
2016,9,28,6,30,266.0,24.0,1.8,13.0,43.0,19.8,7.25
2016,9,28,6,45,381.0,34.5,1.9,13.5,87.0,28.47,18.9
2016,9,28,7,0,496.0,45.0,2.0,14.0,131.0,37.22,27.25
2016,9,28,7,15,564.5,52.0,1.9,14.0,181.0,42.91,32.69
2016,9,28,7,30,633.0,59.0,1.8,14.0,231.0,48.65,37.98
2016,9,28,7,45,678.5,63.5,1.75,14.5,281.5,56.61,45.01
2016,9,28,8,0,724.0,68.0,1.7,15.0,332.0,60.5,48.3
2016,9,28,8,15,755.0,72.0,1.65,15.5,380.5,63.79,50.96
2016,9,28,8,30,786.0,76.0,1.6,16.0,429.0,67.03,53.54
2016,9,28,8,45,809.0,78.5,1.6,16.5,474.5,69.01,54.99
2016,9,28,9,0,832.0,81.0,1.6,17.0,520.0,70.98,56.41
2016,9,28,9,15,848.0,83.5,1.65,17.0,560.5,72.76,57.78
2016,9,28,9,30,864.0,86.0,1.7,17.0,601.0,82.78,66.26
2016,9,28,9,45,875.0,88.0,1.75,17.5,635.0,84.47,67.4
2016,9,28,10,0,886.0,90.0,1.8,18.0,669.0,86.07,68.48
2016,9,28,10,15,894.0,91.5,1.85,18.0,696.5,108.03,68.06
2016,9,28,10,30,902.0,93.0,1.9,18.0,724.0,167.89,95.71
2016,9,28,10,45,908.0,93.5,2.0,18.5,744.5,227.3,138.24
2016,9,28,11,0,914.0,94.0,2.1,19.0,765.0,286.75,187.76
2016,9,28,11,15,917.5,94.5,2.2,19.0,777.5,345.27,239.6
2016,9,28,11,30,921.0,95.0,2.3,19.0,790.0,403.07,291.26
2016,9,28,11,45,923.5,95.0,2.4,19.5,795.0,459.12,340.25
2016,9,28,12,0,926.0,95.0,2.5,20.0,800.0,513.85,386.92
2016,9,28,12,15,924.5,94.5,2.55,19.5,796.0,564.55,430.74
2016,9,28,12,30,923.0,94.0,2.6,19.0,792.0,613.03,471.89
2016,9,28,12,45,918.5,94.5,2.7,19.0,779.5,658.16,508.94
2016,9,28,13,0,914.0,95.0,2.8,19.0,767.0,700.49,543.15
2016,9,28,13,15,908.5,94.0,2.85,19.0,747.5,737.73,572.88
2016,9,28,13,30,903.0,93.0,2.9,19.0,728.0,771.73,599.08
2016,9,28,13,45,896.0,91.0,3.0,19.0,701.0,800.18,620.5
2016,9,28,14,0,889.0,89.0,3.1,19.0,674.0,825.02,639.53
2016,9,28,14,15,877.5,87.5,3.1,18.5,640.0,843.01,654.52
2016,9,28,14,30,866.0,86.0,3.1,18.0,606.0,857.15,667.04
2016,9,28,14,45,498.0,161.5,3.15,18.0,456.0,643.81,512.25
2016,9,28,15,0,130.0,237.0,3.2,18.0,306.0,370.38,296.92
2016,9,28,15,15,223.0,207.0,3.25,17.5,314.0,429.78,349.36
2016,9,28,15,30,316.0,177.0,3.3,17.0,322.0,510.34,416.41
2016,9,28,15,45,521.0,123.5,3.35,17.0,330.5,666.14,540.86
2016,9,28,16,0,726.0,70.0,3.4,17.0,339.0,799.03,640.78
2016,9,28,16,15,682.5,65.0,3.35,16.5,288.5,759.95,612.63
2016,9,28,16,30,639.0,60.0,3.3,16.0,238.0,712.57,577.97
2016,9,28,16,45,565.0,54.0,3.3,15.5,187.5,633.9,517.24
2016,9,28,17,0,491.0,48.0,3.3,15.0,137.0,554.38,452.2
2016,9,28,17,15,378.0,37.5,3.25,14.5,93.0,435.18,350.54
2016,9,28,17,30,265.0,27.0,3.2,14.0,49.0,312.51,206.58
2016,9,28,17,45,132.5,13.5,3.15,14.0,24.5,120.94,0.0
2016,9,28,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,6,15,98.0,13.0,2.5,11.0,20.0,10.23,0.0
2016,9,29,6,30,196.0,26.0,2.6,11.0,40.0,19.81,6.38
2016,9,29,6,45,315.5,38.5,2.75,11.5,82.5,31.51,21.6
2016,9,29,7,0,435.0,51.0,2.9,12.0,125.0,41.68,31.39
2016,9,29,7,15,507.5,59.0,2.85,12.0,174.0,47.88,37.37
2016,9,29,7,30,580.0,67.0,2.8,12.0,223.0,54.13,43.19
2016,9,29,7,45,290.0,87.5,2.8,12.5,165.5,62.56,50.7
2016,9,29,8,0,0.0,108.0,2.8,13.0,108.0,79.48,65.57
2016,9,29,8,15,0.0,122.5,2.8,13.5,122.5,89.83,74.42
2016,9,29,8,30,0.0,137.0,2.8,14.0,137.0,100.1,83.05
2016,9,29,8,45,13.0,168.0,2.8,14.5,175.0,120.86,100.68
2016,9,29,9,0,26.0,199.0,2.8,15.0,213.0,141.13,117.61
2016,9,29,9,15,18.5,199.0,2.8,15.5,209.5,142.14,117.9
2016,9,29,9,30,11.0,199.0,2.8,16.0,206.0,142.89,118.01
2016,9,29,9,45,252.0,213.5,2.8,16.5,377.0,135.29,111.07
2016,9,29,10,0,493.0,228.0,2.8,17.0,548.0,140.63,115.16
2016,9,29,10,15,498.0,235.5,2.8,17.0,570.5,157.08,114.99
2016,9,29,10,30,503.0,243.0,2.8,17.0,593.0,200.87,138.29
2016,9,29,10,45,702.0,169.5,2.85,17.5,673.5,228.56,148.89
2016,9,29,11,0,901.0,96.0,2.9,18.0,754.0,283.98,187.3
2016,9,29,11,15,904.0,96.5,2.95,18.0,766.0,341.6,238.81
2016,9,29,11,30,907.0,97.0,3.0,18.0,778.0,398.46,290.13
2016,9,29,11,45,907.5,97.5,3.05,18.0,781.5,453.31,339.25
2016,9,29,12,0,908.0,98.0,3.1,18.0,785.0,506.67,386.08
2016,9,29,12,15,907.0,97.5,3.15,18.0,781.0,556.72,429.2
2016,9,29,12,30,906.0,97.0,3.2,18.0,777.0,604.64,469.58
2016,9,29,12,45,903.0,96.5,3.25,18.0,765.0,649.02,506.34
2016,9,29,13,0,900.0,96.0,3.3,18.0,753.0,690.71,540.3
2016,9,29,13,15,894.5,95.0,3.3,18.0,733.5,727.34,569.73
2016,9,29,13,30,889.0,94.0,3.3,18.0,714.0,760.76,595.76
2016,9,29,13,45,879.5,93.0,3.35,18.0,687.0,787.79,616.12
2016,9,29,14,0,870.0,92.0,3.4,18.0,660.0,811.17,634.02
2016,9,29,14,15,858.5,90.0,3.45,17.5,626.5,828.12,648.7
2016,9,29,14,30,847.0,88.0,3.5,17.0,593.0,850.74,667.72
2016,9,29,14,45,829.5,86.0,3.55,17.0,553.5,855.25,672.65
2016,9,29,15,0,812.0,84.0,3.6,17.0,514.0,855.7,674.96
2016,9,29,15,15,688.5,103.0,3.65,16.5,445.5,786.66,627.9
2016,9,29,15,30,565.0,122.0,3.7,16.0,377.0,705.64,570.99
2016,9,29,15,45,433.5,128.5,3.75,16.0,311.0,590.08,484.19
2016,9,29,16,0,302.0,135.0,3.8,16.0,245.0,460.59,381.96
2016,9,29,16,15,280.0,117.5,3.75,15.5,208.0,423.71,354.03
2016,9,29,16,30,258.0,100.0,3.7,15.0,171.0,385.48,323.47
2016,9,29,16,45,228.0,81.0,3.7,15.0,134.0,336.45,281.97
2016,9,29,17,0,198.0,62.0,3.7,15.0,97.0,286.51,238.0
2016,9,29,17,15,145.0,44.0,3.55,14.5,65.0,217.79,175.78
2016,9,29,17,30,92.0,26.0,3.4,14.0,33.0,140.79,82.42
2016,9,29,17,45,46.0,13.0,3.3,13.5,16.5,48.39,0.0
2016,9,29,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
