Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,6,15,112.0,11.5,3.35,11.0,19.0,9.05,0.0
2016,9,30,6,30,224.0,23.0,3.5,11.0,38.0,18.9,4.67
2016,9,30,6,45,343.0,34.5,3.65,11.5,80.5,28.35,18.77
2016,9,30,7,0,462.0,46.0,3.8,12.0,123.0,37.85,27.95
2016,9,30,7,15,533.0,53.5,3.85,12.5,172.0,43.84,33.66
2016,9,30,7,30,604.0,61.0,3.9,13.0,221.0,49.87,39.19
2016,9,30,7,45,652.5,66.0,4.0,13.5,271.0,53.8,42.67
2016,9,30,8,0,701.0,71.0,4.1,14.0,321.0,57.77,46.06
2016,9,30,8,15,732.5,75.0,4.1,14.0,369.5,65.71,53.0
2016,9,30,8,30,764.0,79.0,4.1,14.0,418.0,68.86,55.63
2016,9,30,8,45,789.0,81.5,4.2,14.5,463.0,70.78,57.03
2016,9,30,9,0,814.0,84.0,4.3,15.0,508.0,72.7,58.43
2016,9,30,9,15,830.5,86.0,4.3,15.0,547.5,74.08,59.47
2016,9,30,9,30,847.0,88.0,4.3,15.0,587.0,75.44,60.49
2016,9,30,9,45,860.5,89.5,4.3,15.5,621.5,84.96,68.47
2016,9,30,10,0,874.0,91.0,4.3,16.0,656.0,86.31,69.35
2016,9,30,10,15,883.0,92.5,4.25,16.0,683.5,106.03,68.48
2016,9,30,10,30,892.0,94.0,4.2,16.0,711.0,165.3,95.53
2016,9,30,10,45,897.0,95.5,4.2,16.5,731.0,224.55,138.33
2016,9,30,11,0,902.0,97.0,4.2,17.0,751.0,283.78,188.37
2016,9,30,11,15,906.0,97.5,4.25,17.0,763.5,341.75,240.64
2016,9,30,11,30,910.0,98.0,4.3,17.0,776.0,399.06,292.92
2016,9,30,11,45,912.0,98.0,4.35,17.0,781.0,454.28,343.02
2016,9,30,12,0,914.0,98.0,4.4,17.0,786.0,508.14,390.98
2016,9,30,12,15,913.5,97.5,4.4,17.0,782.0,558.71,435.12
2016,9,30,12,30,913.0,97.0,4.4,17.0,778.0,607.18,476.5
2016,9,30,12,45,910.0,96.5,4.45,17.0,766.5,651.83,514.17
2016,9,30,13,0,907.0,96.0,4.5,17.0,755.0,693.78,549.01
2016,9,30,13,15,902.0,95.0,4.5,17.0,735.5,730.99,579.48
2016,9,30,13,30,897.0,94.0,4.5,17.0,716.0,765.01,606.56
2016,9,30,13,45,891.0,91.5,4.55,17.0,689.5,793.41,628.41
2016,9,30,14,0,885.0,89.0,4.6,17.0,663.0,818.27,647.81
2016,9,30,14,15,874.0,87.5,4.55,16.5,629.5,836.47,663.16
2016,9,30,14,30,863.0,86.0,4.5,16.0,596.0,850.85,675.94
2016,9,30,14,45,849.0,83.5,4.5,16.0,556.5,867.46,689.6
2016,9,30,15,0,835.0,81.0,4.5,16.0,517.0,870.68,693.63
2016,9,30,15,15,813.5,78.0,4.45,15.5,472.5,862.55,690.51
2016,9,30,15,30,792.0,75.0,4.4,15.0,428.0,850.45,684.52
2016,9,30,15,45,761.5,71.5,4.35,15.0,379.5,825.61,667.59
2016,9,30,16,0,731.0,68.0,4.3,15.0,331.0,797.14,647.55
2016,9,30,16,15,687.0,63.0,4.2,14.5,280.5,750.97,614.1
2016,9,30,16,30,643.0,58.0,4.1,14.0,230.0,709.98,583.17
2016,9,30,16,45,571.0,51.5,4.05,14.0,180.0,632.77,520.78
2016,9,30,17,0,499.0,45.0,4.0,14.0,130.0,554.81,454.3
2016,9,30,17,15,382.0,34.0,3.85,13.5,86.0,432.41,346.71
2016,9,30,17,30,265.0,23.0,3.7,13.0,42.0,299.85,153.28
2016,9,30,17,45,132.5,11.5,3.55,13.0,21.0,118.58,0.0
2016,9,30,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,119.0,11.5,2.05,11.5,19.0,9.05,0.0
2016,10,1,6,30,238.0,23.0,2.1,12.0,38.0,18.99,3.22
2016,10,1,6,45,363.0,33.5,2.2,12.5,81.0,27.66,18.01
2016,10,1,7,0,488.0,44.0,2.3,13.0,124.0,36.45,26.58
2016,10,1,7,15,560.5,51.0,2.35,13.0,174.0,42.17,32.1
2016,10,1,7,30,633.0,58.0,2.4,13.0,224.0,47.95,37.48
2016,10,1,7,45,681.0,63.0,2.45,13.5,275.0,56.31,44.93
2016,10,1,8,0,729.0,68.0,2.5,14.0,326.0,60.64,48.63
2016,10,1,8,15,760.5,72.0,2.4,14.5,375.0,63.94,51.34
2016,10,1,8,30,792.0,76.0,2.3,15.0,424.0,67.21,53.97
2016,10,1,8,45,815.5,78.5,2.25,15.5,469.5,69.22,55.44
2016,10,1,9,0,839.0,81.0,2.2,16.0,515.0,71.21,56.9
2016,10,1,9,15,855.5,83.0,2.15,16.0,555.5,72.69,58.02
2016,10,1,9,30,872.0,85.0,2.1,16.0,596.0,82.28,66.15
2016,10,1,9,45,889.0,85.0,2.1,16.5,631.5,82.94,66.43
2016,10,1,10,0,906.0,85.0,2.1,17.0,667.0,83.56,66.69
2016,10,1,10,15,914.5,86.0,2.1,17.0,694.5,102.52,65.44
2016,10,1,10,30,923.0,87.0,2.1,17.0,722.0,163.15,92.22
2016,10,1,10,45,928.5,88.0,2.1,17.5,742.0,223.85,135.3
2016,10,1,11,0,934.0,89.0,2.1,18.0,762.0,284.5,185.78
2016,10,1,11,15,937.0,89.5,2.2,18.0,774.5,343.81,238.51
2016,10,1,11,30,940.0,90.0,2.3,18.0,787.0,402.28,291.07
2016,10,1,11,45,940.5,90.5,2.4,18.5,791.5,458.69,340.75
2016,10,1,12,0,941.0,91.0,2.5,19.0,796.0,513.53,387.89
2016,10,1,12,15,940.5,91.0,2.6,19.0,792.0,565.65,432.42
2016,10,1,12,30,940.0,91.0,2.7,19.0,788.0,615.64,474.2
2016,10,1,12,45,936.5,90.5,2.85,19.0,775.5,661.01,511.82
2016,10,1,13,0,933.0,90.0,3.0,19.0,763.0,703.56,546.62
2016,10,1,13,15,927.5,89.5,3.05,19.0,743.5,741.73,577.19
2016,10,1,13,30,922.0,89.0,3.1,19.0,724.0,776.63,604.21
2016,10,1,13,45,914.0,87.5,3.2,19.0,696.5,805.18,625.76
2016,10,1,14,0,906.0,86.0,3.3,19.0,669.0,830.04,644.85
2016,10,1,14,15,894.5,84.5,3.35,18.5,634.5,848.27,660.39
2016,10,1,14,30,883.0,83.0,3.4,18.0,600.0,862.58,673.42
2016,10,1,14,45,867.0,81.0,3.5,18.0,559.5,868.5,679.72
2016,10,1,15,0,851.0,79.0,3.6,18.0,519.0,880.46,690.57
2016,10,1,15,15,829.0,76.0,3.65,17.5,473.5,872.03,687.89
2016,10,1,15,30,807.0,73.0,3.7,17.0,428.0,859.57,682.42
2016,10,1,15,45,776.0,69.5,3.75,17.0,379.0,834.36,666.13
2016,10,1,16,0,745.0,66.0,3.8,17.0,330.0,805.48,646.65
2016,10,1,16,15,699.5,61.0,3.75,16.5,279.0,757.98,612.99
2016,10,1,16,30,654.0,56.0,3.7,16.0,228.0,715.39,581.25
2016,10,1,16,45,583.0,49.5,3.7,16.0,177.5,639.2,520.32
2016,10,1,17,0,512.0,43.0,3.7,16.0,127.0,562.33,455.11
2016,10,1,17,15,387.0,32.5,3.6,15.5,83.0,433.9,342.3
2016,10,1,17,30,262.0,22.0,3.5,15.0,39.0,291.78,109.36
2016,10,1,17,45,131.0,11.0,3.45,14.5,19.5,116.56,0.0
2016,10,1,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,111.5,11.0,2.35,11.5,17.5,8.65,0.0
2016,10,2,6,30,223.0,22.0,2.5,12.0,35.0,18.14,1.06
2016,10,2,6,45,341.0,33.0,2.65,12.5,76.5,27.18,17.47
2016,10,2,7,0,459.0,44.0,2.8,13.0,118.0,36.29,26.38
2016,10,2,7,15,531.5,51.0,2.9,13.0,166.5,41.93,31.86
2016,10,2,7,30,604.0,58.0,3.0,13.0,215.0,47.66,37.2
2016,10,2,7,45,302.0,64.5,3.15,13.5,143.0,47.58,37.12
2016,10,2,8,0,0.0,71.0,3.3,14.0,71.0,54.3,43.0
2016,10,2,8,15,40.5,126.5,3.35,14.0,144.0,90.46,74.91
2016,10,2,8,30,81.0,182.0,3.4,14.0,217.0,123.64,103.72
2016,10,2,8,45,40.5,168.5,3.45,14.5,186.0,116.94,97.37
2016,10,2,9,0,0.0,155.0,3.5,15.0,155.0,113.1,93.59
2016,10,2,9,15,2.5,168.5,3.5,15.0,170.0,122.53,101.47
2016,10,2,9,30,5.0,182.0,3.5,15.0,185.0,131.86,109.23
2016,10,2,9,45,2.5,148.5,3.55,15.5,150.0,110.47,90.42
2016,10,2,10,0,0.0,115.0,3.6,16.0,115.0,87.51,70.39
2016,10,2,10,15,6.5,172.0,3.6,16.0,176.5,127.2,99.51
2016,10,2,10,30,13.0,229.0,3.6,16.0,238.0,166.98,131.15
2016,10,2,10,45,11.0,223.5,3.65,16.0,231.0,165.72,129.94
2016,10,2,11,0,9.0,218.0,3.7,16.0,224.0,163.76,128.37
2016,10,2,11,15,100.0,287.0,3.7,16.0,360.5,233.36,181.12
2016,10,2,11,30,191.0,356.0,3.7,16.0,497.0,322.27,249.64
2016,10,2,11,45,257.5,346.0,3.75,16.5,537.0,362.95,281.25
2016,10,2,12,0,324.0,336.0,3.8,17.0,577.0,410.41,318.79
2016,10,2,12,15,618.5,217.0,3.85,17.0,674.0,504.64,393.13
2016,10,2,12,30,913.0,98.0,3.9,17.0,771.0,605.1,473.83
2016,10,2,12,45,908.0,99.0,3.95,17.0,759.0,649.79,511.03
2016,10,2,13,0,903.0,100.0,4.0,17.0,747.0,691.69,545.58
2016,10,2,13,15,897.0,99.0,4.05,16.5,727.0,728.05,576.51
2016,10,2,13,30,891.0,98.0,4.1,16.0,707.0,761.16,604.49
2016,10,2,13,45,882.5,96.5,4.2,16.0,679.5,788.49,625.66
2016,10,2,14,0,874.0,95.0,4.3,16.0,652.0,812.2,644.44
2016,10,2,14,15,861.0,93.0,4.3,16.0,617.5,836.97,663.64
2016,10,2,14,30,848.0,91.0,4.3,16.0,583.0,849.37,673.96
2016,10,2,14,45,829.0,89.0,4.35,16.0,542.5,852.55,678.17
2016,10,2,15,0,810.0,87.0,4.4,16.0,502.0,851.59,679.56
2016,10,2,15,15,786.5,83.5,4.35,15.5,457.0,840.74,674.38
2016,10,2,15,30,763.0,80.0,4.3,15.0,412.0,825.92,666.25
2016,10,2,15,45,730.5,75.5,4.3,15.0,364.0,797.83,647.05
2016,10,2,16,0,698.0,71.0,4.3,15.0,316.0,772.94,629.75
2016,10,2,16,15,650.0,65.5,4.2,14.5,265.5,723.62,593.41
2016,10,2,16,30,602.0,60.0,4.1,14.0,215.0,671.89,553.58
2016,10,2,16,45,532.0,52.0,4.0,14.0,166.5,595.1,490.55
2016,10,2,17,0,462.0,44.0,3.9,14.0,118.0,517.67,423.42
2016,10,2,17,15,334.5,33.0,3.7,13.5,76.0,387.65,306.38
2016,10,2,17,30,207.0,22.0,3.5,13.0,34.0,240.36,43.55
2016,10,2,17,45,103.5,11.0,3.3,13.0,17.0,93.61,0.0
2016,10,2,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,6.5,1.55,11.5,6.5,5.11,0.0
2016,10,3,6,30,0.0,13.0,1.6,12.0,13.0,9.9,0.0
2016,10,3,6,45,0.0,29.5,1.7,12.5,29.5,22.33,13.26
2016,10,3,7,0,0.0,46.0,1.8,13.0,46.0,34.37,24.68
2016,10,3,7,15,0.0,65.5,1.8,13.0,65.5,48.28,37.5
2016,10,3,7,30,0.0,85.0,1.8,13.0,85.0,62.05,50.04
2016,10,3,7,45,3.5,103.0,1.85,13.0,104.5,74.8,61.48
2016,10,3,8,0,7.0,121.0,1.9,13.0,124.0,87.45,72.65
2016,10,3,8,15,3.5,77.5,1.9,13.0,79.0,59.32,47.53
2016,10,3,8,30,0.0,34.0,1.9,13.0,34.0,25.97,17.67
2016,10,3,8,45,0.0,69.5,1.9,13.5,69.5,53.34,41.93
2016,10,3,9,0,0.0,105.0,1.9,14.0,105.0,79.61,64.77
2016,10,3,9,15,0.0,118.0,1.9,14.0,118.0,88.95,72.69
2016,10,3,9,30,0.0,131.0,1.9,14.0,131.0,98.19,80.51
2016,10,3,9,45,0.0,142.0,1.95,14.5,142.0,105.98,86.87
2016,10,3,10,0,0.0,153.0,2.0,15.0,153.0,113.69,93.13
2016,10,3,10,15,1.0,163.5,2.05,15.0,164.5,121.22,94.94
2016,10,3,10,30,2.0,174.0,2.1,15.0,176.0,129.42,101.41
2016,10,3,10,45,1.5,168.5,2.15,15.0,170.0,126.54,98.94
2016,10,3,11,0,1.0,163.0,2.2,15.0,164.0,123.31,96.26
2016,10,3,11,15,0.5,158.5,2.25,15.0,159.0,120.54,93.96
2016,10,3,11,30,0.0,154.0,2.3,15.0,154.0,117.56,91.52
2016,10,3,11,45,7.5,203.0,2.35,15.5,208.5,157.46,123.5
2016,10,3,12,0,15.0,252.0,2.4,16.0,263.0,198.96,156.38
2016,10,3,12,15,10.0,220.5,2.4,16.0,228.0,174.82,137.16
2016,10,3,12,30,5.0,189.0,2.4,16.0,193.0,149.18,116.7
2016,10,3,12,45,7.0,202.5,2.45,16.0,207.5,162.1,127.29
2016,10,3,13,0,9.0,216.0,2.5,16.0,222.0,175.66,138.34
2016,10,3,13,15,11.5,225.0,2.45,15.5,233.0,186.55,147.56
2016,10,3,13,30,14.0,234.0,2.4,15.0,244.0,198.16,157.42
2016,10,3,13,45,7.5,202.5,2.4,15.0,208.0,168.35,133.46
2016,10,3,14,0,1.0,171.0,2.4,15.0,172.0,137.54,108.5
2016,10,3,14,15,0.5,141.0,2.35,15.0,141.5,112.23,87.99
2016,10,3,14,30,0.0,111.0,2.3,15.0,111.0,86.77,67.14
2016,10,3,14,45,0.0,106.0,2.3,15.0,106.0,82.9,64.11
2016,10,3,15,0,0.0,101.0,2.3,15.0,101.0,79.05,61.08
2016,10,3,15,15,0.0,89.5,2.25,15.0,89.5,69.51,53.26
2016,10,3,15,30,0.0,78.0,2.2,15.0,78.0,59.91,45.33
2016,10,3,15,45,322.0,77.0,2.15,15.0,188.0,415.72,348.47
2016,10,3,16,0,644.0,76.0,2.1,15.0,298.0,728.31,588.47
2016,10,3,16,15,594.0,70.0,1.95,14.5,249.5,676.68,547.41
2016,10,3,16,30,544.0,64.0,1.8,14.0,201.0,622.66,506.05
2016,10,3,16,45,464.5,55.5,1.7,14.0,154.0,537.21,437.46
2016,10,3,17,0,385.0,47.0,1.6,14.0,107.0,451.06,364.87
2016,10,3,17,15,260.5,34.0,1.5,14.0,68.0,322.65,249.65
2016,10,3,17,30,136.0,21.0,1.4,14.0,29.0,177.05,0.0
2016,10,3,17,45,68.0,10.5,1.3,14.0,14.5,63.88,0.0
2016,10,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,16.5,10.0,1.7,12.0,10.5,7.87,0.0
2016,10,4,6,30,33.0,20.0,1.8,12.0,21.0,15.14,0.0
2016,10,4,6,45,96.5,38.0,1.95,12.5,51.0,28.1,17.96
2016,10,4,7,0,160.0,56.0,2.1,13.0,81.0,41.06,30.49
2016,10,4,7,15,190.5,75.5,2.1,13.0,116.0,54.55,43.02
2016,10,4,7,30,221.0,95.0,2.1,13.0,151.0,67.72,55.07
2016,10,4,7,45,254.0,111.0,2.1,13.5,188.5,78.49,64.63
2016,10,4,8,0,287.0,127.0,2.1,14.0,226.0,89.01,73.75
2016,10,4,8,15,526.0,102.0,2.0,14.0,316.0,76.62,62.66
2016,10,4,8,30,765.0,77.0,1.9,14.0,406.0,67.53,54.49
2016,10,4,8,45,796.0,78.5,1.85,14.5,452.0,68.9,55.43
2016,10,4,9,0,827.0,80.0,1.8,15.0,498.0,70.34,56.41
2016,10,4,9,15,844.5,82.5,1.7,15.5,538.5,72.18,57.74
2016,10,4,9,30,862.0,85.0,1.6,16.0,579.0,81.93,65.9
2016,10,4,9,45,873.5,87.0,1.55,16.5,613.5,83.69,67.11
2016,10,4,10,0,885.0,89.0,1.5,17.0,648.0,85.36,68.26
2016,10,4,10,15,894.5,90.5,1.45,17.0,675.5,100.98,66.7
2016,10,4,10,30,904.0,92.0,1.4,17.0,703.0,160.84,91.74
2016,10,4,10,45,913.5,91.5,1.4,17.5,724.0,220.08,132.74
2016,10,4,11,0,923.0,91.0,1.4,18.0,745.0,279.67,181.6
2016,10,4,11,15,644.5,203.5,1.5,18.0,664.0,330.07,235.7
2016,10,4,11,30,366.0,316.0,1.6,18.0,583.0,354.95,266.19
2016,10,4,11,45,651.5,203.0,1.7,18.0,680.5,422.38,316.33
2016,10,4,12,0,937.0,90.0,1.8,18.0,778.0,506.53,382.05
2016,10,4,12,15,571.5,219.5,1.95,18.0,639.0,477.78,366.9
2016,10,4,12,30,206.0,349.0,2.1,18.0,500.0,400.33,310.55
2016,10,4,12,45,564.0,220.0,2.3,18.5,621.5,545.72,424.43
2016,10,4,13,0,922.0,91.0,2.5,19.0,743.0,692.25,537.1
2016,10,4,13,15,916.0,90.5,2.65,18.5,723.0,729.46,567.68
2016,10,4,13,30,910.0,90.0,2.8,18.0,703.0,763.39,596.06
2016,10,4,13,45,900.5,88.5,2.95,18.0,675.0,790.24,616.78
2016,10,4,14,0,891.0,87.0,3.1,18.0,647.0,813.34,635.03
2016,10,4,14,15,879.0,85.5,3.2,18.0,613.0,830.63,649.03
2016,10,4,14,30,867.0,84.0,3.3,18.0,579.0,844.05,660.5
2016,10,4,14,45,849.5,82.0,3.4,18.0,538.5,857.87,672.46
2016,10,4,15,0,832.0,80.0,3.5,18.0,498.0,858.43,675.07
2016,10,4,15,15,808.5,77.0,3.55,17.5,452.5,848.36,671.18
2016,10,4,15,30,785.0,74.0,3.6,17.0,407.0,834.31,664.36
2016,10,4,15,45,748.0,71.0,3.7,17.0,358.0,804.13,644.39
2016,10,4,16,0,711.0,68.0,3.8,17.0,309.0,770.24,620.99
2016,10,4,16,15,661.0,62.5,3.8,16.5,258.5,725.8,589.12
2016,10,4,16,30,611.0,57.0,3.8,16.0,208.0,672.45,548.42
2016,10,4,16,45,523.5,50.0,3.8,16.0,158.5,581.68,474.92
2016,10,4,17,0,436.0,43.0,3.8,16.0,109.0,490.48,396.97
2016,10,4,17,15,298.5,31.0,3.7,15.5,68.0,352.36,269.01
2016,10,4,17,30,161.0,19.0,3.6,15.0,27.0,191.34,0.0
2016,10,4,17,45,80.5,9.5,3.55,14.5,13.5,73.09,0.0
2016,10,4,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,15.5,2.15,10.5,15.5,12.2,0.0
2016,10,5,6,30,0.0,31.0,2.2,11.0,31.0,21.51,0.0
2016,10,5,6,45,254.0,35.0,2.25,11.5,73.5,26.66,16.65
2016,10,5,7,0,508.0,39.0,2.3,12.0,116.0,32.65,23.17
2016,10,5,7,15,583.5,45.5,2.3,12.5,166.0,38.15,28.49
2016,10,5,7,30,659.0,52.0,2.3,13.0,216.0,47.38,36.93
2016,10,5,7,45,709.0,56.0,2.3,13.5,267.5,51.11,40.28
2016,10,5,8,0,759.0,60.0,2.3,14.0,319.0,54.91,43.56
2016,10,5,8,15,790.5,63.5,2.3,14.5,368.0,58.07,46.19
2016,10,5,8,30,822.0,67.0,2.3,15.0,417.0,61.22,48.74
2016,10,5,8,45,845.5,69.5,2.3,15.5,462.5,63.47,50.47
2016,10,5,9,0,869.0,72.0,2.3,16.0,508.0,72.8,58.36
2016,10,5,9,15,885.0,74.0,2.15,16.5,548.5,75.02,59.99
2016,10,5,9,30,901.0,76.0,2.0,17.0,589.0,77.13,61.53
2016,10,5,9,45,912.0,77.5,1.9,17.5,623.0,78.71,62.61
2016,10,5,10,0,923.0,79.0,1.8,18.0,657.0,80.2,63.63
2016,10,5,10,15,931.0,80.0,1.75,18.0,684.5,94.89,61.89
2016,10,5,10,30,939.0,81.0,1.7,18.0,712.0,156.19,86.7
2016,10,5,10,45,944.5,82.0,1.65,18.5,732.0,217.53,129.09
2016,10,5,11,0,950.0,83.0,1.6,19.0,752.0,278.81,179.34
2016,10,5,11,15,952.5,83.0,1.65,19.0,763.5,338.18,231.65
2016,10,5,11,30,955.0,83.0,1.7,19.0,775.0,396.59,283.75
2016,10,5,11,45,956.0,83.5,1.8,19.0,778.5,453.62,334.24
2016,10,5,12,0,957.0,84.0,1.9,19.0,782.0,509.07,382.4
2016,10,5,12,15,955.5,83.5,1.95,19.0,777.5,560.62,426.23
2016,10,5,12,30,954.0,83.0,2.0,19.0,773.0,609.84,467.12
2016,10,5,12,45,942.0,86.5,2.15,19.5,758.0,653.96,502.75
2016,10,5,13,0,930.0,90.0,2.3,20.0,743.0,694.69,534.99
2016,10,5,13,15,924.0,89.0,2.35,19.5,722.5,731.65,565.51
2016,10,5,13,30,918.0,88.0,2.4,19.0,702.0,765.27,592.91
2016,10,5,13,45,907.0,87.5,2.5,19.0,673.5,792.18,613.25
2016,10,5,14,0,896.0,87.0,2.6,19.0,645.0,815.3,631.1
2016,10,5,14,15,883.5,85.0,2.65,19.0,610.0,831.72,644.08
2016,10,5,14,30,871.0,83.0,2.7,19.0,575.0,844.19,654.5
2016,10,5,14,45,850.5,81.5,2.8,19.0,534.0,855.97,665.0
2016,10,5,15,0,830.0,80.0,2.9,19.0,493.0,854.49,666.26
2016,10,5,15,15,805.5,77.0,2.95,18.5,447.5,843.49,661.82
2016,10,5,15,30,781.0,74.0,3.0,18.0,402.0,828.49,654.45
2016,10,5,15,45,743.0,70.5,3.05,18.0,352.5,796.78,633.38
2016,10,5,16,0,705.0,67.0,3.1,18.0,303.0,761.4,608.93
2016,10,5,16,15,653.5,62.0,3.05,17.5,252.5,716.42,576.66
2016,10,5,16,30,602.0,57.0,3.0,17.0,202.0,662.55,535.65
2016,10,5,16,45,518.0,49.0,3.0,16.5,153.0,573.89,465.22
2016,10,5,17,0,434.0,41.0,3.0,16.0,104.0,485.03,390.05
2016,10,5,17,15,293.0,29.5,3.05,15.5,64.0,345.26,257.08
2016,10,5,17,30,152.0,18.0,3.1,15.0,24.0,140.79,0.0
2016,10,5,17,45,76.0,9.0,3.15,14.5,12.0,7.08,0.0
2016,10,5,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,6,6,15,104.5,9.0,1.45,11.5,14.0,7.08,0.0
2016,10,6,6,30,209.0,18.0,1.5,12.0,28.0,14.83,0.0
2016,10,6,6,45,350.0,28.0,1.55,12.5,69.5,23.19,13.5
2016,10,6,7,0,491.0,38.0,1.6,13.0,111.0,31.75,22.25
2016,10,6,7,15,566.5,45.0,1.7,13.5,160.0,37.63,27.89
2016,10,6,7,30,642.0,52.0,1.8,14.0,209.0,47.21,36.62
2016,10,6,7,45,691.5,56.0,1.9,14.5,259.5,50.9,39.93
2016,10,6,8,0,741.0,60.0,2.0,15.0,310.0,54.65,43.16
2016,10,6,8,15,772.5,63.5,1.95,15.5,358.0,57.78,45.76
2016,10,6,8,30,804.0,67.0,1.9,16.0,406.0,60.9,48.28
2016,10,6,8,45,827.5,69.5,1.9,16.5,451.0,63.12,49.97
2016,10,6,9,0,851.0,72.0,1.9,17.0,496.0,72.36,57.76
2016,10,6,9,15,867.0,74.0,1.85,17.5,536.0,74.56,59.36
2016,10,6,9,30,883.0,76.0,1.8,18.0,576.0,76.65,60.88
2016,10,6,9,45,898.0,76.0,1.75,18.5,610.0,77.36,61.22
2016,10,6,10,0,913.0,76.0,1.7,19.0,644.0,78.02,61.53
2016,10,6,10,15,921.5,77.0,1.6,19.0,671.0,91.4,59.75
2016,10,6,10,30,930.0,78.0,1.5,19.0,698.0,152.03,83.63
2016,10,6,10,45,935.5,78.5,1.45,19.5,718.0,212.35,124.86
2016,10,6,11,0,941.0,79.0,1.4,20.0,738.0,272.58,173.94
2016,10,6,11,15,944.0,79.5,1.35,20.0,749.5,331.76,225.58
2016,10,6,11,30,947.0,80.0,1.3,20.0,761.0,390.07,276.93
2016,10,6,11,45,948.5,80.0,1.3,20.5,764.5,446.29,325.4
2016,10,6,12,0,950.0,80.0,1.3,21.0,768.0,500.97,371.26
2016,10,6,12,15,948.5,79.5,1.35,21.0,764.0,551.95,413.96
2016,10,6,12,30,947.0,79.0,1.4,21.0,760.0,600.62,453.78
2016,10,6,12,45,940.0,80.5,1.5,21.0,746.5,645.39,490.07
2016,10,6,13,0,933.0,82.0,1.6,21.0,733.0,687.11,523.4
2016,10,6,13,15,927.5,81.0,1.65,21.0,712.5,724.19,552.51
2016,10,6,13,30,922.0,80.0,1.7,21.0,692.0,757.96,578.31
2016,10,6,13,45,912.0,79.5,1.75,21.0,664.0,785.45,598.35
2016,10,6,14,0,902.0,79.0,1.8,21.0,636.0,809.2,615.98
2016,10,6,14,15,890.0,77.5,1.85,21.0,602.0,826.42,629.3
2016,10,6,14,30,878.0,76.0,1.9,21.0,568.0,839.74,640.16
2016,10,6,14,45,859.5,74.0,2.0,21.0,527.0,843.01,644.78
2016,10,6,15,0,841.0,72.0,2.1,21.0,486.0,851.89,653.48
2016,10,6,15,15,678.0,96.5,2.15,20.5,410.0,756.88,589.87
2016,10,6,15,30,515.0,121.0,2.2,20.0,334.0,639.44,508.11
2016,10,6,15,45,488.0,110.5,2.25,20.0,293.0,609.88,488.38
2016,10,6,16,0,461.0,100.0,2.3,20.0,252.0,577.91,465.41
2016,10,6,16,15,543.0,75.5,2.25,19.0,225.5,631.78,507.71
2016,10,6,16,30,625.0,51.0,2.2,18.0,199.0,664.96,531.9
2016,10,6,16,45,541.0,44.0,2.15,17.5,150.0,585.87,468.62
2016,10,6,17,0,457.0,37.0,2.1,17.0,101.0,498.97,395.32
2016,10,6,17,15,228.5,29.5,2.1,16.5,61.5,287.96,206.27
2016,10,6,17,30,0.0,22.0,2.1,16.0,22.0,17.31,0.0
2016,10,6,17,45,0.0,11.0,2.15,15.5,11.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,9.0,1.35,12.5,9.0,7.08,0.0
2016,10,7,6,30,0.0,18.0,1.4,13.0,18.0,13.43,0.0
2016,10,7,6,45,90.0,34.0,1.5,13.5,47.0,25.26,14.88
2016,10,7,7,0,180.0,50.0,1.6,14.0,76.0,37.11,26.77
2016,10,7,7,15,209.5,69.0,1.6,14.0,111.0,50.43,39.11
2016,10,7,7,30,239.0,88.0,1.6,14.0,146.0,63.43,51.0
2016,10,7,7,45,262.5,105.5,1.6,14.5,182.0,75.12,61.39
2016,10,7,8,0,286.0,123.0,1.6,15.0,218.0,86.51,71.27
2016,10,7,8,15,426.5,117.0,1.6,15.5,283.0,82.91,67.83
2016,10,7,8,30,567.0,111.0,1.6,16.0,348.0,82.72,67.37
2016,10,7,8,45,700.0,91.5,1.65,17.0,416.5,70.69,56.46
2016,10,7,9,0,833.0,72.0,1.7,18.0,485.0,64.94,51.11
2016,10,7,9,15,715.5,113.5,1.7,18.5,488.0,83.82,67.11
2016,10,7,9,30,598.0,155.0,1.7,19.0,491.0,106.69,86.26
2016,10,7,9,45,726.0,125.0,1.75,20.0,557.0,89.32,70.99
2016,10,7,10,0,854.0,95.0,1.8,21.0,623.0,79.75,62.5
2016,10,7,10,15,863.0,96.5,1.75,21.5,650.0,99.83,67.34
2016,10,7,10,30,872.0,98.0,1.7,22.0,677.0,157.75,89.61
2016,10,7,10,45,880.0,98.5,1.7,22.5,696.5,215.5,128.35
2016,10,7,11,0,888.0,99.0,1.7,23.0,716.0,273.48,174.86
2016,10,7,11,15,891.5,99.5,1.6,23.0,727.5,330.22,223.72
2016,10,7,11,30,895.0,100.0,1.5,23.0,739.0,386.22,272.42
2016,10,7,11,45,897.0,99.5,1.45,23.5,743.0,439.9,318.14
2016,10,7,12,0,899.0,99.0,1.4,24.0,747.0,492.17,361.41
2016,10,7,12,15,898.0,99.0,1.3,24.0,743.0,541.73,401.71
2016,10,7,12,30,897.0,99.0,1.2,24.0,739.0,589.18,439.04
2016,10,7,12,45,872.5,108.0,1.1,24.5,721.5,628.31,468.13
2016,10,7,13,0,848.0,117.0,1.0,25.0,704.0,668.89,496.78
2016,10,7,13,15,841.5,115.5,0.9,25.0,684.0,703.37,521.51
2016,10,7,13,30,835.0,114.0,0.8,25.0,664.0,734.58,543.34
2016,10,7,13,45,825.0,112.0,0.75,25.0,637.0,759.29,560.71
2016,10,7,14,0,815.0,110.0,0.7,25.0,610.0,780.3,574.56
2016,10,7,14,15,800.5,108.0,0.7,25.0,576.0,793.93,584.42
2016,10,7,14,30,786.0,106.0,0.7,25.0,542.0,803.59,591.9
2016,10,7,14,45,691.0,116.5,0.7,25.0,480.0,760.16,564.37
2016,10,7,15,0,596.0,127.0,0.7,25.0,418.0,704.94,529.07
2016,10,7,15,15,624.5,107.0,0.75,24.5,386.5,720.01,543.18
2016,10,7,15,30,653.0,87.0,0.8,24.0,355.0,731.15,553.76
2016,10,7,15,45,594.0,89.5,0.9,23.5,310.0,688.21,527.39
2016,10,7,16,0,535.0,92.0,1.0,23.0,265.0,640.8,497.08
2016,10,7,16,15,485.5,81.5,1.1,22.0,218.5,584.47,459.33
2016,10,7,16,30,436.0,71.0,1.2,21.0,172.0,522.14,414.44
2016,10,7,16,45,363.5,58.0,1.35,20.0,128.0,441.46,352.41
2016,10,7,17,0,291.0,45.0,1.5,19.0,84.0,362.05,286.42
2016,10,7,17,15,145.5,30.5,1.55,18.5,50.0,216.76,146.05
2016,10,7,17,30,0.0,16.0,1.6,18.0,16.0,12.59,0.0
2016,10,7,17,45,0.0,8.0,1.65,18.0,8.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,58.5,8.0,1.1,13.5,10.5,6.29,0.0
2016,10,8,6,30,117.0,16.0,1.1,14.0,21.0,12.59,0.0
2016,10,8,6,45,249.5,29.5,1.1,14.5,59.0,24.13,13.62
2016,10,8,7,0,382.0,43.0,1.1,15.0,97.0,35.26,25.0
2016,10,8,7,15,465.0,52.0,1.1,15.0,144.5,42.4,31.87
2016,10,8,7,30,548.0,61.0,1.1,15.0,192.0,49.58,38.55
2016,10,8,7,45,599.5,67.5,1.1,15.5,240.5,54.52,42.97
2016,10,8,8,0,651.0,74.0,1.1,16.0,289.0,59.45,47.24
2016,10,8,8,15,687.5,79.0,1.1,16.5,336.5,63.07,50.24
2016,10,8,8,30,724.0,84.0,1.1,17.0,384.0,66.67,53.15
2016,10,8,8,45,748.5,88.0,1.1,18.0,428.0,75.06,60.04
2016,10,8,9,0,773.0,92.0,1.1,19.0,472.0,77.86,62.02
2016,10,8,9,15,792.0,95.0,1.15,20.0,511.5,79.8,63.25
2016,10,8,9,30,811.0,98.0,1.2,21.0,551.0,81.72,64.45
2016,10,8,9,45,854.5,89.0,1.25,22.0,591.0,76.3,59.47
2016,10,8,10,0,898.0,80.0,1.3,23.0,631.0,80.07,62.26
2016,10,8,10,15,906.5,81.0,1.25,23.0,658.0,90.84,60.14
2016,10,8,10,30,915.0,82.0,1.2,23.0,685.0,150.58,82.26
2016,10,8,10,45,920.0,83.0,1.2,23.5,704.5,210.28,121.91
2016,10,8,11,0,925.0,84.0,1.2,24.0,724.0,269.84,169.42
2016,10,8,11,15,928.0,84.5,1.1,24.5,735.5,328.12,218.74
2016,10,8,11,30,931.0,85.0,1.0,25.0,747.0,385.55,267.53
2016,10,8,11,45,931.5,86.0,0.9,25.5,750.5,441.31,313.96
2016,10,8,12,0,932.0,87.0,0.8,26.0,754.0,495.51,357.53
2016,10,8,12,15,931.0,86.5,0.7,26.0,749.5,545.91,397.37
2016,10,8,12,30,930.0,86.0,0.6,26.0,745.0,594.08,434.04
2016,10,8,12,45,927.0,85.5,0.5,26.0,732.5,638.66,466.8
2016,10,8,13,0,924.0,85.0,0.4,26.0,720.0,680.46,496.45
2016,10,8,13,15,918.0,84.0,0.35,26.0,700.0,716.81,522.23
2016,10,8,13,30,912.0,83.0,0.3,26.0,680.0,749.83,545.01
2016,10,8,13,45,903.0,82.0,0.3,26.0,652.0,777.19,563.15
2016,10,8,14,0,894.0,81.0,0.3,26.0,624.0,800.88,579.04
2016,10,8,14,15,882.0,79.0,0.4,26.0,590.0,817.3,592.17
2016,10,8,14,30,870.0,77.0,0.5,26.0,556.0,829.83,603.13
2016,10,8,14,45,852.0,75.0,0.6,26.0,515.5,833.37,608.51
2016,10,8,15,0,834.0,73.0,0.7,26.0,475.0,842.51,617.73
2016,10,8,15,15,810.5,70.0,0.8,25.5,430.0,832.33,615.45
2016,10,8,15,30,787.0,67.0,0.9,25.0,385.0,818.23,610.55
2016,10,8,15,45,752.0,63.5,1.05,24.5,336.5,789.42,595.92
2016,10,8,16,0,717.0,60.0,1.2,24.0,288.0,757.07,577.74
2016,10,8,16,15,666.0,54.5,1.2,23.0,238.5,704.61,543.19
2016,10,8,16,30,615.0,49.0,1.2,22.0,189.0,649.47,504.26
2016,10,8,16,45,532.0,42.0,1.3,21.0,140.5,571.98,446.24
2016,10,8,17,0,449.0,35.0,1.4,20.0,92.0,486.76,376.03
2016,10,8,17,15,302.5,23.5,1.45,19.0,54.0,336.41,211.58
2016,10,8,17,30,156.0,12.0,1.5,18.0,16.0,137.92,0.0
2016,10,8,17,45,78.0,6.0,1.55,17.5,8.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,6,15,86.5,7.5,0.7,13.0,11.0,0.0,0.0
2016,10,9,6,30,173.0,15.0,0.7,13.0,22.0,11.8,0.0
2016,10,9,6,45,309.5,26.5,0.7,13.5,61.0,21.87,11.57
2016,10,9,7,0,446.0,38.0,0.7,14.0,100.0,31.56,21.87
2016,10,9,7,15,526.0,45.5,0.65,14.5,148.0,37.75,27.83
2016,10,9,7,30,606.0,53.0,0.6,15.0,196.0,44.01,33.63
2016,10,9,7,45,656.0,58.5,0.55,15.5,245.5,48.5,37.67
2016,10,9,8,0,706.0,64.0,0.5,16.0,295.0,57.33,45.4
2016,10,9,8,15,740.0,68.0,0.5,16.5,342.5,60.72,48.19
2016,10,9,8,30,774.0,72.0,0.5,17.0,390.0,64.1,50.91
2016,10,9,8,45,797.0,75.5,0.5,18.0,434.5,66.88,52.96
2016,10,9,9,0,820.0,79.0,0.5,19.0,479.0,69.62,54.94
2016,10,9,9,15,837.5,81.5,0.55,19.5,518.5,71.49,56.27
2016,10,9,9,30,855.0,84.0,0.6,20.0,558.0,73.34,57.58
2016,10,9,9,45,872.0,84.5,0.65,21.0,592.5,81.95,64.49
2016,10,9,10,0,889.0,85.0,0.7,22.0,627.0,82.9,64.87
2016,10,9,10,15,897.5,86.0,0.8,22.0,654.0,92.35,62.49
2016,10,9,10,30,906.0,87.0,0.9,22.0,681.0,151.64,84.0
2016,10,9,10,45,910.5,88.5,1.0,22.5,700.0,211.14,123.4
2016,10,9,11,0,915.0,90.0,1.1,23.0,719.0,270.49,170.76
2016,10,9,11,15,918.0,91.0,1.2,23.0,730.5,328.66,220.81
2016,10,9,11,30,921.0,92.0,1.3,23.0,742.0,386.03,270.94
2016,10,9,11,45,920.0,93.0,1.4,23.5,745.0,440.79,318.06
2016,10,9,12,0,919.0,94.0,1.5,24.0,748.0,493.84,362.69
2016,10,9,12,15,917.5,94.0,1.55,24.0,743.0,543.91,404.37
2016,10,9,12,30,916.0,94.0,1.6,24.0,738.0,591.76,443.31
2016,10,9,12,45,909.5,94.5,1.7,24.0,724.5,634.72,478.07
2016,10,9,13,0,903.0,95.0,1.8,24.0,711.0,674.7,509.97
2016,10,9,13,15,896.0,94.0,1.85,23.5,690.5,709.79,538.59
2016,10,9,13,30,889.0,93.0,1.9,23.0,670.0,741.55,564.55
2016,10,9,13,45,878.0,92.0,1.95,23.0,642.0,766.9,583.42
2016,10,9,14,0,867.0,91.0,2.0,23.0,614.0,796.46,605.1
2016,10,9,14,15,853.5,89.0,2.05,22.5,579.5,811.85,618.26
2016,10,9,14,30,840.0,87.0,2.1,22.0,545.0,823.24,629.0
2016,10,9,14,45,821.5,84.5,2.15,22.0,504.5,825.82,632.63
2016,10,9,15,0,803.0,82.0,2.2,22.0,464.0,824.32,633.61
2016,10,9,15,15,777.0,78.5,2.2,21.5,419.5,811.04,627.18
2016,10,9,15,30,751.0,75.0,2.2,21.0,375.0,793.79,617.86
2016,10,9,15,45,715.0,70.5,2.2,21.0,326.5,762.62,597.01
2016,10,9,16,0,679.0,66.0,2.2,21.0,278.0,735.1,578.03
2016,10,9,16,15,624.5,60.0,2.05,20.0,229.0,680.03,538.7
2016,10,9,16,30,570.0,54.0,1.9,19.0,180.0,622.77,495.43
2016,10,9,16,45,485.0,45.0,1.8,18.5,133.0,533.3,424.05
2016,10,9,17,0,400.0,36.0,1.7,18.0,86.0,444.19,346.88
2016,10,9,17,15,200.0,24.5,1.6,17.5,49.5,246.23,140.98
2016,10,9,17,30,0.0,13.0,1.5,17.0,13.0,10.23,0.0
2016,10,9,17,45,0.0,6.5,1.45,16.5,6.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,2.5,1.2,12.0,2.5,0.0,0.0
2016,10,10,6,30,0.0,5.0,1.2,12.0,5.0,3.93,0.0
2016,10,10,6,45,0.0,15.0,1.3,12.5,15.0,11.41,3.15
2016,10,10,7,0,0.0,25.0,1.4,13.0,25.0,19.06,11.0
2016,10,10,7,15,0.0,37.5,1.45,13.0,37.5,28.66,19.89
2016,10,10,7,30,0.0,50.0,1.5,13.0,50.0,38.26,28.73
2016,10,10,7,45,0.0,63.0,1.55,13.5,63.0,47.9,37.41
2016,10,10,8,0,0.0,76.0,1.6,14.0,76.0,57.46,45.86
2016,10,10,8,15,0.0,89.0,1.55,14.0,89.0,66.95,54.21
