Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,8,30,0.0,102.0,1.5,14.0,102.0,76.36,62.38
2016,10,10,8,45,225.5,133.5,1.5,14.5,243.0,92.01,75.77
2016,10,10,9,0,451.0,165.0,1.5,15.0,384.0,110.77,91.65
2016,10,10,9,15,338.5,204.0,1.5,15.5,375.5,133.99,111.13
2016,10,10,9,30,226.0,243.0,1.5,16.0,367.0,157.3,130.37
2016,10,10,9,45,429.0,203.0,1.5,16.5,456.5,128.82,105.68
2016,10,10,10,0,632.0,163.0,1.5,17.0,546.0,109.97,89.33
2016,10,10,10,15,756.5,129.5,1.55,17.0,607.5,98.05,79.07
2016,10,10,10,30,881.0,96.0,1.6,17.0,669.0,153.64,88.75
2016,10,10,10,45,887.0,97.0,1.65,17.5,688.0,211.74,127.79
2016,10,10,11,0,893.0,98.0,1.7,18.0,707.0,269.85,175.07
2016,10,10,11,15,897.0,98.5,1.75,18.0,719.0,326.82,225.17
2016,10,10,11,30,901.0,99.0,1.8,18.0,731.0,383.1,275.47
2016,10,10,11,45,901.0,100.0,1.85,18.0,734.0,437.27,323.73
2016,10,10,12,0,901.0,101.0,1.9,18.0,737.0,489.89,369.73
2016,10,10,12,15,900.0,100.5,1.95,18.0,733.0,539.01,411.92
2016,10,10,12,30,899.0,100.0,2.0,18.0,729.0,585.97,451.38
2016,10,10,12,45,884.0,104.5,2.1,18.0,713.5,626.81,485.52
2016,10,10,13,0,869.0,109.0,2.2,18.0,698.0,669.29,519.9
2016,10,10,13,15,862.5,108.0,2.25,18.0,678.0,704.7,548.46
2016,10,10,13,30,856.0,107.0,2.3,18.0,658.0,736.82,574.23
2016,10,10,13,45,839.0,108.0,2.35,18.0,629.0,759.78,592.78
2016,10,10,14,0,822.0,109.0,2.4,18.0,600.0,778.67,607.47
2016,10,10,14,15,807.5,106.5,2.4,17.5,566.0,791.81,619.07
2016,10,10,14,30,793.0,104.0,2.4,17.0,532.0,800.95,628.04
2016,10,10,14,45,765.5,103.0,2.45,17.0,491.0,802.23,630.76
2016,10,10,15,0,738.0,102.0,2.5,17.0,450.0,794.77,627.35
2016,10,10,15,15,709.0,97.5,2.55,16.5,405.5,777.77,618.2
2016,10,10,15,30,680.0,93.0,2.6,16.0,361.0,756.92,606.03
2016,10,10,15,45,634.5,88.0,2.7,15.5,312.5,717.12,579.49
2016,10,10,16,0,589.0,83.0,2.8,15.0,264.0,673.82,549.17
2016,10,10,16,15,528.5,74.5,2.75,14.5,215.5,610.12,500.74
2016,10,10,16,30,468.0,66.0,2.7,14.0,167.0,543.92,447.86
2016,10,10,16,45,376.0,54.0,2.7,14.0,121.5,444.6,365.02
2016,10,10,17,0,284.0,42.0,2.7,14.0,76.0,351.37,281.22
2016,10,10,17,15,142.0,26.0,2.6,13.5,43.0,196.79,96.45
2016,10,10,17,30,0.0,10.0,2.5,13.0,10.0,7.87,0.0
2016,10,10,17,45,0.0,5.0,2.45,13.0,5.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,46.0,7.0,1.35,11.0,8.5,0.0,0.0
2016,10,11,6,30,92.0,14.0,1.4,11.0,17.0,11.02,0.0
2016,10,11,6,45,225.0,28.0,1.45,11.5,53.5,22.94,11.57
2016,10,11,7,0,358.0,42.0,1.5,12.0,90.0,34.47,24.43
2016,10,11,7,15,443.5,52.0,1.55,12.5,136.5,42.4,32.09
2016,10,11,7,30,529.0,62.0,1.6,13.0,183.0,50.33,39.47
2016,10,11,7,45,264.5,82.5,1.65,13.5,143.0,59.32,47.58
2016,10,11,8,0,0.0,103.0,1.7,14.0,103.0,75.24,61.63
2016,10,11,8,15,1.5,119.5,1.65,14.0,120.5,86.87,71.8
2016,10,11,8,30,3.0,136.0,1.6,14.0,138.0,98.4,81.74
2016,10,11,8,45,42.5,170.0,1.6,14.5,191.0,116.75,97.31
2016,10,11,9,0,82.0,204.0,1.6,15.0,244.0,137.0,114.27
2016,10,11,9,15,81.0,222.5,1.55,15.0,264.5,147.94,123.25
2016,10,11,9,30,80.0,241.0,1.5,15.0,285.0,158.58,131.95
2016,10,11,9,45,479.0,163.5,1.5,15.5,450.0,107.74,88.09
2016,10,11,10,0,878.0,86.0,1.5,16.0,615.0,83.18,66.77
2016,10,11,10,15,887.5,87.5,1.5,16.0,641.5,90.38,72.87
2016,10,11,10,30,897.0,89.0,1.5,16.0,668.0,149.41,85.45
2016,10,11,10,45,903.0,90.0,1.5,16.5,687.5,208.22,124.8
2016,10,11,11,0,909.0,91.0,1.5,17.0,707.0,267.02,172.65
2016,10,11,11,15,912.5,91.5,1.5,17.0,718.5,324.53,223.27
2016,10,11,11,30,916.0,92.0,1.5,17.0,730.0,381.25,273.99
2016,10,11,11,45,916.5,92.5,1.5,17.0,733.0,435.8,322.5
2016,10,11,12,0,917.0,93.0,1.5,17.0,736.0,488.77,368.64
2016,10,11,12,15,915.5,93.0,1.5,17.0,731.5,538.57,411.1
2016,10,11,12,30,914.0,93.0,1.5,17.0,727.0,586.15,450.66
2016,10,11,12,45,896.0,98.5,1.55,17.5,711.0,626.66,483.28
2016,10,11,13,0,878.0,104.0,1.6,18.0,695.0,663.42,512.22
2016,10,11,13,15,871.0,103.0,1.65,17.5,674.5,703.48,544.8
2016,10,11,13,30,864.0,102.0,1.7,17.0,654.0,735.37,571.25
2016,10,11,13,45,703.5,144.5,1.8,17.0,581.5,697.67,544.76
2016,10,11,14,0,543.0,187.0,1.9,17.0,509.0,635.47,500.04
2016,10,11,14,15,543.5,174.5,2.0,16.5,481.5,644.72,510.91
2016,10,11,14,30,544.0,162.0,2.1,16.0,454.0,651.19,519.17
2016,10,11,14,45,510.0,157.0,2.25,16.0,414.0,634.0,508.47
2016,10,11,15,0,476.0,152.0,2.4,16.0,374.0,613.34,495.03
2016,10,11,15,15,463.0,137.5,2.5,15.5,336.0,596.94,485.79
2016,10,11,15,30,450.0,123.0,2.6,15.0,298.0,577.66,473.94
2016,10,11,15,45,412.5,114.0,2.75,15.0,258.5,540.88,446.61
2016,10,11,16,0,375.0,105.0,2.9,15.0,219.0,502.11,416.71
2016,10,11,16,15,443.5,81.5,2.85,14.5,192.0,536.37,444.57
2016,10,11,16,30,512.0,58.0,2.8,14.0,165.0,572.76,470.69
2016,10,11,16,45,418.0,47.5,2.8,14.0,119.5,474.42,387.82
2016,10,11,17,0,324.0,37.0,2.8,14.0,74.0,376.6,298.66
2016,10,11,17,15,162.0,18.5,2.7,13.5,37.0,200.43,72.89
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,40.0,6.0,1.45,11.0,7.5,0.0,0.0
2016,10,12,6,30,80.0,12.0,1.3,11.0,15.0,9.44,0.0
2016,10,12,6,45,214.0,27.0,1.2,11.5,50.5,20.64,9.26
2016,10,12,7,0,348.0,42.0,1.1,12.0,86.0,34.49,24.38
2016,10,12,7,15,433.5,52.0,1.0,12.0,132.5,42.38,32.13
2016,10,12,7,30,519.0,62.0,0.9,12.0,179.0,50.29,39.6
2016,10,12,7,45,577.0,68.5,0.85,12.5,227.5,55.21,44.1
2016,10,12,8,0,635.0,75.0,0.8,13.0,276.0,60.16,48.47
2016,10,12,8,15,405.0,120.5,0.8,13.5,256.0,85.05,70.33
2016,10,12,8,30,175.0,166.0,0.8,14.0,236.0,112.58,94.03
2016,10,12,8,45,190.5,185.0,0.85,14.5,269.0,124.1,103.5
2016,10,12,9,0,206.0,204.0,0.9,15.0,302.0,135.32,112.62
2016,10,12,9,15,267.5,213.0,1.0,15.0,351.0,137.35,114.06
2016,10,12,9,30,329.0,222.0,1.1,15.0,400.0,143.21,118.8
2016,10,12,9,45,321.5,239.0,1.25,15.0,421.5,151.55,125.66
2016,10,12,10,0,314.0,256.0,1.4,15.0,443.0,159.61,132.26
2016,10,12,10,15,201.0,274.0,1.6,15.0,396.0,174.72,144.81
2016,10,12,10,30,88.0,292.0,1.8,15.0,349.0,200.0,155.43
2016,10,12,10,45,70.5,292.0,2.0,15.0,338.5,208.95,162.45
2016,10,12,11,0,53.0,292.0,2.2,15.0,328.0,215.21,168.26
2016,10,12,11,15,79.5,309.0,2.2,15.0,363.5,241.73,188.67
2016,10,12,11,30,106.0,326.0,2.2,15.0,399.0,272.06,212.46
2016,10,12,11,45,216.5,318.0,2.2,15.5,468.5,322.73,250.64
2016,10,12,12,0,327.0,310.0,2.2,16.0,538.0,388.3,301.28
2016,10,12,12,15,221.5,318.0,2.15,16.0,472.5,363.29,284.29
2016,10,12,12,30,116.0,326.0,2.1,16.0,407.0,324.16,255.12
2016,10,12,12,45,303.0,283.5,2.1,16.0,487.5,428.04,337.81
2016,10,12,13,0,490.0,241.0,2.1,16.0,568.0,541.75,426.58
2016,10,12,13,15,373.5,264.0,2.15,16.0,509.0,500.17,395.44
2016,10,12,13,30,257.0,287.0,2.2,16.0,450.0,461.9,366.29
2016,10,12,13,45,145.5,261.0,2.3,16.0,352.5,355.59,284.26
2016,10,12,14,0,34.0,235.0,2.4,16.0,255.0,237.97,189.99
2016,10,12,14,15,74.5,235.0,2.45,16.0,276.0,277.15,223.44
2016,10,12,14,30,115.0,235.0,2.5,16.0,297.0,337.4,272.92
2016,10,12,14,45,447.0,157.5,2.65,16.0,368.0,579.94,470.79
2016,10,12,15,0,779.0,80.0,2.8,16.0,439.0,794.31,633.69
2016,10,12,15,15,751.5,76.0,2.65,15.5,394.5,778.81,622.34
2016,10,12,15,30,724.0,72.0,2.5,15.0,350.0,759.43,609.82
2016,10,12,15,45,687.5,67.0,2.45,15.0,303.0,727.22,586.82
2016,10,12,16,0,651.0,62.0,2.4,15.0,256.0,698.55,565.59
2016,10,12,16,15,593.5,56.0,2.3,14.5,208.5,641.36,521.99
2016,10,12,16,30,536.0,50.0,2.2,14.0,161.0,582.25,474.46
2016,10,12,16,45,444.5,41.0,2.15,14.0,116.0,488.48,396.03
2016,10,12,17,0,353.0,32.0,2.1,14.0,71.0,395.8,309.14
2016,10,12,17,15,176.5,16.0,2.1,13.5,35.5,205.54,37.05
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,5.5,1.9,11.0,5.5,0.0,0.0
2016,10,13,6,30,0.0,11.0,1.9,11.0,11.0,8.65,0.0
2016,10,13,6,45,99.5,26.5,1.95,11.5,39.0,19.94,8.02
2016,10,13,7,0,199.0,42.0,2.0,12.0,67.0,31.46,21.64
2016,10,13,7,15,236.5,59.5,2.1,12.5,102.0,43.94,33.36
2016,10,13,7,30,274.0,77.0,2.2,13.0,137.0,56.09,44.53
2016,10,13,7,45,299.0,93.5,2.35,13.5,174.0,67.09,54.46
2016,10,13,8,0,324.0,110.0,2.5,14.0,211.0,77.76,63.87
2016,10,13,8,15,336.5,127.0,2.45,14.0,246.5,89.84,74.47
2016,10,13,8,30,349.0,144.0,2.4,14.0,282.0,100.41,83.59
2016,10,13,8,45,248.0,174.5,2.35,14.5,278.5,116.2,96.97
2016,10,13,9,0,147.0,205.0,2.3,15.0,275.0,134.52,112.33
2016,10,13,9,15,103.5,216.5,2.25,15.0,267.5,145.03,121.01
2016,10,13,9,30,60.0,228.0,2.2,15.0,260.0,151.27,126.02
2016,10,13,9,45,62.5,243.0,2.15,15.5,278.0,160.05,132.93
2016,10,13,10,0,65.0,258.0,2.1,16.0,296.0,168.6,139.6
2016,10,13,10,15,89.0,277.0,2.05,16.0,332.0,180.06,148.94
2016,10,13,10,30,113.0,296.0,2.0,16.0,368.0,203.94,157.28
2016,10,13,10,45,108.0,304.0,2.0,16.5,374.5,221.01,169.5
2016,10,13,11,0,103.0,312.0,2.0,17.0,381.0,237.46,182.37
2016,10,13,11,15,221.0,307.0,2.05,17.0,458.0,276.59,209.61
2016,10,13,11,30,339.0,302.0,2.1,17.0,535.0,332.0,251.33
2016,10,13,11,45,346.0,298.5,2.15,17.5,537.5,360.05,275.0
2016,10,13,12,0,353.0,295.0,2.2,18.0,540.0,387.96,298.41
2016,10,13,12,15,340.0,299.0,2.25,18.0,533.5,411.7,318.94
2016,10,13,12,30,327.0,303.0,2.3,18.0,527.0,433.64,337.62
2016,10,13,12,45,310.0,300.5,2.35,18.0,510.0,445.99,348.72
2016,10,13,13,0,293.0,298.0,2.4,18.0,493.0,455.85,357.65
2016,10,13,13,15,262.5,293.5,2.4,17.5,464.0,452.51,356.77
2016,10,13,13,30,232.0,289.0,2.4,17.0,435.0,431.44,342.33
2016,10,13,13,45,144.5,269.0,2.4,17.0,358.5,362.76,289.02
2016,10,13,14,0,57.0,249.0,2.4,17.0,282.0,270.38,215.63
2016,10,13,14,15,109.5,241.5,2.4,17.0,300.5,312.41,251.38
2016,10,13,14,30,162.0,234.0,2.4,17.0,319.0,375.14,302.61
2016,10,13,14,45,124.5,214.0,2.4,17.0,276.5,332.04,268.52
2016,10,13,15,0,87.0,194.0,2.4,17.0,234.0,267.64,217.34
2016,10,13,15,15,83.0,175.0,2.35,16.5,210.0,250.2,204.5
2016,10,13,15,30,79.0,156.0,2.3,16.0,186.0,231.99,190.62
2016,10,13,15,45,73.0,135.5,2.3,16.0,160.5,209.17,172.27
2016,10,13,16,0,67.0,115.0,2.3,16.0,135.0,185.46,152.77
2016,10,13,16,15,56.5,94.5,2.15,15.5,109.0,156.86,128.73
2016,10,13,16,30,46.0,74.0,2.0,15.0,83.0,127.21,103.16
2016,10,13,16,45,27.0,54.0,1.95,15.0,59.0,89.7,70.0
2016,10,13,17,0,8.0,34.0,1.9,15.0,35.0,41.55,27.49
2016,10,13,17,15,4.0,17.0,1.8,15.0,17.5,17.52,0.0
2016,10,13,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,4.05,15.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,3.9,15.0,3.0,2.36,0.0
2016,10,14,6,45,0.0,11.0,3.75,15.0,11.0,8.35,0.0
2016,10,14,7,0,0.0,19.0,3.6,15.0,19.0,14.46,6.71
2016,10,14,7,15,0.0,30.5,3.4,15.0,30.5,23.27,14.83
2016,10,14,7,30,0.0,42.0,3.2,15.0,42.0,32.11,22.92
2016,10,14,7,45,0.0,53.5,3.0,15.0,53.5,40.97,30.96
2016,10,14,8,0,0.0,65.0,2.8,15.0,65.0,49.65,38.73
2016,10,14,8,15,0.0,76.5,2.65,15.0,76.5,58.16,46.25
2016,10,14,8,30,0.0,88.0,2.5,15.0,88.0,66.6,53.61
2016,10,14,8,45,0.0,111.0,2.45,15.5,111.0,82.77,67.54
2016,10,14,9,0,0.0,134.0,2.4,16.0,134.0,98.6,80.97
2016,10,14,9,15,0.0,127.5,2.35,16.0,127.5,94.89,77.51
2016,10,14,9,30,0.0,121.0,2.3,16.0,121.0,90.89,73.87
2016,10,14,9,45,0.0,84.5,2.3,16.0,84.5,65.02,51.29
2016,10,14,10,0,0.0,48.0,2.3,16.0,48.0,36.82,26.65
2016,10,14,10,15,0.0,51.0,2.25,16.0,51.0,39.15,28.65
2016,10,14,10,30,0.0,54.0,2.2,16.0,54.0,41.48,29.1
2016,10,14,10,45,0.0,108.0,2.15,16.0,108.0,82.78,63.27
2016,10,14,11,0,0.0,162.0,2.1,16.0,162.0,122.01,95.26
2016,10,14,11,15,0.0,145.5,2.05,16.0,145.5,110.68,85.89
2016,10,14,11,30,0.0,129.0,2.0,16.0,129.0,98.84,76.19
2016,10,14,11,45,5.5,176.5,1.95,16.5,180.0,136.73,106.71
2016,10,14,12,0,11.0,224.0,1.9,17.0,231.0,175.91,137.83
2016,10,14,12,15,18.5,243.5,1.85,17.0,255.5,196.49,154.2
2016,10,14,12,30,26.0,263.0,1.8,17.0,280.0,218.56,171.81
2016,10,14,12,45,15.5,227.5,1.8,17.0,237.5,187.3,147.12
2016,10,14,13,0,5.0,192.0,1.8,17.0,195.0,154.01,120.61
2016,10,14,13,15,2.5,162.0,1.75,17.0,163.5,128.92,100.53
2016,10,14,13,30,0.0,132.0,1.7,17.0,132.0,103.2,79.73
2016,10,14,13,45,0.0,146.0,1.65,17.0,146.0,115.34,89.82
2016,10,14,14,0,0.0,160.0,1.6,17.0,160.0,128.3,100.52
2016,10,14,14,15,3.0,165.5,1.55,16.5,167.5,137.05,108.15
2016,10,14,14,30,6.0,171.0,1.5,16.0,175.0,146.81,116.68
2016,10,14,14,45,3.0,124.5,1.5,16.0,126.5,102.79,80.65
2016,10,14,15,0,0.0,78.0,1.5,16.0,78.0,59.91,45.04
2016,10,14,15,15,0.0,70.0,1.45,16.0,70.0,53.71,39.98
2016,10,14,15,30,0.0,62.0,1.4,16.0,62.0,47.51,34.84
2016,10,14,15,45,0.0,53.5,1.4,16.0,53.5,40.94,29.33
2016,10,14,16,0,0.0,45.0,1.4,16.0,45.0,34.39,23.75
2016,10,14,16,15,0.0,36.0,1.25,15.5,36.0,27.47,17.84
2016,10,14,16,30,0.0,27.0,1.1,15.0,27.0,20.57,11.85
2016,10,14,16,45,0.0,19.0,1.0,14.5,19.0,14.45,6.46
2016,10,14,17,0,0.0,11.0,0.9,14.0,11.0,8.34,0.89
2016,10,14,17,15,0.0,5.5,0.85,13.5,5.5,4.16,0.0
2016,10,14,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,34.5,5.0,1.8,12.0,5.5,0.0,0.0
2016,10,15,6,30,69.0,10.0,1.9,12.0,11.0,7.87,0.0
2016,10,15,6,45,210.5,23.0,2.0,12.5,44.0,18.84,5.28
2016,10,15,7,0,352.0,36.0,2.1,13.0,77.0,29.64,19.78
2016,10,15,7,15,441.0,44.5,2.2,13.0,122.0,36.51,26.65
2016,10,15,7,30,530.0,53.0,2.3,13.0,167.0,43.45,33.24
2016,10,15,7,45,583.5,59.5,2.45,13.5,213.5,48.56,37.94
2016,10,15,8,0,637.0,66.0,2.6,14.0,260.0,53.66,42.47
2016,10,15,8,15,318.5,49.0,2.9,14.5,146.0,36.81,27.33
2016,10,15,8,30,0.0,32.0,3.2,15.0,32.0,24.42,16.18
2016,10,15,8,45,0.0,66.0,3.5,15.5,66.0,50.61,39.3
2016,10,15,9,0,0.0,100.0,3.8,16.0,100.0,75.7,61.09
2016,10,15,9,15,0.0,99.5,4.0,16.0,99.5,75.66,60.88
2016,10,15,9,30,0.0,99.0,4.2,16.0,99.0,75.55,60.63
2016,10,15,9,45,0.0,123.5,4.45,16.5,123.5,92.86,75.36
2016,10,15,10,0,0.0,148.0,4.7,17.0,148.0,109.73,89.56
2016,10,15,10,15,0.0,138.5,4.85,17.0,138.5,103.61,84.14
2016,10,15,10,30,0.0,129.0,5.0,17.0,129.0,97.57,75.28
2016,10,15,10,45,4.0,168.0,5.15,17.0,170.5,125.97,98.27
2016,10,15,11,0,8.0,207.0,5.3,17.0,212.0,154.99,121.61
2016,10,15,11,15,6.0,197.5,5.4,17.0,201.5,149.61,117.27
2016,10,15,11,30,4.0,188.0,5.5,17.0,191.0,143.54,112.4
2016,10,15,11,45,17.5,230.5,5.65,17.0,243.0,181.07,142.59
2016,10,15,12,0,31.0,273.0,5.8,17.0,295.0,223.67,176.88
2016,10,15,12,15,15.5,183.5,5.85,17.0,194.5,148.92,116.84
2016,10,15,12,30,0.0,94.0,5.9,17.0,94.0,72.53,54.45
2016,10,15,12,45,3.5,147.0,6.0,17.0,149.0,116.16,90.42
2016,10,15,13,0,7.0,200.0,6.1,17.0,204.0,161.82,127.81
2016,10,15,13,15,3.5,115.0,6.1,17.0,117.0,91.52,70.35
2016,10,15,13,30,0.0,30.0,6.1,17.0,30.0,22.99,13.55
2016,10,15,13,45,0.0,69.5,6.15,17.0,69.5,53.43,38.98
2016,10,15,14,0,0.0,109.0,6.2,17.0,109.0,84.88,65.18
2016,10,15,14,15,0.0,76.0,6.15,16.5,76.0,58.42,43.38
2016,10,15,14,30,0.0,43.0,6.1,16.0,43.0,32.92,22.15
2016,10,15,14,45,0.0,63.0,6.05,16.0,63.0,48.32,35.21
2016,10,15,15,0,0.0,83.0,6.0,16.0,83.0,64.07,48.6
2016,10,15,15,15,0.0,80.0,5.8,16.0,80.0,61.95,46.94
2016,10,15,15,30,0.0,77.0,5.6,16.0,77.0,60.06,45.45
2016,10,15,15,45,0.0,65.5,5.45,16.0,65.5,50.37,37.29
2016,10,15,16,0,0.0,54.0,5.3,16.0,54.0,41.34,29.61
2016,10,15,16,15,0.0,43.0,5.15,15.5,43.0,32.87,22.36
2016,10,15,16,30,0.0,32.0,5.0,15.0,32.0,24.41,15.03
2016,10,15,16,45,0.0,22.0,4.85,15.0,22.0,16.75,8.28
2016,10,15,17,0,0.0,12.0,4.7,15.0,12.0,9.11,1.29
2016,10,15,17,15,0.0,6.0,4.55,15.0,6.0,4.55,0.0
2016,10,15,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,6,45,194.0,16.5,1.6,13.5,38.5,13.37,1.1
2016,10,16,7,0,388.0,33.0,1.7,14.0,77.0,27.36,17.65
2016,10,16,7,15,476.5,40.5,1.8,14.0,122.0,33.57,23.92
2016,10,16,7,30,565.0,48.0,1.9,14.0,167.0,39.9,29.93
2016,10,16,7,45,614.5,54.5,2.0,14.5,214.0,45.14,34.74
2016,10,16,8,0,664.0,61.0,2.1,15.0,261.0,50.36,39.37
2016,10,16,8,15,332.0,85.5,2.2,15.0,185.5,61.58,49.29
2016,10,16,8,30,0.0,110.0,2.3,15.0,110.0,81.28,66.56
2016,10,16,8,45,0.0,94.0,2.4,15.5,94.0,71.11,57.33
2016,10,16,9,0,0.0,78.0,2.5,16.0,78.0,59.92,47.27
2016,10,16,9,15,0.0,93.0,2.55,16.0,93.0,71.05,56.88
2016,10,16,9,30,0.0,108.0,2.6,16.0,108.0,81.84,66.1
2016,10,16,9,45,0.0,101.5,2.7,16.0,101.5,77.48,62.16
2016,10,16,10,0,0.0,95.0,2.8,16.0,95.0,72.97,58.13
2016,10,16,10,15,0.0,117.0,2.85,16.0,117.0,88.72,71.63
2016,10,16,10,30,0.0,139.0,2.9,16.0,139.0,104.52,81.26
2016,10,16,10,45,0.0,150.5,3.0,16.5,151.0,113.15,88.05
2016,10,16,11,0,0.0,162.0,3.1,17.0,163.0,121.93,94.93
2016,10,16,11,15,0.5,164.5,3.1,17.0,165.5,124.54,96.95
2016,10,16,11,30,1.0,167.0,3.1,17.0,168.0,127.21,99.06
2016,10,16,11,45,0.5,129.5,3.15,17.0,130.0,99.61,76.58
2016,10,16,12,0,0.0,92.0,3.2,17.0,92.0,70.98,53.16
2016,10,16,12,15,0.0,81.5,3.3,17.0,81.5,62.82,46.47
2016,10,16,12,30,0.0,71.0,3.4,17.0,71.0,54.67,39.77
2016,10,16,12,45,1.0,124.0,3.55,17.0,125.0,96.58,74.31
2016,10,16,13,0,2.0,177.0,3.7,17.0,179.0,140.02,109.81
2016,10,16,13,15,1.0,145.5,3.85,17.0,146.5,114.5,89.08
2016,10,16,13,30,0.0,114.0,4.0,17.0,114.0,88.57,67.93
2016,10,16,13,45,0.0,113.5,4.2,17.0,113.5,88.37,67.91
2016,10,16,14,0,0.0,113.0,4.4,17.0,113.0,88.24,67.93
2016,10,16,14,15,7.5,148.0,4.5,17.0,151.5,125.1,98.8
2016,10,16,14,30,15.0,183.0,4.6,17.0,190.0,166.25,133.1
2016,10,16,14,45,7.5,125.0,4.7,17.0,128.5,107.28,84.51
2016,10,16,15,0,0.0,67.0,4.8,17.0,67.0,51.39,37.74
2016,10,16,15,15,0.0,39.5,4.7,16.5,39.5,30.18,20.0
2016,10,16,15,30,0.0,12.0,4.6,16.0,12.0,9.12,2.14
2016,10,16,15,45,0.0,10.0,4.6,16.0,10.0,7.59,0.84
2016,10,16,16,0,0.0,8.0,4.6,16.0,8.0,6.07,0.0
2016,10,16,16,15,0.0,6.5,4.45,15.5,6.5,4.92,0.0
2016,10,16,16,30,0.0,5.0,4.3,15.0,5.0,3.78,0.0
2016,10,16,16,45,0.0,3.5,4.2,15.0,3.5,2.65,0.0
2016,10,16,17,0,0.0,2.0,4.1,15.0,2.0,1.51,0.0
2016,10,16,17,15,0.0,1.0,4.1,14.5,1.0,0.79,0.0
2016,10,16,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,45,139.0,20.0,1.6,12.5,35.5,15.25,0.65
2016,10,17,7,0,278.0,40.0,1.6,13.0,71.0,30.39,20.17
2016,10,17,7,15,375.0,50.5,1.6,13.0,115.0,41.09,30.6
2016,10,17,7,30,472.0,61.0,1.6,13.0,159.0,49.41,38.49
2016,10,17,7,45,540.0,67.0,1.6,13.5,206.5,53.94,42.72
2016,10,17,8,0,608.0,73.0,1.6,14.0,254.0,58.59,46.86
2016,10,17,8,15,649.0,78.0,1.6,14.0,300.0,62.21,50.06
2016,10,17,8,30,690.0,83.0,1.6,14.0,346.0,65.85,53.19
2016,10,17,8,45,724.0,85.5,1.6,14.5,390.0,67.65,54.53
2016,10,17,9,0,758.0,88.0,1.6,15.0,434.0,75.21,60.91
2016,10,17,9,15,416.5,156.5,1.6,15.0,349.5,104.79,86.48
2016,10,17,9,30,75.0,225.0,1.6,15.0,265.0,149.39,124.53
2016,10,17,9,45,453.5,160.0,1.6,15.5,420.0,105.9,86.72
2016,10,17,10,0,832.0,95.0,1.6,16.0,575.0,79.88,64.07
2016,10,17,10,15,841.5,97.0,1.6,16.0,600.5,81.05,64.99
2016,10,17,10,30,851.0,99.0,1.6,16.0,626.0,136.34,78.96
2016,10,17,10,45,860.0,99.0,1.65,16.5,645.0,193.1,115.23
2016,10,17,11,0,869.0,99.0,1.7,17.0,664.0,255.06,164.72
2016,10,17,11,15,872.0,99.5,1.75,17.0,674.5,309.97,212.95
2016,10,17,11,30,875.0,100.0,1.8,17.0,685.0,364.06,261.66
2016,10,17,11,45,876.5,99.5,1.9,17.0,688.0,415.78,308.42
2016,10,17,12,0,878.0,99.0,2.0,17.0,691.0,466.04,353.2
2016,10,17,12,15,876.5,99.0,2.05,17.0,686.0,513.63,394.77
2016,10,17,12,30,875.0,99.0,2.1,17.0,681.0,559.08,433.65
2016,10,17,12,45,873.5,96.5,2.15,17.0,668.5,599.98,468.22
2016,10,17,13,0,872.0,94.0,2.2,17.0,656.0,638.24,500.1
2016,10,17,13,15,865.0,93.0,2.25,17.0,635.5,671.59,527.71
2016,10,17,13,30,858.0,92.0,2.3,17.0,615.0,707.79,556.76
2016,10,17,13,45,848.5,90.0,2.35,17.0,587.5,732.52,577.05
2016,10,17,14,0,839.0,88.0,2.4,17.0,560.0,753.6,593.48
2016,10,17,14,15,824.5,85.5,2.4,17.0,526.0,766.5,603.83
2016,10,17,14,30,810.0,83.0,2.4,17.0,492.0,775.47,611.55
2016,10,17,14,45,789.5,80.5,2.45,17.0,452.5,775.59,613.35
2016,10,17,15,0,769.0,78.0,2.5,17.0,413.0,771.71,612.37
2016,10,17,15,15,740.0,74.5,2.45,16.5,369.5,755.49,602.77
2016,10,17,15,30,711.0,71.0,2.4,16.0,326.0,735.38,590.06
2016,10,17,15,45,669.0,66.0,2.4,16.0,279.5,705.19,568.42
2016,10,17,16,0,627.0,61.0,2.4,16.0,233.0,666.26,539.06
2016,10,17,16,15,562.5,54.5,2.25,15.5,186.0,603.16,489.69
2016,10,17,16,30,498.0,48.0,2.1,15.0,139.0,538.21,436.09
2016,10,17,16,45,390.5,38.5,2.0,14.5,96.0,432.11,346.43
2016,10,17,17,0,283.0,29.0,1.9,14.0,53.0,324.06,226.32
2016,10,17,17,15,141.5,14.5,1.9,13.5,26.5,126.55,0.0
2016,10,17,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,45,179.5,17.0,1.9,11.5,36.5,13.8,0.0
2016,10,18,7,0,359.0,34.0,1.9,12.0,73.0,28.15,18.2
2016,10,18,7,15,455.0,42.5,2.0,12.5,118.0,35.1,25.34
2016,10,18,7,30,551.0,51.0,2.1,13.0,163.0,42.17,32.02
2016,10,18,7,45,615.0,55.5,2.25,13.5,211.5,45.94,35.57
2016,10,18,8,0,679.0,60.0,2.4,14.0,260.0,53.96,42.74
2016,10,18,8,15,716.5,64.5,2.45,14.0,306.5,57.83,46.16
2016,10,18,8,30,754.0,69.0,2.5,14.0,353.0,61.68,49.5
2016,10,18,8,45,783.0,71.0,2.55,14.5,396.5,63.49,50.88
2016,10,18,9,0,812.0,73.0,2.6,15.0,440.0,65.35,52.28
2016,10,18,9,15,830.5,75.5,2.5,15.5,478.5,67.37,53.8
2016,10,18,9,30,849.0,78.0,2.4,16.0,517.0,69.36,55.29
2016,10,18,9,45,866.5,78.0,2.35,16.5,550.5,77.3,61.93
2016,10,18,10,0,884.0,78.0,2.3,17.0,584.0,78.03,62.3
2016,10,18,10,15,893.0,79.5,2.2,17.0,610.0,79.45,63.4
2016,10,18,10,30,902.0,81.0,2.1,17.0,636.0,134.45,76.02
2016,10,18,10,45,910.0,81.0,2.05,17.0,655.5,192.49,112.66
2016,10,18,11,0,918.0,81.0,2.0,17.0,675.0,250.66,159.37
2016,10,18,11,15,921.5,81.5,1.95,17.0,685.5,307.93,209.76
2016,10,18,11,30,925.0,82.0,1.9,17.0,696.0,364.36,260.62
2016,10,18,11,45,928.5,80.5,1.85,17.5,699.5,418.1,308.42
2016,10,18,12,0,932.0,79.0,1.8,18.0,703.0,470.42,353.9
2016,10,18,12,15,930.5,79.0,1.85,18.0,698.0,520.05,397.05
2016,10,18,12,30,929.0,79.0,1.9,18.0,693.0,567.43,437.34
2016,10,18,12,45,923.5,79.5,1.95,18.5,679.5,610.57,472.58
2016,10,18,13,0,918.0,80.0,2.0,19.0,666.0,650.79,504.7
2016,10,18,13,15,911.0,79.0,2.0,19.0,645.0,685.46,532.74
2016,10,18,13,30,904.0,78.0,2.0,19.0,624.0,716.78,557.85
2016,10,18,13,45,892.0,77.5,2.05,19.0,595.5,741.58,577.32
2016,10,18,14,0,880.0,77.0,2.1,19.0,567.0,762.63,593.52
2016,10,18,14,15,865.5,75.0,2.15,18.5,532.5,776.25,605.76
2016,10,18,14,30,851.0,73.0,2.2,18.0,498.0,785.96,615.45
2016,10,18,14,45,827.0,71.5,2.25,18.0,457.5,793.27,622.43
2016,10,18,15,0,803.0,70.0,2.3,18.0,417.0,788.21,620.61
2016,10,18,15,15,775.0,67.0,2.25,17.5,372.5,773.87,612.5
2016,10,18,15,30,747.0,64.0,2.2,17.0,328.0,755.66,601.29
2016,10,18,15,45,703.0,60.0,2.2,17.0,280.5,718.68,574.85
2016,10,18,16,0,659.0,56.0,2.2,17.0,233.0,678.21,544.6
2016,10,18,16,15,595.5,50.0,2.2,16.5,185.5,623.66,502.66
2016,10,18,16,30,532.0,44.0,2.2,16.0,138.0,560.57,451.1
2016,10,18,16,45,423.0,35.0,2.2,15.5,94.5,454.23,361.11
2016,10,18,17,0,314.0,26.0,2.2,15.0,51.0,343.25,226.21
2016,10,18,17,15,157.0,13.0,2.3,14.5,25.5,137.48,0.0
2016,10,18,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,45,213.0,14.0,1.9,11.5,36.5,11.41,0.0
2016,10,19,7,0,426.0,28.0,1.9,12.0,73.0,25.54,15.82
2016,10,19,7,15,515.5,35.5,1.95,12.5,118.0,32.44,22.95
2016,10,19,7,30,605.0,43.0,2.0,13.0,163.0,39.44,29.57
2016,10,19,7,45,659.0,47.5,2.05,13.5,211.0,43.66,33.53
2016,10,19,8,0,713.0,52.0,2.1,14.0,259.0,47.96,37.39
2016,10,19,8,15,748.0,55.5,2.1,14.5,305.0,51.25,40.23
2016,10,19,8,30,783.0,59.0,2.1,15.0,351.0,54.54,43.0
2016,10,19,8,45,807.5,61.5,2.15,15.5,394.0,56.91,44.9
2016,10,19,9,0,832.0,64.0,2.2,16.0,437.0,65.66,52.36
2016,10,19,9,15,849.0,66.0,2.15,16.5,475.0,68.0,54.15
2016,10,19,9,30,866.0,68.0,2.1,17.0,513.0,70.24,55.85
2016,10,19,9,45,877.0,70.0,2.1,17.5,545.0,72.27,57.35
2016,10,19,10,0,888.0,72.0,2.1,18.0,577.0,74.2,58.78
2016,10,19,10,15,896.0,73.5,2.0,18.0,602.5,75.65,59.91
2016,10,19,10,30,904.0,75.0,1.9,18.0,628.0,129.03,71.78
2016,10,19,10,45,906.5,77.0,1.85,18.5,645.5,187.56,108.3
2016,10,19,11,0,909.0,79.0,1.8,19.0,663.0,245.68,154.43
2016,10,19,11,15,912.0,79.5,1.75,19.0,673.5,302.16,203.69
2016,10,19,11,30,915.0,80.0,1.7,19.0,684.0,357.76,253.4
2016,10,19,11,45,915.0,80.5,1.7,19.5,686.5,411.16,300.64
2016,10,19,12,0,915.0,81.0,1.7,20.0,689.0,462.91,345.43
2016,10,19,12,15,913.5,80.5,1.7,20.0,684.0,511.23,387.04
2016,10,19,12,30,912.0,80.0,1.7,20.0,679.0,557.3,425.78
2016,10,19,12,45,907.5,80.0,1.75,20.0,666.0,599.72,461.05
2016,10,19,13,0,903.0,80.0,1.8,20.0,653.0,639.33,493.44
2016,10,19,13,15,896.5,79.0,1.8,20.0,632.5,673.66,521.08
2016,10,19,13,30,890.0,78.0,1.8,20.0,612.0,704.73,545.86
2016,10,19,13,45,880.5,76.5,1.85,20.0,584.5,729.74,565.55
2016,10,19,14,0,871.0,75.0,1.9,20.0,557.0,751.13,581.92
2016,10,19,14,15,857.0,73.0,1.95,20.0,523.0,764.81,592.98
2016,10,19,14,30,843.0,71.0,2.0,20.0,489.0,774.64,601.54
2016,10,19,14,45,822.5,69.0,2.05,20.0,449.0,783.92,609.85
2016,10,19,15,0,802.0,67.0,2.1,20.0,409.0,781.09,609.6
2016,10,19,15,15,773.5,64.0,2.05,19.5,365.0,766.31,601.18
2016,10,19,15,30,745.0,61.0,2.0,19.0,321.0,747.71,589.71
2016,10,19,15,45,704.5,56.5,1.95,19.0,274.5,713.25,564.91
2016,10,19,16,0,664.0,52.0,1.9,19.0,228.0,675.48,536.49
2016,10,19,16,15,600.5,46.5,1.85,18.0,180.5,613.71,490.14
2016,10,19,16,30,537.0,41.0,1.8,17.0,133.0,559.0,445.78
2016,10,19,16,45,431.0,32.0,1.75,16.5,90.5,455.74,357.89
2016,10,19,17,0,325.0,23.0,1.7,16.0,48.0,345.27,208.8
2016,10,19,17,15,162.5,11.5,1.75,15.5,24.0,140.24,0.0
2016,10,19,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,45,206.5,14.5,1.45,12.5,35.0,11.83,0.0
2016,10,20,7,0,413.0,29.0,1.5,13.0,70.0,24.27,14.51
2016,10,20,7,15,506.0,36.5,1.5,13.5,116.0,30.63,21.23
2016,10,20,7,30,599.0,44.0,1.5,14.0,162.0,40.25,30.15
2016,10,20,7,45,657.5,49.0,1.55,14.5,210.0,44.89,34.47
2016,10,20,8,0,716.0,54.0,1.6,15.0,258.0,49.59,38.69
2016,10,20,8,15,752.0,57.5,1.5,15.5,305.0,52.86,41.5
2016,10,20,8,30,788.0,61.0,1.4,16.0,352.0,56.13,44.24
2016,10,20,8,45,814.0,63.5,1.35,16.5,395.5,58.49,46.12
2016,10,20,9,0,840.0,66.0,1.3,17.0,439.0,67.1,53.41
2016,10,20,9,15,857.5,68.0,1.25,17.5,477.0,69.45,55.2
