Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,9,30,875.0,70.0,1.2,18.0,515.0,71.71,56.89
2016,10,20,9,45,889.5,70.5,1.2,18.5,548.0,72.82,57.59
2016,10,20,10,0,904.0,71.0,1.2,19.0,581.0,73.87,58.25
2016,10,20,10,15,912.5,72.5,1.2,19.5,606.5,75.36,59.3
2016,10,20,10,30,921.0,74.0,1.2,20.0,632.0,128.07,70.37
2016,10,20,10,45,925.5,75.0,1.25,20.5,650.5,187.1,106.22
2016,10,20,11,0,930.0,76.0,1.3,21.0,669.0,245.87,152.09
2016,10,20,11,15,933.0,76.5,1.3,21.5,679.5,303.41,201.2
2016,10,20,11,30,936.0,77.0,1.3,22.0,690.0,360.03,250.63
2016,10,20,11,45,936.0,77.0,1.3,22.5,692.5,414.0,297.6
2016,10,20,12,0,936.0,77.0,1.3,23.0,695.0,466.25,342.06
2016,10,20,12,15,934.5,77.0,1.3,23.0,689.5,515.88,383.91
2016,10,20,12,30,933.0,77.0,1.3,23.0,684.0,563.25,422.88
2016,10,20,12,45,927.5,77.0,1.35,23.0,670.5,605.91,457.71
2016,10,20,13,0,922.0,77.0,1.4,23.0,657.0,645.61,489.61
2016,10,20,13,15,915.0,76.0,1.4,23.0,636.5,680.24,516.89
2016,10,20,13,30,908.0,75.0,1.4,23.0,616.0,711.5,541.28
2016,10,20,13,45,898.5,73.5,1.45,23.0,588.0,736.97,560.89
2016,10,20,14,0,889.0,72.0,1.5,23.0,560.0,758.77,577.24
2016,10,20,14,15,875.0,70.5,1.5,23.0,525.5,773.39,588.29
2016,10,20,14,30,861.0,69.0,1.5,23.0,491.0,784.15,596.87
2016,10,20,14,45,841.5,66.5,1.5,23.0,451.0,785.37,598.99
2016,10,20,15,0,822.0,64.0,1.5,23.0,411.0,791.45,604.6
2016,10,20,15,15,794.0,61.0,1.5,22.5,366.5,777.34,597.2
2016,10,20,15,30,766.0,58.0,1.5,22.0,322.0,759.38,586.9
2016,10,20,15,45,724.5,54.0,1.55,21.5,274.5,724.9,564.56
2016,10,20,16,0,683.0,50.0,1.6,21.0,227.0,687.08,538.36
2016,10,20,16,15,619.0,44.5,1.6,20.0,179.5,625.1,492.76
2016,10,20,16,30,555.0,39.0,1.6,19.0,132.0,560.73,441.84
2016,10,20,16,45,441.5,30.5,1.65,18.5,88.5,461.23,357.03
2016,10,20,17,0,328.0,22.0,1.7,18.0,45.0,342.57,182.82
2016,10,20,17,15,164.0,11.0,1.7,17.5,22.5,140.54,0.0
2016,10,20,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,195.5,14.0,1.2,14.0,33.0,11.4,0.0
2016,10,21,7,0,391.0,28.0,1.2,14.0,66.0,23.37,13.48
2016,10,21,7,15,485.0,35.5,1.15,14.5,110.5,29.71,20.3
2016,10,21,7,30,579.0,43.0,1.1,15.0,155.0,39.24,29.11
2016,10,21,7,45,636.5,48.0,1.05,15.5,202.0,43.85,33.41
2016,10,21,8,0,694.0,53.0,1.0,16.0,249.0,48.53,37.59
2016,10,21,8,15,730.5,57.0,0.9,16.5,295.0,52.17,40.74
2016,10,21,8,30,767.0,61.0,0.8,17.0,341.0,55.8,43.79
2016,10,21,8,45,793.0,63.5,0.7,17.5,384.0,58.12,45.62
2016,10,21,9,0,819.0,66.0,0.6,18.0,427.0,60.44,47.43
2016,10,21,9,15,837.0,68.5,0.55,18.0,465.0,69.3,54.97
2016,10,21,9,30,855.0,71.0,0.5,18.0,503.0,71.88,57.03
2016,10,21,9,45,865.5,73.5,0.5,18.5,534.5,74.19,58.76
2016,10,21,10,0,876.0,76.0,0.5,19.0,566.0,76.4,60.4
2016,10,21,10,15,885.0,77.5,0.5,19.5,591.5,77.85,61.38
2016,10,21,10,30,894.0,79.0,0.5,20.0,617.0,127.66,71.29
2016,10,21,10,45,899.5,80.0,0.55,20.5,635.5,185.29,105.62
2016,10,21,11,0,905.0,81.0,0.6,21.0,654.0,242.81,149.85
2016,10,21,11,15,908.0,81.5,0.7,21.0,664.5,298.98,197.8
2016,10,21,11,30,911.0,82.0,0.8,21.0,675.0,354.27,246.42
2016,10,21,11,45,911.0,82.5,0.9,21.5,677.5,407.37,292.74
2016,10,21,12,0,911.0,83.0,1.0,22.0,680.0,458.83,336.81
2016,10,21,12,15,909.5,82.5,1.1,22.0,674.5,506.88,377.91
2016,10,21,12,30,908.0,82.0,1.2,22.0,669.0,552.69,416.35
2016,10,21,12,45,898.5,83.5,1.35,22.0,655.0,593.48,450.58
2016,10,21,13,0,889.0,85.0,1.5,22.0,641.0,631.13,481.84
2016,10,21,13,15,882.0,84.0,1.65,21.5,620.5,664.66,510.63
2016,10,21,13,30,875.0,83.0,1.8,21.0,600.0,694.93,536.81
2016,10,21,13,45,863.0,82.0,1.95,21.0,572.0,718.3,556.49
2016,10,21,14,0,851.0,81.0,2.1,21.0,544.0,745.1,577.43
2016,10,21,14,15,836.0,79.0,2.2,21.0,510.0,758.25,588.43
2016,10,21,14,30,821.0,77.0,2.3,21.0,476.0,767.47,596.88
2016,10,21,14,45,799.0,74.5,2.4,21.0,436.0,766.5,598.17
2016,10,21,15,0,777.0,72.0,2.5,21.0,396.0,761.5,596.63
2016,10,21,15,15,747.0,68.5,2.5,20.5,352.5,744.65,586.89
2016,10,21,15,30,717.0,65.0,2.5,20.0,309.0,723.95,573.95
2016,10,21,15,45,673.5,60.5,2.55,19.5,262.5,686.87,548.34
2016,10,21,16,0,630.0,56.0,2.6,19.0,216.0,653.99,524.35
2016,10,21,16,15,561.5,49.5,2.6,18.0,169.5,588.33,473.98
2016,10,21,16,30,493.0,43.0,2.6,17.0,123.0,521.05,418.86
2016,10,21,16,45,377.5,33.0,2.6,16.5,81.5,409.73,321.59
2016,10,21,17,0,262.0,23.0,2.6,16.0,40.0,285.08,128.49
2016,10,21,17,15,131.0,11.5,2.65,15.5,20.0,113.99,0.0
2016,10,21,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,6,45,71.0,16.5,1.7,11.5,23.0,12.58,0.0
2016,10,22,7,0,142.0,33.0,1.7,12.0,46.0,24.74,14.44
2016,10,22,7,15,185.0,51.0,1.7,12.0,79.0,37.74,27.48
2016,10,22,7,30,228.0,69.0,1.7,12.0,112.0,50.48,39.42
2016,10,22,7,45,256.5,86.0,1.7,12.5,147.5,62.24,50.19
2016,10,22,8,0,285.0,103.0,1.7,13.0,183.0,73.73,60.49
2016,10,22,8,15,308.0,117.0,1.65,13.0,217.0,83.07,68.81
2016,10,22,8,30,331.0,131.0,1.6,13.0,251.0,92.2,76.78
2016,10,22,8,45,472.5,119.0,1.55,13.5,313.0,84.65,69.8
2016,10,22,9,0,614.0,107.0,1.5,14.0,375.0,80.17,65.58
2016,10,22,9,15,638.0,111.5,1.4,14.0,411.5,82.68,67.61
2016,10,22,9,30,662.0,116.0,1.3,14.0,448.0,85.19,69.64
2016,10,22,9,45,522.0,168.0,1.2,14.5,440.0,112.76,93.2
2016,10,22,10,0,382.0,220.0,1.1,15.0,432.0,143.24,118.79
2016,10,22,10,15,372.0,233.5,1.1,15.0,448.0,149.83,124.07
2016,10,22,10,30,362.0,247.0,1.1,15.0,464.0,181.27,132.81
2016,10,22,10,45,470.0,220.0,1.1,15.5,510.0,205.75,142.68
2016,10,22,11,0,578.0,193.0,1.1,16.0,556.0,245.03,168.73
2016,10,22,11,15,599.0,190.0,1.15,16.0,571.5,291.4,207.45
2016,10,22,11,30,620.0,187.0,1.2,16.0,587.0,337.07,246.82
2016,10,22,11,45,577.5,202.5,1.25,16.5,576.5,371.61,278.62
2016,10,22,12,0,535.0,218.0,1.3,17.0,566.0,404.06,307.62
2016,10,22,12,15,553.0,209.5,1.35,17.0,567.0,440.99,339.12
2016,10,22,12,30,571.0,201.0,1.4,17.0,568.0,477.84,370.12
2016,10,22,12,45,736.5,146.5,1.45,17.0,609.5,562.51,436.66
2016,10,22,13,0,902.0,92.0,1.5,17.0,651.0,643.4,500.05
2016,10,22,13,15,895.0,91.0,1.55,17.0,630.5,677.65,527.76
2016,10,22,13,30,888.0,90.0,1.6,17.0,610.0,708.61,553.03
2016,10,22,13,45,879.5,87.5,1.7,17.0,582.0,740.08,578.61
2016,10,22,14,0,871.0,85.0,1.8,17.0,554.0,762.04,596.03
2016,10,22,14,15,701.5,116.0,1.85,16.5,478.5,697.26,551.72
2016,10,22,14,30,532.0,147.0,1.9,16.0,403.0,608.47,487.48
2016,10,22,14,45,357.0,160.5,1.95,16.0,326.0,477.7,388.06
2016,10,22,15,0,182.0,174.0,2.0,16.0,249.0,343.68,281.24
2016,10,22,15,15,173.0,156.0,2.05,15.5,221.5,324.16,267.62
2016,10,22,15,30,164.0,138.0,2.1,15.0,194.0,303.35,251.96
2016,10,22,15,45,156.5,118.0,2.15,15.0,165.0,279.67,233.04
2016,10,22,16,0,149.0,98.0,2.2,15.0,136.0,254.59,212.27
2016,10,22,16,15,130.5,78.5,2.15,14.5,106.0,219.62,182.39
2016,10,22,16,30,112.0,59.0,2.1,14.0,76.0,183.29,150.23
2016,10,22,16,45,74.0,40.5,2.1,13.5,50.0,131.25,102.1
2016,10,22,17,0,36.0,22.0,2.1,13.0,24.0,67.02,18.25
2016,10,22,17,15,18.0,11.0,2.15,12.5,12.0,23.02,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,6,45,182.0,14.0,1.35,10.5,30.5,11.02,0.0
2016,10,23,7,0,364.0,28.0,1.3,11.0,61.0,23.33,13.03
2016,10,23,7,15,465.5,36.5,1.3,11.5,105.5,30.45,21.11
2016,10,23,7,30,567.0,45.0,1.3,12.0,150.0,37.68,28.03
2016,10,23,7,45,625.5,51.0,1.3,12.5,197.5,42.69,32.75
2016,10,23,8,0,684.0,57.0,1.3,13.0,245.0,51.67,40.86
2016,10,23,8,15,486.5,96.0,1.3,13.0,241.5,70.75,57.9
2016,10,23,8,30,289.0,135.0,1.3,13.0,238.0,93.89,78.28
2016,10,23,8,45,551.0,103.5,1.3,13.5,330.5,77.86,63.82
2016,10,23,9,0,813.0,72.0,1.3,14.0,423.0,64.71,51.98
2016,10,23,9,15,832.0,74.5,1.3,14.0,461.0,66.77,53.68
2016,10,23,9,30,851.0,77.0,1.3,14.0,499.0,68.81,55.34
2016,10,23,9,45,868.0,77.5,1.35,14.5,532.0,76.73,62.02
2016,10,23,10,0,885.0,78.0,1.4,15.0,565.0,77.79,62.68
2016,10,23,10,15,894.0,79.0,1.45,15.0,590.5,78.92,63.55
2016,10,23,10,30,903.0,80.0,1.5,15.0,616.0,125.61,72.25
2016,10,23,10,45,773.5,124.5,1.55,15.0,593.5,184.47,113.51
2016,10,23,11,0,644.0,169.0,1.6,15.0,571.0,242.18,164.87
2016,10,23,11,15,784.0,125.5,1.65,15.0,623.0,293.8,204.09
2016,10,23,11,30,924.0,82.0,1.7,15.0,675.0,354.29,253.54
2016,10,23,11,45,925.5,81.5,1.75,15.5,677.5,407.67,301.69
2016,10,23,12,0,927.0,81.0,1.8,16.0,680.0,459.49,347.61
2016,10,23,12,15,925.5,81.0,1.85,16.0,675.0,508.59,390.92
2016,10,23,12,30,924.0,81.0,1.9,16.0,670.0,555.45,431.37
2016,10,23,12,45,913.0,83.0,2.0,16.0,655.0,596.5,466.7
2016,10,23,13,0,902.0,85.0,2.1,16.0,640.0,634.27,498.77
2016,10,23,13,15,894.0,84.0,2.15,16.0,619.0,667.59,526.71
2016,10,23,13,30,886.0,83.0,2.2,16.0,598.0,697.54,551.7
2016,10,23,13,45,731.0,118.5,2.25,16.5,530.0,667.59,529.22
2016,10,23,14,0,576.0,154.0,2.3,17.0,462.0,608.31,484.82
2016,10,23,14,15,464.0,169.5,2.3,16.5,407.0,560.21,449.95
2016,10,23,14,30,352.0,185.0,2.3,16.0,352.0,487.36,395.11
2016,10,23,14,45,502.5,137.0,2.35,16.0,354.0,588.0,477.41
2016,10,23,15,0,653.0,89.0,2.4,16.0,356.0,679.59,548.58
2016,10,23,15,15,614.5,87.0,2.35,15.5,315.5,656.96,532.65
2016,10,23,15,30,576.0,85.0,2.3,15.0,275.0,630.59,514.24
2016,10,23,15,45,537.5,76.0,2.3,15.0,232.5,592.78,485.49
2016,10,23,16,0,499.0,67.0,2.3,15.0,190.0,552.14,453.15
2016,10,23,16,15,440.0,57.0,2.15,14.5,147.5,490.66,402.74
2016,10,23,16,30,381.0,47.0,2.0,14.0,105.0,427.58,348.21
2016,10,23,16,45,279.0,34.0,1.9,13.5,68.0,326.16,255.36
2016,10,23,17,0,177.0,21.0,1.8,13.0,31.0,206.73,32.56
2016,10,23,17,15,88.5,10.5,1.8,12.5,15.5,78.63,0.0
2016,10,23,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,14.0,3.45,13.0,14.0,11.02,0.0
2016,10,24,7,0,0.0,28.0,3.6,13.0,28.0,20.91,10.57
2016,10,24,7,15,15.5,47.0,3.65,13.0,49.5,34.42,24.3
2016,10,24,7,30,31.0,66.0,3.7,13.0,71.0,47.64,36.63
2016,10,24,7,45,40.0,85.5,3.8,13.5,94.5,60.91,48.75
2016,10,24,8,0,49.0,105.0,3.9,14.0,118.0,73.97,60.46
2016,10,24,8,15,57.5,123.5,4.0,14.0,142.0,86.24,71.39
2016,10,24,8,30,66.0,142.0,4.1,14.0,166.0,98.29,81.97
2016,10,24,8,45,43.0,150.5,4.25,14.5,167.0,104.17,86.81
2016,10,24,9,0,20.0,159.0,4.4,15.0,168.0,113.56,94.66
2016,10,24,9,15,10.0,153.5,4.4,15.0,158.0,111.07,92.25
2016,10,24,9,30,0.0,148.0,4.4,15.0,148.0,108.15,89.5
2016,10,24,9,45,0.0,131.0,4.4,15.0,131.0,97.5,80.04
2016,10,24,10,0,0.0,114.0,4.4,15.0,114.0,86.19,70.05
2016,10,24,10,15,3.5,153.0,4.45,15.0,155.0,112.9,93.1
2016,10,24,10,30,7.0,192.0,4.5,15.0,196.0,139.78,110.73
2016,10,24,10,45,6.5,193.5,4.55,15.5,197.5,142.78,112.75
2016,10,24,11,0,6.0,195.0,4.6,16.0,199.0,145.56,114.71
2016,10,24,11,15,3.0,158.0,4.6,16.0,160.0,120.19,94.01
2016,10,24,11,30,0.0,121.0,4.6,16.0,121.0,92.72,71.51
2016,10,24,11,45,0.0,120.5,4.65,16.0,120.5,92.54,71.37
2016,10,24,12,0,0.0,120.0,4.7,16.0,120.0,92.34,71.2
2016,10,24,12,15,0.0,99.5,4.75,16.0,99.5,76.71,58.31
2016,10,24,12,30,0.0,79.0,4.8,16.0,79.0,60.83,45.16
2016,10,24,12,45,0.0,108.0,4.85,16.0,108.0,83.43,63.96
2016,10,24,13,0,0.0,137.0,4.9,16.0,137.0,106.68,83.23
2016,10,24,13,15,0.0,74.0,4.95,16.0,74.0,56.91,42.03
2016,10,24,13,30,0.0,11.0,5.0,16.0,11.0,8.4,1.42
2016,10,24,13,45,0.0,32.5,5.05,16.0,32.5,24.87,15.32
2016,10,24,14,0,0.0,54.0,5.1,16.0,54.0,41.4,29.27
2016,10,24,14,15,0.0,31.5,4.95,15.5,31.5,24.08,14.76
2016,10,24,14,30,0.0,9.0,4.8,15.0,9.0,6.86,0.18
2016,10,24,14,45,0.0,52.5,4.7,15.0,52.5,40.19,28.61
2016,10,24,15,0,0.0,96.0,4.6,15.0,96.0,76.59,59.55
2016,10,24,15,15,0.0,84.5,4.45,15.0,84.5,67.1,51.61
2016,10,24,15,30,0.0,73.0,4.3,15.0,73.0,57.51,43.54
2016,10,24,15,45,0.0,61.0,4.15,15.0,61.0,47.33,34.86
2016,10,24,16,0,0.0,49.0,4.0,15.0,49.0,37.5,26.38
2016,10,24,16,15,0.0,37.5,3.9,14.5,37.5,28.65,18.7
2016,10,24,16,30,0.0,26.0,3.8,14.0,26.0,19.82,10.96
2016,10,24,16,45,0.0,16.5,3.7,14.0,16.5,12.55,4.28
2016,10,24,17,0,0.0,7.0,3.6,14.0,7.0,5.3,0.0
2016,10,24,17,15,0.0,3.5,3.65,14.0,3.5,2.75,0.0
2016,10,24,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,3.45,14.0,3.5,2.75,0.0
2016,10,25,7,0,0.0,7.0,3.6,14.0,7.0,5.3,0.0
2016,10,25,7,15,0.0,13.5,3.6,14.0,13.5,10.24,3.22
2016,10,25,7,30,0.0,20.0,3.6,14.0,20.0,15.2,7.82
2016,10,25,7,45,0.0,27.0,3.65,14.5,27.0,20.56,12.71
2016,10,25,8,0,0.0,34.0,3.7,15.0,34.0,25.93,17.56
2016,10,25,8,15,0.0,41.0,3.65,15.0,41.0,31.31,22.39
2016,10,25,8,30,0.0,48.0,3.6,15.0,48.0,36.7,27.18
2016,10,25,8,45,0.0,60.0,3.55,15.0,60.0,45.97,35.36
2016,10,25,9,0,0.0,72.0,3.5,15.0,72.0,55.26,43.49
2016,10,25,9,15,0.0,80.5,3.55,15.0,80.5,61.86,49.19
2016,10,25,9,30,0.0,89.0,3.6,15.0,89.0,68.17,54.61
2016,10,25,9,45,0.0,80.0,3.7,15.5,80.0,61.5,48.53
2016,10,25,10,0,0.0,71.0,3.8,16.0,71.0,54.54,42.27
2016,10,25,10,15,0.0,58.0,3.85,16.0,58.0,44.51,33.43
2016,10,25,10,30,0.0,45.0,3.9,16.0,45.0,34.51,23.36
2016,10,25,10,45,0.0,41.0,3.95,16.5,41.0,31.44,20.71
2016,10,25,11,0,0.0,37.0,4.0,17.0,37.0,28.37,18.08
2016,10,25,11,15,0.0,78.0,4.0,17.0,78.0,60.04,44.38
2016,10,25,11,30,0.0,119.0,4.0,17.0,119.0,91.21,70.05
2016,10,25,11,45,2.5,154.5,4.05,17.0,156.5,118.93,92.66
2016,10,25,12,0,5.0,190.0,4.1,17.0,194.0,147.47,115.86
2016,10,25,12,15,2.5,108.5,4.0,17.0,110.5,84.79,64.68
2016,10,25,12,30,0.0,27.0,3.9,17.0,27.0,20.69,11.64
2016,10,25,12,45,0.0,80.5,3.85,17.0,80.5,61.97,46.01
2016,10,25,13,0,0.0,134.0,3.8,17.0,134.0,104.29,80.94
2016,10,25,13,15,0.0,129.5,3.75,17.0,129.5,101.03,78.32
2016,10,25,13,30,0.0,125.0,3.7,17.0,125.0,97.75,75.73
2016,10,25,13,45,25.5,172.0,3.65,17.0,185.5,166.98,133.36
2016,10,25,14,0,51.0,219.0,3.6,17.0,246.0,237.71,191.5
2016,10,25,14,15,25.5,143.5,3.5,17.0,157.0,146.15,116.77
2016,10,25,14,30,0.0,68.0,3.4,17.0,68.0,52.17,38.3
2016,10,25,14,45,33.0,115.5,3.35,17.0,129.0,129.91,104.59
2016,10,25,15,0,66.0,163.0,3.3,17.0,190.0,217.31,177.72
2016,10,25,15,15,61.5,145.0,3.15,16.5,167.5,199.76,163.74
2016,10,25,15,30,57.0,127.0,3.0,16.0,145.0,181.54,149.15
2016,10,25,15,45,50.0,108.0,2.9,16.0,122.0,159.11,130.35
2016,10,25,16,0,43.0,89.0,2.8,16.0,99.0,135.88,110.48
2016,10,25,16,15,30.5,69.5,2.6,15.5,76.0,106.21,84.74
2016,10,25,16,30,18.0,50.0,2.4,15.0,53.0,75.03,57.31
2016,10,25,16,45,9.0,32.0,2.25,15.0,33.5,39.72,25.53
2016,10,25,17,0,0.0,14.0,2.1,15.0,14.0,10.68,0.0
2016,10,25,17,15,0.0,7.0,2.05,15.0,7.0,5.51,0.0
2016,10,25,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,26,6,45,163.5,12.5,1.7,12.5,25.5,9.83,0.0
2016,10,26,7,0,327.0,25.0,1.7,13.0,51.0,20.77,9.42
2016,10,26,7,15,433.0,33.5,1.7,13.0,93.5,27.89,18.53
2016,10,26,7,30,539.0,42.0,1.7,13.0,136.0,35.15,25.54
2016,10,26,7,45,602.0,48.0,1.75,13.5,182.5,43.58,33.33
2016,10,26,8,0,665.0,54.0,1.8,14.0,229.0,49.04,38.31
2016,10,26,8,15,704.5,58.0,1.85,14.5,274.0,52.63,41.48
2016,10,26,8,30,744.0,62.0,1.9,15.0,319.0,56.24,44.56
2016,10,26,8,45,772.0,64.5,2.0,15.5,361.0,58.53,46.4
2016,10,26,9,0,800.0,67.0,2.1,16.0,403.0,60.83,48.22
2016,10,26,9,15,819.0,69.5,2.15,16.0,440.5,62.96,49.97
2016,10,26,9,30,838.0,72.0,2.2,16.0,478.0,65.07,51.69
2016,10,26,9,45,855.5,72.0,2.3,16.5,510.0,72.67,58.08
2016,10,26,10,0,873.0,72.0,2.4,17.0,542.0,73.43,58.5
2016,10,26,10,15,882.0,73.5,2.45,17.0,567.0,74.94,59.69
2016,10,26,10,30,891.0,75.0,2.5,17.0,592.0,116.13,66.47
2016,10,26,10,45,895.0,76.5,2.6,17.5,609.5,173.26,99.18
2016,10,26,11,0,899.0,78.0,2.7,18.0,627.0,230.12,143.21
2016,10,26,11,15,902.5,78.5,2.75,18.0,637.5,285.61,191.61
2016,10,26,11,30,906.0,79.0,2.8,18.0,648.0,340.27,241.2
2016,10,26,11,45,905.0,80.5,2.9,18.5,650.5,393.13,289.08
2016,10,26,12,0,904.0,82.0,3.0,19.0,653.0,444.31,334.76
2016,10,26,12,15,903.5,81.5,3.0,19.0,648.5,492.1,377.19
2016,10,26,12,30,903.0,81.0,3.0,19.0,644.0,537.76,416.9
2016,10,26,12,45,895.5,82.0,3.05,19.0,630.5,578.71,452.2
2016,10,26,13,0,888.0,83.0,3.1,19.0,617.0,616.69,484.44
2016,10,26,13,15,882.0,82.0,3.05,18.5,597.0,650.53,513.59
2016,10,26,13,30,876.0,81.0,3.0,18.0,577.0,681.21,539.92
2016,10,26,13,45,863.5,80.5,2.95,18.0,549.5,704.64,559.46
2016,10,26,14,0,851.0,80.0,2.9,18.0,522.0,731.28,579.94
2016,10,26,14,15,835.5,77.5,2.8,17.5,488.5,743.41,590.38
2016,10,26,14,30,820.0,75.0,2.7,17.0,455.0,751.58,598.1
2016,10,26,14,45,796.5,73.0,2.65,17.0,415.0,750.06,597.96
2016,10,26,15,0,773.0,71.0,2.6,17.0,375.0,744.5,594.85
2016,10,26,15,15,741.0,67.0,2.45,16.5,331.5,725.58,582.17
2016,10,26,15,30,709.0,63.0,2.3,16.0,288.0,702.8,566.11
2016,10,26,15,45,660.0,58.5,2.2,16.0,242.0,668.21,539.5
2016,10,26,16,0,611.0,54.0,2.1,16.0,196.0,625.17,504.96
2016,10,26,16,15,534.0,47.0,1.8,15.5,150.0,552.88,445.75
2016,10,26,16,30,457.0,40.0,1.5,15.0,104.0,479.1,381.83
2016,10,26,16,45,228.5,33.0,1.25,14.5,65.0,282.49,209.55
2016,10,26,17,0,0.0,26.0,1.0,14.0,26.0,38.57,0.0
2016,10,26,17,15,0.0,13.0,0.95,13.5,13.0,10.23,0.0
2016,10,26,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,8.5,2.15,13.5,8.5,6.69,0.0
2016,10,27,7,0,0.0,17.0,2.3,14.0,17.0,12.96,3.25
2016,10,27,7,15,0.0,31.5,2.4,14.0,31.5,23.95,14.96
2016,10,27,7,30,0.0,46.0,2.5,14.0,46.0,34.61,24.9
2016,10,27,7,45,0.0,62.0,2.6,14.5,62.0,46.18,35.46
2016,10,27,8,0,0.0,78.0,2.7,15.0,78.0,57.65,45.76
2016,10,27,8,15,0.0,94.0,2.65,15.0,94.0,69.02,55.9
2016,10,27,8,30,0.0,110.0,2.6,15.0,110.0,80.27,65.8
2016,10,27,8,45,0.0,108.0,2.55,15.0,108.0,79.86,65.32
2016,10,27,9,0,0.0,106.0,2.5,15.0,106.0,79.17,64.57
2016,10,27,9,15,0.0,126.0,2.45,15.0,126.0,93.01,76.53
2016,10,27,9,30,0.0,146.0,2.4,15.0,146.0,106.59,88.14
2016,10,27,9,45,12.5,175.5,2.35,15.5,182.0,126.08,104.57
2016,10,27,10,0,25.0,205.0,2.3,16.0,218.0,144.98,120.28
2016,10,27,10,15,12.5,154.5,2.25,16.0,161.0,113.88,93.45
2016,10,27,10,30,0.0,104.0,2.2,16.0,104.0,79.45,60.79
2016,10,27,10,45,4.5,153.0,2.15,16.0,156.0,114.87,89.73
2016,10,27,11,0,9.0,202.0,2.1,16.0,208.0,150.56,118.46
2016,10,27,11,15,4.5,178.0,2.2,16.0,181.0,134.67,105.64
2016,10,27,11,30,0.0,154.0,2.3,16.0,154.0,117.06,91.44
2016,10,27,11,45,0.0,154.5,2.4,16.0,154.5,118.0,92.23
2016,10,27,12,0,0.0,155.0,2.5,16.0,155.0,118.93,92.99
2016,10,27,12,15,0.0,139.0,2.5,15.5,139.0,107.15,83.52
2016,10,27,12,30,0.0,123.0,2.5,15.0,123.0,95.02,73.74
2016,10,27,12,45,0.0,114.0,2.5,15.0,114.0,88.15,68.12
2016,10,27,13,0,0.0,105.0,2.5,15.0,105.0,81.16,62.4
2016,10,27,13,15,0.0,98.0,2.4,15.0,98.0,75.66,57.91
2016,10,27,13,30,0.0,91.0,2.3,15.0,91.0,70.1,53.36
2016,10,27,13,45,0.0,81.0,2.2,15.0,81.0,62.29,46.92
2016,10,27,14,0,0.0,71.0,2.1,15.0,71.0,54.52,40.5
2016,10,27,14,15,0.0,103.0,2.0,15.0,103.0,80.63,62.53
2016,10,27,14,30,0.0,135.0,1.9,15.0,135.0,110.53,87.62
2016,10,27,14,45,0.0,95.0,1.8,15.0,95.0,74.93,57.96
2016,10,27,15,0,0.0,55.0,1.7,15.0,55.0,42.1,30.34
2016,10,27,15,15,0.0,48.5,1.6,15.0,48.5,37.09,26.14
2016,10,27,15,30,0.0,42.0,1.5,15.0,42.0,32.08,21.89
2016,10,27,15,45,0.0,35.0,1.4,15.0,35.0,26.7,17.27
2016,10,27,16,0,0.0,28.0,1.3,15.0,28.0,21.33,12.6
2016,10,27,16,15,0.0,21.0,1.2,15.0,21.0,15.97,7.9
2016,10,27,16,30,0.0,14.0,1.1,15.0,14.0,10.63,3.18
2016,10,27,16,45,0.0,8.5,1.0,15.0,8.5,6.44,0.0
2016,10,27,17,0,0.0,3.0,0.9,15.0,3.0,2.36,0.0
2016,10,27,17,15,0.0,1.5,0.95,15.0,1.5,1.18,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,1.0,0.35,14.0,1.0,0.79,0.0
2016,10,28,7,0,0.0,2.0,0.3,14.0,2.0,1.51,0.0
2016,10,28,7,15,0.0,3.5,0.35,14.0,3.5,2.64,0.0
2016,10,28,7,30,0.0,5.0,0.4,14.0,5.0,3.78,0.0
2016,10,28,7,45,0.0,7.5,0.5,14.5,7.5,5.68,0.0
2016,10,28,8,0,0.0,10.0,0.6,15.0,10.0,7.59,1.17
2016,10,28,8,15,0.0,12.0,0.7,15.0,12.0,9.11,2.55
2016,10,28,8,30,0.0,14.0,0.8,15.0,14.0,10.64,3.92
2016,10,28,8,45,10.5,84.0,0.9,15.0,88.5,63.81,51.27
2016,10,28,9,0,21.0,154.0,1.0,15.0,163.0,109.98,91.44
2016,10,28,9,15,16.5,161.5,1.1,15.0,169.0,115.61,96.0
2016,10,28,9,30,12.0,169.0,1.2,15.0,175.0,121.1,100.53
2016,10,28,9,45,6.0,94.0,1.35,15.5,97.0,71.95,57.64
2016,10,28,10,0,0.0,19.0,1.5,16.0,19.0,14.51,7.17
2016,10,28,10,15,6.5,110.0,1.6,16.0,113.5,83.6,67.55
2016,10,28,10,30,13.0,201.0,1.7,16.0,208.0,145.19,114.45
2016,10,28,10,45,6.5,144.0,1.85,16.0,147.5,108.81,84.58
2016,10,28,11,0,0.0,87.0,2.0,16.0,87.0,67.0,50.36
2016,10,28,11,15,0.0,105.5,2.1,16.0,105.5,80.97,61.93
2016,10,28,11,30,0.0,124.0,2.2,16.0,124.0,94.89,73.36
2016,10,28,11,45,0.0,141.0,2.35,16.5,141.0,107.89,83.84
2016,10,28,12,0,0.0,158.0,2.5,17.0,158.0,121.19,94.52
2016,10,28,12,15,7.5,188.0,2.55,17.0,193.0,148.3,116.51
2016,10,28,12,30,15.0,218.0,2.6,17.0,228.0,177.16,139.89
2016,10,28,12,45,21.0,224.0,2.65,17.0,237.0,187.73,148.59
2016,10,28,13,0,27.0,230.0,2.7,17.0,246.0,199.23,158.17
2016,10,28,13,15,50.5,237.5,2.7,16.5,266.0,235.41,188.21
2016,10,28,13,30,74.0,245.0,2.7,16.0,286.0,265.18,213.21
2016,10,28,13,45,46.0,217.0,2.7,16.0,242.0,225.73,181.49
2016,10,28,14,0,18.0,189.0,2.7,16.0,198.0,170.03,136.13
2016,10,28,14,15,9.0,144.5,2.65,16.0,149.0,124.48,98.88
2016,10,28,14,30,0.0,100.0,2.6,16.0,100.0,78.68,60.75
2016,10,28,14,45,390.0,83.0,2.6,16.0,233.5,437.89,364.18
2016,10,28,15,0,780.0,66.0,2.6,16.0,367.0,739.01,595.92
2016,10,28,15,15,748.0,62.5,2.45,15.5,323.5,720.92,581.11
2016,10,28,15,30,716.0,59.0,2.3,15.0,280.0,699.01,565.45
2016,10,28,15,45,672.5,54.0,2.15,15.0,234.5,662.13,536.44
2016,10,28,16,0,629.0,49.0,2.0,15.0,189.0,621.93,503.29
2016,10,28,16,15,551.0,42.0,1.75,14.5,143.5,556.74,449.04
2016,10,28,16,30,473.0,35.0,1.5,14.0,98.0,483.21,384.17
2016,10,28,16,45,236.5,28.5,1.3,13.5,60.0,279.09,197.28
2016,10,28,17,0,0.0,22.0,1.1,13.0,22.0,17.31,0.0
2016,10,28,17,15,0.0,11.0,1.1,13.0,11.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,5.0,1.7,13.5,5.0,3.93,0.0
2016,10,29,7,0,0.0,10.0,1.8,14.0,10.0,7.59,0.0
2016,10,29,7,15,0.0,20.5,1.9,14.0,20.5,15.61,7.69
2016,10,29,7,30,0.0,31.0,2.0,14.0,31.0,23.66,15.21
2016,10,29,7,45,0.0,43.0,2.15,14.5,43.0,32.89,23.64
2016,10,29,8,0,0.0,55.0,2.3,15.0,55.0,42.0,31.86
2016,10,29,8,15,0.0,66.5,2.4,15.0,66.5,50.52,39.51
2016,10,29,8,30,0.0,78.0,2.5,15.0,78.0,58.98,47.0
2016,10,29,8,45,0.0,66.5,2.6,15.0,66.5,50.99,39.85
2016,10,29,9,0,0.0,55.0,2.7,15.0,55.0,42.11,31.89
2016,10,29,9,15,0.0,70.5,2.8,15.0,70.5,54.1,42.42
2016,10,29,9,30,0.0,86.0,2.9,15.0,86.0,65.92,52.71
2016,10,29,9,45,0.0,99.0,3.05,15.5,99.0,75.32,60.7
2016,10,29,10,0,0.0,112.0,3.2,16.0,112.0,84.61,68.52
2016,10,29,10,15,0.0,126.5,3.25,16.0,126.5,94.79,77.21
2016,10,29,10,30,0.0,141.0,3.3,16.0,141.0,105.17,82.16
2016,10,29,10,45,7.0,176.0,3.35,16.5,180.5,130.61,102.47
2016,10,29,11,0,14.0,211.0,3.4,17.0,220.0,157.24,123.46
2016,10,29,11,15,11.5,207.5,3.35,17.0,214.5,156.82,123.15
2016,10,29,11,30,9.0,204.0,3.3,17.0,209.0,155.8,122.42
2016,10,29,11,45,34.0,237.0,3.3,17.0,258.0,191.44,150.69
2016,10,29,12,0,59.0,270.0,3.3,17.0,307.0,231.65,182.74
2016,10,29,12,15,29.5,208.0,3.25,17.0,226.5,177.52,139.98
2016,10,29,12,30,0.0,146.0,3.2,17.0,146.0,113.0,87.9
2016,10,29,12,45,0.0,156.5,3.15,17.5,156.5,121.87,95.11
2016,10,29,13,0,0.0,167.0,3.1,18.0,167.0,131.15,102.55
2016,10,29,13,15,0.0,127.0,3.0,17.5,127.0,99.09,76.62
2016,10,29,13,30,0.0,87.0,2.9,17.0,87.0,66.95,50.34
2016,10,29,13,45,127.5,152.5,2.85,17.0,217.0,232.12,188.84
2016,10,29,14,0,255.0,218.0,2.8,17.0,347.0,415.79,336.66
2016,10,29,14,15,197.5,206.5,2.7,17.0,302.5,358.52,291.0
2016,10,29,14,30,140.0,195.0,2.6,17.0,258.0,313.25,254.82
2016,10,29,14,45,70.5,162.0,2.55,17.0,193.5,212.6,172.97
2016,10,29,15,0,1.0,129.0,2.5,17.0,129.0,111.53,88.11
2016,10,29,15,15,0.5,113.5,2.35,16.5,113.5,98.56,77.72
2016,10,29,15,30,0.0,98.0,2.2,16.0,98.0,85.4,66.87
2016,10,29,15,45,0.0,81.5,2.1,16.0,81.5,71.24,54.88
2016,10,29,16,0,0.0,65.0,2.0,16.0,65.0,56.68,42.37
2016,10,29,16,15,0.0,49.0,1.85,15.5,49.0,42.18,29.84
2016,10,29,16,30,0.0,33.0,1.7,15.0,33.0,26.76,16.41
2016,10,29,16,45,0.0,20.0,1.55,14.5,20.0,15.27,5.02
2016,10,29,17,0,0.0,7.0,1.4,14.0,7.0,5.51,0.0
2016,10,29,17,15,0.0,3.5,1.4,13.5,3.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,11.0,4.15,13.5,11.0,8.65,0.0
2016,10,30,7,0,0.0,22.0,4.3,14.0,22.0,16.49,2.66
2016,10,30,7,15,34.0,41.0,4.3,14.0,46.5,30.09,19.85
2016,10,30,7,30,68.0,60.0,4.3,14.0,71.0,43.3,32.36
2016,10,30,7,45,85.5,80.5,4.35,14.0,98.5,57.1,45.07
2016,10,30,8,0,103.0,101.0,4.4,14.0,126.0,70.59,57.36
2016,10,30,8,15,125.5,117.5,4.45,14.0,154.5,81.64,67.31
2016,10,30,8,30,148.0,134.0,4.5,14.0,183.0,92.48,76.91
2016,10,30,8,45,74.0,72.5,4.55,14.5,97.0,54.46,42.99
2016,10,30,9,0,0.0,11.0,4.6,15.0,11.0,8.37,1.82
2016,10,30,9,15,0.0,18.5,4.65,15.0,18.5,14.1,6.92
2016,10,30,9,30,0.0,26.0,4.7,15.0,26.0,19.85,12.0
2016,10,30,9,45,0.0,40.0,4.8,15.5,40.0,30.6,21.44
2016,10,30,10,0,0.0,54.0,4.9,16.0,54.0,41.39,30.82
2016,10,30,10,15,3.0,119.0,4.95,16.0,121.0,89.68,72.88
2016,10,30,10,30,6.0,184.0,5.0,16.0,188.0,133.71,105.67
2016,10,30,10,45,10.0,197.0,5.1,16.0,203.0,144.71,114.26
2016,10,30,11,0,14.0,210.0,5.2,16.0,218.0,156.42,123.54
2016,10,30,11,15,126.0,245.0,5.15,16.0,321.5,205.83,159.33
2016,10,30,11,30,238.0,280.0,5.1,16.0,425.0,274.37,211.87
2016,10,30,11,45,184.5,283.5,5.1,16.0,396.5,278.4,218.19
2016,10,30,12,0,131.0,287.0,5.1,16.0,368.0,276.57,219.04
