Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,12,15,134.0,284.5,5.05,16.0,366.5,289.71,230.6
2016,10,30,12,30,137.0,282.0,5.0,16.0,365.0,302.71,241.97
2016,10,30,12,45,470.0,197.0,4.95,16.5,472.5,441.34,353.84
2016,10,30,13,0,803.0,112.0,4.9,17.0,580.0,589.22,472.14
2016,10,30,13,15,793.5,110.5,4.85,16.5,559.5,618.58,498.18
2016,10,30,13,30,784.0,109.0,4.8,16.0,539.0,644.61,521.76
2016,10,30,13,45,449.5,166.0,4.75,16.0,410.0,497.53,405.85
2016,10,30,14,0,115.0,223.0,4.7,16.0,281.0,304.27,247.61
2016,10,30,14,15,117.5,207.5,4.55,16.0,263.5,299.71,245.2
2016,10,30,14,30,120.0,192.0,4.4,16.0,246.0,294.34,241.68
2016,10,30,14,45,397.5,140.0,4.3,16.0,294.0,497.69,412.01
2016,10,30,15,0,675.0,88.0,4.2,16.0,342.0,681.12,558.21
2016,10,30,15,15,636.5,83.0,4.0,15.5,299.5,655.73,538.81
2016,10,30,15,30,598.0,78.0,3.8,15.0,257.0,626.63,516.98
2016,10,30,15,45,555.5,69.0,3.65,15.0,214.0,586.3,484.45
2016,10,30,16,0,513.0,60.0,3.5,15.0,171.0,543.12,448.01
2016,10,30,16,15,424.0,51.0,3.4,14.5,127.5,459.22,377.87
2016,10,30,16,30,335.0,42.0,3.3,14.0,84.0,373.62,301.94
2016,10,30,16,45,167.5,29.5,3.2,14.0,50.5,220.25,142.53
2016,10,30,17,0,0.0,17.0,3.1,14.0,17.0,13.38,0.0
2016,10,30,17,15,0.0,8.5,3.05,13.5,8.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,83.5,12.5,1.7,11.5,18.0,9.83,0.0
2016,10,31,7,0,167.0,25.0,1.7,12.0,36.0,18.96,2.12
2016,10,31,7,15,288.0,37.0,1.8,12.0,74.5,30.35,20.13
2016,10,31,7,30,409.0,49.0,1.9,12.0,113.0,40.16,29.84
2016,10,31,7,45,490.0,56.0,2.0,12.5,158.0,45.66,35.17
2016,10,31,8,0,571.0,63.0,2.1,13.0,203.0,51.29,40.4
2016,10,31,8,15,302.5,94.5,2.15,13.0,170.0,67.63,55.1
2016,10,31,8,30,34.0,126.0,2.2,13.0,137.0,87.85,73.06
2016,10,31,8,45,39.0,142.5,2.3,13.5,157.0,98.59,82.28
2016,10,31,9,0,44.0,159.0,2.4,14.0,177.0,109.12,91.19
2016,10,31,9,15,81.5,180.5,2.45,14.0,217.0,122.66,102.79
2016,10,31,9,30,119.0,202.0,2.5,14.0,257.0,132.18,110.82
2016,10,31,9,45,72.0,200.0,2.55,14.0,234.0,135.2,113.19
2016,10,31,10,0,25.0,198.0,2.6,14.0,211.0,140.2,117.28
2016,10,31,10,15,82.5,226.5,2.6,14.0,272.5,151.05,126.39
2016,10,31,10,30,140.0,255.0,2.6,14.0,334.0,169.9,132.81
2016,10,31,10,45,81.5,240.0,2.65,14.5,286.5,174.07,135.63
2016,10,31,11,0,23.0,225.0,2.7,15.0,239.0,167.75,132.46
2016,10,31,11,15,26.5,233.0,2.75,15.0,249.0,177.5,140.27
2016,10,31,11,30,30.0,241.0,2.8,15.0,259.0,187.1,148.07
2016,10,31,11,45,153.0,257.0,2.85,15.5,350.5,248.52,194.57
2016,10,31,12,0,276.0,273.0,2.9,16.0,442.0,327.05,255.62
2016,10,31,12,15,270.0,271.5,2.95,16.0,435.5,345.39,271.97
2016,10,31,12,30,264.0,270.0,3.0,16.0,429.0,362.44,287.24
2016,10,31,12,45,170.5,263.5,3.1,16.0,365.0,317.87,253.68
2016,10,31,13,0,77.0,257.0,3.2,16.0,301.0,261.69,209.45
2016,10,31,13,15,75.5,248.0,3.25,16.0,290.5,260.84,209.56
2016,10,31,13,30,74.0,239.0,3.3,16.0,280.0,259.47,209.08
2016,10,31,13,45,37.0,176.0,3.35,16.0,196.5,179.26,144.09
2016,10,31,14,0,0.0,113.0,3.4,16.0,113.0,88.88,69.01
2016,10,31,14,15,84.5,151.5,3.45,15.5,188.5,213.63,175.17
2016,10,31,14,30,169.0,190.0,3.5,15.0,264.0,329.56,272.09
2016,10,31,14,45,84.5,139.0,3.55,15.0,176.0,213.09,175.67
2016,10,31,15,0,0.0,88.0,3.6,15.0,88.0,70.01,53.95
2016,10,31,15,15,0.0,77.0,3.55,15.0,77.0,60.92,46.42
2016,10,31,15,30,0.0,66.0,3.5,15.0,66.0,51.76,38.64
2016,10,31,15,45,0.0,54.5,3.5,15.0,54.5,41.99,30.25
2016,10,31,16,0,0.0,43.0,3.5,15.0,43.0,32.89,22.34
2016,10,31,16,15,0.0,32.0,3.5,14.5,32.0,24.43,14.95
2016,10,31,16,30,0.0,21.0,3.5,14.0,21.0,15.99,7.48
2016,10,31,16,45,0.0,12.0,3.5,14.0,12.0,9.12,0.0
2016,10,31,17,0,0.0,3.0,3.5,14.0,3.0,2.36,0.0
2016,10,31,17,15,0.0,1.5,3.6,14.0,1.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,97.0,11.5,1.95,11.5,17.0,9.05,0.0
2016,11,1,7,0,194.0,23.0,1.9,12.0,34.0,18.97,0.0
2016,11,1,7,15,320.0,34.0,1.95,12.0,73.0,28.01,17.97
2016,11,1,7,30,446.0,45.0,2.0,12.0,112.0,37.15,27.14
2016,11,1,7,45,522.5,51.5,2.05,12.5,157.0,42.39,32.23
2016,11,1,8,0,599.0,58.0,2.1,13.0,202.0,47.75,37.23
2016,11,1,8,15,647.0,63.0,2.15,13.0,247.0,51.74,40.92
2016,11,1,8,30,695.0,68.0,2.2,13.0,292.0,55.77,44.53
2016,11,1,8,45,727.0,72.0,2.25,13.5,334.0,63.69,51.44
2016,11,1,9,0,759.0,76.0,2.3,14.0,376.0,66.98,54.14
2016,11,1,9,15,781.5,79.0,2.25,14.0,413.5,69.33,56.1
2016,11,1,9,30,804.0,82.0,2.2,14.0,451.0,71.68,58.03
2016,11,1,9,45,821.0,83.5,2.15,14.5,483.0,72.83,58.8
2016,11,1,10,0,838.0,85.0,2.1,15.0,515.0,74.01,59.6
2016,11,1,10,15,849.0,86.5,1.95,15.0,540.0,75.08,60.41
2016,11,1,10,30,860.0,88.0,1.8,15.0,565.0,104.84,63.49
2016,11,1,10,45,866.5,89.5,1.7,15.5,583.0,161.35,92.96
2016,11,1,11,0,873.0,91.0,1.6,16.0,601.0,217.97,135.1
2016,11,1,11,15,876.5,91.5,1.5,16.0,611.0,272.99,182.1
2016,11,1,11,30,880.0,92.0,1.4,16.0,621.0,327.27,230.54
2016,11,1,11,45,880.0,92.5,1.35,16.0,623.5,379.38,277.59
2016,11,1,12,0,880.0,93.0,1.3,16.0,626.0,429.92,322.6
2016,11,1,12,15,878.0,92.5,1.25,16.0,620.0,476.91,363.77
2016,11,1,12,30,876.0,92.0,1.2,16.0,614.0,521.68,402.02
2016,11,1,12,45,873.0,90.5,1.2,16.0,601.5,562.56,436.58
2016,11,1,13,0,870.0,89.0,1.2,16.0,589.0,600.74,468.25
2016,11,1,13,15,861.5,87.5,1.15,16.0,568.0,632.7,494.23
2016,11,1,13,30,853.0,86.0,1.1,16.0,547.0,661.28,517.15
2016,11,1,13,45,839.0,85.0,1.1,16.0,519.0,683.22,535.28
2016,11,1,14,0,825.0,84.0,1.1,16.0,491.0,701.37,550.44
2016,11,1,14,15,807.0,81.5,1.1,16.0,457.0,711.09,558.36
2016,11,1,14,30,789.0,79.0,1.1,16.0,423.0,716.82,563.5
2016,11,1,14,45,761.0,76.5,1.1,16.0,383.5,710.83,560.28
2016,11,1,15,0,733.0,74.0,1.1,16.0,344.0,700.67,554.04
2016,11,1,15,15,696.0,69.5,1.15,15.5,301.0,682.89,543.47
2016,11,1,15,30,659.0,65.0,1.2,15.0,258.0,656.51,525.84
2016,11,1,15,45,605.0,59.0,1.25,15.0,213.0,610.99,491.69
2016,11,1,16,0,551.0,53.0,1.3,15.0,168.0,562.58,453.35
2016,11,1,16,15,461.5,45.0,1.45,14.5,124.5,480.41,387.57
2016,11,1,16,30,372.0,37.0,1.6,14.0,81.0,397.0,314.14
2016,11,1,16,45,226.0,24.0,1.75,13.5,47.0,253.01,138.97
2016,11,1,17,0,80.0,11.0,1.9,13.0,13.0,71.24,0.0
2016,11,1,17,15,40.0,5.5,1.95,12.5,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,115.5,10.0,1.8,9.5,16.5,7.87,0.0
2016,11,2,7,0,231.0,20.0,1.8,10.0,33.0,16.51,0.0
2016,11,2,7,15,354.5,30.5,1.85,10.5,72.5,25.26,15.58
2016,11,2,7,30,478.0,41.0,1.9,11.0,112.0,34.11,24.52
2016,11,2,7,45,550.0,48.0,2.0,11.5,157.0,39.88,30.09
2016,11,2,8,0,622.0,55.0,2.1,12.0,202.0,45.7,35.53
2016,11,2,8,15,668.0,59.5,2.1,12.5,246.5,49.4,38.9
2016,11,2,8,30,714.0,64.0,2.1,13.0,291.0,57.49,46.08
2016,11,2,8,45,745.0,67.5,2.15,13.5,333.0,60.49,48.6
2016,11,2,9,0,776.0,71.0,2.2,14.0,375.0,63.49,51.06
2016,11,2,9,15,797.5,74.0,2.15,14.0,412.0,65.94,53.12
2016,11,2,9,30,819.0,77.0,2.1,14.0,449.0,68.37,55.14
2016,11,2,9,45,842.5,76.0,2.1,14.5,482.5,67.98,54.57
2016,11,2,10,0,866.0,75.0,2.1,15.0,516.0,74.8,60.31
2016,11,2,10,15,876.0,76.5,1.95,15.0,541.0,76.34,61.53
2016,11,2,10,30,886.0,78.0,1.8,15.0,566.0,104.54,63.71
2016,11,2,10,45,891.5,79.5,1.7,15.5,583.5,161.12,92.14
2016,11,2,11,0,897.0,81.0,1.6,16.0,601.0,217.6,133.79
2016,11,2,11,15,900.5,81.5,1.5,16.0,611.0,272.55,180.66
2016,11,2,11,30,904.0,82.0,1.4,16.0,621.0,326.67,229.1
2016,11,2,11,45,903.5,82.5,1.3,16.5,623.0,378.4,275.43
2016,11,2,12,0,903.0,83.0,1.2,17.0,625.0,428.47,319.41
2016,11,2,12,15,901.0,82.5,1.1,17.0,619.5,475.14,360.06
2016,11,2,12,30,899.0,82.0,1.0,17.0,614.0,519.57,397.64
2016,11,2,12,45,896.5,80.5,0.95,17.5,601.5,560.36,430.82
2016,11,2,13,0,894.0,79.0,0.9,18.0,589.0,598.48,460.91
2016,11,2,13,15,886.5,78.0,0.85,18.0,568.5,631.26,487.08
2016,11,2,13,30,879.0,77.0,0.8,18.0,548.0,660.78,510.27
2016,11,2,13,45,866.5,75.5,0.75,18.0,520.0,683.05,527.79
2016,11,2,14,0,854.0,74.0,0.7,18.0,492.0,708.04,546.42
2016,11,2,14,15,837.0,72.0,0.7,18.0,458.5,719.63,555.27
2016,11,2,14,30,820.0,70.0,0.7,18.0,425.0,727.26,561.59
2016,11,2,14,45,795.0,67.5,0.75,18.0,385.5,724.19,561.16
2016,11,2,15,0,770.0,65.0,0.8,18.0,346.0,717.08,557.86
2016,11,2,15,15,735.5,61.5,0.85,17.5,303.0,697.24,546.18
2016,11,2,15,30,701.0,58.0,0.9,17.0,260.0,673.54,530.97
2016,11,2,15,45,647.0,53.0,0.95,16.5,214.5,628.53,498.81
2016,11,2,16,0,593.0,48.0,1.0,16.0,169.0,588.58,468.19
2016,11,2,16,15,507.5,40.5,1.1,15.5,125.0,510.76,406.34
2016,11,2,16,30,422.0,33.0,1.2,15.0,81.0,432.16,336.07
2016,11,2,16,45,269.0,21.5,1.3,14.5,46.5,281.95,134.19
2016,11,2,17,0,116.0,10.0,1.4,14.0,12.0,98.28,0.0
2016,11,2,17,15,58.0,5.0,1.45,13.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,15.5,1.95,9.5,15.5,12.2,0.0
2016,11,3,7,0,0.0,31.0,2.0,10.0,31.0,21.52,0.0
2016,11,3,7,15,240.5,35.0,2.05,10.5,70.0,26.59,16.43
2016,11,3,7,30,481.0,39.0,2.1,11.0,109.0,32.53,23.07
2016,11,3,7,45,554.0,46.0,2.15,11.5,154.0,38.35,28.7
2016,11,3,8,0,627.0,53.0,2.2,12.0,199.0,44.23,34.19
2016,11,3,8,15,673.5,57.5,2.15,12.5,243.5,51.96,41.19
2016,11,3,8,30,720.0,62.0,2.1,13.0,288.0,56.0,44.74
2016,11,3,8,45,752.0,65.5,2.1,13.5,330.0,59.06,47.33
2016,11,3,9,0,784.0,69.0,2.1,14.0,372.0,62.12,49.86
2016,11,3,9,15,805.5,71.5,2.05,14.5,409.5,64.24,51.53
2016,11,3,9,30,827.0,74.0,2.0,15.0,447.0,66.36,53.18
2016,11,3,9,45,846.0,74.5,2.0,15.5,479.5,67.01,53.51
2016,11,3,10,0,865.0,75.0,2.0,16.0,512.0,74.71,60.01
2016,11,3,10,15,875.5,76.5,1.9,16.5,537.0,76.26,61.12
2016,11,3,10,30,886.0,78.0,1.8,17.0,562.0,102.53,62.61
2016,11,3,10,45,892.5,79.0,1.7,17.5,579.5,158.8,89.88
2016,11,3,11,0,899.0,80.0,1.6,18.0,597.0,215.05,130.66
2016,11,3,11,15,902.5,80.5,1.5,18.0,607.5,270.0,177.06
2016,11,3,11,30,906.0,81.0,1.4,18.0,618.0,324.13,225.12
2016,11,3,11,45,906.0,81.5,1.35,18.5,620.0,376.04,271.39
2016,11,3,12,0,906.0,82.0,1.3,19.0,622.0,426.34,315.5
2016,11,3,12,15,904.0,81.5,1.25,19.0,616.5,473.07,356.32
2016,11,3,12,30,902.0,81.0,1.2,19.0,611.0,517.55,394.23
2016,11,3,12,45,896.0,80.5,1.15,19.0,597.5,557.52,427.67
2016,11,3,13,0,890.0,80.0,1.1,19.0,584.0,594.58,457.98
2016,11,3,13,15,882.0,79.0,1.05,19.0,563.5,626.91,484.03
2016,11,3,13,30,874.0,78.0,1.0,19.0,543.0,655.97,507.08
2016,11,3,13,45,860.5,77.0,1.0,19.5,515.0,683.73,528.04
2016,11,3,14,0,847.0,76.0,1.0,20.0,487.0,702.71,542.48
2016,11,3,14,15,830.0,74.0,0.95,19.5,453.5,714.19,551.83
2016,11,3,14,30,813.0,72.0,0.9,19.0,420.0,721.72,558.53
2016,11,3,14,45,786.5,69.5,0.85,19.0,380.5,717.43,555.87
2016,11,3,15,0,760.0,67.0,0.8,19.0,341.0,709.06,550.3
2016,11,3,15,15,724.5,63.0,0.75,18.5,298.0,687.76,536.26
2016,11,3,15,30,689.0,59.0,0.7,18.0,255.0,662.59,518.78
2016,11,3,15,45,633.5,54.0,0.7,18.0,209.5,623.59,489.69
2016,11,3,16,0,578.0,49.0,0.7,18.0,164.0,575.84,452.26
2016,11,3,16,15,490.0,41.0,0.75,17.5,120.5,495.62,389.13
2016,11,3,16,30,402.0,33.0,0.8,17.0,77.0,414.68,316.94
2016,11,3,16,45,201.0,16.5,0.85,17.0,38.5,218.43,83.2
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,95.5,9.5,2.0,10.5,14.0,7.47,0.0
2016,11,4,7,0,191.0,19.0,2.0,11.0,28.0,15.66,0.0
2016,11,4,7,15,320.5,30.0,2.05,11.5,66.0,24.79,14.59
2016,11,4,7,30,450.0,41.0,2.1,12.0,104.0,34.02,24.21
2016,11,4,7,45,526.0,48.5,2.2,12.5,148.5,40.15,30.13
2016,11,4,8,0,602.0,56.0,2.3,13.0,193.0,46.33,35.9
2016,11,4,8,15,650.0,61.0,2.15,13.5,238.0,50.36,39.57
2016,11,4,8,30,698.0,66.0,2.0,14.0,283.0,54.42,43.15
2016,11,4,8,45,730.0,70.0,1.95,14.5,324.5,62.27,50.0
2016,11,4,9,0,762.0,74.0,1.9,15.0,366.0,65.6,52.74
2016,11,4,9,15,785.0,77.0,1.75,15.5,403.5,68.0,54.64
2016,11,4,9,30,808.0,80.0,1.6,16.0,441.0,70.4,56.5
2016,11,4,9,45,824.0,82.0,1.45,16.5,472.5,71.93,57.6
2016,11,4,10,0,840.0,84.0,1.3,17.0,504.0,73.47,58.69
2016,11,4,10,15,851.5,85.5,1.15,17.0,529.5,74.57,59.53
2016,11,4,10,30,863.0,87.0,1.0,17.0,555.0,98.55,60.77
2016,11,4,10,45,870.5,88.0,0.9,17.5,573.0,154.71,87.6
2016,11,4,11,0,878.0,89.0,0.8,18.0,591.0,211.04,127.85
2016,11,4,11,15,882.0,89.5,0.7,18.0,601.0,266.17,173.61
2016,11,4,11,30,886.0,90.0,0.6,18.0,611.0,323.29,223.0
2016,11,4,11,45,887.5,90.0,0.5,18.5,614.0,374.45,267.38
2016,11,4,12,0,889.0,90.0,0.4,19.0,617.0,424.15,309.54
2016,11,4,12,15,887.0,89.5,0.3,19.0,611.5,470.26,348.25
2016,11,4,12,30,885.0,89.0,0.2,19.0,606.0,514.15,383.97
2016,11,4,12,45,884.0,87.0,0.15,19.5,593.5,554.8,415.84
2016,11,4,13,0,883.0,85.0,0.1,20.0,581.0,592.91,444.87
2016,11,4,13,15,874.5,84.0,0.15,20.0,560.5,629.12,473.4
2016,11,4,13,30,866.0,83.0,0.2,20.0,540.0,658.55,496.83
2016,11,4,13,45,854.5,81.0,0.25,20.0,512.5,681.44,515.52
2016,11,4,14,0,843.0,79.0,0.3,20.0,485.0,700.62,531.51
2016,11,4,14,15,825.5,76.5,0.3,20.0,451.0,711.14,539.69
2016,11,4,14,30,808.0,74.0,0.3,20.0,417.0,717.68,545.1
2016,11,4,14,45,783.5,71.0,0.35,20.0,378.0,714.33,544.51
2016,11,4,15,0,759.0,68.0,0.4,20.0,339.0,706.94,541.1
2016,11,4,15,15,722.5,64.0,0.45,19.5,295.5,684.91,528.11
2016,11,4,15,30,686.0,60.0,0.5,19.0,252.0,658.94,511.56
2016,11,4,15,45,631.0,54.5,0.55,19.0,207.0,620.25,483.51
2016,11,4,16,0,576.0,49.0,0.6,19.0,162.0,572.36,446.68
2016,11,4,16,15,485.5,40.5,0.7,18.5,118.0,489.8,382.4
2016,11,4,16,30,395.0,32.0,0.8,18.0,74.0,406.71,307.8
2016,11,4,16,45,197.5,16.0,0.9,17.5,37.0,212.68,57.82
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,95.0,8.5,0.65,12.0,13.0,6.69,0.0
2016,11,5,7,0,190.0,17.0,0.7,12.0,26.0,13.97,0.0
2016,11,5,7,15,316.0,28.0,0.7,12.0,63.0,23.13,12.92
2016,11,5,7,30,442.0,39.0,0.7,12.0,100.0,32.37,22.75
2016,11,5,7,45,512.5,47.0,0.75,12.5,143.0,38.88,29.02
2016,11,5,8,0,583.0,55.0,0.8,13.0,186.0,45.4,35.09
2016,11,5,8,15,551.5,71.0,0.8,13.5,216.0,56.92,45.44
2016,11,5,8,30,520.0,87.0,0.8,14.0,246.0,67.9,55.13
2016,11,5,8,45,556.5,91.0,0.85,14.5,283.0,70.37,57.15
2016,11,5,9,0,593.0,95.0,0.9,15.0,320.0,72.91,59.18
2016,11,5,9,15,593.5,106.0,0.85,15.0,350.0,79.85,65.14
2016,11,5,9,30,594.0,117.0,0.8,15.0,380.0,86.58,70.85
2016,11,5,9,45,514.0,148.0,0.8,15.5,387.0,102.14,84.03
2016,11,5,10,0,434.0,179.0,0.8,16.0,394.0,118.38,97.59
2016,11,5,10,15,492.0,172.5,0.8,16.0,428.0,115.08,94.55
2016,11,5,10,30,550.0,166.0,0.8,16.0,462.0,127.03,90.63
2016,11,5,10,45,706.0,125.0,0.85,16.5,517.0,156.14,95.79
2016,11,5,11,0,862.0,84.0,0.9,17.0,572.0,207.57,126.41
2016,11,5,11,15,865.0,84.5,1.0,17.0,581.5,260.3,170.72
2016,11,5,11,30,868.0,85.0,1.1,17.0,591.0,312.21,216.99
2016,11,5,11,45,868.5,84.5,1.2,17.5,593.0,361.44,261.37
2016,11,5,12,0,869.0,84.0,1.3,18.0,595.0,409.12,303.98
2016,11,5,12,15,487.0,174.0,1.35,18.0,460.0,363.33,279.02
2016,11,5,12,30,105.0,264.0,1.4,18.0,325.0,263.39,206.33
2016,11,5,12,45,123.0,259.5,1.45,18.0,329.5,287.53,226.56
2016,11,5,13,0,141.0,255.0,1.5,18.0,334.0,305.61,241.61
2016,11,5,13,15,140.0,246.0,1.55,17.5,322.0,309.06,245.7
2016,11,5,13,30,139.0,237.0,1.6,17.0,310.0,311.72,249.22
2016,11,5,13,45,250.5,211.0,1.65,17.0,334.0,385.78,309.9
2016,11,5,14,0,362.0,185.0,1.7,17.0,358.0,451.2,363.36
2016,11,5,14,15,342.0,174.0,1.7,17.0,328.0,440.99,356.3
2016,11,5,14,30,322.0,163.0,1.7,17.0,298.0,428.23,347.56
2016,11,5,14,45,218.5,154.5,1.75,17.0,242.5,352.09,287.28
2016,11,5,15,0,115.0,146.0,1.8,17.0,187.0,254.93,208.48
2016,11,5,15,15,107.0,128.0,1.75,16.5,162.5,234.98,193.24
2016,11,5,15,30,99.0,110.0,1.7,16.0,138.0,213.89,176.3
2016,11,5,15,45,87.0,91.5,1.7,16.0,112.5,187.73,154.22
2016,11,5,16,0,75.0,73.0,1.7,16.0,87.0,160.41,130.52
2016,11,5,16,15,55.5,54.0,1.6,15.5,63.0,124.69,99.15
2016,11,5,16,30,36.0,35.0,1.5,15.0,39.0,86.51,63.79
2016,11,5,16,45,18.0,17.5,1.45,14.5,19.5,31.75,0.0
2016,11,5,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.0,0.85,13.0,6.0,4.72,0.0
2016,11,6,7,0,0.0,12.0,0.8,13.0,12.0,9.44,0.0
2016,11,6,7,15,9.5,29.0,0.9,13.0,30.5,21.71,11.33
2016,11,6,7,30,19.0,46.0,1.0,13.0,49.0,33.78,23.78
2016,11,6,7,45,31.0,64.5,1.1,13.5,71.0,46.61,35.66
2016,11,6,8,0,43.0,83.0,1.2,14.0,93.0,59.26,47.16
2016,11,6,8,15,50.5,101.0,1.2,14.0,115.0,71.37,58.11
2016,11,6,8,30,58.0,119.0,1.2,14.0,137.0,83.27,68.7
2016,11,6,8,45,63.0,136.0,1.3,14.5,158.0,94.36,78.27
2016,11,6,9,0,68.0,153.0,1.4,15.0,179.0,105.23,87.48
2016,11,6,9,15,69.5,169.0,1.4,15.0,198.0,115.28,96.03
2016,11,6,9,30,71.0,185.0,1.4,15.0,217.0,125.09,104.29
2016,11,6,9,45,102.5,201.5,1.4,15.0,250.5,135.5,113.01
2016,11,6,10,0,134.0,218.0,1.4,15.0,284.0,141.33,117.77
2016,11,6,10,15,167.0,228.5,1.35,15.0,315.0,147.86,123.11
2016,11,6,10,30,200.0,239.0,1.3,15.0,346.0,160.65,124.71
2016,11,6,10,45,285.5,233.5,1.3,15.5,391.5,181.45,133.24
2016,11,6,11,0,371.0,228.0,1.3,16.0,437.0,215.58,154.85
2016,11,6,11,15,325.5,242.0,1.35,16.0,427.5,243.02,179.46
2016,11,6,11,30,280.0,256.0,1.4,16.0,418.0,265.75,201.03
2016,11,6,11,45,301.0,253.0,1.45,16.5,428.0,293.3,223.94
2016,11,6,12,0,322.0,250.0,1.5,17.0,438.0,322.24,248.08
2016,11,6,12,15,268.0,256.0,1.5,17.0,411.5,327.66,255.15
2016,11,6,12,30,214.0,262.0,1.5,17.0,385.0,320.09,251.38
2016,11,6,12,45,208.0,256.5,1.5,17.0,374.0,328.56,259.46
2016,11,6,13,0,202.0,251.0,1.5,17.0,363.0,335.76,266.29
2016,11,6,13,15,285.5,228.0,1.45,17.0,380.0,390.66,310.64
2016,11,6,13,30,369.0,205.0,1.4,17.0,397.0,438.9,349.65
2016,11,6,13,45,371.0,193.0,1.4,17.0,377.0,447.09,357.32
2016,11,6,14,0,373.0,181.0,1.4,17.0,357.0,453.58,363.9
2016,11,6,14,15,220.0,177.0,1.35,16.5,279.0,355.14,287.09
2016,11,6,14,30,67.0,173.0,1.3,16.0,201.0,216.91,175.6
2016,11,6,14,45,121.5,158.0,1.3,16.0,202.5,265.05,217.01
2016,11,6,15,0,176.0,143.0,1.3,16.0,204.0,298.74,245.89
2016,11,6,15,15,164.5,126.0,1.15,15.5,177.5,277.99,229.46
2016,11,6,15,30,153.0,109.0,1.0,15.0,151.0,255.98,211.8
2016,11,6,15,45,139.5,90.0,0.9,15.0,123.0,228.04,188.35
2016,11,6,16,0,126.0,71.0,0.8,15.0,95.0,198.55,162.85
2016,11,6,16,15,100.0,53.0,0.75,14.5,68.5,159.26,128.36
2016,11,6,16,30,74.0,35.0,0.7,14.0,42.0,118.0,88.73
2016,11,6,16,45,37.0,17.5,0.7,14.0,21.0,56.0,0.0
2016,11,6,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,7.5,1.55,12.5,7.5,5.9,0.0
2016,11,7,7,0,0.0,15.0,1.5,13.0,15.0,11.8,0.0
2016,11,7,7,15,79.0,30.0,1.5,13.0,40.5,22.36,11.33
2016,11,7,7,30,158.0,45.0,1.5,13.0,66.0,33.44,23.38
2016,11,7,7,45,189.0,62.5,1.55,13.5,97.0,45.77,34.85
2016,11,7,8,0,220.0,80.0,1.6,14.0,128.0,57.85,45.89
2016,11,7,8,15,239.0,96.5,1.55,14.5,159.0,68.93,55.83
2016,11,7,8,30,258.0,113.0,1.5,15.0,190.0,79.73,65.33
2016,11,7,8,45,270.0,128.5,1.45,15.5,219.0,89.57,73.79
2016,11,7,9,0,282.0,144.0,1.4,16.0,248.0,99.15,81.88
2016,11,7,9,15,300.0,157.0,1.35,16.0,278.5,107.14,88.64
2016,11,7,9,30,318.0,170.0,1.3,16.0,309.0,114.96,95.19
2016,11,7,9,45,344.5,179.0,1.3,16.5,339.0,120.55,99.6
2016,11,7,10,0,371.0,188.0,1.3,17.0,369.0,126.06,103.91
2016,11,7,10,15,389.5,195.0,1.25,17.5,393.5,130.24,107.06
2016,11,7,10,30,408.0,202.0,1.2,18.0,418.0,139.96,104.0
2016,11,7,10,45,444.5,200.5,1.15,18.5,443.0,174.19,120.14
2016,11,7,11,0,481.0,199.0,1.1,19.0,468.0,212.16,145.58
2016,11,7,11,15,467.0,207.0,1.05,19.0,471.5,249.32,176.35
2016,11,7,11,30,453.0,215.0,1.0,19.0,475.0,284.7,207.06
2016,11,7,11,45,433.5,221.0,1.0,19.5,471.0,315.03,233.81
2016,11,7,12,0,414.0,227.0,1.0,20.0,467.0,342.8,258.07
2016,11,7,12,15,384.0,231.5,1.0,20.0,452.5,356.36,271.59
2016,11,7,12,30,354.0,236.0,1.0,20.0,438.0,371.22,285.46
2016,11,7,12,45,400.0,219.5,1.05,20.0,443.0,403.64,312.25
2016,11,7,13,0,446.0,203.0,1.1,20.0,448.0,448.9,348.41
2016,11,7,13,15,451.5,193.0,1.05,20.0,433.5,468.1,364.34
2016,11,7,13,30,457.0,183.0,1.0,20.0,419.0,485.68,379.03
2016,11,7,13,45,399.5,183.5,1.0,20.0,382.0,469.79,368.28
2016,11,7,14,0,342.0,184.0,1.0,20.0,345.0,434.21,342.81
2016,11,7,14,15,269.5,179.0,0.95,19.5,300.0,392.5,312.1
2016,11,7,14,30,197.0,174.0,0.9,19.0,255.0,330.41,264.9
2016,11,7,14,45,190.0,158.0,0.9,19.0,230.5,317.29,255.91
2016,11,7,15,0,183.0,142.0,0.9,19.0,206.0,302.8,245.28
2016,11,7,15,15,173.5,124.5,0.8,18.5,178.5,283.04,230.3
2016,11,7,15,30,164.0,107.0,0.7,18.0,151.0,261.94,213.74
2016,11,7,15,45,147.5,88.5,0.6,18.0,123.0,232.36,189.21
2016,11,7,16,0,131.0,70.0,0.5,18.0,95.0,201.31,162.7
2016,11,7,16,15,102.0,52.0,0.5,17.5,68.0,159.67,126.75
2016,11,7,16,30,73.0,34.0,0.5,17.0,41.0,115.98,85.01
2016,11,7,16,45,36.5,17.0,0.55,17.0,20.5,54.71,0.0
2016,11,7,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,12.5,9.5,0.0,0.0
2016,11,8,7,0,0.0,19.0,1.3,13.0,19.0,14.95,0.0
2016,11,8,7,15,200.5,28.0,1.3,13.0,53.5,21.32,9.96
2016,11,8,7,30,401.0,37.0,1.3,13.0,88.0,30.62,20.86
2016,11,8,7,45,480.0,45.0,1.35,13.5,130.0,37.14,27.22
2016,11,8,8,0,559.0,53.0,1.4,14.0,172.0,43.72,33.35
2016,11,8,8,15,609.5,58.0,1.3,14.5,215.0,47.74,37.06
2016,11,8,8,30,660.0,63.0,1.2,15.0,258.0,51.82,40.68
2016,11,8,8,45,546.0,91.5,1.15,15.5,268.5,70.92,57.45
2016,11,8,9,0,432.0,120.0,1.1,16.0,279.0,85.03,69.59
2016,11,8,9,15,480.5,124.0,1.05,16.5,317.5,87.92,71.81
2016,11,8,9,30,529.0,128.0,1.0,17.0,356.0,90.86,74.06
2016,11,8,9,45,681.5,101.0,0.95,17.5,416.5,76.72,61.54
2016,11,8,10,0,834.0,74.0,0.9,18.0,477.0,66.4,52.39
2016,11,8,10,15,845.0,75.5,0.85,18.0,501.5,67.6,53.36
2016,11,8,10,30,856.0,77.0,0.8,18.0,526.0,90.35,58.77
2016,11,8,10,45,862.0,78.0,0.8,18.5,543.5,144.4,81.06
2016,11,8,11,0,868.0,79.0,0.8,19.0,561.0,198.39,118.03
2016,11,8,11,15,872.0,80.0,0.75,19.0,571.0,251.69,161.66
2016,11,8,11,30,876.0,81.0,0.7,19.0,581.0,304.3,207.46
2016,11,8,11,45,876.5,81.5,0.7,19.5,583.5,354.48,251.67
2016,11,8,12,0,877.0,82.0,0.7,20.0,586.0,403.15,294.06
2016,11,8,12,15,875.5,81.5,0.7,20.0,581.0,448.41,333.46
2016,11,8,12,30,874.0,81.0,0.7,20.0,576.0,491.55,370.21
2016,11,8,12,45,872.5,79.5,0.7,20.5,564.0,531.46,402.83
2016,11,8,13,0,871.0,78.0,0.7,21.0,552.0,568.87,432.63
2016,11,8,13,15,863.5,76.5,0.7,21.0,532.5,600.1,458.05
2016,11,8,13,30,856.0,75.0,0.7,21.0,513.0,628.14,480.67
2016,11,8,13,45,843.0,74.0,0.75,21.0,486.5,655.33,502.65
2016,11,8,14,0,830.0,73.0,0.8,21.0,460.0,674.13,518.54
2016,11,8,14,15,813.0,71.0,0.7,21.0,427.0,685.25,526.41
2016,11,8,14,30,796.0,69.0,0.6,21.0,394.0,692.51,530.99
2016,11,8,14,45,769.5,66.0,0.55,21.0,356.0,687.6,527.7
2016,11,8,15,0,743.0,63.0,0.5,21.0,318.0,678.7,521.55
2016,11,8,15,15,706.0,59.5,0.45,20.5,276.0,657.15,507.07
2016,11,8,15,30,669.0,56.0,0.4,20.0,234.0,631.75,489.1
2016,11,8,15,45,610.5,50.5,0.35,20.0,190.0,590.57,457.57
2016,11,8,16,0,552.0,45.0,0.3,20.0,146.0,540.76,417.87
2016,11,8,16,15,459.5,37.0,0.6,19.0,104.5,458.74,355.76
2016,11,8,16,30,367.0,29.0,0.9,18.0,63.0,376.59,274.7
2016,11,8,16,45,183.5,14.5,1.2,17.5,31.5,191.52,0.0
2016,11,8,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,7.5,1.45,12.0,7.5,0.0,0.0
2016,11,9,7,0,0.0,15.0,1.4,12.0,15.0,11.8,0.0
2016,11,9,7,15,158.0,27.5,1.45,12.5,47.0,20.8,8.88
2016,11,9,7,30,316.0,40.0,1.5,13.0,79.0,32.75,22.59
2016,11,9,7,45,383.5,51.5,1.55,13.5,118.5,41.82,31.27
2016,11,9,8,0,451.0,63.0,1.6,14.0,158.0,50.77,39.56
2016,11,9,8,15,498.5,71.0,1.5,14.5,198.0,56.66,44.95
2016,11,9,8,30,546.0,79.0,1.4,15.0,238.0,62.5,50.13
2016,11,9,8,45,597.5,79.0,1.35,15.5,276.0,62.42,49.94
2016,11,9,9,0,649.0,79.0,1.3,16.0,314.0,62.61,49.95
2016,11,9,9,15,696.5,83.0,1.3,16.0,359.0,65.75,52.62
2016,11,9,9,30,744.0,87.0,1.3,16.0,404.0,68.94,55.31
2016,11,9,9,45,777.0,85.0,1.35,16.5,437.5,73.4,58.97
2016,11,9,10,0,810.0,83.0,1.4,17.0,471.0,72.33,57.8
2016,11,9,10,15,822.0,84.5,1.4,17.5,496.0,73.42,58.53
2016,11,9,10,30,834.0,86.0,1.4,18.0,521.0,86.78,57.5
2016,11,9,10,45,841.0,87.5,1.4,18.5,538.5,141.09,79.79
2016,11,9,11,0,848.0,89.0,1.4,19.0,556.0,195.58,117.09
2016,11,9,11,15,852.0,89.5,1.4,19.0,566.0,248.63,160.68
2016,11,9,11,30,856.0,90.0,1.4,19.0,576.0,301.02,206.71
2016,11,9,11,45,856.5,90.5,1.4,19.5,578.5,351.42,251.54
2016,11,9,12,0,857.0,91.0,1.4,20.0,581.0,400.37,294.65
2016,11,9,12,15,855.0,90.5,1.35,20.0,575.5,445.73,334.5
2016,11,9,12,30,853.0,90.0,1.3,20.0,570.0,488.95,371.63
2016,11,9,12,45,856.5,86.0,1.3,20.5,559.0,529.26,405.06
2016,11,9,13,0,860.0,82.0,1.3,21.0,548.0,567.33,435.89
2016,11,9,13,15,851.0,81.0,1.25,21.0,527.5,598.75,461.57
2016,11,9,13,30,842.0,80.0,1.2,21.0,507.0,626.89,484.23
2016,11,9,13,45,828.0,78.5,1.15,21.0,480.0,647.83,501.24
2016,11,9,14,0,814.0,77.0,1.1,21.0,453.0,665.05,515.24
2016,11,9,14,15,795.0,74.5,1.05,21.0,420.0,673.87,522.67
2016,11,9,14,30,776.0,72.0,1.0,21.0,387.0,678.76,526.49
2016,11,9,14,45,749.5,69.0,0.95,21.0,349.0,673.57,523.1
2016,11,9,15,0,723.0,66.0,0.9,21.0,311.0,664.41,516.76
2016,11,9,15,15,684.5,62.0,0.85,20.5,269.5,640.91,500.66
2016,11,9,15,30,646.0,58.0,0.8,20.0,228.0,620.2,485.76
2016,11,9,15,45,588.5,52.0,0.75,20.0,184.5,573.28,449.46
2016,11,9,16,0,531.0,46.0,0.7,20.0,141.0,523.68,409.25
2016,11,9,16,15,436.5,37.0,0.75,19.5,100.0,439.16,341.17
2016,11,9,16,30,342.0,28.0,0.8,19.0,59.0,354.91,254.19
2016,11,9,16,45,171.0,14.0,0.85,18.5,29.5,179.31,0.0
