Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.5,2.0,13.0,4.5,0.0,0.0
2016,11,10,7,0,0.0,9.0,2.1,13.0,9.0,7.08,0.0
2016,11,10,7,15,25.5,25.5,2.15,13.5,28.5,19.14,6.81
2016,11,10,7,30,51.0,42.0,2.2,14.0,48.0,30.93,20.81
2016,11,10,7,45,69.0,61.0,2.25,14.5,73.0,44.04,33.02
2016,11,10,8,0,87.0,80.0,2.3,15.0,98.0,56.88,44.73
2016,11,10,8,15,98.0,98.5,2.15,15.0,123.0,69.11,55.82
2016,11,10,8,30,109.0,117.0,2.0,15.0,148.0,81.05,66.48
2016,11,10,8,45,118.5,133.0,1.9,15.5,172.0,91.33,75.37
2016,11,10,9,0,128.0,149.0,1.8,16.0,196.0,101.36,83.88
2016,11,10,9,15,281.0,147.0,1.65,16.0,262.0,101.0,83.4
2016,11,10,9,30,434.0,145.0,1.5,16.0,328.0,99.8,82.18
2016,11,10,9,45,622.0,112.5,1.4,16.5,396.5,83.69,67.89
2016,11,10,10,0,810.0,80.0,1.3,17.0,465.0,70.21,55.96
2016,11,10,10,15,821.0,81.5,1.25,17.5,489.0,71.33,56.73
2016,11,10,10,30,832.0,83.0,1.2,18.0,513.0,82.61,55.47
2016,11,10,10,45,838.0,84.5,1.15,18.5,530.0,136.55,76.7
2016,11,10,11,0,844.0,86.0,1.1,19.0,547.0,190.56,113.21
2016,11,10,11,15,848.0,86.5,1.0,19.0,557.0,243.22,156.08
2016,11,10,11,30,852.0,87.0,0.9,19.0,567.0,295.22,201.32
2016,11,10,11,45,850.5,88.0,0.8,19.5,568.5,345.07,245.1
2016,11,10,12,0,849.0,89.0,0.7,20.0,570.0,393.29,286.79
2016,11,10,12,15,846.0,88.5,0.6,20.0,564.5,437.73,324.97
2016,11,10,12,30,843.0,88.0,0.5,20.0,559.0,479.95,360.18
2016,11,10,12,45,839.5,86.5,0.4,20.5,546.5,518.59,390.78
2016,11,10,13,0,836.0,85.0,0.3,21.0,534.0,554.62,418.27
2016,11,10,13,15,827.0,83.5,0.25,21.0,514.0,584.67,441.95
2016,11,10,13,30,818.0,82.0,0.2,21.0,494.0,611.48,462.76
2016,11,10,13,45,804.5,80.0,0.15,21.0,467.5,631.48,478.39
2016,11,10,14,0,791.0,78.0,0.1,21.0,441.0,647.85,491.26
2016,11,10,14,15,772.0,76.0,0.1,21.0,408.5,656.69,499.16
2016,11,10,14,30,753.0,74.0,0.1,21.0,376.0,661.7,503.41
2016,11,10,14,45,726.0,70.5,0.15,21.0,338.5,655.2,500.21
2016,11,10,15,0,699.0,67.0,0.2,21.0,301.0,644.78,494.23
2016,11,10,15,15,660.0,62.5,0.2,20.5,260.0,625.69,482.02
2016,11,10,15,30,621.0,58.0,0.2,20.0,219.0,598.53,463.21
2016,11,10,15,45,561.5,52.0,0.2,20.0,177.0,550.12,426.85
2016,11,10,16,0,502.0,46.0,0.2,20.0,135.0,499.09,386.54
2016,11,10,16,15,407.0,37.0,0.2,19.5,95.0,414.58,318.75
2016,11,10,16,30,312.0,28.0,0.2,19.0,55.0,330.32,230.42
2016,11,10,16,45,156.0,14.0,0.2,18.5,27.5,130.85,0.0
2016,11,10,17,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,3.5,1.3,13.0,3.5,0.0,0.0
2016,11,11,7,0,0.0,7.0,1.3,13.0,7.0,5.51,0.0
2016,11,11,7,15,21.5,23.5,1.3,13.5,26.0,17.74,4.92
2016,11,11,7,30,43.0,40.0,1.3,14.0,45.0,29.54,19.52
2016,11,11,7,45,61.5,59.0,1.35,14.5,69.5,42.67,31.79
2016,11,11,8,0,80.0,78.0,1.4,15.0,94.0,55.53,43.52
2016,11,11,8,15,92.0,96.5,1.25,15.0,119.0,67.77,54.62
2016,11,11,8,30,104.0,115.0,1.1,15.0,144.0,79.74,65.3
2016,11,11,8,45,114.5,131.5,1.0,15.5,168.0,90.32,74.43
2016,11,11,9,0,125.0,148.0,0.9,16.0,192.0,100.64,83.17
2016,11,11,9,15,251.5,150.5,0.85,16.0,251.5,102.52,84.63
2016,11,11,9,30,378.0,153.0,0.8,16.0,311.0,103.83,85.58
2016,11,11,9,45,329.5,174.5,0.8,16.5,320.0,117.73,97.2
2016,11,11,10,0,281.0,196.0,0.8,17.0,329.0,128.67,106.11
2016,11,11,10,15,356.5,192.5,0.8,17.0,369.5,128.23,105.52
2016,11,11,10,30,432.0,189.0,0.8,17.0,410.0,128.74,97.76
2016,11,11,10,45,360.0,211.5,0.85,17.5,400.0,170.91,122.0
2016,11,11,11,0,288.0,234.0,0.9,18.0,390.0,201.69,146.25
2016,11,11,11,15,229.0,245.5,0.95,18.0,371.5,221.1,164.33
2016,11,11,11,30,170.0,257.0,1.0,18.0,353.0,232.4,176.61
2016,11,11,11,45,184.0,257.5,1.1,18.0,361.5,252.73,193.57
2016,11,11,12,0,198.0,258.0,1.2,18.0,370.0,274.11,211.56
2016,11,11,12,15,101.5,218.5,1.2,18.0,276.0,219.86,171.72
2016,11,11,12,30,5.0,179.0,1.2,18.0,182.0,141.34,110.45
2016,11,11,12,45,2.5,148.5,1.3,18.0,150.0,116.93,91.02
2016,11,11,13,0,0.0,118.0,1.4,18.0,118.0,91.65,70.5
2016,11,11,13,15,0.0,114.0,1.4,18.0,114.0,88.74,68.24
2016,11,11,13,30,0.0,110.0,1.4,18.0,110.0,85.81,65.93
2016,11,11,13,45,12.5,142.0,1.45,18.0,147.5,122.14,96.21
2016,11,11,14,0,25.0,174.0,1.5,18.0,185.0,162.77,129.77
2016,11,11,14,15,68.5,171.5,1.45,18.0,199.5,209.1,168.58
2016,11,11,14,30,112.0,169.0,1.4,18.0,214.0,261.24,211.69
2016,11,11,14,45,106.5,153.5,1.4,18.0,193.0,248.27,201.58
2016,11,11,15,0,101.0,138.0,1.4,18.0,172.0,234.38,190.81
2016,11,11,15,15,94.0,120.0,1.3,17.5,148.0,215.0,175.54
2016,11,11,15,30,87.0,102.0,1.2,17.0,124.0,194.52,158.93
2016,11,11,15,45,77.0,83.5,1.1,16.5,100.0,169.77,138.16
2016,11,11,16,0,67.0,65.0,1.0,16.0,76.0,143.72,115.65
2016,11,11,16,15,43.5,47.0,0.95,15.5,53.5,92.37,71.36
2016,11,11,16,30,20.0,29.0,0.9,15.0,31.0,52.22,32.87
2016,11,11,16,45,10.0,14.5,0.9,15.0,15.5,19.06,0.0
2016,11,11,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.0,0.95,13.5,6.0,0.0,0.0
2016,11,12,7,0,0.0,12.0,0.9,14.0,12.0,9.44,0.0
2016,11,12,7,15,193.5,22.0,0.9,14.0,44.0,17.97,3.75
2016,11,12,7,30,387.0,32.0,0.9,14.0,76.0,26.56,16.88
2016,11,12,7,45,472.5,39.5,0.9,14.5,117.0,32.79,23.13
2016,11,12,8,0,558.0,47.0,0.9,15.0,158.0,39.12,29.06
2016,11,12,8,15,610.5,52.0,0.85,15.0,200.0,43.28,32.98
2016,11,12,8,30,663.0,57.0,0.8,15.0,242.0,51.41,40.31
2016,11,12,8,45,498.0,92.5,0.8,15.5,243.5,68.62,55.44
2016,11,12,9,0,333.0,128.0,0.8,16.0,245.0,90.35,74.26
2016,11,12,9,15,264.5,151.5,0.8,16.0,251.0,103.29,85.33
2016,11,12,9,30,196.0,175.0,0.8,16.0,257.0,118.17,97.97
2016,11,12,9,45,128.0,185.5,0.8,16.5,240.5,123.3,101.95
2016,11,12,10,0,60.0,196.0,0.8,17.0,224.0,131.88,108.86
2016,11,12,10,15,98.5,212.0,0.8,17.0,261.0,141.86,117.11
2016,11,12,10,30,137.0,228.0,0.8,17.0,298.0,148.5,122.5
2016,11,12,10,45,137.5,236.5,0.85,17.5,308.5,167.9,127.49
2016,11,12,11,0,138.0,245.0,0.9,18.0,319.0,187.44,141.46
2016,11,12,11,15,505.5,160.0,0.95,18.0,439.5,218.38,150.89
2016,11,12,11,30,873.0,75.0,1.0,18.0,560.0,289.28,196.61
2016,11,12,11,45,874.0,75.0,1.1,18.5,562.5,338.62,240.85
2016,11,12,12,0,875.0,75.0,1.2,19.0,565.0,386.5,283.73
2016,11,12,12,15,873.5,75.0,1.25,19.0,560.0,431.72,324.2
2016,11,12,12,30,872.0,75.0,1.3,19.0,555.0,474.86,362.15
2016,11,12,12,45,859.0,77.0,1.4,19.0,541.0,511.98,394.96
2016,11,12,13,0,846.0,79.0,1.5,19.0,527.0,548.86,426.71
2016,11,12,13,15,837.5,78.0,1.55,18.5,507.5,579.93,454.14
2016,11,12,13,30,829.0,77.0,1.6,18.0,488.0,607.81,478.79
2016,11,12,13,45,817.0,75.0,1.65,18.0,462.0,629.05,497.31
2016,11,12,14,0,805.0,73.0,1.7,18.0,436.0,646.74,512.95
2016,11,12,14,15,786.0,71.0,1.7,18.0,404.0,655.96,521.7
2016,11,12,14,30,767.0,69.0,1.7,18.0,372.0,661.33,526.49
2016,11,12,14,45,741.5,65.5,1.75,18.0,334.5,656.34,523.93
2016,11,12,15,0,716.0,62.0,1.8,18.0,297.0,647.48,518.3
2016,11,12,15,15,676.5,58.0,1.85,17.5,256.5,623.53,501.8
2016,11,12,15,30,637.0,54.0,1.9,17.0,216.0,601.84,485.98
2016,11,12,15,45,575.5,48.5,1.95,17.0,173.5,553.03,447.0
2016,11,12,16,0,514.0,43.0,2.0,17.0,131.0,501.68,403.77
2016,11,12,16,15,413.0,34.5,2.0,16.5,91.5,413.85,328.81
2016,11,12,16,30,312.0,26.0,2.0,16.0,52.0,322.82,222.46
2016,11,12,16,45,156.0,13.0,2.05,15.5,26.0,129.24,0.0
2016,11,12,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,7,15,182.0,16.5,0.95,12.0,36.5,13.35,0.16
2016,11,13,7,30,364.0,33.0,0.9,12.0,73.0,27.33,17.55
2016,11,13,7,45,450.5,41.0,0.85,12.5,113.5,33.9,24.27
2016,11,13,8,0,537.0,49.0,0.8,13.0,154.0,40.54,30.56
2016,11,13,8,15,591.0,55.0,0.7,13.5,196.0,45.39,35.07
2016,11,13,8,30,645.0,61.0,0.6,14.0,238.0,50.27,39.47
2016,11,13,8,45,681.0,65.0,0.55,14.5,278.0,53.45,42.24
2016,11,13,9,0,717.0,69.0,0.5,15.0,318.0,61.29,49.05
2016,11,13,9,15,742.0,72.0,0.45,15.5,354.0,63.76,51.03
2016,11,13,9,30,767.0,75.0,0.4,16.0,390.0,66.23,52.98
2016,11,13,9,45,663.0,105.0,0.35,16.5,392.0,79.61,64.4
2016,11,13,10,0,559.0,135.0,0.3,17.0,394.0,95.26,77.57
2016,11,13,10,15,692.0,109.0,0.35,17.0,447.0,81.61,65.67
2016,11,13,10,30,825.0,83.0,0.4,17.0,500.0,76.32,61.06
2016,11,13,10,45,834.0,84.0,0.5,17.0,518.0,129.5,73.16
2016,11,13,11,0,843.0,85.0,0.6,17.0,536.0,183.08,108.19
2016,11,13,11,15,848.0,85.5,0.6,17.0,546.5,235.64,150.43
2016,11,13,11,30,853.0,86.0,0.6,17.0,557.0,287.66,195.61
2016,11,13,11,45,857.5,85.5,0.65,17.5,560.5,337.93,240.09
2016,11,13,12,0,862.0,85.0,0.7,18.0,564.0,387.11,283.37
2016,11,13,12,15,860.0,84.5,0.65,18.0,559.0,432.35,322.94
2016,11,13,12,30,858.0,84.0,0.6,18.0,554.0,475.46,359.76
2016,11,13,12,45,860.5,81.0,0.6,18.5,543.0,516.06,393.25
2016,11,13,13,0,863.0,78.0,0.6,19.0,532.0,551.49,422.07
2016,11,13,13,15,854.5,77.0,0.6,19.0,512.0,586.11,450.17
2016,11,13,13,30,846.0,76.0,0.6,19.0,492.0,614.58,473.28
2016,11,13,13,45,834.5,73.5,0.6,19.0,466.0,636.13,491.09
2016,11,13,14,0,823.0,71.0,0.6,19.0,440.0,654.09,506.04
2016,11,13,14,15,804.5,69.0,0.6,19.0,407.5,664.14,515.03
2016,11,13,14,30,786.0,67.0,0.6,19.0,375.0,670.33,520.17
2016,11,13,14,45,760.0,64.0,0.6,19.0,337.0,665.98,517.79
2016,11,13,15,0,734.0,61.0,0.6,19.0,299.0,657.7,512.47
2016,11,13,15,15,695.0,57.0,0.65,18.5,258.0,634.49,497.48
2016,11,13,15,30,656.0,53.0,0.7,18.0,217.0,607.47,478.72
2016,11,13,15,45,596.5,47.0,0.75,17.5,174.5,558.71,442.21
2016,11,13,16,0,537.0,41.0,0.8,17.0,132.0,515.52,407.27
2016,11,13,16,15,437.0,33.0,0.9,16.5,92.0,429.48,335.63
2016,11,13,16,30,337.0,25.0,1.0,16.0,52.0,338.52,224.34
2016,11,13,16,45,168.5,12.5,1.1,15.5,26.0,137.95,0.0
2016,11,13,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,7,15,200.0,15.5,1.45,11.5,36.5,12.6,0.0
2016,11,14,7,30,400.0,31.0,1.4,12.0,73.0,25.85,16.11
2016,11,14,7,45,486.5,38.5,1.35,12.5,114.5,32.13,22.64
2016,11,14,8,0,573.0,46.0,1.3,13.0,156.0,38.49,28.68
2016,11,14,8,15,626.5,51.0,1.2,13.5,198.5,46.28,35.82
2016,11,14,8,30,680.0,56.0,1.1,14.0,241.0,50.82,39.93
2016,11,14,8,45,714.5,60.0,1.0,14.5,281.5,54.35,43.02
2016,11,14,9,0,749.0,64.0,0.9,15.0,322.0,57.87,46.02
2016,11,14,9,15,773.0,67.0,0.8,15.0,358.0,60.45,48.23
2016,11,14,9,30,797.0,70.0,0.7,15.0,394.0,63.02,50.4
2016,11,14,9,45,808.0,74.0,0.6,15.5,424.0,66.07,52.87
2016,11,14,10,0,819.0,78.0,0.5,16.0,454.0,69.06,55.26
2016,11,14,10,15,831.0,79.5,0.45,16.5,478.5,70.23,56.06
2016,11,14,10,30,843.0,81.0,0.4,17.0,503.0,73.28,58.48
2016,11,14,10,45,850.0,82.5,0.35,17.5,520.5,127.57,71.5
2016,11,14,11,0,857.0,84.0,0.3,18.0,538.0,182.03,106.19
2016,11,14,11,15,861.0,84.5,0.35,18.0,548.5,235.08,148.32
2016,11,14,11,30,865.0,85.0,0.4,18.0,559.0,287.47,193.5
2016,11,14,11,45,865.0,85.5,0.45,18.5,561.5,337.77,237.81
2016,11,14,12,0,865.0,86.0,0.5,19.0,564.0,386.56,280.58
2016,11,14,12,15,863.0,85.5,0.55,19.0,558.5,431.95,320.53
2016,11,14,12,30,861.0,85.0,0.6,19.0,553.0,475.2,357.95
2016,11,14,12,45,856.5,84.0,0.65,19.0,541.0,514.43,391.54
2016,11,14,13,0,852.0,83.0,0.7,19.0,529.0,550.97,422.35
2016,11,14,13,15,843.0,82.0,0.75,19.0,509.0,582.11,448.59
2016,11,14,13,30,834.0,81.0,0.8,19.0,489.0,610.01,471.98
2016,11,14,13,45,819.5,79.5,0.9,19.0,462.0,630.51,490.18
2016,11,14,14,0,805.0,78.0,1.0,19.0,435.0,647.31,505.47
2016,11,14,14,15,785.5,75.5,1.1,18.5,402.5,655.81,515.52
2016,11,14,14,30,766.0,73.0,1.2,18.0,370.0,660.39,521.93
2016,11,14,14,45,737.5,69.5,1.35,18.0,332.5,653.35,518.83
2016,11,14,15,0,709.0,66.0,1.5,18.0,295.0,642.28,512.43
2016,11,14,15,15,668.0,61.5,1.55,17.5,254.0,622.49,499.06
2016,11,14,15,30,627.0,57.0,1.6,17.0,213.0,594.36,478.37
2016,11,14,15,45,565.5,50.5,1.65,16.5,170.5,544.55,439.51
2016,11,14,16,0,504.0,44.0,1.7,16.0,128.0,492.11,396.07
2016,11,14,16,15,401.5,35.0,1.8,15.5,88.5,403.11,319.68
2016,11,14,16,30,299.0,26.0,1.9,15.0,49.0,307.43,199.68
2016,11,14,16,45,149.5,13.0,2.0,14.5,24.5,123.53,0.0
2016,11,14,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,7,15,196.0,14.0,1.9,13.5,34.0,11.37,0.0
2016,11,15,7,30,392.0,28.0,2.0,14.0,68.0,23.35,13.67
2016,11,15,7,45,475.0,35.0,2.1,14.5,107.5,29.25,19.87
2016,11,15,8,0,558.0,42.0,2.2,15.0,147.0,38.24,28.15
2016,11,15,8,15,610.5,47.0,2.25,15.0,188.5,42.79,32.46
2016,11,15,8,30,663.0,52.0,2.3,15.0,230.0,47.37,36.67
2016,11,15,8,45,695.0,56.0,2.35,15.0,268.5,50.92,39.86
2016,11,15,9,0,727.0,60.0,2.4,15.0,307.0,54.45,42.97
2016,11,15,9,15,751.5,62.5,2.45,15.0,342.5,56.7,44.9
2016,11,15,9,30,776.0,65.0,2.5,15.0,378.0,58.95,46.81
2016,11,15,9,45,766.0,75.0,2.6,15.5,404.0,66.06,52.89
2016,11,15,10,0,756.0,85.0,2.7,16.0,430.0,72.98,58.73
2016,11,15,10,15,407.0,147.5,2.75,16.0,334.5,99.52,81.73
2016,11,15,10,30,58.0,210.0,2.8,16.0,239.0,140.35,116.78
2016,11,15,10,45,29.0,167.0,2.85,16.0,181.5,120.91,94.45
2016,11,15,11,0,0.0,124.0,2.9,16.0,124.0,93.66,72.84
2016,11,15,11,15,5.5,157.5,3.0,16.0,160.5,119.01,93.53
2016,11,15,11,30,11.0,191.0,3.1,16.0,197.0,145.45,114.99
2016,11,15,11,45,42.0,216.0,3.25,16.0,239.5,175.92,139.0
2016,11,15,12,0,73.0,241.0,3.4,16.0,282.0,211.19,167.28
2016,11,15,12,15,48.0,224.0,3.5,16.0,251.0,195.93,155.85
2016,11,15,12,30,23.0,207.0,3.6,16.0,220.0,171.55,136.62
2016,11,15,12,45,56.5,218.5,3.7,16.0,248.5,207.79,166.5
2016,11,15,13,0,90.0,230.0,3.8,16.0,277.0,242.59,195.34
2016,11,15,13,15,45.0,176.0,3.8,16.0,199.5,175.01,140.56
2016,11,15,13,30,0.0,122.0,3.8,16.0,122.0,95.97,74.99
2016,11,15,13,45,85.0,156.5,3.85,16.0,194.5,203.74,166.06
2016,11,15,14,0,170.0,191.0,3.9,16.0,267.0,304.74,250.08
2016,11,15,14,15,123.5,175.5,3.85,15.5,228.5,266.56,219.18
2016,11,15,14,30,77.0,160.0,3.8,15.0,190.0,210.37,173.11
2016,11,15,14,45,72.0,145.0,3.75,15.0,170.5,197.16,162.6
2016,11,15,15,0,67.0,130.0,3.7,15.0,151.0,183.36,151.32
2016,11,15,15,15,61.5,112.5,3.55,14.5,130.0,165.16,136.36
2016,11,15,15,30,56.0,95.0,3.4,14.0,109.0,146.15,120.33
2016,11,15,15,45,45.0,77.0,3.25,14.0,87.0,121.21,98.49
2016,11,15,16,0,34.0,59.0,3.1,14.0,65.0,95.09,75.29
2016,11,15,16,15,17.0,41.5,2.95,13.5,44.5,63.6,47.05
2016,11,15,16,30,0.0,24.0,2.8,13.0,24.0,22.1,8.63
2016,11,15,16,45,0.0,12.0,2.7,13.0,12.0,9.44,0.0
2016,11,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,198.5,15.5,2.8,9.5,34.5,12.64,0.0
2016,11,16,7,30,397.0,31.0,2.9,10.0,69.0,25.92,15.84
2016,11,16,7,45,491.0,38.5,3.05,10.5,111.0,32.2,22.77
2016,11,16,8,0,585.0,46.0,3.2,11.0,153.0,38.62,28.94
2016,11,16,8,15,640.0,51.0,3.35,11.5,196.5,46.45,36.19
2016,11,16,8,30,695.0,56.0,3.5,12.0,240.0,51.02,40.38
2016,11,16,8,45,732.0,59.5,3.7,12.5,280.5,54.19,43.2
2016,11,16,9,0,769.0,63.0,3.9,13.0,321.0,57.39,45.95
2016,11,16,9,15,793.0,65.5,3.95,13.0,357.5,59.64,47.9
2016,11,16,9,30,817.0,68.0,4.0,13.0,394.0,61.88,49.81
2016,11,16,9,45,833.0,70.0,4.05,13.0,425.0,63.61,51.26
2016,11,16,10,0,849.0,72.0,4.1,13.0,456.0,65.34,52.69
2016,11,16,10,15,860.5,73.5,4.1,13.0,481.0,66.6,53.72
2016,11,16,10,30,872.0,75.0,4.1,13.0,506.0,67.86,54.74
2016,11,16,10,45,872.0,78.5,4.1,13.5,522.0,121.92,69.07
2016,11,16,11,0,872.0,82.0,4.1,14.0,538.0,177.95,105.49
2016,11,16,11,15,876.0,82.5,4.1,14.0,548.0,231.65,149.42
2016,11,16,11,30,880.0,83.0,4.1,14.0,558.0,284.66,197.11
2016,11,16,11,45,869.5,87.0,4.1,14.0,558.5,335.46,244.94
2016,11,16,12,0,859.0,91.0,4.1,14.0,559.0,383.85,290.69
2016,11,16,12,15,856.5,91.0,4.05,14.0,554.0,429.27,333.13
2016,11,16,12,30,854.0,91.0,4.0,14.0,549.0,472.57,372.98
2016,11,16,12,45,856.0,87.5,4.0,14.0,538.0,512.41,409.27
2016,11,16,13,0,858.0,84.0,4.0,14.0,527.0,549.96,442.99
2016,11,16,13,15,849.0,82.5,3.95,14.0,507.0,580.87,470.7
2016,11,16,13,30,840.0,81.0,3.9,14.0,487.0,608.49,495.26
2016,11,16,13,45,818.5,81.5,3.9,14.0,459.0,626.95,512.28
2016,11,16,14,0,797.0,82.0,3.9,14.0,431.0,641.31,525.77
2016,11,16,14,15,777.0,79.0,3.85,13.5,398.5,648.88,534.65
2016,11,16,14,30,757.0,76.0,3.8,13.0,366.0,652.49,539.94
2016,11,16,14,45,718.5,74.5,3.8,13.0,327.0,645.14,534.92
2016,11,16,15,0,680.0,73.0,3.8,13.0,288.0,629.89,523.45
2016,11,16,15,15,636.5,67.5,3.7,12.5,247.0,602.09,502.14
2016,11,16,15,30,593.0,62.0,3.6,12.0,206.0,570.67,476.83
2016,11,16,15,45,520.0,55.5,3.5,12.0,163.5,511.98,427.26
2016,11,16,16,0,447.0,49.0,3.4,12.0,121.0,450.13,372.92
2016,11,16,16,15,341.5,38.0,3.3,11.5,82.5,357.02,289.33
2016,11,16,16,30,236.0,27.0,3.2,11.0,44.0,254.55,154.91
2016,11,16,16,45,118.0,13.5,3.1,11.0,22.0,99.48,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,15,208.5,14.0,1.35,7.5,33.5,11.43,0.0
2016,11,17,7,30,417.0,28.0,1.3,8.0,67.0,23.5,13.75
2016,11,17,7,45,508.0,35.0,1.3,8.5,108.5,32.02,22.79
2016,11,17,8,0,599.0,42.0,1.3,9.0,150.0,38.58,29.16
2016,11,17,8,15,653.5,46.5,1.3,9.0,193.0,42.79,33.28
2016,11,17,8,30,708.0,51.0,1.3,9.0,236.0,47.06,37.32
2016,11,17,8,45,745.5,54.0,1.35,9.5,277.0,49.97,39.93
2016,11,17,9,0,783.0,57.0,1.4,10.0,318.0,52.91,42.49
2016,11,17,9,15,807.5,59.5,1.3,10.5,354.5,55.28,44.5
2016,11,17,9,30,832.0,62.0,1.2,11.0,391.0,57.65,46.45
2016,11,17,9,45,850.0,63.5,1.2,12.0,422.5,65.13,52.83
2016,11,17,10,0,868.0,65.0,1.2,13.0,454.0,67.03,54.2
2016,11,17,10,15,879.5,66.0,1.15,13.0,478.5,68.4,55.31
2016,11,17,10,30,891.0,67.0,1.1,13.0,503.0,69.69,56.36
2016,11,17,10,45,899.5,67.5,1.05,13.5,521.5,119.92,67.15
2016,11,17,11,0,908.0,68.0,1.0,14.0,540.0,175.02,101.09
2016,11,17,11,15,912.0,68.5,0.95,14.0,550.5,229.23,144.39
2016,11,17,11,30,916.0,69.0,0.9,14.0,561.0,282.68,191.35
2016,11,17,11,45,917.5,69.0,0.85,14.5,563.5,334.01,237.57
2016,11,17,12,0,919.0,69.0,0.8,15.0,566.0,383.86,282.23
2016,11,17,12,15,917.0,68.5,0.8,15.0,561.0,430.21,324.04
2016,11,17,12,30,915.0,68.0,0.8,15.0,556.0,474.34,363.08
2016,11,17,12,45,908.5,68.0,0.85,15.0,543.0,514.4,398.37
2016,11,17,13,0,902.0,68.0,0.9,15.0,530.0,551.6,430.63
2016,11,17,13,15,893.5,67.0,0.9,15.0,510.5,583.64,457.91
2016,11,17,13,30,885.0,66.0,0.9,15.0,491.0,612.43,482.16
2016,11,17,13,45,871.0,65.0,0.9,15.0,464.0,634.43,500.92
2016,11,17,14,0,857.0,64.0,0.9,15.0,437.0,652.78,516.66
2016,11,17,14,15,838.5,62.0,0.85,14.5,404.0,663.24,526.6
2016,11,17,14,30,820.0,60.0,0.8,14.0,371.0,676.46,537.3
2016,11,17,14,45,792.5,57.5,0.8,14.0,333.0,672.54,534.99
2016,11,17,15,0,765.0,55.0,0.8,14.0,295.0,664.63,529.64
2016,11,17,15,15,725.0,51.5,0.75,13.5,253.5,642.2,513.4
2016,11,17,15,30,685.0,48.0,0.7,13.0,212.0,615.97,493.34
2016,11,17,15,45,623.5,42.5,0.65,13.0,169.0,567.31,454.01
2016,11,17,16,0,562.0,37.0,0.6,13.0,126.0,515.53,409.95
2016,11,17,16,15,457.5,29.5,0.6,13.0,86.0,426.36,332.07
2016,11,17,16,30,353.0,22.0,0.6,13.0,46.0,327.34,183.55
2016,11,17,16,45,176.5,11.0,0.6,13.0,23.0,141.15,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,183.0,14.0,2.4,7.0,30.5,11.4,0.0
2016,11,18,7,30,366.0,28.0,2.4,7.0,61.0,23.33,13.32
2016,11,18,7,45,459.0,36.5,2.45,7.5,102.0,30.44,21.39
2016,11,18,8,0,552.0,45.0,2.5,8.0,143.0,37.62,28.34
2016,11,18,8,15,610.0,51.0,2.35,8.5,186.0,42.59,33.12
2016,11,18,8,30,668.0,57.0,2.2,9.0,229.0,47.61,37.78
2016,11,18,8,45,707.0,61.0,2.1,9.5,270.0,55.12,44.57
2016,11,18,9,0,746.0,65.0,2.0,10.0,311.0,58.67,47.68
2016,11,18,9,15,771.5,68.0,2.05,10.5,347.5,61.25,49.85
2016,11,18,9,30,797.0,71.0,2.1,11.0,384.0,63.83,51.98
2016,11,18,9,45,820.5,72.0,2.15,12.0,416.0,64.88,52.62
2016,11,18,10,0,844.0,73.0,2.2,13.0,448.0,65.98,53.29
2016,11,18,10,15,855.0,74.5,2.35,13.5,472.5,67.22,54.18
2016,11,18,10,30,866.0,76.0,2.5,14.0,497.0,68.45,55.08
2016,11,18,10,45,872.5,77.0,2.65,14.5,514.5,116.29,65.65
2016,11,18,11,0,879.0,78.0,2.8,15.0,532.0,176.19,103.62
2016,11,18,11,15,882.0,78.5,2.85,15.0,541.5,228.89,145.83
2016,11,18,11,30,885.0,79.0,2.9,15.0,551.0,280.76,191.99
2016,11,18,11,45,885.0,79.5,3.0,15.5,553.5,330.73,237.99
2016,11,18,12,0,885.0,80.0,3.1,16.0,556.0,379.15,282.75
2016,11,18,12,15,882.5,79.5,3.2,16.0,551.0,424.01,324.64
2016,11,18,12,30,880.0,79.0,3.3,16.0,546.0,466.67,363.98
2016,11,18,12,45,877.0,77.5,3.4,16.0,534.0,505.8,399.73
2016,11,18,13,0,874.0,76.0,3.5,16.0,522.0,542.35,432.67
2016,11,18,13,15,865.5,75.0,3.55,16.0,502.5,577.16,463.38
2016,11,18,13,30,857.0,74.0,3.6,16.0,483.0,606.04,488.96
2016,11,18,13,45,845.5,72.0,3.7,16.0,457.0,628.61,509.44
2016,11,18,14,0,834.0,70.0,3.8,16.0,431.0,647.6,526.83
2016,11,18,14,15,815.0,68.0,3.75,15.5,398.5,657.88,537.74
2016,11,18,14,30,796.0,66.0,3.7,15.0,366.0,664.25,544.78
2016,11,18,14,45,770.0,63.0,3.65,15.0,328.5,660.52,542.4
2016,11,18,15,0,744.0,60.0,3.6,15.0,291.0,652.84,536.66
2016,11,18,15,15,703.0,56.0,3.4,14.5,250.0,628.86,518.14
2016,11,18,15,30,662.0,52.0,3.2,14.0,209.0,600.96,495.45
2016,11,18,15,45,598.5,46.0,3.05,14.0,166.0,550.01,452.28
2016,11,18,16,0,535.0,40.0,2.9,14.0,123.0,505.27,411.52
2016,11,18,16,15,425.0,31.5,2.8,13.5,83.5,412.62,327.65
2016,11,18,16,30,315.0,23.0,2.7,13.0,44.0,307.95,165.24
2016,11,18,16,45,157.5,11.5,2.65,12.5,22.0,126.92,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.5,4.9,13.0,0.5,0.39,0.0
2016,11,19,7,30,0.0,1.0,4.9,13.0,1.0,0.75,0.0
2016,11,19,7,45,0.0,1.5,4.9,13.0,1.5,1.13,0.0
2016,11,19,8,0,0.0,2.0,4.9,13.0,2.0,1.51,0.0
2016,11,19,8,15,0.0,3.0,4.9,13.0,3.0,2.27,0.0
2016,11,19,8,30,0.0,4.0,4.9,13.0,4.0,3.03,0.0
2016,11,19,8,45,0.0,4.5,4.9,13.0,4.5,3.41,0.0
2016,11,19,9,0,0.0,5.0,4.9,13.0,5.0,3.79,0.0
2016,11,19,9,15,0.0,6.0,4.9,13.0,6.0,4.56,0.0
2016,11,19,9,30,0.0,7.0,4.9,13.0,7.0,5.32,0.0
2016,11,19,9,45,0.0,12.0,4.9,13.5,12.0,9.13,2.54
2016,11,19,10,0,0.0,17.0,4.9,14.0,17.0,12.96,5.93
2016,11,19,10,15,0.0,47.0,4.9,14.0,47.0,35.97,26.42
2016,11,19,10,30,0.0,77.0,4.9,14.0,77.0,59.15,46.91
2016,11,19,10,45,0.0,71.5,4.9,14.0,71.5,54.9,41.03
2016,11,19,11,0,0.0,66.0,4.9,14.0,66.0,50.65,37.39
2016,11,19,11,15,0.0,63.0,4.85,14.0,63.0,48.34,35.41
2016,11,19,11,30,0.0,60.0,4.8,14.0,60.0,46.03,33.43
2016,11,19,11,45,0.0,60.5,4.8,14.5,60.5,46.42,33.68
2016,11,19,12,0,0.0,61.0,4.8,15.0,61.0,46.81,33.93
2016,11,19,12,15,0.0,68.5,4.75,15.0,68.5,52.6,38.82
2016,11,19,12,30,0.0,76.0,4.7,15.0,76.0,58.4,43.71
2016,11,19,12,45,0.0,54.0,4.7,15.0,54.0,41.39,29.41
2016,11,19,13,0,0.0,32.0,4.7,15.0,32.0,24.46,15.12
2016,11,19,13,15,0.0,68.5,4.6,15.0,68.5,52.57,38.94
2016,11,19,13,30,0.0,105.0,4.5,15.0,105.0,81.84,63.64
2016,11,19,13,45,0.0,103.0,4.45,15.0,103.0,80.6,62.67
2016,11,19,14,0,0.0,101.0,4.4,15.0,101.0,79.45,61.82
2016,11,19,14,15,0.0,61.5,4.25,15.0,61.5,47.13,34.56
2016,11,19,14,30,0.0,22.0,4.1,15.0,22.0,16.76,8.71
2016,11,19,14,45,0.0,19.5,4.0,15.0,19.5,14.84,7.08
2016,11,19,15,0,0.0,17.0,3.9,15.0,17.0,12.92,5.45
2016,11,19,15,15,0.0,14.5,3.7,14.5,14.5,11.01,3.82
2016,11,19,15,30,0.0,12.0,3.5,14.0,12.0,9.1,2.17
2016,11,19,15,45,0.0,9.5,3.35,14.0,9.5,7.2,0.49
2016,11,19,16,0,0.0,7.0,3.2,14.0,7.0,5.3,0.0
2016,11,19,16,15,0.0,4.5,3.15,13.5,4.5,3.4,0.0
2016,11,19,16,30,0.0,2.0,3.1,13.0,2.0,1.51,0.0
2016,11,19,16,45,0.0,1.0,3.05,13.0,1.0,0.79,0.0
2016,11,19,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
