Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.5,14.0,1.55,12.0,14.0,11.02,0.0
2016,11,20,7,30,1.0,28.0,1.5,12.0,28.0,20.85,10.24
2016,11,20,7,45,18.5,45.0,1.5,12.5,48.5,32.98,22.98
2016,11,20,8,0,36.0,62.0,1.5,13.0,69.0,44.87,34.08
2016,11,20,8,15,47.0,80.0,1.55,13.0,90.5,57.14,45.39
2016,11,20,8,30,58.0,98.0,1.6,13.0,112.0,69.21,56.37
2016,11,20,8,45,63.5,114.5,1.65,13.0,133.0,80.17,66.22
2016,11,20,9,0,69.0,131.0,1.7,13.0,154.0,90.92,75.74
2016,11,20,9,15,75.0,146.0,1.7,13.0,173.0,100.65,84.24
2016,11,20,9,30,81.0,161.0,1.7,13.0,192.0,110.17,92.47
2016,11,20,9,45,49.5,162.0,1.7,13.0,182.0,111.39,93.37
2016,11,20,10,0,18.0,163.0,1.7,13.0,172.0,116.3,97.5
2016,11,20,10,15,10.5,161.5,1.7,13.0,167.0,115.99,97.06
2016,11,20,10,30,3.0,160.0,1.7,13.0,162.0,115.48,96.48
2016,11,20,10,45,21.0,183.5,1.7,13.5,194.5,133.1,105.88
2016,11,20,11,0,39.0,207.0,1.7,14.0,227.0,150.06,118.43
2016,11,20,11,15,78.0,222.5,1.6,13.5,263.5,172.94,135.49
2016,11,20,11,30,117.0,238.0,1.5,13.0,300.0,201.61,157.79
2016,11,20,11,45,62.5,210.0,1.45,13.0,243.5,176.35,139.68
2016,11,20,12,0,8.0,182.0,1.4,13.0,187.0,141.42,112.88
2016,11,20,12,15,4.5,173.5,1.25,13.0,176.5,135.25,107.98
2016,11,20,12,30,1.0,165.0,1.1,13.0,166.0,128.43,102.43
2016,11,20,12,45,8.0,174.0,1.0,13.5,178.5,140.2,111.99
2016,11,20,13,0,15.0,183.0,0.9,14.0,191.0,153.15,122.5
2016,11,20,13,15,131.5,192.0,0.85,14.0,254.5,248.01,200.57
2016,11,20,13,30,248.0,201.0,0.8,14.0,318.0,347.93,280.77
2016,11,20,13,45,170.5,192.0,0.8,14.0,270.0,292.6,236.93
2016,11,20,14,0,93.0,183.0,0.8,14.0,222.0,230.59,187.33
2016,11,20,14,15,188.5,164.0,0.8,14.0,236.5,296.74,243.31
2016,11,20,14,30,284.0,145.0,0.8,14.0,251.0,367.9,301.71
2016,11,20,14,45,498.0,103.0,0.8,14.0,265.0,502.07,409.41
2016,11,20,15,0,712.0,61.0,0.8,14.0,279.0,626.05,503.45
2016,11,20,15,15,669.5,57.0,0.75,13.5,238.5,600.79,483.15
2016,11,20,15,30,627.0,53.0,0.7,13.0,198.0,578.42,465.61
2016,11,20,15,45,561.5,46.5,0.65,13.0,156.5,526.81,423.52
2016,11,20,16,0,496.0,40.0,0.6,13.0,115.0,472.68,377.2
2016,11,20,16,15,382.5,31.0,0.6,13.0,77.5,377.55,293.06
2016,11,20,16,30,269.0,22.0,0.6,13.0,40.0,268.4,121.01
2016,11,20,16,45,134.5,11.0,0.65,13.0,20.0,108.72,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,185.0,12.5,2.25,9.5,27.5,9.83,0.0
2016,11,21,7,30,370.0,25.0,2.3,10.0,55.0,20.91,9.84
2016,11,21,7,45,469.5,32.0,2.4,10.5,94.5,29.22,19.81
2016,11,21,8,0,569.0,39.0,2.5,11.0,134.0,35.8,26.26
2016,11,21,8,15,627.0,44.0,2.55,11.0,176.0,40.46,30.79
2016,11,21,8,30,685.0,49.0,2.6,11.0,218.0,45.17,35.23
2016,11,21,8,45,722.5,52.5,2.65,11.5,258.0,48.46,38.22
2016,11,21,9,0,760.0,56.0,2.7,12.0,298.0,51.78,41.13
2016,11,21,9,15,785.5,58.5,2.7,12.0,334.5,54.15,43.22
2016,11,21,9,30,811.0,61.0,2.7,12.0,371.0,56.52,45.27
2016,11,21,9,45,813.0,67.5,2.7,12.5,399.5,61.43,49.49
2016,11,21,10,0,815.0,74.0,2.7,13.0,428.0,66.2,53.53
2016,11,21,10,15,828.0,75.5,2.7,13.0,452.5,67.44,54.54
2016,11,21,10,30,841.0,77.0,2.7,13.0,477.0,68.69,55.55
2016,11,21,10,45,852.0,77.5,2.7,13.5,495.5,108.42,62.63
2016,11,21,11,0,863.0,78.0,2.7,14.0,514.0,162.07,93.83
2016,11,21,11,15,868.0,78.5,2.65,14.0,525.0,215.01,135.42
2016,11,21,11,30,873.0,79.0,2.6,14.0,536.0,270.55,184.12
2016,11,21,11,45,876.5,78.5,2.55,14.5,539.5,319.96,229.32
2016,11,21,12,0,880.0,78.0,2.5,15.0,543.0,368.14,273.66
2016,11,21,12,15,878.5,78.0,2.5,15.0,538.5,413.46,315.78
2016,11,21,12,30,877.0,78.0,2.5,15.0,534.0,456.74,355.42
2016,11,21,12,45,874.0,76.5,2.5,15.0,522.0,495.69,390.79
2016,11,21,13,0,871.0,75.0,2.5,15.0,510.0,532.08,423.32
2016,11,21,13,15,862.0,74.0,2.5,15.0,491.0,566.41,453.4
2016,11,21,13,30,853.0,73.0,2.5,15.0,472.0,594.91,478.43
2016,11,21,13,45,838.5,71.5,2.5,15.0,445.5,616.13,497.42
2016,11,21,14,0,824.0,70.0,2.5,15.0,419.0,633.66,513.22
2016,11,21,14,15,804.5,68.0,2.5,15.0,387.0,643.55,522.86
2016,11,21,14,30,785.0,66.0,2.5,15.0,355.0,649.54,529.04
2016,11,21,14,45,755.0,63.0,2.5,15.0,318.0,643.01,524.63
2016,11,21,15,0,725.0,60.0,2.5,15.0,281.0,632.43,516.81
2016,11,21,15,15,682.5,56.0,2.45,14.5,240.0,607.49,498.01
2016,11,21,15,30,640.0,52.0,2.4,14.0,199.0,578.62,474.99
2016,11,21,15,45,571.0,46.0,2.35,13.5,157.0,531.91,436.25
2016,11,21,16,0,502.0,40.0,2.3,13.0,115.0,475.96,387.57
2016,11,21,16,15,386.5,31.0,2.3,12.5,77.0,379.63,299.51
2016,11,21,16,30,271.0,22.0,2.3,12.0,39.0,268.14,111.44
2016,11,21,16,45,135.5,11.0,2.35,11.5,19.5,109.19,0.0
2016,11,21,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,87.5,13.5,0.75,9.0,20.5,10.62,0.0
2016,11,22,7,30,175.0,27.0,0.7,9.0,41.0,20.5,8.99
2016,11,22,7,45,239.5,41.0,0.7,9.5,73.0,30.95,21.38
2016,11,22,8,0,304.0,55.0,0.7,10.0,105.0,41.29,31.27
2016,11,22,8,15,343.0,68.0,0.75,10.0,139.5,50.62,40.06
2016,11,22,8,30,382.0,81.0,0.8,10.0,174.0,59.77,48.55
2016,11,22,8,45,403.0,93.0,0.85,10.5,206.5,67.88,55.85
2016,11,22,9,0,424.0,105.0,0.9,11.0,239.0,75.8,62.84
2016,11,22,9,15,452.0,111.0,1.0,11.0,269.0,79.79,66.35
2016,11,22,9,30,480.0,117.0,1.1,11.0,299.0,83.75,69.78
2016,11,22,9,45,473.5,130.0,1.2,11.5,321.5,91.47,76.37
2016,11,22,10,0,467.0,143.0,1.3,12.0,344.0,98.99,82.71
2016,11,22,10,15,463.5,153.5,1.35,12.0,362.5,104.87,87.73
2016,11,22,10,30,460.0,164.0,1.4,12.0,381.0,110.66,92.66
2016,11,22,10,45,480.0,166.0,1.45,12.5,400.5,136.16,96.73
2016,11,22,11,0,500.0,168.0,1.5,13.0,420.0,173.63,118.95
2016,11,22,11,15,458.5,182.5,1.5,13.0,417.0,210.74,149.8
2016,11,22,11,30,417.0,197.0,1.5,13.0,414.0,243.43,179.7
2016,11,22,11,45,407.5,200.5,1.55,13.0,413.5,272.75,206.45
2016,11,22,12,0,398.0,204.0,1.6,13.0,413.0,296.09,228.55
2016,11,22,12,15,384.5,205.0,1.6,13.0,405.5,317.49,248.86
2016,11,22,12,30,371.0,206.0,1.6,13.0,398.0,336.85,267.1
2016,11,22,12,45,343.5,206.0,1.6,13.0,380.5,346.81,277.53
2016,11,22,13,0,316.0,206.0,1.6,13.0,363.0,353.66,284.99
2016,11,22,13,15,352.0,190.5,1.6,13.0,359.5,377.86,306.16
2016,11,22,13,30,388.0,175.0,1.6,13.0,356.0,402.73,327.8
2016,11,22,13,45,360.5,169.0,1.65,13.0,329.5,398.46,325.96
2016,11,22,14,0,333.0,163.0,1.7,13.0,303.0,391.24,321.64
2016,11,22,14,15,301.5,153.5,1.7,13.0,273.0,374.76,309.53
2016,11,22,14,30,270.0,144.0,1.7,13.0,243.0,355.51,294.86
2016,11,22,14,45,253.0,132.0,1.7,13.0,217.0,341.23,284.09
2016,11,22,15,0,236.0,120.0,1.7,13.0,191.0,325.24,271.5
2016,11,22,15,15,219.0,104.0,1.65,12.5,163.0,302.31,253.21
2016,11,22,15,30,202.0,88.0,1.6,12.0,135.0,277.64,232.73
2016,11,22,15,45,179.5,71.0,1.6,12.0,106.0,245.66,204.83
2016,11,22,16,0,157.0,54.0,1.6,12.0,77.0,211.98,174.33
2016,11,22,16,15,106.5,38.0,1.65,11.5,51.0,157.56,123.23
2016,11,22,16,30,56.0,22.0,1.7,11.0,25.0,89.23,29.7
2016,11,22,16,45,28.0,11.0,1.8,11.0,12.5,29.37,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,84.0,15.5,2.0,9.5,22.0,12.2,0.0
2016,11,23,7,30,168.0,31.0,1.9,10.0,44.0,23.34,10.0
2016,11,23,7,45,279.5,43.0,1.85,10.5,81.0,32.55,22.51
2016,11,23,8,0,391.0,55.0,1.8,11.0,118.0,44.95,34.28
2016,11,23,8,15,461.5,63.0,1.85,11.0,158.5,51.08,40.23
2016,11,23,8,30,532.0,71.0,1.9,11.0,199.0,57.26,46.07
2016,11,23,8,45,578.0,77.0,2.0,11.5,238.5,61.65,50.05
2016,11,23,9,0,624.0,83.0,2.1,12.0,278.0,66.07,53.93
2016,11,23,9,15,656.0,87.5,2.15,12.0,313.5,69.2,56.69
2016,11,23,9,30,688.0,92.0,2.2,12.0,349.0,72.35,59.43
2016,11,23,9,45,720.0,92.5,2.25,12.0,381.5,72.7,59.64
2016,11,23,10,0,752.0,93.0,2.3,12.0,414.0,73.18,59.97
2016,11,23,10,15,767.0,95.0,2.3,12.0,438.5,74.47,61.01
2016,11,23,10,30,782.0,97.0,2.3,12.0,463.0,75.78,62.08
2016,11,23,10,45,794.5,97.5,2.3,12.5,481.5,115.27,72.08
2016,11,23,11,0,807.0,98.0,2.3,13.0,500.0,166.15,100.49
2016,11,23,11,15,812.0,99.0,2.3,13.0,511.0,216.78,139.63
2016,11,23,11,30,817.0,100.0,2.3,13.0,522.0,266.99,183.48
2016,11,23,11,45,821.0,99.0,2.3,13.0,525.5,314.65,227.3
2016,11,23,12,0,825.0,98.0,2.3,13.0,529.0,361.27,270.66
2016,11,23,12,15,823.0,98.0,2.35,13.0,524.5,405.24,311.71
2016,11,23,12,30,821.0,98.0,2.4,13.0,520.0,447.23,350.41
2016,11,23,12,45,817.0,96.5,2.5,13.0,508.0,484.76,384.94
2016,11,23,13,0,813.0,95.0,2.6,13.0,496.0,519.73,416.73
2016,11,23,13,15,803.0,93.5,2.65,13.0,477.0,548.75,443.11
2016,11,23,13,30,793.0,92.0,2.7,13.0,458.0,574.53,466.42
2016,11,23,13,45,780.5,89.0,2.8,13.0,432.5,593.97,484.61
2016,11,23,14,0,768.0,86.0,2.9,13.0,407.0,609.88,499.72
2016,11,23,14,15,746.5,83.0,2.85,13.0,375.5,619.93,509.29
2016,11,23,14,30,725.0,80.0,2.8,13.0,344.0,623.19,513.34
2016,11,23,14,45,697.0,75.5,2.8,13.0,308.0,616.33,509.37
2016,11,23,15,0,669.0,71.0,2.8,13.0,272.0,605.69,501.4
2016,11,23,15,15,622.5,66.0,2.6,12.5,231.5,577.14,478.78
2016,11,23,15,30,576.0,61.0,2.4,12.0,191.0,544.87,452.09
2016,11,23,15,45,507.5,53.0,2.25,11.5,150.0,489.32,405.46
2016,11,23,16,0,439.0,45.0,2.1,11.0,109.0,430.93,354.04
2016,11,23,16,15,319.5,34.0,2.05,10.5,72.0,329.85,260.84
2016,11,23,16,30,200.0,23.0,2.0,10.0,35.0,212.22,68.25
2016,11,23,16,45,100.0,11.5,2.0,10.0,17.5,82.85,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,107.5,14.0,1.35,6.0,21.5,11.02,0.0
2016,11,24,7,30,215.0,28.0,1.4,6.0,43.0,21.32,7.83
2016,11,24,7,45,326.5,39.5,1.5,6.5,81.5,32.55,22.79
2016,11,24,8,0,438.0,51.0,1.6,7.0,120.0,41.99,32.15
2016,11,24,8,15,507.0,58.5,1.55,7.0,161.5,47.87,37.96
2016,11,24,8,30,576.0,66.0,1.5,7.0,203.0,53.81,43.66
2016,11,24,8,45,628.5,70.5,1.5,7.5,243.5,57.29,46.88
2016,11,24,9,0,681.0,75.0,1.5,8.0,284.0,60.86,50.07
2016,11,24,9,15,711.5,78.5,1.45,8.5,321.0,63.46,52.3
2016,11,24,9,30,742.0,82.0,1.4,9.0,358.0,66.09,54.49
2016,11,24,9,45,766.0,84.0,1.4,9.5,389.5,67.58,55.64
2016,11,24,10,0,790.0,86.0,1.4,10.0,421.0,74.77,61.87
2016,11,24,10,15,804.0,88.5,1.3,10.5,446.0,76.6,63.26
2016,11,24,10,30,818.0,91.0,1.2,11.0,471.0,78.44,64.67
2016,11,24,10,45,829.5,91.5,1.1,11.5,490.0,110.63,68.5
2016,11,24,11,0,841.0,92.0,1.0,12.0,509.0,163.18,97.01
2016,11,24,11,15,846.0,93.0,0.85,12.0,520.0,215.5,136.74
2016,11,24,11,30,851.0,94.0,0.7,12.0,531.0,267.37,181.13
2016,11,24,11,45,856.0,93.0,0.6,12.5,534.5,316.89,225.05
2016,11,24,12,0,861.0,92.0,0.5,13.0,538.0,365.41,268.05
2016,11,24,12,15,859.0,91.5,0.4,13.0,534.0,410.53,308.13
2016,11,24,12,30,857.0,91.0,0.3,13.0,530.0,453.58,345.4
2016,11,24,12,45,852.5,90.0,0.25,13.0,518.0,492.75,378.98
2016,11,24,13,0,848.0,89.0,0.2,13.0,506.0,529.28,409.58
2016,11,24,13,15,838.5,87.5,0.2,13.0,486.5,559.83,435.43
2016,11,24,13,30,829.0,86.0,0.2,13.0,467.0,587.11,458.28
2016,11,24,13,45,765.0,85.0,0.25,13.0,421.5,578.14,454.78
2016,11,24,14,0,701.0,84.0,0.3,13.0,376.0,565.3,448.22
2016,11,24,14,15,667.0,83.5,0.35,13.0,344.0,565.16,450.66
2016,11,24,14,30,633.0,83.0,0.4,13.0,312.0,560.91,449.48
2016,11,24,14,45,585.0,84.5,0.45,13.0,279.0,544.9,438.93
2016,11,24,15,0,537.0,86.0,0.5,13.0,246.0,524.1,424.2
2016,11,24,15,15,498.0,78.0,0.55,12.5,209.5,496.12,404.19
2016,11,24,15,30,459.0,70.0,0.6,12.0,173.0,464.72,380.21
2016,11,24,15,45,400.5,59.5,0.7,12.0,135.5,411.38,336.93
2016,11,24,16,0,342.0,49.0,0.8,12.0,98.0,360.19,292.61
2016,11,24,16,15,248.5,35.5,0.9,11.5,64.5,277.59,216.18
2016,11,24,16,30,155.0,22.0,1.0,11.0,31.0,176.61,46.76
2016,11,24,16,45,77.5,11.0,1.15,10.5,15.5,65.7,0.0
2016,11,24,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,9.5,2.0,8.0,9.5,7.47,0.0
2016,11,25,7,30,0.0,19.0,2.0,8.0,19.0,14.49,2.56
2016,11,25,7,45,2.5,36.0,2.0,8.5,36.5,26.74,17.44
2016,11,25,8,0,5.0,53.0,2.0,9.0,54.0,38.82,29.01
2016,11,25,8,15,14.0,70.0,2.0,9.0,73.5,50.85,40.29
2016,11,25,8,30,23.0,87.0,2.0,9.0,93.0,61.87,50.56
2016,11,25,8,45,29.0,103.0,2.0,9.5,111.5,72.59,60.28
2016,11,25,9,0,35.0,119.0,2.0,10.0,130.0,83.11,69.66
2016,11,25,9,15,38.5,133.5,2.0,10.0,147.0,92.57,78.09
2016,11,25,9,30,42.0,148.0,2.0,10.0,164.0,101.83,86.24
2016,11,25,9,45,46.0,160.0,2.0,10.5,178.5,109.56,92.79
2016,11,25,10,0,50.0,172.0,2.0,11.0,193.0,117.11,99.12
2016,11,25,10,15,94.0,188.0,2.0,11.0,230.5,127.31,107.91
2016,11,25,10,30,138.0,204.0,2.0,11.0,268.0,133.56,113.21
2016,11,25,10,45,156.0,212.0,2.05,11.5,287.0,147.08,115.51
2016,11,25,11,0,174.0,220.0,2.1,12.0,306.0,168.61,129.42
2016,11,25,11,15,164.5,225.5,2.1,12.0,308.0,186.17,143.55
2016,11,25,11,30,155.0,231.0,2.1,12.0,310.0,202.6,157.94
2016,11,25,11,45,164.5,232.5,2.15,12.5,317.0,220.39,172.88
2016,11,25,12,0,174.0,234.0,2.2,13.0,324.0,238.85,188.62
2016,11,25,12,15,109.0,222.0,2.15,13.0,278.5,214.95,171.73
2016,11,25,12,30,44.0,210.0,2.1,13.0,233.0,187.29,150.72
2016,11,25,12,45,40.5,203.5,2.1,13.0,224.5,185.93,150.11
2016,11,25,13,0,37.0,197.0,2.1,13.0,216.0,183.94,148.86
2016,11,25,13,15,94.0,199.5,2.1,13.0,243.5,222.66,181.48
2016,11,25,13,30,151.0,202.0,2.1,13.0,271.0,277.42,227.18
2016,11,25,13,45,250.0,179.5,2.1,13.0,286.5,338.73,278.67
2016,11,25,14,0,349.0,157.0,2.1,13.0,302.0,392.23,323.9
2016,11,25,14,15,202.5,151.5,2.1,13.0,234.0,289.81,240.44
2016,11,25,14,30,56.0,146.0,2.1,13.0,166.0,179.56,147.69
2016,11,25,14,45,51.0,131.5,2.1,13.0,148.5,166.23,137.05
2016,11,25,15,0,46.0,117.0,2.1,13.0,131.0,152.37,125.49
2016,11,25,15,15,39.0,100.5,2.0,12.5,111.0,133.75,109.81
2016,11,25,15,30,32.0,84.0,1.9,12.0,91.0,114.38,93.14
2016,11,25,15,45,23.0,67.0,1.85,12.0,71.5,91.88,73.24
2016,11,25,16,0,14.0,50.0,1.8,12.0,52.0,68.2,52.07
2016,11,25,16,15,7.0,33.0,1.8,11.5,34.0,37.1,24.28
2016,11,25,16,30,0.0,16.0,1.8,11.0,16.0,12.21,0.0
2016,11,25,16,45,0.0,8.0,1.85,11.0,8.0,6.29,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.0,2.95,10.0,8.0,6.29,0.0
2016,11,26,7,30,0.0,16.0,2.9,10.0,16.0,12.2,0.29
2016,11,26,7,45,0.0,31.5,2.85,10.0,31.5,23.68,14.56
2016,11,26,8,0,0.0,47.0,2.8,10.0,47.0,34.85,25.3
2016,11,26,8,15,2.0,64.5,2.75,10.0,64.5,47.2,36.82
2016,11,26,8,30,4.0,82.0,2.7,10.0,82.0,59.41,48.12
2016,11,26,8,45,9.0,97.0,2.65,10.0,99.0,69.99,57.82
2016,11,26,9,0,14.0,112.0,2.6,10.0,116.0,80.46,67.3
2016,11,26,9,15,19.5,125.5,2.7,10.0,132.0,89.93,75.76
2016,11,26,9,30,25.0,139.0,2.8,10.0,148.0,99.29,84.04
2016,11,26,9,45,12.5,138.5,2.95,10.0,143.0,99.77,84.34
2016,11,26,10,0,0.0,138.0,3.1,10.0,138.0,100.0,84.41
2016,11,26,10,15,0.0,136.0,3.3,10.0,136.0,99.3,83.67
2016,11,26,10,30,0.0,134.0,3.5,10.0,134.0,98.44,82.8
2016,11,26,10,45,24.5,169.0,3.7,10.5,181.5,122.95,99.02
2016,11,26,11,0,49.0,204.0,3.9,11.0,229.0,147.34,117.72
2016,11,26,11,15,158.5,212.0,4.0,11.0,292.5,176.23,136.63
2016,11,26,11,30,268.0,220.0,4.1,11.0,356.0,220.12,169.01
2016,11,26,11,45,184.0,225.0,4.2,11.0,319.0,219.77,173.39
2016,11,26,12,0,100.0,230.0,4.3,11.0,282.0,208.17,167.53
2016,11,26,12,15,101.0,228.0,4.3,11.0,280.0,216.3,175.14
2016,11,26,12,30,102.0,226.0,4.3,11.0,278.0,224.24,182.55
2016,11,26,12,45,86.5,218.0,4.3,11.5,261.5,219.33,179.05
2016,11,26,13,0,71.0,210.0,4.3,12.0,245.0,212.53,173.77
2016,11,26,13,15,54.0,196.5,4.15,12.0,222.5,198.05,162.18
2016,11,26,13,30,37.0,183.0,4.0,12.0,200.0,181.55,148.68
2016,11,26,13,45,246.5,160.5,3.9,12.0,263.0,316.27,263.66
2016,11,26,14,0,456.0,138.0,3.8,12.0,326.0,454.27,378.94
2016,11,26,14,15,367.0,139.0,3.7,11.5,282.5,414.03,346.87
2016,11,26,14,30,278.0,140.0,3.6,11.0,239.0,353.57,298.14
2016,11,26,14,45,245.5,131.0,3.55,11.0,212.0,332.34,281.07
2016,11,26,15,0,213.0,122.0,3.5,11.0,185.0,309.35,261.86
2016,11,26,15,15,192.0,106.0,3.5,11.0,156.5,283.78,240.32
2016,11,26,15,30,171.0,90.0,3.5,11.0,128.0,256.58,216.7
2016,11,26,15,45,135.0,73.0,3.5,11.0,99.0,200.43,167.85
2016,11,26,16,0,99.0,56.0,3.5,11.0,70.0,157.87,129.29
2016,11,26,16,15,53.0,38.0,3.6,10.5,45.5,103.92,78.65
2016,11,26,16,30,7.0,20.0,3.7,10.0,21.0,27.72,0.0
2016,11,26,16,45,3.5,10.0,3.8,10.0,10.5,10.43,0.0
2016,11,26,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,103.0,12.5,3.1,9.0,18.5,9.83,0.0
2016,11,27,7,30,206.0,25.0,3.1,9.0,37.0,20.69,2.58
2016,11,27,7,45,334.5,34.5,3.15,9.5,74.5,28.51,18.55
2016,11,27,8,0,463.0,44.0,3.2,10.0,112.0,36.5,26.7
2016,11,27,8,15,533.5,50.5,3.3,10.0,153.0,41.78,31.92
2016,11,27,8,30,604.0,57.0,3.4,10.0,194.0,47.14,37.05
2016,11,27,8,45,655.5,60.5,3.55,10.5,234.5,50.08,39.78
2016,11,27,9,0,707.0,64.0,3.7,11.0,275.0,57.52,46.46
2016,11,27,9,15,607.0,85.0,3.65,11.0,282.5,66.92,54.9
2016,11,27,9,30,507.0,106.0,3.6,11.0,290.0,77.3,64.14
2016,11,27,9,45,488.5,121.0,3.6,11.5,310.0,86.29,71.93
2016,11,27,10,0,470.0,136.0,3.6,12.0,330.0,95.0,79.4
2016,11,27,10,15,580.0,117.5,3.5,12.0,372.0,86.86,72.06
2016,11,27,10,30,690.0,99.0,3.4,12.0,414.0,75.56,61.94
2016,11,27,10,45,776.0,88.5,3.3,12.5,455.5,99.22,63.18
2016,11,27,11,0,862.0,78.0,3.2,13.0,497.0,147.85,84.67
2016,11,27,11,15,866.5,78.5,3.1,13.0,508.0,200.35,123.97
2016,11,27,11,30,871.0,79.0,3.0,13.0,519.0,252.29,169.0
2016,11,27,11,45,870.5,79.5,2.9,13.0,521.5,302.12,215.05
2016,11,27,12,0,870.0,80.0,2.8,13.0,524.0,350.44,260.42
2016,11,27,12,15,712.5,117.0,2.7,13.0,479.0,370.27,285.63
2016,11,27,12,30,555.0,154.0,2.6,13.0,434.0,370.86,292.95
2016,11,27,12,45,518.5,159.5,2.55,13.0,416.5,389.75,311.82
2016,11,27,13,0,482.0,165.0,2.5,13.0,399.0,404.43,326.43
2016,11,27,13,15,317.0,182.0,2.4,13.0,334.0,345.73,281.64
2016,11,27,13,30,152.0,199.0,2.3,13.0,269.0,274.18,224.28
2016,11,27,13,45,308.5,167.0,2.25,13.0,297.0,359.78,296.53
2016,11,27,14,0,465.0,135.0,2.2,13.0,325.0,455.58,375.45
2016,11,27,14,15,340.0,140.0,2.15,13.0,273.5,381.01,315.8
2016,11,27,14,30,215.0,145.0,2.1,13.0,222.0,315.68,262.32
2016,11,27,14,45,198.5,132.0,2.1,13.0,197.5,299.93,250.23
2016,11,27,15,0,182.0,119.0,2.1,13.0,173.0,267.54,224.04
2016,11,27,15,15,167.0,103.0,2.05,12.5,146.5,245.74,206.28
2016,11,27,15,30,152.0,87.0,2.0,12.0,120.0,222.62,186.68
2016,11,27,15,45,130.0,69.5,1.95,11.5,93.5,190.48,158.63
2016,11,27,16,0,108.0,52.0,1.9,11.0,67.0,171.55,140.27
2016,11,27,16,15,62.0,36.0,1.95,10.5,44.0,106.06,80.19
2016,11,27,16,30,16.0,20.0,2.0,10.0,21.0,34.59,0.0
2016,11,27,16,45,8.0,10.0,2.05,10.0,10.5,13.71,0.0
2016,11,27,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,81.0,12.5,3.9,10.0,17.0,9.83,0.0
2016,11,28,7,30,162.0,25.0,4.0,10.0,34.0,18.93,0.0
2016,11,28,7,45,279.0,36.5,4.15,10.5,69.5,27.84,17.7
2016,11,28,8,0,396.0,48.0,4.3,11.0,105.0,39.48,29.14
2016,11,28,8,15,471.0,56.0,4.3,11.0,145.5,45.79,35.32
2016,11,28,8,30,546.0,64.0,4.3,11.0,186.0,52.15,41.37
2016,11,28,8,45,599.0,68.5,4.35,11.0,226.0,55.61,44.66
2016,11,28,9,0,652.0,73.0,4.4,11.0,266.0,59.16,47.93
2016,11,28,9,15,685.0,77.0,4.35,11.0,302.0,62.14,50.61
2016,11,28,9,30,718.0,81.0,4.3,11.0,338.0,65.15,53.26
2016,11,28,9,45,640.0,98.5,4.3,11.5,342.5,75.99,62.77
2016,11,28,10,0,562.0,116.0,4.3,12.0,347.0,86.47,71.87
2016,11,28,10,15,621.5,120.0,4.2,12.0,390.0,89.51,74.45
2016,11,28,10,30,681.0,124.0,4.1,12.0,433.0,92.69,77.15
2016,11,28,10,45,673.0,119.5,4.05,12.5,434.5,108.44,74.01
2016,11,28,11,0,665.0,115.0,4.0,13.0,436.0,147.79,92.93
2016,11,28,11,15,695.5,121.0,3.9,13.0,464.0,199.23,130.8
2016,11,28,11,30,726.0,127.0,3.8,13.0,492.0,253.45,175.98
2016,11,28,11,45,735.5,125.0,3.7,13.0,496.5,298.34,216.76
2016,11,28,12,0,745.0,123.0,3.6,13.0,501.0,342.86,258.0
2016,11,28,12,15,742.5,122.5,3.5,13.0,497.0,383.71,296.38
2016,11,28,12,30,740.0,122.0,3.4,13.0,493.0,422.68,332.59
2016,11,28,12,45,727.5,122.5,3.3,13.5,480.5,455.99,362.92
2016,11,28,13,0,715.0,123.0,3.2,14.0,468.0,486.32,389.96
2016,11,28,13,15,599.5,136.5,3.15,14.0,418.0,470.36,380.72
2016,11,28,13,30,484.0,150.0,3.1,14.0,368.0,438.94,358.21
2016,11,28,13,45,581.0,128.0,3.05,14.0,375.5,503.64,412.15
2016,11,28,14,0,678.0,106.0,3.0,14.0,383.0,566.29,463.7
2016,11,28,14,15,652.5,102.0,2.9,13.5,352.0,568.03,467.22
2016,11,28,14,30,627.0,98.0,2.8,13.0,321.0,565.83,467.62
2016,11,28,14,45,609.0,89.5,2.75,13.0,287.0,560.56,464.68
2016,11,28,15,0,591.0,81.0,2.7,13.0,253.0,551.9,458.49
2016,11,28,15,15,539.5,75.0,2.5,12.5,214.0,518.05,431.56
2016,11,28,15,30,488.0,69.0,2.3,12.0,175.0,480.17,400.19
2016,11,28,15,45,435.0,58.0,2.15,12.0,137.5,433.36,359.52
2016,11,28,16,0,382.0,47.0,2.0,12.0,100.0,384.06,314.41
2016,11,28,16,15,260.5,35.0,2.05,11.5,65.0,284.48,220.19
2016,11,28,16,30,139.0,23.0,2.1,11.0,30.0,163.95,11.47
2016,11,28,16,45,69.5,11.5,2.2,10.5,15.0,59.73,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,182.0,9.0,2.4,7.5,19.0,7.08,0.0
2016,11,29,7,30,364.0,18.0,2.4,8.0,38.0,16.46,0.0
2016,11,29,7,45,475.0,25.0,2.4,8.5,76.5,23.06,13.68
2016,11,29,8,0,586.0,32.0,2.4,9.0,115.0,29.83,20.82
2016,11,29,8,15,648.0,36.5,2.45,9.0,156.5,34.24,25.24
2016,11,29,8,30,710.0,41.0,2.5,9.0,198.0,38.73,29.57
2016,11,29,8,45,748.5,44.5,2.6,9.5,238.0,42.21,32.81
2016,11,29,9,0,787.0,48.0,2.7,10.0,278.0,45.7,35.96
2016,11,29,9,15,813.0,50.0,2.65,10.0,314.0,52.49,42.1
2016,11,29,9,30,839.0,52.0,2.6,10.0,350.0,55.15,44.46
2016,11,29,9,45,855.0,54.5,2.55,10.5,381.0,57.93,46.81
2016,11,29,10,0,871.0,57.0,2.5,11.0,412.0,60.61,49.05
2016,11,29,10,15,883.0,58.0,2.35,11.5,437.0,62.07,50.17
2016,11,29,10,30,895.0,59.0,2.2,12.0,462.0,63.45,51.23
2016,11,29,10,45,901.0,60.5,2.1,12.5,480.0,86.29,52.37
2016,11,29,11,0,907.0,62.0,2.0,13.0,498.0,140.99,78.02
2016,11,29,11,15,911.5,62.5,1.9,13.0,509.5,194.46,116.89
2016,11,29,11,30,916.0,63.0,1.8,13.0,521.0,247.27,162.08
2016,11,29,11,45,915.0,64.0,1.7,13.0,524.0,298.22,208.76
2016,11,29,12,0,914.0,65.0,1.6,13.0,527.0,347.58,254.73
2016,11,29,12,15,912.5,65.0,1.55,13.0,523.5,394.06,298.03
2016,11,29,12,30,911.0,65.0,1.5,13.0,520.0,438.49,338.77
2016,11,29,12,45,897.0,67.5,1.5,13.5,507.0,477.53,373.88
2016,11,29,13,0,883.0,70.0,1.5,14.0,494.0,513.31,405.3
2016,11,29,13,15,874.5,69.0,1.5,14.0,475.5,545.09,433.52
2016,11,29,13,30,866.0,68.0,1.5,14.0,457.0,573.74,458.66
2016,11,29,13,45,853.5,66.5,1.5,14.0,431.5,600.76,481.86
2016,11,29,14,0,841.0,65.0,1.5,14.0,406.0,620.41,499.12
2016,11,29,14,15,821.5,63.0,1.45,13.5,375.0,631.32,510.02
2016,11,29,14,30,802.0,61.0,1.4,13.0,344.0,638.35,517.64
2016,11,29,14,45,773.5,58.0,1.35,13.0,307.5,634.09,514.82
2016,11,29,15,0,745.0,55.0,1.3,13.0,271.0,625.84,508.22
2016,11,29,15,15,702.5,51.0,1.25,12.5,231.0,602.41,490.34
2016,11,29,15,30,660.0,47.0,1.2,12.0,191.0,575.1,468.3
2016,11,29,15,45,591.5,41.5,1.2,12.0,149.5,523.28,425.15
2016,11,29,16,0,523.0,36.0,1.2,12.0,108.0,467.95,376.32
2016,11,29,16,15,403.5,27.5,1.15,11.5,70.5,381.39,290.78
2016,11,29,16,30,284.0,19.0,1.1,11.0,33.0,264.77,10.38
2016,11,29,16,45,142.0,9.5,1.1,11.0,16.5,110.81,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
