Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.0,1.15,9.0,15.0,11.8,0.0
2016,11,30,7,30,0.0,30.0,1.1,9.0,30.0,21.02,0.0
2016,11,30,7,45,207.0,36.5,1.05,9.5,65.0,27.51,17.11
2016,11,30,8,0,414.0,43.0,1.0,10.0,100.0,35.51,25.72
2016,11,30,8,15,487.5,50.0,1.1,10.0,139.5,41.13,31.3
2016,11,30,8,30,561.0,57.0,1.2,10.0,179.0,46.84,36.76
2016,11,30,8,45,614.0,61.0,1.35,10.5,218.5,50.08,39.78
2016,11,30,9,0,667.0,65.0,1.5,11.0,258.0,53.42,42.78
2016,11,30,9,15,333.5,86.0,1.6,11.0,182.5,62.1,50.59
2016,11,30,9,30,0.0,107.0,1.7,11.0,107.0,78.64,65.35
2016,11,30,9,45,10.5,130.5,1.8,11.0,135.0,94.43,79.3
2016,11,30,10,0,21.0,154.0,1.9,11.0,163.0,109.79,92.76
2016,11,30,10,15,13.0,154.5,1.9,11.0,160.5,110.76,93.45
2016,11,30,10,30,5.0,155.0,1.9,11.0,158.0,111.54,94.01
2016,11,30,10,45,7.0,162.0,1.95,11.0,166.0,117.06,94.22
2016,11,30,11,0,9.0,169.0,2.0,11.0,174.0,123.91,99.64
2016,11,30,11,15,18.0,181.5,2.05,11.0,191.0,135.77,109.02
2016,11,30,11,30,27.0,194.0,2.1,11.0,208.0,148.95,119.61
2016,11,30,11,45,66.5,209.5,2.2,11.5,243.5,174.01,138.89
2016,11,30,12,0,106.0,225.0,2.3,12.0,279.0,204.72,163.31
2016,11,30,12,15,104.0,224.5,2.4,12.0,277.0,213.15,171.13
2016,11,30,12,30,102.0,224.0,2.5,12.0,275.0,221.2,178.66
2016,11,30,12,45,198.0,212.0,2.6,12.0,307.5,270.41,219.24
2016,11,30,13,0,294.0,200.0,2.7,12.0,340.0,329.62,268.46
2016,11,30,13,15,265.0,195.5,2.65,12.0,318.0,328.2,268.74
2016,11,30,13,30,236.0,191.0,2.6,12.0,296.0,323.78,266.39
2016,11,30,13,45,454.0,139.5,2.6,12.0,328.0,429.92,355.43
2016,11,30,14,0,672.0,88.0,2.6,12.0,360.0,540.0,446.13
2016,11,30,14,15,710.0,79.5,2.5,12.0,347.0,577.89,477.13
2016,11,30,14,30,748.0,71.0,2.4,12.0,334.0,611.11,504.55
2016,11,30,14,45,716.5,67.5,2.35,12.0,298.0,603.25,499.3
2016,11,30,15,0,685.0,64.0,2.3,12.0,262.0,596.73,494.19
2016,11,30,15,15,638.5,59.5,2.15,11.5,222.5,570.11,472.91
2016,11,30,15,30,592.0,55.0,2.0,11.0,183.0,539.86,447.61
2016,11,30,15,45,516.5,48.5,1.95,11.0,142.5,482.5,398.82
2016,11,30,16,0,441.0,42.0,1.9,11.0,102.0,422.14,344.93
2016,11,30,16,15,220.5,36.5,1.9,10.5,66.5,256.95,197.77
2016,11,30,16,30,0.0,31.0,1.9,10.0,31.0,46.71,0.0
2016,11,30,16,45,0.0,15.5,1.9,10.0,15.5,12.2,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,7,15,0.0,16.5,2.15,6.5,16.5,12.98,0.0
2016,12,1,7,30,0.0,33.0,2.1,7.0,33.0,22.5,0.0
2016,12,1,7,45,278.5,33.0,2.1,7.5,71.0,27.22,16.71
2016,12,1,8,0,557.0,33.0,2.1,8.0,109.0,30.54,21.45
2016,12,1,8,15,624.0,38.5,2.3,8.5,150.5,35.75,26.6
2016,12,1,8,30,691.0,44.0,2.5,9.0,192.0,41.03,31.62
2016,12,1,8,45,734.0,47.5,2.75,9.5,232.5,44.46,34.83
2016,12,1,9,0,777.0,51.0,3.0,10.0,273.0,47.93,37.97
2016,12,1,9,15,805.0,53.5,3.1,10.0,310.0,50.43,40.24
2016,12,1,9,30,833.0,56.0,3.2,10.0,347.0,52.93,42.47
2016,12,1,9,45,845.5,59.5,3.3,10.5,378.0,55.93,45.03
2016,12,1,10,0,858.0,63.0,3.4,11.0,409.0,58.86,47.49
2016,12,1,10,15,871.0,64.5,3.45,11.0,434.5,66.26,54.04
2016,12,1,10,30,884.0,66.0,3.5,11.0,460.0,67.97,55.48
2016,12,1,10,45,893.0,67.0,3.55,11.5,478.5,85.82,55.15
2016,12,1,11,0,902.0,68.0,3.6,12.0,497.0,140.12,79.0
2016,12,1,11,15,907.0,69.0,3.55,12.0,508.5,193.93,117.59
2016,12,1,11,30,912.0,70.0,3.5,12.0,520.0,247.17,163.19
2016,12,1,11,45,914.0,70.0,3.5,12.5,524.0,298.06,209.87
2016,12,1,12,0,916.0,70.0,3.5,13.0,528.0,347.61,256.29
2016,12,1,12,15,914.0,69.5,3.45,13.0,524.0,393.75,300.23
2016,12,1,12,30,912.0,69.0,3.4,13.0,520.0,437.76,341.7
2016,12,1,12,45,904.5,69.5,3.35,13.5,508.0,478.01,378.58
2016,12,1,13,0,897.0,70.0,3.3,14.0,496.0,515.43,412.12
2016,12,1,13,15,887.5,68.5,3.25,14.0,477.5,546.82,440.82
2016,12,1,13,30,878.0,67.0,3.2,14.0,459.0,574.93,466.25
2016,12,1,13,45,862.0,66.5,3.2,14.0,433.0,601.41,489.79
2016,12,1,14,0,846.0,66.0,3.2,14.0,407.0,620.42,507.13
2016,12,1,14,15,825.5,63.5,3.1,13.5,375.0,630.44,517.77
2016,12,1,14,30,805.0,61.0,3.0,13.0,343.0,636.5,524.93
2016,12,1,14,45,775.0,58.5,2.9,13.0,306.5,632.1,522.12
2016,12,1,15,0,745.0,56.0,2.8,13.0,270.0,623.62,515.12
2016,12,1,15,15,701.5,52.0,2.65,12.5,229.5,599.73,496.08
2016,12,1,15,30,658.0,48.0,2.5,12.0,189.0,571.88,472.7
2016,12,1,15,45,586.5,42.0,2.45,11.5,148.0,517.59,427.03
2016,12,1,16,0,515.0,36.0,2.4,11.0,107.0,459.83,375.47
2016,12,1,16,15,392.5,27.5,2.45,10.5,69.5,371.8,286.29
2016,12,1,16,30,270.0,19.0,2.5,10.0,32.0,252.78,0.0
2016,12,1,16,45,135.0,9.5,2.65,10.0,16.0,105.33,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,15.5,3.15,7.0,15.5,12.2,0.0
2016,12,2,7,30,0.0,31.0,3.2,7.0,31.0,21.27,0.0
2016,12,2,7,45,274.5,32.0,3.25,7.5,68.0,26.4,15.71
2016,12,2,8,0,549.0,33.0,3.3,8.0,105.0,30.5,21.34
2016,12,2,8,15,616.5,38.0,3.4,8.5,146.5,35.27,26.12
2016,12,2,8,30,684.0,43.0,3.5,9.0,188.0,40.12,30.76
2016,12,2,8,45,726.0,46.5,3.65,9.5,228.0,43.55,33.98
2016,12,2,9,0,768.0,50.0,3.8,10.0,268.0,47.01,37.12
2016,12,2,9,15,795.5,53.0,3.9,10.0,304.5,49.9,39.75
2016,12,2,9,30,823.0,56.0,4.0,10.0,341.0,52.77,42.32
2016,12,2,9,45,835.5,59.5,4.1,10.5,371.5,55.76,44.87
2016,12,2,10,0,848.0,63.0,4.2,11.0,402.0,58.68,47.34
2016,12,2,10,15,861.5,64.5,4.1,11.5,427.5,66.03,53.73
2016,12,2,10,30,875.0,66.0,4.0,12.0,453.0,67.75,55.08
2016,12,2,10,45,883.5,66.5,3.95,12.5,471.5,82.8,54.14
2016,12,2,11,0,892.0,67.0,3.9,13.0,490.0,136.11,76.3
2016,12,2,11,15,897.0,68.0,3.85,13.0,501.0,189.3,113.88
2016,12,2,11,30,902.0,69.0,3.8,13.0,512.0,241.95,158.65
2016,12,2,11,45,904.0,68.5,3.75,13.0,516.0,291.86,204.67
2016,12,2,12,0,906.0,68.0,3.7,13.0,520.0,340.41,250.65
2016,12,2,12,15,904.0,68.0,3.7,13.0,516.0,386.46,294.61
2016,12,2,12,30,902.0,68.0,3.7,13.0,512.0,430.44,336.21
2016,12,2,12,45,892.0,69.0,3.7,13.5,500.0,469.63,372.5
2016,12,2,13,0,882.0,70.0,3.7,14.0,488.0,505.85,405.36
2016,12,2,13,15,872.5,69.0,3.65,14.0,469.5,537.22,434.2
2016,12,2,13,30,863.0,68.0,3.6,14.0,451.0,565.41,459.81
2016,12,2,13,45,707.0,91.0,3.6,14.0,393.5,535.52,438.61
2016,12,2,14,0,551.0,114.0,3.6,14.0,336.0,487.66,402.13
2016,12,2,14,15,454.5,119.5,3.45,13.5,293.0,444.11,369.05
2016,12,2,14,30,358.0,125.0,3.3,13.0,250.0,401.25,335.18
2016,12,2,14,45,542.5,90.5,3.15,13.0,257.0,509.34,425.48
2016,12,2,15,0,727.0,56.0,3.0,13.0,264.0,609.23,505.5
2016,12,2,15,15,683.0,52.0,2.8,12.5,224.5,584.89,485.14
2016,12,2,15,30,639.0,48.0,2.6,12.0,185.0,556.64,461.2
2016,12,2,15,45,569.0,42.0,2.45,12.0,144.5,503.53,415.23
2016,12,2,16,0,499.0,36.0,2.3,12.0,104.0,456.66,371.29
2016,12,2,16,15,377.5,27.5,2.3,11.5,67.5,360.07,275.64
2016,12,2,16,30,256.0,19.0,2.3,11.0,31.0,241.81,0.0
2016,12,2,16,45,128.0,9.5,2.35,10.5,15.5,100.09,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,13.5,1.35,8.0,13.5,10.62,0.0
2016,12,3,7,30,0.0,27.0,1.3,8.0,27.0,18.91,0.0
2016,12,3,7,45,241.0,30.5,1.3,8.5,62.0,23.31,12.85
2016,12,3,8,0,482.0,34.0,1.3,9.0,97.0,28.55,19.52
2016,12,3,8,15,552.5,40.0,1.35,9.5,136.5,36.54,27.16
2016,12,3,8,30,623.0,46.0,1.4,10.0,176.0,42.12,32.45
2016,12,3,8,45,673.0,49.0,1.45,10.5,215.5,45.05,35.22
2016,12,3,9,0,723.0,52.0,1.5,11.0,255.0,48.07,37.95
2016,12,3,9,15,752.5,55.0,1.55,11.0,291.0,50.88,40.51
2016,12,3,9,30,782.0,58.0,1.6,11.0,327.0,53.7,43.01
2016,12,3,9,45,660.0,86.5,1.65,11.5,328.0,67.99,55.67
2016,12,3,10,0,538.0,115.0,1.7,12.0,329.0,83.24,69.02
2016,12,3,10,15,690.0,91.5,1.65,12.5,383.5,71.15,58.05
2016,12,3,10,30,842.0,68.0,1.6,13.0,438.0,62.32,50.05
2016,12,3,10,45,851.0,69.0,1.6,13.5,456.5,75.01,49.25
2016,12,3,11,0,860.0,70.0,1.6,14.0,475.0,133.12,75.11
2016,12,3,11,15,865.0,70.5,1.6,14.0,486.5,184.25,110.33
2016,12,3,11,30,870.0,71.0,1.6,14.0,498.0,234.85,152.55
2016,12,3,11,45,870.0,72.0,1.65,14.0,501.5,283.89,197.0
2016,12,3,12,0,870.0,73.0,1.7,14.0,505.0,331.53,241.32
2016,12,3,12,15,869.0,73.0,1.75,14.0,501.5,376.37,283.3
2016,12,3,12,30,868.0,73.0,1.8,14.0,498.0,419.3,323.12
2016,12,3,12,45,864.0,72.0,1.85,14.5,487.5,457.91,358.11
2016,12,3,13,0,860.0,71.0,1.9,15.0,477.0,494.01,390.18
2016,12,3,13,15,851.5,70.0,1.85,15.0,459.5,528.05,420.12
2016,12,3,13,30,843.0,69.0,1.8,15.0,442.0,556.9,445.35
2016,12,3,13,45,825.5,68.5,1.8,15.0,416.5,577.82,464.18
2016,12,3,14,0,808.0,68.0,1.8,15.0,391.0,595.0,479.72
2016,12,3,14,15,787.5,66.0,1.7,15.0,360.5,604.83,488.71
2016,12,3,14,30,767.0,64.0,1.6,15.0,330.0,610.81,494.34
2016,12,3,14,45,731.5,62.0,1.55,15.0,294.0,602.65,489.03
2016,12,3,15,0,696.0,60.0,1.5,15.0,258.0,590.26,479.46
2016,12,3,15,15,651.0,55.5,1.45,14.5,219.0,569.95,463.83
2016,12,3,15,30,606.0,51.0,1.4,14.0,180.0,541.46,440.73
2016,12,3,15,45,526.5,45.0,1.35,13.5,140.0,482.62,392.46
2016,12,3,16,0,447.0,39.0,1.3,13.0,100.0,420.99,339.09
2016,12,3,16,15,327.5,29.0,1.35,12.5,64.5,324.31,245.84
2016,12,3,16,30,208.0,19.0,1.4,12.0,29.0,206.14,0.0
2016,12,3,16,45,104.0,9.5,1.5,11.5,14.5,82.59,0.0
2016,12,3,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,102.0,8.0,0.85,8.0,12.5,6.29,0.0
2016,12,4,7,30,204.0,16.0,0.9,8.0,25.0,12.59,0.0
2016,12,4,7,45,333.0,26.0,0.95,8.5,59.5,21.58,11.14
2016,12,4,8,0,462.0,36.0,1.0,9.0,94.0,30.11,20.83
2016,12,4,8,15,535.0,42.0,1.05,9.5,134.0,35.15,25.9
2016,12,4,8,30,608.0,48.0,1.1,10.0,174.0,40.29,30.8
2016,12,4,8,45,652.5,53.0,1.15,10.5,213.0,48.16,38.02
2016,12,4,9,0,697.0,58.0,1.2,11.0,252.0,52.63,42.06
2016,12,4,9,15,727.5,61.0,1.2,11.0,287.5,55.31,44.49
2016,12,4,9,30,758.0,64.0,1.2,11.0,323.0,58.0,46.89
2016,12,4,9,45,590.0,100.0,1.25,11.5,313.0,76.74,63.48
2016,12,4,10,0,422.0,136.0,1.3,12.0,303.0,94.51,78.98
2016,12,4,10,15,472.0,135.5,1.3,12.0,333.5,94.66,78.96
2016,12,4,10,30,522.0,135.0,1.3,12.0,364.0,94.94,79.09
2016,12,4,10,45,672.0,108.5,1.3,12.0,415.5,89.82,65.15
2016,12,4,11,0,822.0,82.0,1.3,12.0,467.0,131.34,76.1
2016,12,4,11,15,639.0,127.5,1.35,12.0,431.5,184.49,121.34
2016,12,4,11,30,456.0,173.0,1.4,12.0,396.0,218.58,157.7
2016,12,4,11,45,547.0,149.5,1.45,12.5,419.0,254.46,185.72
2016,12,4,12,0,638.0,126.0,1.5,13.0,442.0,300.87,224.01
2016,12,4,12,15,540.0,151.5,1.65,13.0,417.5,320.19,246.5
2016,12,4,12,30,442.0,177.0,1.8,13.0,393.0,333.98,263.04
2016,12,4,12,45,471.5,166.0,1.95,13.0,392.0,364.04,290.02
2016,12,4,13,0,501.0,155.0,2.1,13.0,391.0,394.69,317.36
2016,12,4,13,15,400.0,167.0,2.2,13.0,351.0,379.02,307.62
2016,12,4,13,30,299.0,179.0,2.3,13.0,311.0,344.14,281.55
2016,12,4,13,45,386.0,154.0,2.4,13.0,314.5,399.09,328.16
2016,12,4,14,0,473.0,129.0,2.5,13.0,318.0,445.51,367.76
2016,12,4,14,15,436.5,128.5,2.45,13.0,292.0,439.78,364.08
2016,12,4,14,30,400.0,128.0,2.4,13.0,266.0,430.72,357.59
2016,12,4,14,45,394.0,114.0,2.35,13.0,238.0,424.96,354.02
2016,12,4,15,0,388.0,100.0,2.3,13.0,210.0,416.82,348.06
2016,12,4,15,15,355.5,88.5,2.25,12.5,177.5,390.4,326.92
2016,12,4,15,30,323.0,77.0,2.2,12.0,145.0,361.67,302.88
2016,12,4,15,45,288.0,62.5,2.15,12.0,113.5,325.25,270.73
2016,12,4,16,0,253.0,48.0,2.1,12.0,82.0,287.18,235.26
2016,12,4,16,15,126.5,36.0,2.15,11.5,53.0,169.31,128.14
2016,12,4,16,30,0.0,24.0,2.2,11.0,24.0,28.32,0.0
2016,12,4,16,45,0.0,12.0,2.3,11.0,12.0,9.44,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.0,2.0,7.0,8.0,6.29,0.0
2016,12,5,7,30,0.0,16.0,2.0,7.0,16.0,12.59,0.0
2016,12,5,7,45,66.0,30.5,2.0,7.5,39.0,22.71,11.62
2016,12,5,8,0,132.0,45.0,2.0,8.0,62.0,33.2,23.54
2016,12,5,8,15,155.5,62.0,2.0,8.0,88.5,45.05,34.87
2016,12,5,8,30,179.0,79.0,2.0,8.0,115.0,56.63,45.77
2016,12,5,8,45,193.0,95.0,2.0,8.5,141.5,67.25,55.56
2016,12,5,9,0,207.0,111.0,2.0,9.0,168.0,77.61,64.94
2016,12,5,9,15,224.5,122.5,1.95,9.0,192.0,85.11,71.72
2016,12,5,9,30,242.0,134.0,1.9,9.0,216.0,92.45,78.27
2016,12,5,9,45,266.5,144.5,1.9,9.0,243.0,99.17,84.19
2016,12,5,10,0,291.0,155.0,1.9,9.0,270.0,105.79,89.97
2016,12,5,10,15,368.5,152.5,1.9,9.0,307.0,105.81,89.84
2016,12,5,10,30,446.0,150.0,1.9,9.0,344.0,102.78,87.03
2016,12,5,10,45,470.0,152.5,1.9,9.5,364.5,109.16,92.41
2016,12,5,11,0,494.0,155.0,1.9,10.0,385.0,145.45,100.91
2016,12,5,11,15,416.0,176.0,1.85,10.0,373.0,182.28,130.56
2016,12,5,11,30,338.0,197.0,1.8,10.0,361.0,209.78,156.92
2016,12,5,11,45,297.5,205.0,1.8,10.0,350.5,229.54,176.51
2016,12,5,12,0,257.0,213.0,1.8,10.0,340.0,245.12,192.68
2016,12,5,12,15,233.0,214.5,1.75,10.0,329.0,252.4,201.17
2016,12,5,12,30,209.0,216.0,1.7,10.0,318.0,260.57,209.98
2016,12,5,12,45,204.5,211.5,1.7,10.0,309.0,269.71,219.05
2016,12,5,13,0,200.0,207.0,1.7,10.0,300.0,277.79,227.08
2016,12,5,13,15,220.0,196.5,1.6,10.0,296.0,291.94,239.85
2016,12,5,13,30,240.0,186.0,1.5,10.0,292.0,317.62,261.84
2016,12,5,13,45,191.0,178.5,1.45,10.0,259.5,284.0,235.24
2016,12,5,14,0,142.0,171.0,1.4,10.0,227.0,257.81,214.2
2016,12,5,14,15,132.5,159.5,1.4,10.0,209.0,249.33,207.96
2016,12,5,14,30,123.0,148.0,1.4,10.0,191.0,239.78,200.55
2016,12,5,14,45,120.5,132.5,1.4,10.0,171.0,229.05,192.15
2016,12,5,15,0,118.0,117.0,1.4,10.0,151.0,217.35,182.68
2016,12,5,15,15,107.5,100.5,1.45,9.5,128.0,197.55,166.24
2016,12,5,15,30,97.0,84.0,1.5,9.0,105.0,176.56,148.22
2016,12,5,15,45,85.0,66.5,1.55,9.0,82.0,151.57,125.88
2016,12,5,16,0,73.0,49.0,1.6,9.0,59.0,124.85,101.31
2016,12,5,16,15,36.5,33.0,1.6,8.5,38.0,81.08,59.14
2016,12,5,16,30,0.0,17.0,1.6,8.0,17.0,14.12,0.0
2016,12,5,16,45,0.0,8.5,1.65,8.0,8.5,6.69,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,9.0,2.3,5.5,9.0,7.08,0.0
2016,12,6,7,30,0.0,18.0,2.3,6.0,18.0,14.16,0.0
2016,12,6,7,45,136.0,29.5,2.35,6.5,46.0,22.18,10.78
2016,12,6,8,0,272.0,41.0,2.4,7.0,74.0,31.12,21.73
2016,12,6,8,15,315.5,53.5,2.45,7.5,106.0,40.32,30.65
2016,12,6,8,30,359.0,66.0,2.5,8.0,138.0,49.38,39.2
2016,12,6,8,45,384.5,77.5,2.6,8.5,169.5,57.44,46.68
2016,12,6,9,0,410.0,89.0,2.7,9.0,201.0,65.34,53.87
2016,12,6,9,15,436.0,96.5,2.75,9.0,230.5,70.46,58.54
2016,12,6,9,30,462.0,104.0,2.8,9.0,260.0,75.51,63.07
2016,12,6,9,45,487.0,111.0,2.9,9.5,288.5,80.16,67.06
2016,12,6,10,0,512.0,118.0,3.0,10.0,317.0,84.77,70.97
2016,12,6,10,15,679.0,95.0,3.0,10.0,377.5,73.52,60.79
2016,12,6,10,30,846.0,72.0,3.0,10.0,438.0,65.31,53.36
2016,12,6,10,45,853.0,74.0,3.05,10.5,456.5,72.12,59.28
2016,12,6,11,0,860.0,76.0,3.1,11.0,475.0,125.62,71.63
2016,12,6,11,15,865.5,76.5,3.1,11.0,487.0,177.8,106.9
2016,12,6,11,30,871.0,77.0,3.1,11.0,499.0,229.58,150.16
2016,12,6,11,45,867.5,79.0,3.15,11.0,502.0,279.82,196.34
2016,12,6,12,0,864.0,81.0,3.2,11.0,505.0,328.4,242.41
2016,12,6,12,15,862.5,81.0,3.25,11.0,502.0,374.03,286.01
2016,12,6,12,30,861.0,81.0,3.3,11.0,499.0,417.73,327.48
2016,12,6,12,45,862.0,78.5,3.35,11.0,489.5,458.03,365.4
2016,12,6,13,0,863.0,76.0,3.4,11.0,480.0,496.12,400.78
2016,12,6,13,15,854.0,74.5,3.45,11.0,462.0,527.76,430.32
2016,12,6,13,30,845.0,73.0,3.5,11.0,444.0,556.21,456.68
2016,12,6,13,45,833.0,71.0,3.6,11.0,419.5,579.13,478.25
2016,12,6,14,0,821.0,69.0,3.7,11.0,395.0,598.57,496.61
2016,12,6,14,15,801.0,67.0,3.65,10.5,364.5,609.39,508.24
2016,12,6,14,30,781.0,65.0,3.6,10.0,334.0,616.33,516.39
2016,12,6,14,45,754.5,61.5,3.6,10.0,299.0,613.32,515.38
2016,12,6,15,0,728.0,58.0,3.6,10.0,264.0,606.37,510.03
2016,12,6,15,15,683.5,53.5,3.45,9.5,224.5,581.66,489.92
2016,12,6,15,30,639.0,49.0,3.3,9.0,185.0,552.95,465.36
2016,12,6,15,45,574.0,43.0,3.15,9.0,145.0,512.04,428.3
2016,12,6,16,0,509.0,37.0,3.0,9.0,105.0,461.93,380.8
2016,12,6,16,15,254.5,34.5,2.9,8.5,68.5,276.26,213.36
2016,12,6,16,30,0.0,32.0,2.8,8.0,32.0,50.54,0.0
2016,12,6,16,45,0.0,16.0,2.7,8.0,16.0,12.59,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.0,1.9,5.0,8.0,0.0,0.0
2016,12,7,7,30,0.0,16.0,1.9,5.0,16.0,12.59,0.0
2016,12,7,7,45,109.0,28.0,1.9,5.5,41.0,21.01,9.45
2016,12,7,8,0,218.0,40.0,1.9,6.0,66.0,30.13,20.89
2016,12,7,8,15,248.0,55.0,1.95,6.0,95.5,40.91,31.35
2016,12,7,8,30,278.0,70.0,2.0,6.0,125.0,51.44,41.36
2016,12,7,8,45,300.5,83.0,2.05,6.0,154.0,60.31,49.75
2016,12,7,9,0,323.0,96.0,2.1,6.0,183.0,68.99,57.83
2016,12,7,9,15,337.5,107.5,2.05,6.0,209.5,76.4,64.63
2016,12,7,9,30,352.0,119.0,2.0,6.0,236.0,83.64,71.19
2016,12,7,9,45,251.5,142.0,2.0,6.5,230.0,97.46,83.47
2016,12,7,10,0,151.0,165.0,2.0,7.0,224.0,111.27,95.6
2016,12,7,10,15,77.5,157.0,2.0,7.0,187.5,109.12,93.51
2016,12,7,10,30,4.0,149.0,2.0,7.0,151.0,107.33,91.79
2016,12,7,10,45,2.0,108.5,2.05,7.5,109.5,81.42,68.3
2016,12,7,11,0,0.0,68.0,2.1,8.0,68.0,52.17,39.8
2016,12,7,11,15,6.0,121.0,2.2,8.0,124.0,91.95,73.76
2016,12,7,11,30,12.0,174.0,2.3,8.0,180.0,131.26,106.88
2016,12,7,11,45,43.5,193.5,2.45,8.5,215.0,155.19,125.63
2016,12,7,12,0,75.0,213.0,2.6,9.0,250.0,184.11,148.94
2016,12,7,12,15,37.5,130.0,2.7,9.0,148.5,114.85,92.17
2016,12,7,12,30,0.0,47.0,2.8,9.0,47.0,35.98,25.57
2016,12,7,12,45,15.0,115.5,2.95,9.0,122.5,95.83,77.0
2016,12,7,13,0,30.0,184.0,3.1,9.0,198.0,167.56,137.92
2016,12,7,13,15,15.0,153.5,3.15,8.5,160.5,129.86,106.35
2016,12,7,13,30,0.0,123.0,3.2,8.0,123.0,97.27,78.75
2016,12,7,13,45,0.0,88.0,3.25,8.0,88.0,68.23,53.84
2016,12,7,14,0,0.0,53.0,3.3,8.0,53.0,40.56,29.88
2016,12,7,14,15,0.0,49.0,3.3,8.0,49.0,37.48,27.24
2016,12,7,14,30,0.0,45.0,3.3,8.0,45.0,34.39,24.57
2016,12,7,14,45,0.0,40.0,3.35,8.0,40.0,30.54,21.21
2016,12,7,15,0,0.0,35.0,3.4,8.0,35.0,26.7,17.83
2016,12,7,15,15,0.0,29.5,3.3,7.5,29.5,22.47,14.13
2016,12,7,15,30,0.0,24.0,3.2,7.0,24.0,18.26,10.38
2016,12,7,15,45,0.0,18.5,3.15,7.0,18.5,14.06,6.58
2016,12,7,16,0,0.0,13.0,3.1,7.0,13.0,9.86,2.77
2016,12,7,16,15,0.0,8.5,3.05,7.0,8.5,6.44,0.0
2016,12,7,16,30,0.0,4.0,3.0,7.0,4.0,3.02,0.0
2016,12,7,16,45,0.0,2.0,2.95,7.0,2.0,1.57,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.0,3.2,11.0,1.0,0.0,0.0
2016,12,8,7,30,0.0,2.0,3.2,11.0,2.0,1.57,0.0
2016,12,8,7,45,0.0,6.5,3.2,11.5,6.5,4.92,0.0
2016,12,8,8,0,0.0,11.0,3.2,12.0,11.0,8.34,1.52
2016,12,8,8,15,0.0,16.0,3.15,12.0,16.0,12.15,5.11
2016,12,8,8,30,0.0,21.0,3.1,12.0,21.0,15.97,8.68
2016,12,8,8,45,0.0,26.0,3.05,12.0,26.0,19.79,12.22
2016,12,8,9,0,0.0,31.0,3.0,12.0,31.0,23.63,15.74
2016,12,8,9,15,0.0,36.0,2.9,12.0,36.0,27.46,19.23
2016,12,8,9,30,0.0,41.0,2.8,12.0,41.0,31.31,22.7
2016,12,8,9,45,7.5,92.0,2.75,12.0,95.0,69.02,56.53
2016,12,8,10,0,15.0,143.0,2.7,12.0,149.0,102.36,86.04
2016,12,8,10,15,13.5,150.0,2.65,12.0,155.5,107.39,90.32
2016,12,8,10,30,12.0,157.0,2.6,12.0,162.0,112.31,94.51
2016,12,8,10,45,6.0,149.5,2.55,12.5,152.0,108.15,90.56
2016,12,8,11,0,0.0,142.0,2.5,13.0,142.0,104.62,83.28
2016,12,8,11,15,0.0,146.0,2.45,13.0,146.0,108.44,86.41
2016,12,8,11,30,0.0,150.0,2.4,13.0,150.0,112.26,89.55
2016,12,8,11,45,0.0,151.5,2.35,13.0,151.5,114.32,91.23
2016,12,8,12,0,0.0,153.0,2.3,13.0,153.0,116.37,92.92
2016,12,8,12,15,1.0,156.5,2.25,13.0,157.0,120.31,96.19
2016,12,8,12,30,2.0,160.0,2.2,13.0,161.0,124.51,99.7
2016,12,8,12,45,4.0,160.5,2.2,13.0,162.5,127.03,101.85
2016,12,8,13,0,6.0,161.0,2.2,13.0,164.0,129.87,104.33
2016,12,8,13,15,10.0,161.0,2.15,13.0,165.5,133.69,107.67
2016,12,8,13,30,14.0,161.0,2.1,13.0,167.0,138.12,111.57
2016,12,8,13,45,7.0,128.5,2.1,13.0,131.5,107.24,85.8
2016,12,8,14,0,0.0,96.0,2.1,13.0,96.0,75.53,59.04
2016,12,8,14,15,0.0,88.5,2.05,13.0,88.5,69.65,54.16
2016,12,8,14,30,0.0,81.0,2.0,13.0,81.0,63.74,49.19
2016,12,8,14,45,0.0,72.0,1.95,13.0,72.0,56.41,42.96
2016,12,8,15,0,0.0,63.0,1.9,13.0,63.0,49.02,36.63
2016,12,8,15,15,0.0,53.5,1.8,12.5,53.5,41.09,29.82
2016,12,8,15,30,0.0,44.0,1.7,12.0,44.0,33.66,23.35
2016,12,8,15,45,0.0,34.0,1.65,12.0,34.0,25.96,16.54
2016,12,8,16,0,0.0,24.0,1.6,12.0,24.0,18.29,9.71
2016,12,8,16,15,0.0,15.5,1.55,12.0,15.5,11.79,3.56
2016,12,8,16,30,0.0,7.0,1.5,12.0,7.0,5.3,0.0
2016,12,8,16,45,0.0,3.5,1.45,12.0,3.5,2.75,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,7,15,82.5,6.5,1.3,11.0,8.5,0.0,0.0
2016,12,9,7,30,165.0,13.0,1.3,11.0,17.0,10.23,0.0
2016,12,9,7,45,306.5,22.0,1.35,11.5,49.5,18.24,6.05
2016,12,9,8,0,448.0,31.0,1.4,12.0,82.0,26.0,16.65
2016,12,9,8,15,523.5,37.0,1.5,12.0,120.5,33.79,24.25
2016,12,9,8,30,599.0,43.0,1.6,12.0,159.0,39.4,29.63
2016,12,9,8,45,647.0,47.0,1.7,12.5,197.5,43.14,33.14
2016,12,9,9,0,695.0,51.0,1.8,13.0,236.0,46.92,36.58
2016,12,9,9,15,384.5,93.0,1.85,13.0,197.5,67.54,55.04
2016,12,9,9,30,74.0,135.0,1.9,13.0,159.0,93.57,78.11
2016,12,9,9,45,73.5,147.5,2.0,13.0,173.5,101.64,85.12
2016,12,9,10,0,73.0,160.0,2.1,13.0,188.0,109.51,91.93
2016,12,9,10,15,44.5,159.5,2.15,13.0,177.0,109.76,92.02
2016,12,9,10,30,16.0,159.0,2.2,13.0,166.0,113.52,95.19
2016,12,9,10,45,8.0,149.0,2.3,13.5,152.5,107.8,89.9
2016,12,9,11,0,0.0,139.0,2.4,14.0,139.0,102.57,81.25
2016,12,9,11,15,0.0,121.0,2.4,14.0,121.0,91.08,71.57
2016,12,9,11,30,0.0,103.0,2.4,14.0,103.0,78.56,61.03
2016,12,9,11,45,59.5,160.0,2.4,14.0,189.5,134.92,105.78
2016,12,9,12,0,119.0,217.0,2.4,14.0,276.0,201.92,159.38
2016,12,9,12,15,61.5,190.0,2.35,14.0,220.5,169.02,134.56
2016,12,9,12,30,4.0,163.0,2.3,14.0,165.0,127.58,101.78
2016,12,9,12,45,9.0,166.5,2.25,14.0,171.0,133.96,107.19
2016,12,9,13,0,14.0,170.0,2.2,14.0,177.0,141.07,113.21
2016,12,9,13,15,50.5,178.5,2.15,14.0,201.0,177.47,143.66
2016,12,9,13,30,87.0,187.0,2.1,14.0,225.0,211.45,172.19
2016,12,9,13,45,61.0,171.5,2.05,14.0,197.5,188.5,153.51
2016,12,9,14,0,35.0,156.0,2.0,14.0,170.0,163.06,132.55
2016,12,9,14,15,32.5,144.5,1.85,13.5,156.5,154.79,126.2
2016,12,9,14,30,30.0,133.0,1.7,13.0,143.0,146.16,119.41
2016,12,9,14,45,26.5,119.5,1.55,13.0,128.0,134.14,109.4
2016,12,9,15,0,23.0,106.0,1.4,13.0,113.0,121.69,98.88
2016,12,9,15,15,17.0,91.0,1.3,13.0,96.0,94.41,75.58
2016,12,9,15,30,11.0,76.0,1.2,13.0,79.0,77.9,61.18
2016,12,9,15,45,5.5,60.0,1.1,13.0,61.5,59.9,45.32
2016,12,9,16,0,0.0,44.0,1.0,13.0,44.0,41.03,28.62
2016,12,9,16,15,0.0,28.5,1.0,12.5,28.5,25.48,14.24
2016,12,9,16,30,0.0,13.0,1.0,12.0,13.0,9.9,0.0
2016,12,9,16,45,0.0,6.5,1.05,12.0,6.5,5.11,0.0
2016,12,9,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,13.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,13.0,2.0,1.57,0.0
2016,12,10,7,45,0.0,7.5,3.6,13.0,7.5,5.68,0.0
2016,12,10,8,0,0.0,13.0,3.6,13.0,13.0,9.87,2.74
2016,12,10,8,15,0.0,20.0,3.5,13.0,20.0,15.21,7.75
2016,12,10,8,30,0.0,27.0,3.4,13.0,27.0,20.57,12.71
2016,12,10,8,45,0.0,34.0,3.3,13.0,34.0,25.93,17.65
2016,12,10,9,0,0.0,41.0,3.2,13.0,41.0,31.31,22.57
2016,12,10,9,15,0.0,47.5,3.05,13.0,47.5,36.32,27.1
2016,12,10,9,30,0.0,54.0,2.9,13.0,54.0,41.33,31.59
2016,12,10,9,45,0.0,59.5,2.8,13.0,59.5,45.58,35.37
2016,12,10,10,0,0.0,65.0,2.7,13.0,65.0,49.83,39.12
2016,12,10,10,15,0.0,47.0,2.7,13.0,47.0,35.94,26.65
2016,12,10,10,30,0.0,29.0,2.7,13.0,29.0,22.13,14.24
2016,12,10,10,45,0.0,37.5,2.7,13.0,37.5,28.66,20.07
2016,12,10,11,0,0.0,46.0,2.7,13.0,46.0,35.2,24.55
2016,12,10,11,15,0.0,82.5,2.65,13.0,82.5,63.41,48.55
2016,12,10,11,30,0.0,119.0,2.6,13.0,119.0,90.14,71.08
2016,12,10,11,45,0.0,87.5,2.55,13.0,87.5,67.2,51.66
2016,12,10,12,0,0.0,56.0,2.5,13.0,56.0,42.92,31.06
2016,12,10,12,15,0.0,58.0,2.45,13.0,58.0,44.46,32.39
