Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,12,30,0.0,60.0,2.4,13.0,60.0,46.0,33.71
2016,12,10,12,45,0.0,70.0,2.35,13.0,70.0,53.73,40.3
2016,12,10,13,0,0.0,80.0,2.3,13.0,80.0,61.47,46.91
2016,12,10,13,15,0.0,64.5,2.25,13.0,64.5,49.46,36.73
2016,12,10,13,30,0.0,49.0,2.2,13.0,49.0,37.5,26.56
2016,12,10,13,45,0.0,45.0,2.15,13.0,45.0,34.41,23.96
2016,12,10,14,0,0.0,41.0,2.1,13.0,41.0,31.33,21.36
2016,12,10,14,15,0.0,37.5,2.05,12.5,37.5,28.63,19.12
2016,12,10,14,30,0.0,34.0,2.0,12.0,34.0,25.94,16.86
2016,12,10,14,45,0.0,30.5,2.0,12.0,30.5,23.25,14.54
2016,12,10,15,0,0.0,27.0,2.0,12.0,27.0,20.56,12.21
2016,12,10,15,15,0.0,23.0,1.95,12.0,23.0,17.5,9.52
2016,12,10,15,30,0.0,19.0,1.9,12.0,19.0,14.44,6.82
2016,12,10,15,45,0.0,14.5,1.85,12.0,14.5,11.0,3.76
2016,12,10,16,0,0.0,10.0,1.8,12.0,10.0,7.58,0.71
2016,12,10,16,15,0.0,6.5,1.75,11.5,6.5,4.92,0.0
2016,12,10,16,30,0.0,3.0,1.7,11.0,3.0,2.27,0.0
2016,12,10,16,45,0.0,1.5,1.65,11.0,1.5,1.18,0.0
2016,12,10,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.0,1.55,6.0,4.0,0.0,0.0
2016,12,11,7,30,0.0,8.0,1.5,6.0,8.0,6.29,0.0
2016,12,11,7,45,13.0,23.0,1.45,6.5,24.5,17.35,4.28
2016,12,11,8,0,26.0,38.0,1.4,7.0,41.0,28.11,18.71
2016,12,11,8,15,37.0,54.5,1.35,7.0,60.5,39.66,29.98
2016,12,11,8,30,48.0,71.0,1.3,7.0,80.0,51.05,40.77
2016,12,11,8,45,55.0,87.0,1.3,7.5,99.5,61.94,50.88
2016,12,11,9,0,62.0,103.0,1.3,8.0,119.0,72.63,60.64
2016,12,11,9,15,66.0,118.0,1.3,8.0,137.5,82.54,69.66
2016,12,11,9,30,70.0,133.0,1.3,8.0,156.0,92.24,78.37
2016,12,11,9,45,72.5,145.5,1.3,8.0,171.5,100.37,85.58
2016,12,11,10,0,75.0,158.0,1.3,8.0,187.0,108.31,92.55
2016,12,11,10,15,77.5,169.0,1.35,8.5,200.5,115.26,98.43
2016,12,11,10,30,80.0,180.0,1.4,9.0,214.0,122.03,104.09
2016,12,11,10,45,147.0,189.0,1.45,9.5,254.5,125.47,106.8
2016,12,11,11,0,214.0,198.0,1.5,10.0,295.0,147.66,113.73
2016,12,11,11,15,169.5,205.0,1.5,10.0,283.5,163.78,126.25
2016,12,11,11,30,125.0,212.0,1.5,10.0,272.0,175.06,137.32
2016,12,11,11,45,232.0,204.0,1.55,10.5,316.0,206.46,159.34
2016,12,11,12,0,339.0,196.0,1.6,11.0,360.0,250.68,193.38
2016,12,11,12,15,333.5,195.5,1.65,11.0,356.5,271.24,212.8
2016,12,11,12,30,328.0,195.0,1.7,11.0,353.0,290.56,231.14
2016,12,11,12,45,181.0,190.0,1.75,11.0,277.0,238.01,192.39
2016,12,11,13,0,34.0,185.0,1.8,11.0,201.0,169.76,138.04
2016,12,11,13,15,17.0,144.0,1.85,11.0,152.0,122.6,99.09
2016,12,11,13,30,0.0,103.0,1.9,11.0,103.0,80.39,63.47
2016,12,11,13,45,0.0,98.0,2.0,11.0,98.0,76.66,60.42
2016,12,11,14,0,0.0,93.0,2.1,11.0,93.0,72.92,57.32
2016,12,11,14,15,0.0,86.0,1.95,10.5,86.0,67.44,52.81
2016,12,11,14,30,0.0,79.0,1.8,10.0,79.0,61.93,48.23
2016,12,11,14,45,0.0,70.5,1.65,10.0,70.5,55.03,42.3
2016,12,11,15,0,0.0,62.0,1.5,10.0,62.0,48.08,36.28
2016,12,11,15,15,0.0,52.5,1.45,9.5,52.5,40.2,29.44
2016,12,11,15,30,0.0,43.0,1.4,9.0,43.0,32.88,23.0
2016,12,11,15,45,0.0,33.5,1.35,9.0,33.5,25.58,16.46
2016,12,11,16,0,0.0,24.0,1.3,9.0,24.0,18.29,9.89
2016,12,11,16,15,0.0,15.5,1.35,8.5,15.5,11.79,3.72
2016,12,11,16,30,0.0,7.0,1.4,8.0,7.0,5.3,0.0
2016,12,11,16,45,0.0,3.5,1.45,8.0,3.5,2.75,0.0
2016,12,11,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,1.7,6.0,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,1.7,6.0,14.0,11.02,0.0
2016,12,12,7,45,213.0,22.5,1.75,6.5,45.0,18.46,4.01
2016,12,12,8,0,426.0,31.0,1.8,7.0,76.0,25.94,16.73
2016,12,12,8,15,506.5,37.5,1.85,7.5,114.5,31.44,22.53
2016,12,12,8,30,587.0,44.0,1.9,8.0,153.0,40.19,30.78
2016,12,12,8,45,632.5,49.0,1.95,8.5,191.5,44.69,35.07
2016,12,12,9,0,678.0,54.0,2.0,9.0,230.0,49.19,39.23
2016,12,12,9,15,711.0,57.5,1.9,9.0,265.5,52.34,42.15
2016,12,12,9,30,744.0,61.0,1.8,9.0,301.0,55.49,45.01
2016,12,12,9,45,759.5,65.0,1.75,9.0,331.5,58.77,47.94
2016,12,12,10,0,775.0,69.0,1.7,9.0,362.0,62.0,50.79
2016,12,12,10,15,628.0,103.0,1.6,9.0,351.0,78.58,65.63
2016,12,12,10,30,481.0,137.0,1.5,9.0,340.0,95.67,80.79
2016,12,12,10,45,499.0,140.5,1.45,9.5,359.5,97.85,82.43
2016,12,12,11,0,517.0,144.0,1.4,10.0,379.0,130.37,90.34
2016,12,12,11,15,466.0,160.0,1.4,10.0,376.0,169.35,118.16
2016,12,12,11,30,415.0,176.0,1.4,10.0,373.0,203.04,147.57
2016,12,12,11,45,414.0,178.5,1.45,10.0,376.5,233.31,174.29
2016,12,12,12,0,413.0,181.0,1.5,10.0,380.0,262.9,201.36
2016,12,12,12,15,406.0,181.0,1.5,10.0,376.0,287.85,224.93
2016,12,12,12,30,399.0,181.0,1.5,10.0,372.0,311.25,247.01
2016,12,12,12,45,428.5,171.0,1.5,10.0,372.5,340.1,272.73
2016,12,12,13,0,458.0,161.0,1.5,10.0,373.0,369.8,299.04
2016,12,12,13,15,328.5,174.0,1.5,10.0,323.5,330.93,270.53
2016,12,12,13,30,199.0,187.0,1.5,10.0,274.0,281.22,231.67
2016,12,12,13,45,163.0,178.0,1.5,10.0,246.0,264.14,218.77
2016,12,12,14,0,127.0,169.0,1.5,10.0,218.0,244.06,202.76
2016,12,12,14,15,120.5,157.0,1.45,10.0,201.0,236.62,197.27
2016,12,12,14,30,114.0,145.0,1.4,10.0,184.0,228.2,190.75
2016,12,12,14,45,109.5,130.0,1.35,10.0,164.5,216.5,181.39
2016,12,12,15,0,105.0,115.0,1.3,10.0,145.0,203.82,170.96
2016,12,12,15,15,95.5,99.0,1.3,9.5,123.0,185.26,155.48
2016,12,12,15,30,86.0,83.0,1.3,9.0,101.0,165.6,138.57
2016,12,12,15,45,73.0,66.0,1.3,9.0,79.0,140.62,116.27
2016,12,12,16,0,60.0,49.0,1.3,9.0,57.0,114.05,91.97
2016,12,12,16,15,30.0,33.0,1.35,8.5,37.0,62.19,44.54
2016,12,12,16,30,0.0,17.0,1.4,8.0,17.0,13.75,0.0
2016,12,12,16,45,0.0,8.5,1.45,8.0,8.5,6.69,0.0
2016,12,12,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.5,1.45,7.0,3.5,0.0,0.0
2016,12,13,7,30,0.0,7.0,1.5,7.0,7.0,5.51,0.0
2016,12,13,7,45,17.0,21.5,1.6,7.5,23.5,16.28,1.95
2016,12,13,8,0,34.0,36.0,1.7,8.0,40.0,26.77,17.27
2016,12,13,8,15,52.5,53.0,1.65,8.0,61.5,38.57,28.79
2016,12,13,8,30,71.0,70.0,1.6,8.0,83.0,50.19,39.77
2016,12,13,8,45,81.0,86.5,1.6,8.5,104.5,61.22,50.0
2016,12,13,9,0,91.0,103.0,1.6,9.0,126.0,72.0,59.83
2016,12,13,9,15,98.0,118.0,1.55,9.0,146.5,81.67,68.62
2016,12,13,9,30,105.0,133.0,1.5,9.0,167.0,91.12,77.08
2016,12,13,9,45,109.0,146.0,1.5,9.5,184.5,99.21,84.09
2016,12,13,10,0,113.0,159.0,1.5,10.0,202.0,107.1,90.83
2016,12,13,10,15,100.5,169.5,1.5,10.0,209.5,115.76,98.36
2016,12,13,10,30,88.0,180.0,1.5,10.0,217.0,122.03,103.74
2016,12,13,10,45,235.0,176.0,1.5,10.5,280.5,116.8,98.8
2016,12,13,11,0,382.0,172.0,1.5,11.0,344.0,139.73,102.22
2016,12,13,11,15,191.0,136.5,1.45,11.0,222.5,120.48,88.84
2016,12,13,11,30,0.0,101.0,1.4,11.0,101.0,77.04,60.42
2016,12,13,11,45,61.5,158.0,1.35,11.0,188.0,133.08,105.2
2016,12,13,12,0,123.0,215.0,1.3,11.0,275.0,199.78,158.65
2016,12,13,12,15,161.0,213.5,1.25,11.0,291.0,222.59,177.09
2016,12,13,12,30,199.0,212.0,1.2,11.0,307.0,248.6,198.78
2016,12,13,12,45,108.0,192.0,1.2,11.0,243.5,208.23,168.28
2016,12,13,13,0,17.0,172.0,1.2,11.0,180.0,143.88,116.37
2016,12,13,13,15,8.5,93.5,1.2,11.0,97.5,76.53,60.1
2016,12,13,13,30,0.0,15.0,1.2,11.0,15.0,11.43,4.26
2016,12,13,13,45,0.0,26.5,1.2,11.0,26.5,20.21,11.93
2016,12,13,14,0,0.0,38.0,1.2,11.0,38.0,29.02,19.59
2016,12,13,14,15,0.0,35.0,1.2,11.0,35.0,26.71,17.61
2016,12,13,14,30,0.0,32.0,1.2,11.0,32.0,24.4,15.63
2016,12,13,14,45,0.0,28.5,1.25,11.0,28.5,21.71,13.3
2016,12,13,15,0,0.0,25.0,1.3,11.0,25.0,19.03,10.96
2016,12,13,15,15,0.0,21.0,1.25,10.5,21.0,15.97,8.29
2016,12,13,15,30,0.0,17.0,1.2,10.0,17.0,12.91,5.59
2016,12,13,15,45,0.0,13.0,1.2,10.0,13.0,9.86,2.86
2016,12,13,16,0,0.0,9.0,1.2,10.0,9.0,6.82,0.13
2016,12,13,16,15,0.0,5.5,1.3,10.0,5.5,4.16,0.0
2016,12,13,16,30,0.0,2.0,1.4,10.0,2.0,1.51,0.0
2016,12,13,16,45,0.0,1.0,1.5,10.0,1.0,0.79,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,9.0,2.65,12.0,9.0,6.83,0.0
2016,12,14,8,0,0.0,18.0,2.8,12.0,18.0,13.7,5.86
2016,12,14,8,15,0.0,28.0,2.8,12.0,28.0,21.36,13.16
2016,12,14,8,30,0.0,38.0,2.8,12.0,38.0,29.04,20.3
2016,12,14,8,45,0.0,48.5,2.85,12.5,48.5,37.09,27.67
2016,12,14,9,0,0.0,59.0,2.9,13.0,59.0,44.85,34.69
2016,12,14,9,15,0.0,68.5,2.95,13.0,68.5,51.86,41.02
2016,12,14,9,30,0.0,78.0,3.0,13.0,78.0,58.81,47.24
2016,12,14,9,45,0.0,85.5,3.05,13.0,85.5,64.34,52.13
2016,12,14,10,0,0.0,93.0,3.1,13.0,93.0,69.81,56.94
2016,12,14,10,15,0.0,78.0,3.1,13.0,78.0,59.69,47.85
2016,12,14,10,30,0.0,63.0,3.1,13.0,63.0,48.29,37.64
2016,12,14,10,45,0.0,90.5,3.1,13.0,90.5,68.83,55.86
2016,12,14,11,0,0.0,118.0,3.1,13.0,118.0,88.21,69.58
2016,12,14,11,15,0.0,133.5,3.1,13.0,133.5,99.58,79.08
2016,12,14,11,30,0.0,149.0,3.1,13.0,149.0,111.26,88.82
2016,12,14,11,45,8.0,164.0,3.1,13.0,168.0,124.79,99.76
2016,12,14,12,0,16.0,179.0,3.1,13.0,187.0,139.63,111.9
2016,12,14,12,15,8.0,151.0,3.05,13.0,155.0,118.19,94.32
2016,12,14,12,30,0.0,123.0,3.0,13.0,123.0,94.77,74.93
2016,12,14,12,45,0.0,130.0,2.95,13.0,130.0,100.8,80.05
2016,12,14,13,0,0.0,137.0,2.9,13.0,137.0,107.16,85.45
2016,12,14,13,15,0.0,128.5,2.9,13.0,128.5,100.99,80.33
2016,12,14,13,30,0.0,120.0,2.9,13.0,120.0,94.66,75.09
2016,12,14,13,45,0.0,117.5,2.9,13.0,117.5,93.41,74.15
2016,12,14,14,0,0.0,115.0,2.9,13.0,115.0,92.34,73.34
2016,12,14,14,15,0.0,106.0,2.9,13.0,106.0,85.48,67.62
2016,12,14,14,30,0.0,97.0,2.9,13.0,97.0,78.56,61.82
2016,12,14,14,45,0.0,86.5,2.9,13.0,86.5,70.15,54.69
2016,12,14,15,0,0.0,76.0,2.9,13.0,76.0,61.64,47.42
2016,12,14,15,15,0.0,64.5,2.9,13.0,64.5,52.02,39.1
2016,12,14,15,30,0.0,53.0,2.9,13.0,53.0,42.22,30.55
2016,12,14,15,45,0.0,41.5,2.9,13.0,41.5,32.21,21.75
2016,12,14,16,0,0.0,30.0,2.9,13.0,30.0,22.91,13.53
2016,12,14,16,15,0.0,19.5,2.85,12.5,19.5,14.86,6.06
2016,12,14,16,30,0.0,9.0,2.8,12.0,9.0,6.83,0.0
2016,12,14,16,45,0.0,4.5,2.8,12.0,4.5,3.54,0.0
2016,12,14,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,2.0,4.7,12.5,2.0,1.51,0.0
2016,12,15,8,0,0.0,4.0,4.6,13.0,4.0,3.02,0.0
2016,12,15,8,15,0.0,7.0,4.35,13.0,7.0,5.3,0.0
2016,12,15,8,30,0.0,10.0,4.1,13.0,10.0,7.58,1.09
2016,12,15,8,45,0.0,12.5,3.9,13.0,12.5,9.48,2.86
2016,12,15,9,0,0.0,15.0,3.7,13.0,15.0,11.39,4.62
2016,12,15,9,15,0.0,17.5,3.6,13.0,17.5,13.3,6.36
2016,12,15,9,30,0.0,20.0,3.5,13.0,20.0,15.22,8.09
2016,12,15,9,45,0.0,22.5,3.45,13.0,22.5,17.13,9.81
2016,12,15,10,0,0.0,25.0,3.4,13.0,25.0,19.05,11.53
2016,12,15,10,15,0.0,33.5,3.3,13.0,33.5,25.57,17.36
2016,12,15,10,30,0.0,42.0,3.2,13.0,42.0,32.1,23.19
2016,12,15,10,45,0.0,42.0,3.1,13.0,42.0,32.11,23.16
2016,12,15,11,0,0.0,42.0,3.0,13.0,42.0,32.12,21.93
2016,12,15,11,15,0.0,43.5,2.95,13.0,43.5,33.28,22.9
2016,12,15,11,30,0.0,45.0,2.9,13.0,45.0,34.43,23.87
2016,12,15,11,45,0.0,45.5,2.85,13.0,45.5,34.82,24.19
2016,12,15,12,0,0.0,46.0,2.8,13.0,46.0,35.21,24.51
2016,12,15,12,15,0.0,32.0,2.8,13.0,32.0,24.45,15.32
2016,12,15,12,30,0.0,18.0,2.8,13.0,18.0,13.73,6.13
2016,12,15,12,45,0.0,35.0,2.8,13.0,35.0,26.75,17.3
2016,12,15,13,0,0.0,52.0,2.8,13.0,52.0,39.82,28.49
2016,12,15,13,15,0.0,47.0,2.75,13.0,47.0,35.96,25.22
2016,12,15,13,30,0.0,42.0,2.7,13.0,42.0,32.11,21.95
2016,12,15,13,45,0.0,36.0,2.7,13.0,36.0,27.49,18.02
2016,12,15,14,0,0.0,30.0,2.7,13.0,30.0,22.89,14.09
2016,12,15,14,15,0.0,28.0,2.6,13.0,28.0,21.35,12.79
2016,12,15,14,30,0.0,26.0,2.5,13.0,26.0,19.81,11.48
2016,12,15,14,45,0.0,23.0,2.45,13.0,23.0,17.51,9.5
2016,12,15,15,0,0.0,20.0,2.4,13.0,20.0,15.21,7.51
2016,12,15,15,15,0.0,17.0,2.25,12.5,17.0,12.92,5.53
2016,12,15,15,30,0.0,14.0,2.1,12.0,14.0,10.63,3.52
2016,12,15,15,45,0.0,11.0,2.0,12.0,11.0,8.34,1.49
2016,12,15,16,0,0.0,8.0,1.9,12.0,8.0,6.06,0.0
2016,12,15,16,15,0.0,5.0,1.8,12.0,5.0,3.78,0.0
2016,12,15,16,30,0.0,2.0,1.7,12.0,2.0,1.51,0.0
2016,12,15,16,45,0.0,1.0,1.6,12.0,1.0,0.79,0.0
2016,12,15,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,7,45,212.5,15.5,4.0,7.0,36.5,12.64,0.0
2016,12,16,8,0,425.0,31.0,4.1,7.0,73.0,26.0,16.33
2016,12,16,8,15,513.0,38.0,4.2,7.0,112.5,31.93,22.85
2016,12,16,8,30,601.0,45.0,4.3,7.0,152.0,41.21,31.72
2016,12,16,8,45,654.0,49.5,4.45,7.5,192.5,45.34,35.72
2016,12,16,9,0,707.0,54.0,4.6,8.0,233.0,49.53,39.64
2016,12,16,9,15,741.5,57.5,4.6,8.0,270.0,52.73,42.63
2016,12,16,9,30,776.0,61.0,4.6,8.0,307.0,55.94,45.57
2016,12,16,9,45,803.5,62.5,4.7,8.5,340.0,57.49,46.86
2016,12,16,10,0,831.0,64.0,4.8,9.0,373.0,59.09,48.15
2016,12,16,10,15,847.0,66.0,4.8,9.0,400.0,60.89,49.72
2016,12,16,10,30,863.0,68.0,4.8,9.0,427.0,62.68,51.26
2016,12,16,10,45,872.5,69.5,4.8,9.5,447.0,63.97,52.25
2016,12,16,11,0,882.0,71.0,4.8,10.0,467.0,102.71,59.36
2016,12,16,11,15,889.0,71.5,4.75,10.0,480.5,160.71,94.18
2016,12,16,11,30,896.0,72.0,4.7,10.0,494.0,212.98,135.4
2016,12,16,11,45,899.5,72.5,4.7,10.0,499.5,264.0,181.3
2016,12,16,12,0,903.0,73.0,4.7,10.0,505.0,313.98,228.64
2016,12,16,12,15,902.5,72.5,4.7,10.0,503.5,360.57,273.88
2016,12,16,12,30,902.0,72.0,4.7,10.0,502.0,405.28,317.23
2016,12,16,12,45,898.0,71.5,4.75,10.0,492.5,446.51,357.14
2016,12,16,13,0,894.0,71.0,4.8,10.0,483.0,485.25,394.2
2016,12,16,13,15,885.5,70.0,4.8,10.0,466.0,518.65,426.05
2016,12,16,13,30,877.0,69.0,4.8,10.0,449.0,552.22,457.2
2016,12,16,13,45,864.0,67.5,4.85,10.0,425.0,577.0,480.81
2016,12,16,14,0,851.0,66.0,4.9,10.0,401.0,598.19,501.03
2016,12,16,14,15,831.5,64.0,4.85,10.0,371.0,611.17,513.86
2016,12,16,14,30,812.0,62.0,4.8,10.0,341.0,620.25,523.05
2016,12,16,14,45,785.0,59.0,4.8,10.0,305.5,619.29,523.81
2016,12,16,15,0,758.0,56.0,4.8,10.0,270.0,614.31,520.42
2016,12,16,15,15,715.5,52.0,4.65,9.5,231.0,593.42,503.15
2016,12,16,15,30,673.0,48.0,4.5,9.0,192.0,568.47,481.39
2016,12,16,15,45,608.0,42.0,4.4,8.5,151.5,521.46,440.07
2016,12,16,16,0,543.0,36.0,4.3,8.0,111.0,470.9,392.95
2016,12,16,16,15,424.5,28.0,4.2,7.5,73.5,377.42,299.68
2016,12,16,16,30,306.0,20.0,4.1,7.0,36.0,277.86,58.29
2016,12,16,16,45,153.0,10.0,4.05,7.0,18.0,117.03,0.0
2016,12,16,17,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,246.0,14.0,1.85,3.5,38.0,12.51,0.0
2016,12,17,8,0,492.0,28.0,1.8,4.0,76.0,25.86,16.35
2016,12,17,8,15,576.0,34.5,1.85,4.5,117.0,31.97,23.15
2016,12,17,8,30,660.0,41.0,1.9,5.0,158.0,38.18,29.25
2016,12,17,8,45,710.5,45.5,1.95,5.5,199.0,42.47,33.42
2016,12,17,9,0,761.0,50.0,2.0,6.0,240.0,46.8,37.49
2016,12,17,9,15,793.0,53.0,2.0,6.0,278.0,49.72,40.24
2016,12,17,9,30,825.0,56.0,2.0,6.0,316.0,52.65,42.94
2016,12,17,9,45,845.5,58.5,2.0,6.5,349.0,55.01,44.99
2016,12,17,10,0,866.0,61.0,2.0,7.0,382.0,57.36,46.99
2016,12,17,10,15,881.0,62.5,2.0,7.0,409.0,64.32,53.25
2016,12,17,10,30,896.0,64.0,2.0,7.0,436.0,66.15,54.82
2016,12,17,10,45,904.5,65.5,2.0,7.5,456.0,67.77,56.11
2016,12,17,11,0,913.0,67.0,2.0,8.0,476.0,105.25,62.0
2016,12,17,11,15,918.5,68.0,2.0,8.0,489.0,159.56,92.61
2016,12,17,11,30,924.0,69.0,2.0,8.0,502.0,213.44,134.76
2016,12,17,11,45,925.0,69.5,2.0,8.5,507.5,265.32,180.82
2016,12,17,12,0,926.0,70.0,2.0,9.0,513.0,315.86,227.87
2016,12,17,12,15,925.0,70.0,2.0,9.0,511.0,363.8,273.63
2016,12,17,12,30,924.0,70.0,2.0,9.0,509.0,409.82,317.35
2016,12,17,12,45,915.0,71.0,2.0,9.0,498.5,451.41,356.77
2016,12,17,13,0,906.0,72.0,2.0,9.0,488.0,490.13,392.89
2016,12,17,13,15,897.5,71.0,1.95,9.0,471.0,524.13,424.16
2016,12,17,13,30,889.0,70.0,1.9,9.0,454.0,558.26,454.57
2016,12,17,13,45,874.5,68.5,1.85,9.0,430.0,582.73,476.75
2016,12,17,14,0,860.0,67.0,1.8,9.0,406.0,603.48,495.46
2016,12,17,14,15,840.5,65.0,1.75,9.0,375.5,616.85,507.93
2016,12,17,14,30,821.0,63.0,1.7,9.0,345.0,626.27,516.87
2016,12,17,14,45,791.5,60.0,1.65,9.0,309.0,623.96,516.22
2016,12,17,15,0,762.0,57.0,1.6,9.0,273.0,617.49,511.59
2016,12,17,15,15,719.0,53.0,1.6,8.5,233.5,596.41,495.4
2016,12,17,15,30,676.0,49.0,1.6,8.0,194.0,571.19,474.8
2016,12,17,15,45,606.5,43.5,1.6,7.5,153.0,521.47,433.12
2016,12,17,16,0,537.0,38.0,1.6,7.0,112.0,477.71,393.15
2016,12,17,16,15,417.5,29.0,1.65,6.5,74.5,384.22,302.93
2016,12,17,16,30,298.0,20.0,1.7,6.0,37.0,272.68,70.07
2016,12,17,16,45,149.0,10.0,1.75,6.0,18.5,114.17,0.0
2016,12,17,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,45,250.5,13.5,2.85,2.5,37.5,12.08,0.0
2016,12,18,8,0,501.0,27.0,2.9,3.0,75.0,24.99,15.55
2016,12,18,8,15,586.5,33.0,2.95,3.5,116.0,30.71,22.07
2016,12,18,8,30,672.0,39.0,3.0,4.0,157.0,36.54,27.84
2016,12,18,8,45,723.0,43.0,3.1,4.5,198.5,40.49,31.7
2016,12,18,9,0,774.0,47.0,3.2,5.0,240.0,44.47,35.48
2016,12,18,9,15,807.0,50.0,3.15,5.0,278.5,47.48,38.32
2016,12,18,9,30,840.0,53.0,3.1,5.0,317.0,54.74,45.02
2016,12,18,9,45,859.0,56.0,3.1,5.5,350.0,58.01,47.9
2016,12,18,10,0,878.0,59.0,3.1,6.0,383.0,61.17,50.64
2016,12,18,10,15,893.5,60.5,3.0,6.5,410.5,63.11,52.24
2016,12,18,10,30,909.0,62.0,2.9,7.0,438.0,64.97,53.76
2016,12,18,10,45,919.0,63.5,2.85,7.5,459.0,66.64,55.09
2016,12,18,11,0,929.0,65.0,2.8,8.0,480.0,102.82,60.43
2016,12,18,11,15,935.0,65.5,2.75,8.0,493.5,157.63,90.68
2016,12,18,11,30,941.0,66.0,2.7,8.0,507.0,212.04,133.02
2016,12,18,11,45,943.5,66.0,2.7,8.0,513.0,264.65,180.1
2016,12,18,12,0,946.0,66.0,2.7,8.0,519.0,316.03,228.62
2016,12,18,12,15,945.0,66.0,2.7,8.0,517.0,364.88,275.71
2016,12,18,12,30,944.0,66.0,2.7,8.0,515.0,411.76,320.76
2016,12,18,12,45,939.5,65.5,2.7,8.5,505.0,454.6,361.1
2016,12,18,13,0,935.0,65.0,2.7,9.0,495.0,494.82,398.22
2016,12,18,13,15,927.0,64.0,2.7,9.0,478.0,530.05,431.12
2016,12,18,13,30,919.0,63.0,2.7,9.0,461.0,562.14,460.7
2016,12,18,13,45,906.5,62.0,2.7,9.0,437.0,588.47,485.04
2016,12,18,14,0,894.0,61.0,2.7,9.0,413.0,611.27,506.01
2016,12,18,14,15,875.5,59.0,2.6,9.0,382.5,625.64,519.45
2016,12,18,14,30,857.0,57.0,2.5,9.0,352.0,636.18,529.36
2016,12,18,14,45,830.5,54.5,2.45,9.0,316.0,642.77,535.64
2016,12,18,15,0,804.0,52.0,2.4,9.0,280.0,639.81,533.44
2016,12,18,15,15,763.5,48.5,2.3,8.5,240.5,621.89,519.06
2016,12,18,15,30,723.0,45.0,2.2,8.0,201.0,599.91,500.33
2016,12,18,15,45,659.5,40.0,2.1,7.5,159.5,555.88,462.41
2016,12,18,16,0,596.0,35.0,2.0,7.0,118.0,508.16,418.62
2016,12,18,16,15,481.0,27.0,2.0,6.5,79.0,417.83,330.41
2016,12,18,16,30,366.0,19.0,2.0,6.0,40.0,312.93,95.84
2016,12,18,16,45,183.0,9.5,2.0,6.0,20.0,138.03,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,220.5,14.0,1.95,3.5,34.5,11.44,0.0
2016,12,19,8,0,441.0,28.0,1.9,4.0,69.0,25.67,15.94
2016,12,19,8,15,527.0,34.5,1.9,4.0,108.5,31.7,22.9
2016,12,19,8,30,613.0,41.0,1.9,4.0,148.0,37.83,29.02
2016,12,19,8,45,664.5,45.5,1.9,4.5,187.5,42.06,33.16
2016,12,19,9,0,716.0,50.0,1.9,5.0,227.0,46.32,37.19
2016,12,19,9,15,749.5,53.5,1.85,5.5,264.0,49.59,40.21
2016,12,19,9,30,783.0,57.0,1.8,6.0,301.0,52.86,43.14
2016,12,19,9,45,796.5,61.0,1.8,6.5,332.0,56.23,46.1
2016,12,19,10,0,810.0,65.0,1.8,7.0,363.0,59.52,48.96
2016,12,19,10,15,826.0,67.0,1.8,7.5,390.0,61.29,50.4
2016,12,19,10,30,842.0,69.0,1.8,8.0,417.0,63.05,51.82
2016,12,19,10,45,852.0,70.5,1.85,8.5,437.0,64.32,52.79
2016,12,19,11,0,862.0,72.0,1.9,9.0,457.0,96.87,57.56
2016,12,19,11,15,868.5,73.0,1.85,9.0,470.0,149.5,86.39
2016,12,19,11,30,875.0,74.0,1.8,9.0,483.0,201.94,126.75
2016,12,19,11,45,876.0,74.5,1.8,9.5,488.5,252.39,171.08
2016,12,19,12,0,877.0,75.0,1.8,10.0,494.0,301.62,216.53
2016,12,19,12,15,876.0,75.0,1.8,10.0,492.5,348.36,260.82
2016,12,19,12,30,875.0,75.0,1.8,10.0,491.0,393.28,303.2
2016,12,19,12,45,871.0,74.0,1.8,10.0,481.5,434.02,341.51
2016,12,19,13,0,867.0,73.0,1.8,10.0,472.0,472.29,376.93
2016,12,19,13,15,762.5,87.0,1.75,10.0,429.0,473.6,382.71
2016,12,19,13,30,658.0,101.0,1.7,10.0,386.0,466.3,380.46
2016,12,19,13,45,738.5,85.0,1.65,10.5,389.0,522.74,427.01
2016,12,19,14,0,819.0,69.0,1.6,11.0,392.0,579.18,472.37
2016,12,19,14,15,798.5,66.5,1.5,10.5,362.5,590.47,483.33
2016,12,19,14,30,778.0,64.0,1.4,10.0,333.0,597.87,491.15
2016,12,19,14,45,748.5,61.0,1.3,10.0,298.0,594.88,489.55
2016,12,19,15,0,719.0,58.0,1.2,10.0,263.0,587.85,484.22
2016,12,19,15,15,675.5,54.0,1.2,9.5,225.0,566.03,467.75
2016,12,19,15,30,632.0,50.0,1.2,9.0,187.0,540.16,446.9
2016,12,19,15,45,562.0,44.5,1.3,9.0,147.5,497.63,411.13
2016,12,19,16,0,492.0,39.0,1.4,9.0,108.0,445.92,365.4
2016,12,19,16,15,377.5,30.0,1.4,8.5,72.0,356.09,280.87
2016,12,19,16,30,263.0,21.0,1.4,8.0,36.0,249.71,86.57
2016,12,19,16,45,131.5,10.5,1.4,8.0,18.0,102.08,0.0
2016,12,19,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,187.5,14.0,2.2,5.5,31.0,11.37,0.0
2016,12,20,8,0,375.0,28.0,2.2,6.0,62.0,23.33,13.72
2016,12,20,8,15,463.5,35.0,2.15,6.5,99.5,29.23,20.43
2016,12,20,8,30,552.0,42.0,2.1,7.0,137.0,35.24,26.3
2016,12,20,8,45,607.5,46.5,2.05,7.5,175.5,42.39,33.04
2016,12,20,9,0,663.0,51.0,2.0,8.0,214.0,46.59,36.98
2016,12,20,9,15,698.5,54.5,1.95,8.5,250.0,49.79,39.9
2016,12,20,9,30,734.0,58.0,1.9,9.0,286.0,53.0,42.75
2016,12,20,9,45,764.0,59.0,1.85,9.5,318.5,54.2,43.73
2016,12,20,10,0,794.0,60.0,1.8,10.0,351.0,55.46,44.73
2016,12,20,10,15,810.0,61.5,1.75,10.5,377.0,56.91,45.87
2016,12,20,10,30,826.0,63.0,1.7,11.0,403.0,58.34,47.0
2016,12,20,10,45,837.0,64.0,1.65,11.5,423.0,65.45,53.19
2016,12,20,11,0,848.0,65.0,1.6,12.0,443.0,95.06,56.51
2016,12,20,11,15,855.0,66.0,1.5,12.0,456.5,145.92,83.2
2016,12,20,11,30,862.0,67.0,1.4,12.0,470.0,196.63,121.36
2016,12,20,11,45,864.0,67.5,1.35,12.0,476.0,245.5,163.89
2016,12,20,12,0,866.0,68.0,1.3,12.0,482.0,293.25,207.77
2016,12,20,12,15,641.0,122.0,1.25,12.0,428.0,311.39,234.49
2016,12,20,12,30,416.0,176.0,1.2,12.0,374.0,305.87,239.04
2016,12,20,12,45,487.5,156.5,1.2,12.5,384.5,344.3,271.37
2016,12,20,13,0,559.0,137.0,1.2,13.0,395.0,386.27,306.43
2016,12,20,13,15,563.5,130.5,1.2,13.0,383.0,410.63,328.47
2016,12,20,13,30,568.0,124.0,1.2,13.0,371.0,439.6,353.69
2016,12,20,13,45,555.5,120.5,1.25,13.0,351.5,454.21,367.59
2016,12,20,14,0,543.0,117.0,1.3,13.0,332.0,459.76,374.33
2016,12,20,14,15,653.0,90.0,1.25,12.5,329.0,527.7,430.15
2016,12,20,14,30,763.0,63.0,1.2,12.0,326.0,586.32,477.92
2016,12,20,14,45,736.0,60.0,1.15,12.0,293.0,584.79,477.25
2016,12,20,15,0,709.0,57.0,1.1,12.0,260.0,579.37,473.56
2016,12,20,15,15,667.5,53.0,1.05,11.5,222.5,558.94,457.93
2016,12,20,15,30,626.0,49.0,1.0,11.0,185.0,534.61,438.13
2016,12,20,15,45,563.5,43.0,1.0,11.0,146.5,496.47,405.65
2016,12,20,16,0,501.0,37.0,1.0,11.0,108.0,449.79,364.11
2016,12,20,16,15,390.0,28.5,1.05,10.5,72.0,363.19,284.1
2016,12,20,16,30,279.0,20.0,1.1,10.0,36.0,261.08,101.2
2016,12,20,16,45,139.5,10.0,1.15,9.5,18.0,107.42,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
