Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,21,7,45,198.0,13.5,2.25,7.5,31.5,10.98,0.0
2016,12,21,8,0,396.0,27.0,2.3,8.0,63.0,22.59,12.85
2016,12,21,8,15,484.5,33.5,2.35,8.5,100.5,30.58,21.41
2016,12,21,8,30,573.0,40.0,2.4,9.0,138.0,36.68,27.35
2016,12,21,8,45,628.5,44.5,2.5,9.5,177.5,40.89,31.4
2016,12,21,9,0,684.0,49.0,2.6,10.0,217.0,45.16,35.37
2016,12,21,9,15,719.5,52.0,2.65,10.0,253.5,48.02,38.05
2016,12,21,9,30,755.0,55.0,2.7,10.0,290.0,50.91,40.68
2016,12,21,9,45,782.0,57.0,2.8,10.5,322.5,52.92,42.39
2016,12,21,10,0,809.0,59.0,2.9,11.0,355.0,54.94,44.07
2016,12,21,10,15,826.0,61.0,2.75,11.0,382.0,56.8,45.68
2016,12,21,10,30,843.0,63.0,2.6,11.0,409.0,64.45,52.47
2016,12,21,10,45,856.0,63.5,2.5,11.5,430.0,65.45,53.18
2016,12,21,11,0,869.0,64.0,2.4,12.0,451.0,93.76,55.8
2016,12,21,11,15,876.5,64.5,2.35,12.0,465.0,145.45,82.33
2016,12,21,11,30,884.0,65.0,2.3,12.0,479.0,196.97,120.99
2016,12,21,11,45,889.0,65.0,2.3,12.5,486.0,247.19,164.45
2016,12,21,12,0,894.0,65.0,2.3,13.0,493.0,296.55,209.61
2016,12,21,12,15,894.5,65.0,2.3,13.0,492.0,343.43,253.87
2016,12,21,12,30,895.0,65.0,2.3,13.0,491.0,388.62,296.45
2016,12,21,12,45,887.0,66.5,2.3,13.5,482.0,429.95,334.69
2016,12,21,13,0,879.0,68.0,2.3,14.0,473.0,468.61,369.74
2016,12,21,13,15,872.0,67.0,2.25,14.0,457.0,502.46,400.61
2016,12,21,13,30,865.0,66.0,2.2,14.0,441.0,533.4,428.4
2016,12,21,13,45,852.5,64.5,2.2,14.0,418.5,561.53,453.44
2016,12,21,14,0,840.0,63.0,2.2,14.0,396.0,583.1,472.89
2016,12,21,14,15,821.5,61.5,2.1,13.5,367.0,597.45,486.77
2016,12,21,14,30,803.0,60.0,2.0,13.0,338.0,608.03,497.26
2016,12,21,14,45,775.5,57.0,1.95,13.0,303.5,607.1,497.78
2016,12,21,15,0,748.0,54.0,1.9,13.0,269.0,602.19,494.57
2016,12,21,15,15,708.0,50.5,1.75,12.5,231.0,584.13,480.06
2016,12,21,15,30,668.0,47.0,1.6,12.0,193.0,562.15,461.48
2016,12,21,15,45,603.5,41.5,1.5,11.5,153.0,516.68,423.36
2016,12,21,16,0,539.0,36.0,1.4,11.0,113.0,467.72,380.07
2016,12,21,16,15,428.5,28.0,1.4,10.5,76.0,380.73,299.46
2016,12,21,16,30,318.0,20.0,1.4,10.0,39.0,290.02,125.26
2016,12,21,16,45,159.0,10.0,1.45,10.0,19.5,121.37,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,206.0,13.5,1.4,6.5,32.0,11.01,0.0
2016,12,22,8,0,412.0,27.0,1.3,7.0,64.0,22.66,12.88
2016,12,22,8,15,502.5,34.5,1.2,7.5,103.5,31.58,22.4
2016,12,22,8,30,593.0,42.0,1.1,8.0,143.0,38.57,29.19
2016,12,22,8,45,646.5,46.5,1.05,8.5,182.5,42.75,33.24
2016,12,22,9,0,700.0,51.0,1.0,9.0,222.0,46.98,37.21
2016,12,22,9,15,736.0,54.5,0.9,9.5,259.5,50.24,40.17
2016,12,22,9,30,772.0,58.0,0.8,10.0,297.0,53.51,43.07
2016,12,22,9,45,796.0,60.5,0.75,10.5,330.0,55.83,45.04
2016,12,22,10,0,820.0,63.0,0.7,11.0,363.0,58.15,46.98
2016,12,22,10,15,837.0,65.0,0.8,11.0,390.5,59.97,48.54
2016,12,22,10,30,854.0,67.0,0.9,11.0,418.0,61.78,50.09
2016,12,22,10,45,865.5,68.0,1.0,11.5,439.0,62.74,50.78
2016,12,22,11,0,877.0,69.0,1.1,12.0,460.0,96.05,58.37
2016,12,22,11,15,884.0,70.0,1.15,12.0,474.0,148.7,84.83
2016,12,22,11,30,891.0,71.0,1.2,12.0,488.0,201.17,123.68
2016,12,22,11,45,894.5,71.5,1.25,12.5,494.5,252.1,167.26
2016,12,22,12,0,898.0,72.0,1.3,13.0,501.0,302.05,212.45
2016,12,22,12,15,897.5,72.0,1.3,13.0,499.5,349.12,256.33
2016,12,22,12,30,897.0,72.0,1.3,13.0,498.0,394.41,298.39
2016,12,22,12,45,894.5,71.0,1.3,13.0,489.5,435.98,336.77
2016,12,22,13,0,892.0,70.0,1.3,13.0,481.0,475.2,372.38
2016,12,22,13,15,883.0,69.0,1.2,13.0,464.5,508.77,402.24
2016,12,22,13,30,874.0,68.0,1.1,13.0,448.0,539.23,428.73
2016,12,22,13,45,861.0,66.5,1.05,13.0,424.5,567.58,453.03
2016,12,22,14,0,848.0,65.0,1.0,13.0,401.0,589.27,471.71
2016,12,22,14,15,828.5,63.0,0.95,12.5,371.5,602.82,484.65
2016,12,22,14,30,809.0,61.0,0.9,12.0,342.0,612.47,494.26
2016,12,22,14,45,778.5,58.5,0.85,12.0,307.0,610.39,493.65
2016,12,22,15,0,748.0,56.0,0.8,12.0,272.0,604.18,489.39
2016,12,22,15,15,706.0,52.5,0.85,11.5,233.5,584.8,475.61
2016,12,22,15,30,664.0,49.0,0.9,11.0,195.0,561.35,457.64
2016,12,22,15,45,600.5,43.0,1.0,10.5,155.0,516.03,421.51
2016,12,22,16,0,537.0,37.0,1.1,10.0,115.0,467.21,379.86
2016,12,22,16,15,426.5,29.0,1.15,9.5,77.5,390.06,307.85
2016,12,22,16,30,316.0,21.0,1.2,9.0,40.0,290.61,137.62
2016,12,22,16,45,158.0,10.5,1.25,9.0,20.0,121.11,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,10.5,4.05,8.0,10.5,7.98,0.0
2016,12,23,8,0,0.0,21.0,4.0,8.0,21.0,16.02,7.3
2016,12,23,8,15,0.0,35.5,3.8,8.0,35.5,26.81,18.07
2016,12,23,8,30,0.0,50.0,3.6,8.0,50.0,37.3,27.98
2016,12,23,8,45,0.0,64.5,3.45,8.5,64.5,47.68,37.65
2016,12,23,9,0,0.0,79.0,3.3,9.0,79.0,57.95,47.09
2016,12,23,9,15,0.0,92.5,3.15,9.0,92.5,67.48,55.82
2016,12,23,9,30,0.0,106.0,3.0,9.0,106.0,76.9,64.35
2016,12,23,9,45,3.0,118.0,2.9,9.0,119.0,85.32,71.9
2016,12,23,10,0,6.0,130.0,2.8,9.0,132.0,93.63,79.28
2016,12,23,10,15,134.0,149.5,2.85,9.0,204.5,102.75,87.33
2016,12,23,10,30,262.0,169.0,2.9,9.0,277.0,113.33,96.64
2016,12,23,10,45,216.0,182.5,2.95,9.5,274.5,123.05,104.95
2016,12,23,11,0,170.0,196.0,3.0,10.0,272.0,136.92,108.29
2016,12,23,11,15,85.0,170.0,3.35,10.0,208.0,129.57,101.96
2016,12,23,11,30,0.0,144.0,3.7,10.0,144.0,107.46,86.64
2016,12,23,11,45,0.0,99.0,4.05,10.0,99.0,75.69,59.57
2016,12,23,12,0,0.0,54.0,4.4,10.0,54.0,41.37,30.12
2016,12,23,12,15,0.0,66.5,4.55,10.0,66.5,51.02,38.43
2016,12,23,12,30,0.0,79.0,4.7,10.0,79.0,60.7,46.75
2016,12,23,12,45,0.0,114.5,4.9,10.0,114.5,88.42,70.51
2016,12,23,13,0,0.0,150.0,5.1,10.0,150.0,117.49,95.32
2016,12,23,13,15,0.0,130.0,5.1,10.0,130.0,102.0,82.19
2016,12,23,13,30,0.0,110.0,5.1,10.0,110.0,86.06,68.65
2016,12,23,13,45,40.0,139.0,5.1,10.0,155.0,142.09,117.15
2016,12,23,14,0,80.0,168.0,5.1,10.0,200.0,199.98,167.07
2016,12,23,14,15,74.5,157.0,4.95,9.5,185.0,192.32,161.2
2016,12,23,14,30,69.0,146.0,4.8,9.0,170.0,184.07,154.79
2016,12,23,14,45,64.0,132.0,4.7,9.0,152.5,172.02,144.72
2016,12,23,15,0,59.0,118.0,4.6,9.0,135.0,159.35,133.94
2016,12,23,15,15,52.0,102.0,4.35,8.5,115.5,141.96,119.04
2016,12,23,15,30,45.0,86.0,4.1,8.0,96.0,123.75,103.1
2016,12,23,15,45,35.0,69.0,3.95,8.0,76.0,100.92,82.58
2016,12,23,16,0,25.0,52.0,3.8,8.0,56.0,76.75,60.65
2016,12,23,16,15,12.5,35.5,3.7,8.0,37.5,49.77,35.74
2016,12,23,16,30,0.0,19.0,3.6,8.0,19.0,14.8,2.23
2016,12,23,16,45,0.0,9.5,3.5,8.0,9.5,7.47,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,45,209.5,13.0,2.7,5.5,31.5,10.61,0.0
2016,12,24,8,0,419.0,26.0,2.7,6.0,63.0,23.8,13.61
2016,12,24,8,15,510.5,32.5,2.75,6.0,102.0,29.85,20.92
2016,12,24,8,30,602.0,39.0,2.8,6.0,141.0,36.03,27.07
2016,12,24,8,45,658.5,43.5,2.85,6.5,181.0,40.31,31.24
2016,12,24,9,0,715.0,48.0,2.9,7.0,221.0,44.65,35.33
2016,12,24,9,15,750.0,51.0,2.9,7.0,258.5,47.57,38.1
2016,12,24,9,30,785.0,54.0,2.9,7.0,296.0,50.51,40.81
2016,12,24,9,45,809.0,56.0,2.95,7.5,329.0,52.53,42.54
2016,12,24,10,0,833.0,58.0,3.0,8.0,362.0,54.55,44.25
2016,12,24,10,15,849.5,59.5,3.0,8.0,389.0,61.59,50.57
2016,12,24,10,30,866.0,61.0,3.0,8.0,416.0,63.44,52.18
2016,12,24,10,45,876.0,62.5,3.05,8.5,437.0,65.11,53.5
2016,12,24,11,0,886.0,64.0,3.1,9.0,458.0,89.87,55.34
2016,12,24,11,15,893.0,64.5,3.1,9.0,472.0,142.53,81.07
2016,12,24,11,30,900.0,65.0,3.1,9.0,486.0,194.96,120.14
2016,12,24,11,45,903.5,65.5,3.1,9.0,493.0,246.26,165.15
2016,12,24,12,0,907.0,66.0,3.1,9.0,500.0,296.57,212.25
2016,12,24,12,15,907.5,66.0,3.1,9.0,499.0,344.32,258.19
2016,12,24,12,30,908.0,66.0,3.1,9.0,498.0,390.36,302.48
2016,12,24,12,45,898.0,67.5,3.1,9.0,489.0,431.76,342.43
2016,12,24,13,0,888.0,69.0,3.1,9.0,480.0,470.29,379.1
2016,12,24,13,15,881.0,68.0,3.05,9.0,464.0,504.81,411.51
2016,12,24,13,30,874.0,67.0,3.0,9.0,448.0,536.4,440.75
2016,12,24,13,45,863.5,65.5,3.0,9.0,426.0,562.5,465.08
2016,12,24,14,0,853.0,64.0,3.0,9.0,404.0,589.68,489.56
2016,12,24,14,15,835.5,62.0,2.9,9.0,375.0,604.8,503.72
2016,12,24,14,30,818.0,60.0,2.8,9.0,346.0,616.12,514.4
2016,12,24,14,45,793.5,57.0,2.75,9.0,312.0,617.86,517.21
2016,12,24,15,0,769.0,54.0,2.7,9.0,278.0,615.67,516.19
2016,12,24,15,15,729.5,50.5,2.6,8.5,239.5,598.61,502.62
2016,12,24,15,30,690.0,47.0,2.5,8.0,201.0,577.56,484.87
2016,12,24,15,45,630.0,42.0,2.4,7.5,160.5,536.36,449.45
2016,12,24,16,0,570.0,37.0,2.3,7.0,120.0,491.5,408.65
2016,12,24,16,15,460.5,29.5,2.3,6.5,82.0,405.61,328.52
2016,12,24,16,30,351.0,22.0,2.3,6.0,44.0,308.87,172.12
2016,12,24,16,45,175.5,11.0,2.35,6.0,22.0,134.17,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,7,45,207.5,13.0,2.2,3.5,30.5,10.61,0.0
2016,12,25,8,0,415.0,26.0,2.3,4.0,61.0,23.79,13.64
2016,12,25,8,15,506.5,32.5,2.35,4.0,100.0,29.83,21.08
2016,12,25,8,30,598.0,39.0,2.4,4.0,139.0,36.0,27.27
2016,12,25,8,45,651.0,44.0,2.45,4.5,179.0,40.67,31.83
2016,12,25,9,0,704.0,49.0,2.5,5.0,219.0,45.37,36.28
2016,12,25,9,15,739.5,52.0,2.5,5.5,256.5,48.26,38.96
2016,12,25,9,30,775.0,55.0,2.5,6.0,294.0,51.17,41.58
2016,12,25,9,45,573.5,93.0,2.55,6.5,280.0,72.2,60.68
2016,12,25,10,0,372.0,131.0,2.6,7.0,266.0,91.08,77.59
2016,12,25,10,15,377.5,141.0,2.6,7.0,287.0,96.99,82.79
2016,12,25,10,30,383.0,151.0,2.6,7.0,308.0,102.81,87.91
2016,12,25,10,45,347.0,165.5,2.65,7.5,313.5,112.94,96.7
2016,12,25,11,0,311.0,180.0,2.7,8.0,319.0,130.43,101.36
2016,12,25,11,15,206.5,193.5,2.75,8.0,286.5,153.43,118.12
2016,12,25,11,30,102.0,207.0,2.8,8.0,254.0,162.82,129.51
2016,12,25,11,45,83.5,206.0,2.85,8.0,245.5,168.04,134.9
2016,12,25,12,0,65.0,205.0,2.9,8.0,237.0,170.86,138.47
2016,12,25,12,15,135.0,208.0,2.9,8.0,273.0,205.22,165.85
2016,12,25,12,30,205.0,211.0,2.9,8.0,309.0,244.04,197.85
2016,12,25,12,45,231.0,204.5,2.9,8.5,313.0,263.87,215.15
2016,12,25,13,0,257.0,198.0,2.9,9.0,317.0,293.05,240.29
2016,12,25,13,15,195.5,195.0,2.9,9.0,284.0,268.43,221.76
2016,12,25,13,30,134.0,192.0,2.9,9.0,251.0,246.52,204.65
2016,12,25,13,45,275.0,166.5,2.95,9.0,279.0,321.43,268.88
2016,12,25,14,0,416.0,141.0,3.0,9.0,307.0,406.37,340.9
2016,12,25,14,15,401.5,133.5,2.95,9.0,284.5,407.68,343.09
2016,12,25,14,30,387.0,126.0,2.9,9.0,262.0,406.49,343.35
2016,12,25,14,45,376.0,114.5,2.85,9.0,236.0,400.95,339.84
2016,12,25,15,0,365.0,103.0,2.8,9.0,210.0,393.08,334.03
2016,12,25,15,15,344.5,90.5,2.75,8.5,180.5,375.17,319.89
2016,12,25,15,30,324.0,78.0,2.7,8.0,151.0,354.95,302.98
2016,12,25,15,45,292.5,64.5,2.65,7.5,120.5,323.47,275.42
2016,12,25,16,0,261.0,51.0,2.6,7.0,90.0,290.1,244.74
2016,12,25,16,15,203.0,37.5,2.7,6.5,61.5,236.3,193.1
2016,12,25,16,30,145.0,24.0,2.8,6.0,33.0,171.44,99.91
2016,12,25,16,45,72.5,12.0,2.95,6.0,16.5,61.34,0.0
2016,12,25,17,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,206.5,13.0,2.8,2.5,30.5,10.61,0.0
2016,12,26,8,0,413.0,26.0,2.9,3.0,61.0,23.79,13.59
2016,12,26,8,15,505.0,33.0,2.95,3.5,100.0,30.27,21.5
2016,12,26,8,30,597.0,40.0,3.0,4.0,139.0,36.87,28.04
2016,12,26,8,45,650.5,45.0,3.05,4.5,179.0,41.51,32.59
2016,12,26,9,0,704.0,50.0,3.1,5.0,219.0,46.19,37.03
2016,12,26,9,15,740.0,53.5,3.1,5.0,257.0,49.47,40.15
2016,12,26,9,30,776.0,57.0,3.1,5.0,295.0,52.76,43.2
2016,12,26,9,45,798.0,60.0,3.1,5.5,328.0,55.47,45.58
2016,12,26,10,0,820.0,63.0,3.1,6.0,361.0,58.15,47.89
2016,12,26,10,15,837.0,64.5,3.05,6.5,388.5,59.59,49.05
2016,12,26,10,30,854.0,66.0,3.0,7.0,416.0,61.04,50.2
2016,12,26,10,45,866.0,67.0,3.0,7.5,437.5,62.02,50.92
2016,12,26,11,0,878.0,68.0,3.0,8.0,459.0,89.48,57.03
2016,12,26,11,15,885.0,69.0,2.95,8.0,473.0,142.28,82.06
2016,12,26,11,30,892.0,70.0,2.9,8.0,487.0,194.9,120.87
2016,12,26,11,45,895.5,70.0,2.85,8.5,494.0,245.65,164.93
2016,12,26,12,0,899.0,70.0,2.8,9.0,501.0,295.4,211.01
2016,12,26,12,15,898.5,70.0,2.7,9.0,500.0,342.72,256.35
2016,12,26,12,30,898.0,70.0,2.6,9.0,499.0,388.27,299.93
2016,12,26,12,45,893.5,69.5,2.55,9.0,490.5,429.81,339.63
2016,12,26,13,0,889.0,69.0,2.5,9.0,482.0,468.87,376.38
2016,12,26,13,15,881.5,68.0,2.45,9.0,466.5,503.38,408.57
2016,12,26,13,30,874.0,67.0,2.4,9.0,451.0,534.92,437.56
2016,12,26,13,45,861.0,66.0,2.35,9.5,428.0,564.09,462.99
2016,12,26,14,0,848.0,65.0,2.3,10.0,405.0,586.76,482.65
2016,12,26,14,15,829.5,63.0,2.15,9.5,376.0,601.36,496.79
2016,12,26,14,30,811.0,61.0,2.0,9.0,347.0,612.11,507.42
2016,12,26,14,45,785.5,58.0,1.95,9.0,313.0,613.26,509.68
2016,12,26,15,0,760.0,55.0,1.9,9.0,279.0,610.45,508.25
2016,12,26,15,15,721.0,51.5,1.85,8.5,240.5,593.79,495.37
2016,12,26,15,30,682.0,48.0,1.8,8.0,202.0,573.17,478.42
2016,12,26,15,45,622.0,43.0,1.75,7.5,162.0,532.03,443.72
2016,12,26,16,0,562.0,38.0,1.7,7.0,122.0,487.21,403.79
2016,12,26,16,15,458.5,30.0,1.8,6.5,84.0,405.29,329.07
2016,12,26,16,30,355.0,22.0,1.9,6.0,46.0,314.8,194.68
2016,12,26,16,45,177.5,11.0,2.0,6.0,23.0,135.84,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,178.5,13.5,1.7,4.5,28.5,10.98,0.0
2016,12,27,8,0,357.0,27.0,1.7,5.0,57.0,22.49,12.34
2016,12,27,8,15,451.0,34.5,1.65,5.5,95.0,28.8,20.01
2016,12,27,8,30,545.0,42.0,1.6,6.0,133.0,35.22,26.34
2016,12,27,8,45,605.0,47.0,1.55,6.5,172.5,42.82,33.54
2016,12,27,9,0,665.0,52.0,1.5,7.0,212.0,47.46,37.91
2016,12,27,9,15,702.0,56.0,1.35,7.0,249.0,51.06,41.31
2016,12,27,9,30,739.0,60.0,1.2,7.0,286.0,54.66,44.63
2016,12,27,9,45,768.0,62.0,1.1,7.5,319.5,56.59,46.27
2016,12,27,10,0,797.0,64.0,1.0,8.0,353.0,58.55,47.91
2016,12,27,10,15,814.0,66.0,1.1,8.5,380.5,60.34,49.36
2016,12,27,10,30,831.0,68.0,1.2,9.0,408.0,62.11,50.79
2016,12,27,10,45,754.5,84.0,1.3,9.5,404.5,72.52,59.94
2016,12,27,11,0,678.0,100.0,1.4,10.0,401.0,92.04,62.71
2016,12,27,11,15,772.0,86.5,1.4,10.0,439.5,138.6,82.82
2016,12,27,11,30,866.0,73.0,1.4,10.0,478.0,187.96,114.92
2016,12,27,11,45,667.0,120.0,1.4,10.5,435.0,231.22,160.54
2016,12,27,12,0,468.0,167.0,1.4,11.0,392.0,252.87,188.9
2016,12,27,12,15,457.0,169.5,1.3,11.0,388.5,281.43,215.67
2016,12,27,12,30,446.0,172.0,1.2,11.0,385.0,308.13,240.61
2016,12,27,12,45,519.5,151.0,1.1,11.0,395.5,347.06,273.62
2016,12,27,13,0,593.0,130.0,1.0,11.0,406.0,395.2,313.92
2016,12,27,13,15,580.0,128.5,1.0,11.0,391.0,417.62,334.65
2016,12,27,13,30,567.0,127.0,1.0,11.0,376.0,437.2,352.8
2016,12,27,13,45,505.5,131.5,1.0,11.0,345.5,426.88,347.11
2016,12,27,14,0,444.0,136.0,1.0,11.0,315.0,417.18,341.3
2016,12,27,14,15,423.0,131.5,1.0,11.0,292.0,418.3,343.84
2016,12,27,14,30,402.0,127.0,1.0,11.0,269.0,416.69,343.79
2016,12,27,14,45,386.0,116.0,1.05,11.0,242.0,408.84,338.91
2016,12,27,15,0,370.0,105.0,1.1,11.0,215.0,398.45,331.62
2016,12,27,15,15,344.5,93.5,1.15,10.5,185.0,378.49,316.54
2016,12,27,15,30,319.0,82.0,1.2,10.0,155.0,356.19,298.7
2016,12,27,15,45,286.0,68.0,1.25,10.0,123.5,323.25,270.48
2016,12,27,16,0,253.0,54.0,1.3,10.0,92.0,288.39,239.23
2016,12,27,16,15,191.0,40.0,1.35,9.5,63.5,231.18,186.7
2016,12,27,16,30,129.0,26.0,1.4,9.0,35.0,165.29,103.85
2016,12,27,16,45,64.5,13.0,1.5,8.5,17.5,56.49,0.0
2016,12,27,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,213.0,12.0,2.35,4.5,30.0,10.68,0.0
2016,12,28,8,0,426.0,24.0,2.4,5.0,60.0,22.01,11.86
2016,12,28,8,15,516.0,30.5,2.4,5.5,98.5,28.11,19.37
2016,12,28,8,30,606.0,37.0,2.4,6.0,137.0,34.33,25.51
2016,12,28,8,45,662.0,41.0,2.4,6.5,177.0,38.23,29.34
2016,12,28,9,0,718.0,45.0,2.4,7.0,217.0,42.21,33.11
2016,12,28,9,15,752.5,48.0,2.4,7.5,254.5,45.19,35.85
2016,12,28,9,30,787.0,51.0,2.4,8.0,292.0,48.18,38.52
2016,12,28,9,45,813.0,52.5,2.45,8.5,325.5,54.68,44.34
2016,12,28,10,0,839.0,54.0,2.5,9.0,359.0,56.88,46.19
2016,12,28,10,15,854.5,55.5,2.4,9.5,386.5,58.83,47.79
2016,12,28,10,30,870.0,57.0,2.3,10.0,414.0,60.7,49.31
2016,12,28,10,45,881.0,58.0,2.25,10.5,435.0,62.06,50.36
2016,12,28,11,0,892.0,59.0,2.2,11.0,456.0,81.07,50.55
2016,12,28,11,15,898.5,59.5,2.1,11.0,470.0,133.96,74.09
2016,12,28,11,30,905.0,60.0,2.0,11.0,484.0,186.61,111.87
2016,12,28,11,45,908.0,60.0,1.9,11.5,491.0,237.7,155.4
2016,12,28,12,0,911.0,60.0,1.8,12.0,498.0,287.73,200.95
2016,12,28,12,15,911.0,60.5,1.75,12.0,498.0,336.04,246.36
2016,12,28,12,30,911.0,61.0,1.7,12.0,498.0,382.66,290.08
2016,12,28,12,45,905.0,61.5,1.7,12.5,489.5,425.01,329.22
2016,12,28,13,0,899.0,62.0,1.7,13.0,481.0,464.8,365.22
2016,12,28,13,15,892.0,61.5,1.65,13.0,466.0,500.4,397.44
2016,12,28,13,30,885.0,61.0,1.6,13.0,451.0,533.09,426.49
2016,12,28,13,45,874.0,59.5,1.6,13.0,429.0,559.45,450.22
2016,12,28,14,0,863.0,58.0,1.6,13.0,407.0,582.43,470.79
2016,12,28,14,15,846.5,56.5,1.5,12.5,378.5,598.66,485.95
2016,12,28,14,30,830.0,55.0,1.4,12.0,350.0,611.28,497.86
2016,12,28,14,45,805.5,53.0,1.3,12.0,316.5,620.29,505.37
2016,12,28,15,0,781.0,51.0,1.2,12.0,283.0,619.94,505.02
2016,12,28,15,15,744.5,47.5,1.15,11.5,245.0,605.54,494.16
2016,12,28,15,30,708.0,44.0,1.1,11.0,207.0,587.29,479.5
2016,12,28,15,45,651.0,39.5,1.1,10.5,167.0,549.47,448.78
2016,12,28,16,0,594.0,35.0,1.1,10.0,127.0,508.24,413.15
2016,12,28,16,15,496.5,28.5,1.1,9.5,88.5,432.58,345.69
2016,12,28,16,30,399.0,22.0,1.1,9.0,50.0,349.91,229.49
2016,12,28,16,45,199.5,11.0,1.15,9.0,25.0,151.93,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,184.0,13.5,3.3,5.5,29.0,11.0,0.0
2016,12,29,8,0,368.0,27.0,3.4,6.0,58.0,22.54,12.14
2016,12,29,8,15,465.0,35.0,3.45,6.0,96.5,29.29,20.35
2016,12,29,8,30,562.0,43.0,3.5,6.0,135.0,36.14,27.13
2016,12,29,8,45,620.0,48.0,3.55,6.5,175.5,43.81,34.4
2016,12,29,9,0,678.0,53.0,3.6,7.0,216.0,48.43,38.76
2016,12,29,9,15,716.5,57.0,3.6,7.5,254.0,52.04,42.09
2016,12,29,9,30,755.0,61.0,3.6,8.0,292.0,55.67,45.34
2016,12,29,9,45,769.5,66.0,3.65,8.5,324.0,59.75,48.92
2016,12,29,10,0,784.0,71.0,3.7,9.0,356.0,63.74,52.38
2016,12,29,10,15,803.0,73.5,3.6,9.0,384.0,65.83,54.19
2016,12,29,10,30,822.0,76.0,3.5,9.0,412.0,67.91,56.0
2016,12,29,10,45,837.5,76.5,3.45,9.5,434.5,68.46,56.3
2016,12,29,11,0,853.0,77.0,3.4,10.0,457.0,85.39,55.77
2016,12,29,11,15,860.5,78.0,3.25,10.5,472.0,138.03,79.47
2016,12,29,11,30,868.0,79.0,3.1,11.0,487.0,190.68,117.16
2016,12,29,11,45,874.0,79.0,3.0,11.5,494.5,242.0,160.74
2016,12,29,12,0,880.0,79.0,2.9,12.0,502.0,292.66,206.74
2016,12,29,12,15,880.0,79.0,2.8,12.0,501.5,340.64,251.97
2016,12,29,12,30,880.0,79.0,2.7,12.0,501.0,386.94,295.59
2016,12,29,12,45,885.5,75.5,2.6,12.0,495.0,430.26,335.99
2016,12,29,13,0,891.0,72.0,2.5,12.0,489.0,470.44,373.04
2016,12,29,13,15,883.5,71.0,2.4,12.0,473.5,505.43,405.16
2016,12,29,13,30,876.0,70.0,2.3,12.0,458.0,540.42,436.27
2016,12,29,13,45,864.5,68.5,2.25,12.5,435.5,567.37,459.72
2016,12,29,14,0,853.0,67.0,2.2,13.0,413.0,590.85,479.79
2016,12,29,14,15,835.0,65.0,2.1,12.5,384.0,606.28,494.64
2016,12,29,14,30,817.0,63.0,2.0,12.0,355.0,617.85,506.08
2016,12,29,14,45,792.0,60.0,1.9,12.0,321.0,619.81,508.73
2016,12,29,15,0,767.0,57.0,1.8,12.0,287.0,617.78,507.73
2016,12,29,15,15,728.0,53.5,1.7,11.5,248.5,601.5,495.16
2016,12,29,15,30,689.0,50.0,1.6,11.0,210.0,581.16,478.57
2016,12,29,15,45,628.5,45.0,1.5,10.5,169.5,539.84,444.27
2016,12,29,16,0,568.0,40.0,1.4,10.0,129.0,494.69,404.9
2016,12,29,16,15,466.0,32.0,1.45,9.5,90.0,423.3,341.04
2016,12,29,16,30,364.0,24.0,1.5,9.0,51.0,337.89,229.96
2016,12,29,16,45,182.0,12.0,1.6,8.5,25.5,140.32,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,159.0,14.0,0.7,6.5,27.0,11.02,0.0
2016,12,30,8,0,318.0,28.0,0.6,7.0,54.0,23.22,12.61
2016,12,30,8,15,414.0,36.5,0.55,7.0,91.5,30.26,21.19
2016,12,30,8,30,510.0,45.0,0.5,7.0,129.0,37.39,28.23
2016,12,30,8,45,566.5,51.5,0.45,7.5,168.0,42.67,33.33
2016,12,30,9,0,623.0,58.0,0.4,8.0,207.0,47.98,38.29
2016,12,30,9,15,662.0,62.5,0.55,8.0,244.0,51.58,41.65
2016,12,30,9,30,701.0,67.0,0.7,8.0,281.0,55.19,44.95
2016,12,30,9,45,738.5,67.5,0.85,8.5,315.5,60.48,49.62
2016,12,30,10,0,776.0,68.0,1.0,9.0,350.0,61.3,50.19
2016,12,30,10,15,794.0,70.5,1.15,9.5,378.0,63.4,51.91
2016,12,30,10,30,812.0,73.0,1.3,10.0,406.0,65.49,53.61
2016,12,30,10,45,822.0,75.0,1.45,10.5,427.0,67.07,54.84
2016,12,30,11,0,832.0,77.0,1.6,11.0,448.0,83.49,54.98
2016,12,30,11,15,840.0,78.0,1.6,11.0,462.5,135.05,77.68
2016,12,30,11,30,848.0,79.0,1.6,11.0,477.0,186.7,114.38
2016,12,30,11,45,852.0,79.0,1.65,11.5,484.5,236.61,156.5
2016,12,30,12,0,856.0,79.0,1.7,12.0,492.0,285.7,200.87
2016,12,30,12,15,856.5,79.0,1.7,12.0,492.0,332.7,244.82
2016,12,30,12,30,857.0,79.0,1.7,12.0,492.0,378.13,287.28
2016,12,30,12,45,854.5,78.5,1.75,12.0,484.5,420.14,326.51
2016,12,30,13,0,852.0,78.0,1.8,12.0,477.0,459.92,363.16
2016,12,30,13,15,844.5,77.0,1.85,12.0,462.0,494.43,394.89
2016,12,30,13,30,837.0,76.0,1.9,12.0,447.0,526.01,423.61
2016,12,30,13,45,823.5,74.5,2.0,12.0,425.0,550.72,446.61
2016,12,30,14,0,810.0,73.0,2.1,12.0,403.0,571.94,466.41
2016,12,30,14,15,792.0,71.0,2.15,11.5,375.0,586.32,481.15
2016,12,30,14,30,774.0,69.0,2.2,11.0,347.0,596.94,492.62
2016,12,30,14,45,742.5,66.5,2.3,11.0,313.0,594.3,492.65
2016,12,30,15,0,711.0,64.0,2.4,11.0,279.0,587.44,488.85
2016,12,30,15,15,670.5,60.0,2.35,10.5,241.5,573.88,479.07
2016,12,30,15,30,630.0,56.0,2.3,10.0,204.0,552.31,461.58
2016,12,30,15,45,551.5,51.5,2.25,10.0,163.0,499.23,416.92
2016,12,30,16,0,473.0,47.0,2.2,10.0,122.0,442.42,367.43
2016,12,30,16,15,368.5,37.5,2.2,9.5,85.5,358.7,293.16
2016,12,30,16,30,264.0,28.0,2.2,9.0,49.0,270.42,190.3
2016,12,30,16,45,132.0,14.0,2.25,8.5,24.5,106.08,0.0
2016,12,30,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
